Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,19.4250688458,3.71319010237,0.0,0.0,2.55330491699,7.80157382632,106.744669327,104.70666724,2.03800208772
 01/01  02:00:00,19.1132416799,3.96921176255,0.0,0.0208757899186,2.55330491699,7.21284921042,114.243801708,113.082300665,1.16150104386
 01/01  03:00:00,18.9968177551,4.05213260749,0.0,0.115893328144,2.55330491699,6.91848690247,115.479948741,114.97582348,0.504125260965
 01/01  04:00:00,19.0797233905,4.1791942853,0.0,0.218918439657,2.55330491699,6.7713057485,119.211306802,118.707181541,0.504125260965
 01/01  05:00:00,21.2288998631,4.19392752359,0.0,0.276868226239,3.82705111198,7.57405300124,119.841329407,118.679828364,1.16150104386
 01/01  06:00:00,25.7172567748,4.11421003666,0.0,0.306330162873,6.02426329834,9.91545327661,122.026560206,115.82517816,6.20138204605
 01/01  07:00:00,30.9655040684,4.00624077777,0.0,0.344295635323,6.51253267309,14.7454349813,133.333004856,112.450230326,20.8827745307
 01/01  08:00:00,32.8618650465,4.022829481,0.0,0.391297970607,6.01364874671,17.9699221805,135.425313634,113.227787537,22.1975260965
 01/01  09:00:00,25.9937300689,3.89573148326,0.0,0.313062412543,3.66783283761,18.1171033345,130.59602387,109.274998818,21.3210250526
 01/01  10:00:00,22.5185682415,3.44168214948,0.0,0.115581759423,3.10526160149,15.8560427302,113.186217575,94.4946956541,18.691521921
 01/01  11:00:00,19.1648048093,3.11608376758,0.0,0.00404341223682,3.10526160149,12.9394160272,100.71599289,83.777473057,16.9385198333
 01/01  12:00:00,18.9688905124,2.77703172915,0.0,0.0,3.10526160149,13.0865971812,86.4094259458,72.757785027,13.6516409189
 01/01  13:00:00,18.4318504856,2.38717285642,0.0,0.0,3.10526160149,12.9394160272,72.7301905649,60.8315517338,11.8986388311
 01/01  14:00:00,17.8694283272,2.26629415998,0.0,0.0,3.10526160149,12.4978725653,67.6582638603,57.0743765949,10.5838872653
 01/01  15:00:00,17.6184131286,2.1624601154,0.0,0.0,3.10526160149,12.3506914113,63.7960160964,54.5268803969,9.26913569956
 01/01  16:00:00,18.8160525903,1.99509012374,0.0,0.0,4.02872759285,12.7922348732,61.1305729239,50.5466856586,10.5838872653
 01/01  17:00:00,28.2528562356,2.19587371504,0.0,0.0,6.50191812146,17.7693977319,69.6643490344,57.3274596813,12.3368893531
 01/01  18:00:00,39.2055582772,2.34660194777,0.0,0.0,8.38069375907,23.1212625696,78.7086094663,62.4274654159,16.2811440504
 01/01  19:00:00,41.4187137752,2.2988579495,0.0,0.0,10.6415932552,23.1212625696,80.4052343695,61.2754619265,19.129772443
 01/01  20:00:00,40.5000146669,2.34943681951,0.0,0.0,12.3080778603,20.4854999863,80.8026438762,62.549372477,18.2532713991
 01/01  21:00:00,40.1710344542,2.46057749998,0.0,0.0,12.456681583,19.8967753704,82.2613164307,65.5419218583,16.7193945724
 01/01  22:00:00,34.872894388,2.62593845584,0.0,0.0,9.18739968257,17.702556249,83.8631919242,70.2115510054,13.6516409189
 01/01  23:00:00,28.0955281127,2.7838847422,0.0,0.0,5.91811778209,14.0365255879,86.0836774356,74.1850386045,11.8986388311
 01/01  24:00:00,22.5701113773,3.15497707814,0.0,0.0,3.54045821811,10.5176760807,92.3659882146,85.7263556466,6.63963256798
 01/02  01:00:00,19.0356240672,3.32374532377,0.0,0.0,2.55330491699,7.80157382632,92.1064686883,90.0669041816,2.03956450669
 01/02  02:00:00,18.3526643924,3.22951026497,0.0,0.0,2.55330491699,7.21284921042,86.7843319766,85.6217500641,1.16258191248
 01/02  03:00:00,18.0346058993,3.20581407984,0.0,0.0,2.55330491699,6.91848690247,84.3883342402,83.8839155886,0.504418651619
 01/02  04:00:00,17.9079278218,3.22631715626,0.0,0.0,2.55330491699,6.7713057485,84.6839999079,84.1795731535,0.504426754426
 01/02  05:00:00,20.1367335143,3.37862940107,0.0,0.0,3.82705111198,7.57405300124,90.9051043844,89.7423262259,1.16277815855
 01/02  06:00:00,24.6785655474,3.38184897222,0.0,0.0,6.02426329834,9.91545327661,96.6577114492,90.4460967939,6.21161465529
 01/02  07:00:00,29.8034650096,3.18849735421,0.0,0.0,6.51253267309,14.7454349813,105.529042488,84.6070118311,20.922030657
 01/02  08:00:00,31.8058028704,3.16453591309,0.0,0.0,6.01364874671,18.163451543,105.29018258,83.0506583821,22.2395241983
 01/02  09:00:00,26.5545041567,3.32315441494,0.0,0.0,4.35151303671,18.8798367041,101.362708122,80.0013644663,21.3613436559
 01/02  10:00:00,23.4869443814,3.07922648015,0.0,0.0,3.78894180059,16.6187760998,89.8646823783,71.1378816789,18.7268006994
 01/02  11:00:00,20.4277746033,2.93668340517,0.0,0.0,3.78894180059,13.7021493968,83.7048640271,66.734425299,16.9704387281
 01/02  12:00:00,20.5167213509,2.87844899893,0.0,0.0,3.78894180059,13.8493305508,78.7899076597,65.112647628,13.6772600317
 01/02  13:00:00,20.1226381834,2.79480704954,0.0,0.0,3.69398621738,13.6338449159,74.8962838331,62.9753857727,11.9208980604
 01/02  14:00:00,19.7720368909,2.72248915501,0.0,0.0,3.78894180059,13.2606059349,71.4427930717,60.8391664899,10.6036265818
 01/02  15:00:00,19.5788561916,2.67648960966,0.0,0.0,3.78894180059,13.1134247809,69.1477132257,59.8613581224,9.28635510329
 01/02  16:00:00,20.9802799962,2.71290396096,0.0,0.0,4.71240779196,13.5549682428,71.9947979298,61.391171348,10.6036265818
 01/02  17:00:00,30.2695922589,2.76619616966,0.0,0.0,7.18559832057,18.5321311015,75.8895757905,63.5295872373,12.3599885532
 01/02  18:00:00,39.4194667096,2.36698101777,0.0,0.0,8.38069375907,23.3147919321,78.556207161,62.2444041722,16.3118029888
 01/02  19:00:00,41.4869936023,2.36713777659,0.0,0.0,10.6415932552,23.1212625696,81.9896736052,62.8237824129,19.1658911923
 01/02  20:00:00,40.7579613122,2.60738346474,0.0,0.0,12.3080778603,20.4854999863,88.8588837274,70.5711735208,18.2877102066
 01/02  21:00:00,40.4846884291,2.77423147486,0.0,0.0,12.456681583,19.8967753704,92.3793321117,75.6284386301,16.7508934816
 01/02  22:00:00,35.0500732748,2.80311734261,0.0,0.0,9.18739968257,17.702556249,89.4243667538,75.747106722,13.6772600317
 01/02  23:00:00,28.3848413949,3.07319802443,0.0,0.0,5.91811778209,14.0365255879,95.7209359361,83.8000378758,11.9208980604
 01/02  24:00:00,22.8475157381,3.43238143899,0.0,0.0,3.54045821811,10.5176760807,101.7567102,95.1048980541,6.65181214623
 01/03  01:00:00,19.3800239561,3.66814521269,0.0,0.0,2.55330491699,7.80157382632,104.11115946,102.068260588,2.04289887129
 01/03  02:00:00,18.9705260057,3.84179996599,0.0,0.00557191224607,2.55330491699,7.21284921042,108.448524561,107.284279937,1.16424462468
 01/03  03:00:00,18.816881963,3.92679240578,0.0,0.0612977377838,2.55330491699,6.91848690247,109.669211319,109.16437734,0.504833979853
 01/03  04:00:00,18.8026983555,3.98424253065,0.0,0.136845159357,2.55330491699,6.7713057485,111.240351212,110.735509252,0.504841959707
 01/03  05:00:00,21.0518108615,4.07375848101,0.0,0.219948267205,3.82705111198,7.57405300124,115.061270301,113.896832406,1.16443789492
 01/03  06:00:00,25.5168210747,3.98401253121,0.0,0.236091968302,6.02426329834,9.91545327661,117.093364096,110.870571294,6.22279280209
 01/03  07:00:00,30.6091646178,3.7738903887,0.0,0.220306573795,6.51253267309,14.7454349813,125.007533893,104.046645678,20.9608882148
 01/03  08:00:00,32.7554461105,3.85984485695,0.0,0.254334296177,6.01364874671,18.163451543,128.628762438,106.347904553,22.2808578843
 01/03  09:00:00,27.7539243784,4.2662613242,0.0,0.25631331245,4.35151303671,18.8798367041,132.770528099,111.369504113,21.4010239855
 01/03  10:00:00,24.6991420025,4.11707396773,0.0,0.174350133521,3.78894180059,16.6187760998,123.739810971,104.978289983,18.7615209878
 01/03  11:00:00,21.3354211674,3.79574042985,0.0,0.0485895393741,3.78894180059,13.7021493968,111.0447217,94.0428693776,17.0018523223
 01/03  12:00:00,21.1151880149,3.47691566293,0.0,0.0,3.78894180059,13.8493305508,97.5390081543,83.8365345798,13.7024735745
 01/03  13:00:00,20.5409123825,3.21308124862,0.0,0.0,3.69398621738,13.6338449159,87.5213544057,75.5785494967,11.942804909
 01/03  14:00:00,19.9369218208,2.88737408492,0.0,0.0,3.78894180059,13.2606059349,76.1524309912,65.5293775814,10.6230534099
 01/03  15:00:00,19.6182044786,2.71583789674,0.0,0.0,3.78894180059,13.1134247809,69.8360480461,60.5327461354,9.30330191072
 01/03  16:00:00,20.815835244,2.54845920873,0.0,0.0,4.71240779196,13.5549682428,66.9022006123,56.2791472024,10.6230534099
 01/03  17:00:00,30.3379993094,2.8346032201,0.0,0.0,7.18559832057,18.5321311015,78.7799921717,66.3972700963,12.3827220754
 01/03  18:00:00,39.6905745489,2.63808885706,0.0,0.0,8.38069375907,23.3147919321,88.0046588072,71.6626822345,16.3419765728
 01/03  19:00:00,41.6780784446,2.55822261895,0.0,0.0,10.6415932552,23.1212625696,88.5238566016,69.3224184474,19.2014381542
 01/03  20:00:00,40.6512738422,2.50069599476,0.0,0.0,12.3080778603,20.4854999863,85.0615127561,66.7399089347,18.3216038214
 01/03  21:00:00,40.2967234268,2.58626647262,0.0,0.0,12.456681583,19.8967753704,85.7725254697,68.9906317305,16.7818937391
 01/03  22:00:00,35.0048245541,2.75786862191,0.0,0.0,9.18739968257,17.702556249,87.7034013164,74.0009277419,13.7024735745
 01/03  23:00:00,28.3610868032,3.04944343273,0.0,0.0,5.91811778209,14.0365255879,94.6223977102,82.6795928013,11.942804909
 01/03  24:00:00,22.8731074473,3.45797314814,0.0,0.0,3.54045821811,10.5176760807,102.253473091,95.5896741781,6.66379891246
 01/04  01:00:00,19.3395817275,3.62770298409,0.0,0.0,2.55330491699,7.80157382632,102.074071853,100.027892222,2.04617963152
 01/04  02:00:00,18.7817883027,3.65863417524,0.0,0.0,2.55330491699,7.21284921042,100.988707792,99.8228273583,1.16588043336
 01/04  03:00:00,18.5416787247,3.71288690523,0.0,0.0,2.55330491699,6.91848690247,101.648936246,101.143693671,0.505242574576
 01/04  04:00:00,18.3635676937,3.68195702824,0.0,0.0,2.55330491699,6.7713057485,100.075205718,99.5699552892,0.505250428839
 01/04  05:00:00,20.4823326112,3.71051809365,0.0,0.0137104042782,3.82705111198,7.57405300124,101.622233711,100.456163047,1.16607066381
 01/04  06:00:00,25.0666833458,3.70507006809,0.0,0.0648967024788,6.02426329834,9.91545327661,107.139634946,100.905846521,6.23378842476
 01/04  07:00:00,30.3888646148,3.64963416161,0.0,0.124262797872,6.51253267309,14.7454349813,120.985532021,99.9864226868,20.9991093343
 01/04  08:00:00,32.3265456871,3.59182603738,0.0,0.0934526923497,6.01364874671,18.163451543,119.431657391,97.11014293,22.3215144607
 01/04  09:00:00,26.7891268078,3.55777706599,0.0,0.0,4.35151303671,18.8798367041,108.24888238,86.8088280905,21.4400542899
 01/04  10:00:00,23.6437339037,3.23601600243,0.0,0.0,3.78894180059,16.6187760998,95.0950154881,76.299342984,18.7956725041
 01/04  11:00:00,20.3814166952,2.89032549702,0.0,0.0,3.78894180059,13.7021493968,82.3326158468,65.2998645335,17.0327513133
 01/04  12:00:00,20.1306152176,2.49234286567,0.0,0.0,3.78894180059,13.8493305508,66.886596883,53.1593228026,13.7272740804
 01/04  13:00:00,19.5990431643,2.27121203045,0.0,0.0,3.69398621738,13.6338449159,59.3008729283,47.3365200388,11.9643528895
 01/04  14:00:00,19.1506603191,2.10111258314,0.0,0.0,3.78894180059,13.2606059349,53.6038035272,42.9616415309,10.6421619964
 01/04  15:00:00,18.7928799666,1.89051338475,0.0,0.0,3.78894180059,13.1134247809,46.9691248205,37.6491537173,9.31997110321
 01/04  16:00:00,20.1015243641,1.83414832886,0.0,0.0,4.71240779196,13.5549682428,47.1641534588,36.5219914624,10.6421619964
 01/04  17:00:00,29.5906931436,2.08729705436,0.0,0.0,7.18559832057,18.5321311015,56.6832932414,44.2782100542,12.4050831872
 01/04  18:00:00,38.9336306991,1.88114500724,0.0,0.0,8.38069375907,23.3147919321,65.4072867981,49.0356309315,16.3716558667
 01/04  19:00:00,40.9302732175,1.81041739183,0.0,0.0,10.6415932552,23.1212625696,66.1536023902,46.9171995884,19.2364028019
 01/04  20:00:00,40.0167612778,1.86618343034,0.0,0.0,12.3080778603,20.4854999863,66.5697990025,48.2148567961,18.3549422064
 01/04  21:00:00,39.7075043873,1.99704743306,0.0,0.0,12.456681583,19.8967753704,68.5244076132,51.7120214488,16.8123861644
 01/04  22:00:00,34.4226154104,2.17565947824,0.0,0.0,9.18739968257,17.702556249,70.3364309172,56.6091568368,13.7272740804
 01/04  23:00:00,27.7374955503,2.42585217976,0.0,0.0,5.91811778209,14.0365255879,75.4711185608,63.5067656712,11.9643528895
 01/04  24:00:00,22.0578254337,2.64269113455,0.0,0.0,3.54045821811,10.5176760807,75.9348265066,69.2592371897,6.67558931691
 01/05  01:00:00,18.5425144369,2.83063569353,0.0,0.0,2.55330491699,7.80157382632,76.1784048608,74.1289990451,2.04940581565
 01/05  02:00:00,18.0638325954,2.94067846798,0.0,0.0,2.55330491699,7.21284921042,78.1017146125,76.9342257585,1.16748885404
 01/05  03:00:00,17.8738947424,3.04510292297,0.0,0.0,2.55330491699,6.91848690247,80.3907446426,79.8851003278,0.505644314778
 01/05  04:00:00,17.7015789446,3.01996827912,0.0,0.0,2.55330491699,6.7713057485,78.8063561053,78.3007040645,0.505652040852
 01/05  05:00:00,19.8124557616,3.05435164836,0.0,0.0,3.82705111198,7.57405300124,80.4657876817,79.2981117,1.16767598168
 01/05  06:00:00,24.3558600513,3.05914347603,0.0,0.0,6.02426329834,9.91545327661,86.3364307267,80.0918324595,6.24459826716
 01/05  07:00:00,29.5654872488,2.95051959342,0.0,0.0,6.51253267309,14.7454349813,98.3733536646,77.3366709677,21.0366826969
 01/05  08:00:00,31.6386584846,2.99739152729,0.0,0.0,6.01364874671,18.163451543,101.161724512,78.8002426249,22.3614818874
 01/05  09:00:00,26.4279246662,3.19657492438,0.0,0.0,4.35151303671,18.8798367041,97.1757341505,75.6973111399,21.4784230106
 01/05  10:00:00,23.3397881481,2.93207024682,0.0,0.0,3.78894180059,16.6187760998,85.5794181421,66.7501730073,18.8292451347
 01/05  11:00:00,20.088717945,2.59762674681,0.0,0.0,3.78894180059,13.7021493968,73.6708102261,56.6076836756,17.0631265505
 01/05  12:00:00,19.9629919431,2.32471959115,0.0,0.0,3.78894180059,13.8493305508,62.4486536213,48.6969994163,13.751654205
 01/05  13:00:00,19.5302693774,2.2024382436,0.0,0.0,3.69398621738,13.6338449159,57.3304946695,45.3449590487,11.9855356207
 01/05  14:00:00,19.0618394369,2.012291701,0.0,0.0,3.78894180059,13.2606059349,51.3069982,40.6460515175,10.6609466825
 01/05  15:00:00,18.7837090615,1.88134247959,0.0,0.0,3.78894180059,13.1134247809,46.8737767347,37.5374189904,9.33635774433
 01/05  16:00:00,20.1934677492,1.92609171397,0.0,0.0,4.71240779196,13.5549682428,49.5838563985,38.922909716,10.6609466825
 01/05  17:00:00,29.4409263724,1.9375302831,0.0,0.0,7.18559832057,18.5321311015,51.7133146621,39.2862493953,12.4270652668
 01/05  18:00:00,38.5331506538,1.48066496191,0.0,0.0,8.38069375907,23.3147919321,53.0215153644,36.6206832831,16.4008320814
 01/05  19:00:00,40.5016068882,1.38175106248,0.0,0.0,10.6415932552,23.1212625696,53.1566041889,33.8858294081,19.2707747808
 01/05  20:00:00,39.5601628391,1.40958499171,0.0,0.0,12.3080778603,20.4854999863,52.7844276334,34.3967121447,18.3877154887
 01/05  21:00:00,39.2295508809,1.51909392668,0.0,0.0,12.456681583,19.8967753704,54.0679628298,37.2256011024,16.8423617274
 01/05  22:00:00,33.9252322875,1.67827635528,0.0,0.0,9.18739968257,17.702556249,55.2022596344,41.4506054295,13.751654205
 01/05  23:00:00,27.2142697655,1.90262639501,0.0,0.0,5.91811778209,14.0365255879,59.4244510176,47.4389153969,11.9855356207
 01/05  24:00:00,21.5836849624,2.16855066329,0.0,0.0,3.54045821811,10.5176760807,61.533375305,54.846195437,6.68717986794
 01/06  01:00:00,18.1527177439,2.44083900052,0.0,0.0,2.55330491699,7.80157382632,64.71790801,62.665331542,2.05257646805
 01/06  02:00:00,17.7804358746,2.65728174715,0.0,0.0,2.55330491699,7.21284921042,70.3524131072,69.1833436969,1.16906941036
 01/06  03:00:00,17.632134533,2.80334271353,0.0,0.0,2.55330491699,6.91848690247,74.1392297038,73.6331906223,0.506039081481
 01/06  04:00:00,17.6289142011,2.94730353564,0.0,0.0,2.55330491699,6.7713057485,78.7084884698,78.202441793,0.506046676808
 01/06  05:00:00,19.8052024208,3.04709830755,0.0,0.0,3.82705111198,7.57405300124,82.4400345063,81.2707811332,1.16925337312
 01/06  06:00:00,24.4016663122,3.10494973693,0.0,0.0,6.02426329834,9.91545327661,89.5494177505,83.2941986223,6.25521912819
 01/06  07:00:00,29.7042728064,3.08930515102,0.0,0.0,6.51253267309,14.7454349813,104.265914216,83.1923170407,21.0735971756
 01/06  08:00:00,31.7012547123,3.05998775499,0.0,0.0,6.01364874671,18.163451543,103.940682224,81.5399338954,22.4007483285
 01/06  09:00:00,26.4485628401,3.21721309832,0.0,0.0,4.35151303671,18.8798367041,98.334107942,76.817989157,21.516118785
 01/06  10:00:00,23.1728214461,2.76510354483,0.0,0.0,3.78894180059,16.6187760998,80.8118969597,61.9496680224,18.8622289374
 01/06  11:00:00,19.9569555922,2.46586439403,0.0,0.0,3.78894180059,13.7021493968,70.0317022468,52.9387332082,17.0929690386
 01/06  12:00:00,19.9067653873,2.26849303536,0.0,0.0,3.78894180059,13.8493305508,61.2436742187,47.4680674904,13.7756067283
 01/06  13:00:00,19.3817589113,2.05392777742,0.0,0.0,3.69398621738,13.6338449159,53.4977074103,41.4913605807,12.0063468295
 01/06  14:00:00,18.9013286068,1.8517808709,0.0,0.0,3.78894180059,13.2606059349,46.8267872813,36.1473853758,10.6794019054
 01/06  15:00:00,18.7070262632,1.80465968133,0.0,0.0,3.78894180059,13.1134247809,44.2426176298,34.8901606485,9.35245698134
 01/06  16:00:00,20.1287493503,1.86137331501,0.0,0.0,4.71240779196,13.5549682428,47.2418595579,36.5624576525,10.6794019054
 01/06  17:00:00,29.424007058,1.92061096871,0.0,0.0,7.18559832057,18.5321311015,51.1330324826,38.6843706784,12.4486618042
 01/06  18:00:00,38.5609957517,1.50851005979,0.0,0.0,8.38069375907,23.3147919321,53.7961297649,37.3666331884,16.4294965765
 01/06  19:00:00,40.3396186465,1.21976282078,0.0,0.0,10.6415932552,23.1212625696,48.3811284752,29.0765845631,19.3045439121
 01/06  20:00:00,39.2992018773,1.14862402989,0.0,0.0,12.3080778603,20.4854999863,45.2240136589,26.8040996962,18.4199139627
 01/06  21:00:00,38.9117466145,1.20128966028,0.0,0.0,12.456681583,19.8967753704,44.9078748818,28.0360633306,16.8718115512
 01/06  22:00:00,33.4790313254,1.23207539321,0.0,0.0,9.18739968257,17.702556249,42.429478406,28.6538716776,13.7756067283
 01/06  23:00:00,26.6734196464,1.3617762759,0.0,0.0,5.91811778209,14.0365255879,43.8032065877,31.7968597582,12.0063468295
 01/06  24:00:00,20.9059848294,1.49085053025,0.0,0.0,3.54045821811,10.5176760807,41.5854517834,34.8868846502,6.69856713314
 01/07  01:00:00,17.3154441658,1.60356542243,0.0,0.0,2.55330491699,7.80157382632,39.6300657371,37.5743750876,2.05569064949
 01/07  02:00:00,16.830341469,1.7071873415,0.0,0.0,2.55330491699,7.21284921042,41.4748218988,40.3042002646,1.17062163421
 01/07  03:00:00,16.6170405092,1.7882486897,0.0,0.0,2.55330491699,6.91848690247,42.9861870766,42.4797603188,0.506426757771
 01/07  04:00:00,16.486222871,1.80461220553,0.0,0.0,2.55330491699,6.7713057485,43.2792367494,42.7728025296,0.506434219832
 01/07  05:00:00,18.5303246633,1.77222055007,0.0,0.0,3.82705111198,7.57405300124,42.9352751364,41.7644727654,1.17080237099
 01/07  06:00:00,22.9562018475,1.65948527226,0.0,0.0,6.02426329834,9.91545327661,45.0556021926,38.7899543298,6.26564786274
 01/07  07:00:00,28.1237715397,1.50880388431,0.0,0.0,6.51253267309,14.7454349813,56.1929358383,35.0830939995,21.1098418389
 01/07  08:00:00,30.0661165767,1.61837898174,0.0,0.0,6.01364874671,17.9699221805,60.9611637269,38.5218615713,22.4393021556
 01/07  09:00:00,23.541824134,1.75688796089,0.0,0.0,3.66783283761,18.1171033345,64.0055270612,42.4523966112,21.55313045
 01/07  10:00:00,20.5351855033,1.5738811707,0.0,0.0,3.10526160149,15.8560427302,56.6428186777,37.7482045335,18.8946141442
 01/07  11:00:00,17.3126029236,1.26792529411,0.0,0.0,3.10526160149,12.9394160272,47.0083444087,29.8860744686,17.12226994
 01/07  12:00:00,17.2570260154,1.06516723213,0.0,0.0,3.10526160149,13.0865971812,38.6149665416,24.8158419845,13.7991245571
 01/07  13:00:00,17.0644656302,1.01978800099,0.0,0.0,3.10526160149,12.9394160272,36.0278827668,24.0011024139,12.0267803529
 01/07  14:00:00,16.659880265,1.05674609776,0.0,0.0,3.10526160149,12.4978725653,35.7978464047,25.1003242049,10.6975221998
 01/07  15:00:00,16.4423403606,0.986387347358,0.0,0.0,3.10526160149,12.3506914113,33.1139443222,23.7456802756,9.3682640466
 01/07  16:00:00,17.8341107076,1.013148241,0.0,0.0,4.02872759285,12.7922348732,35.3540499627,24.6565277629,10.6975221998
 01/07  17:00:00,27.1265507455,1.06956822489,0.0,0.0,6.50191812146,17.7693977319,38.6487845091,26.1789181051,12.469866404
 01/07  18:00:00,37.8725223998,1.01356607038,0.0,0.0,8.38069375907,23.1212625696,41.0086325938,24.5509917304,16.4576408635
 01/07  19:00:00,40.0450547519,0.9251989262,0.0,0.0,10.6415932552,23.1212625696,41.3918663408,22.0541661455,19.3377001953
 01/07  20:00:00,39.1854694049,1.03489155743,0.0,0.0,12.3080778603,20.4854999863,43.2695944042,24.818066311,18.4515280932
 01/07  21:00:00,38.7761856684,1.06572871416,0.0,0.0,12.456681583,19.8967753704,42.2123245099,25.3115975954,16.9007269145
 01/07  22:00:00,33.3601436108,1.11318767861,0.0,0.0,9.18739968257,17.702556249,40.0147521791,26.2156276219,13.7991245571
 01/07  23:00:00,26.7088859438,1.39724257324,0.0,0.0,5.91811778209,14.0365255879,45.6790476311,33.6522672782,12.0267803529
 01/07  24:00:00,20.9726964317,1.55756213252,0.0,0.0,3.54045821811,10.5176760807,44.260145526,37.5503977857,6.70974774028
 01/08  01:00:00,17.5058113235,1.79393258015,0.0,0.0,2.55330491699,7.80157382632,45.9126099365,43.853862499,2.05874743744
 01/08  02:00:00,16.9855822473,1.86242811984,0.0,0.0,2.55330491699,7.21284921042,46.5854296171,45.4132845512,1.17214506584
 01/08  03:00:00,16.4253046693,1.59651284987,0.0,0.0,2.55330491699,6.91848690247,37.5387546496,37.0319474208,0.506807228832
 01/08  04:00:00,16.1522765978,1.47066593228,0.0,0.0,2.55330491699,6.7713057485,33.709347814,33.2025332588,0.506814555151
 01/08  05:00:00,18.2110478444,1.45294373112,0.0,0.0,3.82705111198,7.57405300124,33.9304120973,32.7580895808,1.17232251656
 01/08  06:00:00,22.6430860655,1.34636949023,0.0,0.0,6.02426329834,9.91545327661,36.4945033059,30.2186219233,6.27588138263
 01/08  07:00:00,27.7775480627,1.16258040734,0.0,0.0,6.51253267309,14.7454349813,47.0275180184,25.8821120651,21.1454059533
 01/08  08:00:00,29.518204848,1.07046725311,0.0,0.0,6.01364874671,17.9699221805,46.2395630998,23.7624311486,22.4771319512
 01/08  09:00:00,22.8220668399,1.03713066678,0.0,0.0,3.66783283761,18.1171033345,44.671850458,23.082403413,21.5894470449
 01/08  10:00:00,19.9307985201,0.969494187507,0.0,0.0,3.10526160149,15.8560427302,40.4810965437,21.5547053789,18.9263911648
 01/08  11:00:00,16.8124585204,0.767780890962,0.0,0.0,3.10526160149,12.9394160272,34.1143107387,16.9632901611,17.1510205776
 01/08  12:00:00,16.8580060607,0.666147277418,0.0,0.0,3.10526160149,13.0865971812,28.4938855145,14.6716847877,13.8222007268
 01/08  13:00:00,16.6048536368,0.560176007625,0.0,0.0,3.10526160149,12.9394160272,24.3485107146,12.3016805749,12.0468301397
 01/08  14:00:00,16.1053941274,0.502259960153,0.0,0.0,3.10526160149,12.4978725653,21.7826436522,11.0673414528,10.7153021993
 01/08  15:00:00,15.9312974091,0.475344395872,0.0,0.0,3.10526160149,12.3506914113,19.9248121057,10.5410378467,9.38377425899
 01/08  16:00:00,17.2790140232,0.458051556678,0.0,0.0,4.02872759285,12.7922348732,20.8555272535,10.1402250542,10.7153021993
 01/08  17:00:00,26.5103999877,0.453417467152,0.0,0.0,6.50191812146,17.7693977319,22.4821371485,9.99146436203,12.4906727865
 01/08  18:00:00,37.260567411,0.401611081546,0.0,0.0,8.38069375907,23.1212625696,25.3011922176,8.81593561016,16.4852566075
 01/08  19:00:00,39.4623762651,0.342520439448,0.0,0.0,10.6415932552,23.1212625696,26.830416678,7.4601828665,19.3702338115
 01/08  20:00:00,38.5454518046,0.394873957155,0.0,0.0,12.3080778603,20.4854999863,27.1402529541,8.65770443614,18.482548518
 01/08  21:00:00,38.1400197788,0.429562824562,0.0,0.0,12.456681583,19.8967753704,26.342158121,9.41305886674,16.9290992543
 01/08  22:00:00,32.7095509521,0.462595019908,0.0,0.0,9.18739968257,17.702556249,23.9293685528,10.107167826,13.8222007268
 01/08  23:00:00,25.8779972004,0.566353829855,0.0,0.0,5.91811778209,14.0365255879,24.4800909732,12.4332608335,12.0468301397
 01/08  24:00:00,20.0985123251,0.683378025944,0.0,0.0,3.54045821811,10.5176760807,21.7883837879,15.0676654096,6.72071837831
 01/09  01:00:00,16.4761310816,0.76425233826,0.0,0.0,2.55330491699,7.80157382632,18.8832637198,16.8215177935,2.06174592631
 01/09  02:00:00,15.9922983992,0.869144271773,0.0,0.0,2.55330491699,7.21284921042,20.4921693982,19.3185301442,1.17363925404
 01/09  03:00:00,15.7844854794,0.955693659946,0.0,0.0,2.55330491699,6.91848690247,21.8984415399,21.3912611579,0.507180381983
 01/09  04:00:00,15.6678408687,0.98623020319,0.0,0.0,2.55330491699,6.7713057485,22.5513408853,22.0441533152,0.507187570126
 01/09  05:00:00,17.7695266246,1.01142251135,0.0,0.0,3.82705111198,7.57405300124,23.8404165815,22.6666032219,1.17381335964
 01/09  06:00:00,22.2887400799,0.99202350471,0.0,0.0,6.02426329834,9.91545327661,28.5523868457,22.2664701882,6.28591665751
 01/09  07:00:00,27.5625410916,0.9475734363,0.0,0.0,6.51253267309,14.7454349813,42.540845834,21.3605668468,21.1802789872
 01/09  08:00:00,29.5513017463,0.910034788976,0.0,0.0,6.01364874671,18.163451543,42.9802592101,20.4660326975,22.5142265126
 01/09  09:00:00,24.3811681036,1.14981836184,0.0,0.0,4.35151303671,18.8798367041,39.2939360153,17.6688782004,21.6250578149
 01/09  10:00:00,21.3829790537,0.975261152447,0.0,0.0,3.78894180059,16.6187760998,32.3423601344,13.3848095459,18.9575505885
 01/09  11:00:00,18.4234615513,0.93237035311,0.0,0.0,3.78894180059,13.7021493968,29.6511937227,12.4719812855,17.1792124372
 01/09  12:00:00,18.4387118766,0.79439238453,0.00604714010644,0.0,3.78894180059,13.8493305508,23.2138088453,9.3689804418,13.8448284035
 01/09  13:00:00,18.1439560204,0.690474069152,0.125650817382,0.0,3.69398621738,13.6338449159,17.9300597949,5.86356954269,12.0664902522
 01/09  14:00:00,17.9260071776,0.671637350827,0.204822090808,0.0,3.78894180059,13.2606059349,15.4303341361,4.69759749736,10.7327366388
 01/09  15:00:00,17.8039684729,0.650540175007,0.25106171599,0.0,3.78894180059,13.1134247809,13.3565952113,3.95761218594,9.39898302532
 01/09  16:00:00,19.1077488973,0.610760259464,0.229612602552,0.0,4.71240779196,13.5549682428,14.0898205828,3.35708394399,10.7327366388
 01/09  17:00:00,28.2663549119,0.57048793388,0.192470888741,0.0,7.18559832057,18.5321311015,15.2475938756,2.73651908549,12.5110747901
 01/09  18:00:00,37.3796982513,0.163572732745,0.163639826637,0.0,8.38069375907,23.3147919321,18.341722915,1.82938728458,16.5123356304
 01/09  19:00:00,39.4450465905,0.161235142145,0.163955622668,0.0,10.6415932552,23.1212625696,21.1472155722,1.74508044594,19.4021351263
 01/09  20:00:00,38.4517881706,0.182704429433,0.118505893758,0.0,12.3080778603,20.4854999863,21.1617715183,2.64880546767,18.5129660506
 01/09  21:00:00,38.0108029953,0.204138592018,0.0962074490545,0.0,12.456681583,19.8967753704,20.3022099219,3.34528975363,16.9569201683
 01/09  22:00:00,32.5533959454,0.236876981234,0.0695630320068,0.0,9.18739968257,17.702556249,18.1810121981,4.33618379456,13.8448284035
 01/09  23:00:00,25.6528823432,0.329290737491,0.0119482351695,0.0,5.91811778209,14.0365255879,19.0948574883,7.02836723609,12.0664902522
 01/09  24:00:00,19.9111719859,0.496037686775,0.0,0.0,3.54045821811,10.5176760807,17.7068339488,10.9753581504,6.7314757984
 01/10  01:00:00,16.2838018328,0.571923089426,0.0,0.0,2.55330491699,7.80157382632,14.6586399519,12.5939547242,2.06468522775
 01/10  02:00:00,15.6959246312,0.572770503729,0.0,0.0,2.55330491699,7.21284921042,13.6259423659,12.4508386096,1.17510375626
 01/10  03:00:00,15.4962780167,0.667486197235,0.0,0.0,2.55330491699,6.91848690247,15.158749607,14.6512035003,0.507546106708
 01/10  04:00:00,15.4013018243,0.719691158808,0.0,0.0,2.55330491699,6.7713057485,16.335023994,15.8274708397,0.507553154285
 01/10  05:00:00,17.5151075738,0.757003460499,0.0,0.0,3.82705111198,7.57405300124,17.886127314,16.7108528552,1.17527445874
 01/10  06:00:00,22.0863796285,0.789663053256,0.0,0.0,6.02426329834,9.91545327661,23.8784967023,17.5827459866,6.29575071576
 01/10  07:00:00,27.3159537857,0.70098613036,0.0,0.0,6.51253267309,14.7454349813,36.6790655069,15.4646148936,21.2144506134
 01/10  08:00:00,29.2870229668,0.64575600942,0.0,0.0,6.01364874671,18.163451543,36.6632280598,14.1126532054,22.5505748544
 01/10  09:00:00,24.2462148051,1.01486506332,0.0,0.0,4.35151303671,18.8798367041,36.0999255667,14.4399733526,21.6599522141
 01/10  10:00:00,21.399810547,0.99209264573,0.0,0.0,3.78894180059,16.6187760998,33.0179448523,14.0298616646,18.9880831878
 01/10  11:00:00,18.4243144088,0.933223210616,0.0,0.0,3.78894180059,13.7021493968,29.7716059862,12.5647688163,17.2068371699
 01/10  12:00:00,18.4730707442,0.834798392215,0.0,0.0,3.78894180059,13.8493305508,24.0518859669,10.1848850805,13.8670008864
 01/10  13:00:00,18.0782375889,0.718329681094,0.0320767739589,0.0,3.69398621738,13.6338449159,19.3807941181,7.29503924961,12.0857548685
 01/10  14:00:00,17.8730985815,0.662471636584,0.161079208992,0.0,3.78894180059,13.2606059349,15.7213591152,4.97153876012,10.7498203551
 01/10  15:00:00,17.7519578415,0.642222249499,0.207369010111,0.0,3.78894180059,13.1134247809,13.7285842722,4.3146984306,9.41388584165
 01/10  16:00:00,19.1183188904,0.62816425975,0.222778595373,0.0,4.71240779196,13.5549682428,14.677238426,3.92741807094,10.7498203551
 01/10  17:00:00,28.2853203212,0.603830353093,0.178093878786,0.0,7.18559832057,18.5321311015,16.2014627192,3.67039634624,12.5310663729
 01/10  18:00:00,37.4132958153,0.218478069271,0.142332054196,0.0,8.38069375907,23.3147919321,19.6822979281,3.14342801497,16.5388699132
 01/10  19:00:00,39.4988525269,0.228418779561,0.150577921633,0.0,10.6415932552,23.1212625696,22.6804204367,3.24702574447,19.4333946922
 01/10  20:00:00,38.5437591039,0.269414584013,0.123766672453,0.0,12.3080778603,20.4854999863,22.953275763,4.4105040797,18.5427716833
 01/10  21:00:00,38.1108388924,0.284594227533,0.115787710625,0.0,12.456681583,19.8967753704,21.8117074865,4.82752606883,16.9841814176
 01/10  22:00:00,32.6668361418,0.332372628406,0.0875075812351,0.0,9.18739968257,17.702556249,20.0395473298,6.17254644347,13.8670008864
 01/10  23:00:00,25.7969193019,0.471605266181,0.013670665173,0.0,5.91811778209,14.0365255879,22.2917913438,10.2060364754,12.0857548685
 01/10  24:00:00,19.9924568402,0.57732254103,0.0,0.0,3.54045821811,10.5176760807,19.4764841378,12.734467323,6.74201681482
 01/11  01:00:00,16.3996015768,0.687722833439,0.0,0.0,2.55330491699,7.80157382632,17.2902893675,15.2227248966,2.0675644709
 01/11  02:00:00,15.9215787603,0.798424632818,0.0,0.0,2.55330491699,7.21284921042,18.9919748729,17.8154367342,1.17653813872
 01/11  03:00:00,15.6546130218,0.825821202359,0.0,0.0,2.55330491699,6.91848690247,18.8250926375,18.3171883428,0.507904294693
 01/11  04:00:00,15.4551177832,0.773507117738,0.0,0.0,2.55330491699,6.7713057485,17.3448925862,16.8369813869,0.507911199357
 01/11  05:00:00,17.6599330848,0.901828971575,0.0,0.0,3.82705111198,7.57405300124,21.2248726687,20.0481672876,1.17670538116
 01/11  06:00:00,22.2627655093,0.96604893403,0.0,0.0,6.02426329834,9.91545327661,28.0925498116,21.7871691662,6.30538064538
 01/11  07:00:00,27.5187334784,0.903765823001,0.0,0.0,6.51253267309,14.7454349813,41.6114034007,20.3634926882,21.2479107125
 01/11  08:00:00,29.5546781124,0.913411155022,0.0,0.0,6.01364874671,18.163451543,43.2488149089,20.6626486964,22.5861662125
 01/11  09:00:00,24.4553768779,1.22402713609,0.0,0.0,4.35151303671,18.8798367041,41.2832465878,19.5891266788,21.694119909
 01/11  10:00:00,21.5212828501,1.10783266272,0.00573228614975,0.0,3.78894180059,16.6187760998,35.6855442439,16.6675643232,19.0179799207
 01/11  11:00:00,18.6272999631,1.04158440986,0.0946243551076,0.0,3.78894180059,13.7021493968,31.2869320159,14.053045421,17.233886595
 01/11  12:00:00,18.8042266229,0.989407052451,0.176547218442,0.0,3.78894180059,13.8493305508,25.785721141,11.8970095319,13.8887116091
 01/11  13:00:00,18.5581828157,0.943920701458,0.286430980429,0.0,3.69398621738,13.6338449159,21.8587910667,9.7541727834,12.1046182833
 01/11  14:00:00,18.3543399306,0.927127589731,0.377664604904,0.0,3.78894180059,13.2606059349,19.569591276,8.80304298704,10.766548289
 01/11  15:00:00,18.2079131327,0.890666140224,0.414880410599,0.0,3.78894180059,13.1134247809,17.0936450764,7.66516678174,9.42847829465
 01/11  16:00:00,19.4820879086,0.846673761518,0.368038111829,0.0,4.71240779196,13.5549682428,17.8784998633,7.11195157432,10.766548289
 01/11  17:00:00,27.6805864469,0.816726563351,0.253297127639,0.0,7.18559832057,18.5321311015,20.017826198,7.46718458319,12.5506416148
 01/11  18:00:00,37.6422847637,0.425780598565,0.164018473291,0.0,8.38069375907,23.3147919321,23.8825227365,7.31767113868,16.5648515978
 01/11  19:00:00,39.6935687559,0.40706004808,0.166652882191,0.0,10.6415932552,23.1212625696,26.297480272,6.83347701982,19.4640032522
 01/11  20:00:00,38.7358295645,0.440947287808,0.144304429253,0.0,12.3080778603,20.4854999863,26.4478227683,7.87586617904,18.5719565893
 01/11  21:00:00,38.3168043671,0.486831598403,0.119515814454,0.0,12.456681583,19.8967753704,26.2373519728,9.2264770436,17.0108749292
 01/11  22:00:00,32.8699033082,0.527254678804,0.095692697211,0.0,9.18739968257,17.702556249,24.318422321,10.4297107119,13.8887116091
 01/11  23:00:00,25.9813458396,0.621494521121,0.0482079479179,0.0,5.91811778209,14.0365255879,25.2890774134,13.1844591301,12.1046182833
 01/11  24:00:00,20.1487246993,0.731519644468,0.00207075567677,0.0,3.54045821811,10.5176760807,23.0464494792,16.2941111732,6.75233830597
 01/12  01:00:00,16.5626639785,0.850785235115,0.0,0.0,2.55330491699,7.80157382632,21.1162755664,19.0458927638,2.07038280264
 01/12  02:00:00,16.0602785989,0.937124471456,0.0,0.0,2.55330491699,7.21284921042,22.2303148962,21.0523729196,1.17794197656
 01/12  03:00:00,15.8123005561,0.983508736601,0.0,0.0,2.55330491699,6.91848690247,22.5907789496,22.0825241098,0.508254839852
 01/12  04:00:00,15.6940749576,1.01246429211,0.0,0.0,2.55330491699,6.7713057485,23.2037836968,22.6955220975,0.508261599303
 01/12  05:00:00,17.7862474472,1.02814333397,0.0,0.0,3.82705111198,7.57405300124,24.2157413639,23.0376356607,1.17810570314
 01/12  06:00:00,22.3021663151,1.00544973983,0.0,0.0,6.02426329834,9.91545327661,28.8523238981,22.5375203033,6.31480359487
 01/12  07:00:00,27.5926052468,0.977637591455,0.0,0.0,6.51253267309,14.7454349813,43.3267150638,22.0460656878,21.2806493761
 01/12  08:00:00,29.596893184,0.955626226632,0.0,0.0,6.01364874671,18.163451543,44.1316236232,21.5106335763,22.6209900469
 01/12  09:00:00,24.5378060756,1.30645633387,0.0,0.0,4.35151303671,18.8798367041,43.0752259121,21.3476751311,21.727550781
 01/12  10:00:00,21.5861385269,1.15664295676,0.0217776688677,0.0,3.78894180059,16.6187760998,36.4880614423,17.4408295086,19.0472319338
 01/12  11:00:00,18.7035824331,1.08991086698,0.122580367952,0.0,3.78894180059,13.7021493968,31.9453584333,14.6850057313,17.260352702
 01/12  12:00:00,18.8771900692,1.05512066266,0.183797054597,0.0,3.78894180059,13.8493305508,27.1103494046,13.2003952622,13.9099541424
 01/12  13:00:00,18.4393601803,1.0205575788,0.0909714676832,0.0,3.69398621738,13.6338449159,25.6082631097,13.4851881991,12.1230749106
 01/12  14:00:00,18.2306683275,0.969539228477,0.211581363126,0.0,3.78894180059,13.2606059349,21.8987067156,11.1157912288,10.7829154867
 01/12  15:00:00,18.0890522212,0.92581363105,0.26087200821,0.0,3.78894180059,13.1134247809,19.2531100762,9.8103540133,9.44275606291
 01/12  16:00:00,19.372568369,0.884612963112,0.220579370678,0.0,4.71240779196,13.5549682428,20.0798608824,9.29694539561,10.7829154867
 01/12  17:00:00,27.6438192918,0.857074559383,0.176181976504,0.0,7.18559832057,18.5321311015,21.6025217251,9.03272700662,12.5697947185
 01/12  18:00:00,37.6617053133,0.470482394911,0.13873722649,0.0,8.38069375907,23.3147919321,25.1943872617,8.60411427167,16.5902729901
 01/12  19:00:00,39.7206921471,0.458317156072,0.142519165322,0.0,10.6415932552,23.1212625696,27.7582236502,8.26427190849,19.4939517417
 01/12  20:00:00,38.7776236973,0.508460971467,0.118584878422,0.0,12.3080778603,20.4854999863,28.339288583,9.73877645716,18.6005121258
 01/12  21:00:00,38.3655412396,0.559093203143,0.0959910822417,0.0,12.456681583,19.8967753704,28.2457017417,11.2087089437,17.036992798
 01/12  22:00:00,32.9247550083,0.602226050942,0.0755730251859,0.0,9.18739968257,17.702556249,26.3554715546,12.4455174122,13.9099541424
 01/12  23:00:00,26.0227215319,0.67394836199,0.0371297993499,0.0,5.91811778209,14.0365255879,26.6714967892,14.5484218786,12.1230749106
 01/12  24:00:00,20.185462305,0.769234889543,0.00109311636797,0.0,3.54045821811,10.5176760807,23.9211236875,17.1586864723,6.76243721523
 01/13  01:00:00,16.6082883918,0.896409648448,0.0,0.0,2.55330491699,7.80157382632,22.1727007741,20.0995613863,2.07313938787
 01/13  02:00:00,16.0924115173,0.969257389799,0.0,0.0,2.55330491699,7.21284921042,22.9266679205,21.7473530665,1.17931485396
 01/13  03:00:00,15.8455651621,1.01677334267,0.0,0.0,2.55330491699,6.91848690247,23.3237540321,22.8151563938,0.508597638364
 01/13  04:00:00,15.7158492479,1.03423858241,0.0,0.0,2.55330491699,6.7713057485,23.6505678589,23.1419636085,0.508604250348
 01/13  05:00:00,17.8030984948,1.04499438158,0.0,0.0,3.82705111198,7.57405300124,24.5718580233,23.3923830134,1.17947500997
 01/13  06:00:00,22.3387758156,1.04205924037,0.0,0.0,6.02426329834,9.91545327661,29.774385964,23.45036919,6.324016774
 01/13  07:00:00,27.6093855571,0.994417901705,0.0,0.0,6.51253267309,14.7454349813,43.7453481684,22.4326912594,21.312656909
 01/13  08:00:00,29.589005519,0.947738561665,0.0,0.0,6.01364874671,18.163451543,43.9180044454,21.2629684007,22.6550360447
 01/13  09:00:00,24.4588838915,1.22753414973,0.0,0.0,4.35151303671,18.8798367041,41.1871652164,19.4269302864,21.76023493
 01/13  10:00:00,21.5561782924,1.12118424746,0.0272761436989,0.0,3.78894180059,16.6187760998,35.6108460178,16.5350154536,19.0758305641
 01/13  11:00:00,18.7032844273,1.07012677121,0.14206645797,0.0,3.78894180059,13.7021493968,31.3227793937,14.0365517405,17.2862276532
 01/13  12:00:00,18.8504253821,1.00154062124,0.210612408877,0.0,3.78894180059,13.8493305508,25.648795059,11.7180728637,13.9307221954
 01/13  13:00:00,18.5876582445,0.937558846189,0.322268264484,0.0,3.69398621738,13.6338449159,21.3414920146,9.20037273008,12.1411192845
 01/13  14:00:00,18.159164946,0.881752403557,0.227864806559,0.0,3.78894180059,13.2606059349,19.8518050416,9.05288794028,10.7989171013
 01/13  15:00:00,17.9261008534,0.832627311567,0.191106959969,0.0,3.78894180059,13.1134247809,17.8562845457,8.39956962752,9.4567149182
 01/13  16:00:00,19.2431039574,0.816115894612,0.159612027509,0.0,4.71240779196,13.5549682428,19.1647753187,8.36585821731,10.7989171013
 01/13  17:00:00,27.5721074968,0.831952088616,0.129592652265,0.0,7.18559832057,18.5321311015,21.5641116708,8.97559165861,12.5885200122
 01/13  18:00:00,37.6488131174,0.498024836527,0.0983025890279,0.0,8.38069375907,23.3147919321,26.4278826259,9.81275606422,16.6151265617
 01/13  19:00:00,39.6991290758,0.471295304006,0.107977946088,0.0,10.6415932552,23.1212625696,28.5675032808,9.04427198894,19.5232312918
 01/13  20:00:00,38.7517042918,0.506709855048,0.094416589269,0.0,12.3080778603,20.4854999863,28.6657384782,10.0373086418,18.6284298364
 01/13  21:00:00,38.3082106848,0.49880360659,0.0989501239702,0.0,12.456681583,19.8967753704,26.8196987532,9.75717146381,17.0625272894
 01/13  22:00:00,32.8779798366,0.554093157398,0.0769307469525,0.0,9.18739968257,17.702556249,25.2146339143,11.283911719,13.9307221954
 01/13  23:00:00,26.0457054947,0.722627357137,0.0114347670544,0.0,5.91811778209,14.0365255879,28.2624505624,16.1213312779,12.1411192845
 01/13  24:00:00,20.1638489481,0.74871464893,0.0,0.0,3.54045821811,10.5176760807,23.4116748225,16.6393642706,6.7723105519
 01/14  01:00:00,16.5832332442,0.871354500812,0.0,0.0,2.55330491699,7.80157382632,21.5646325405,19.4887991308,2.07583340972
 01/14  02:00:00,16.0363416984,0.913187570986,0.0,0.0,2.55330491699,7.21284921042,21.5014642885,20.3208079242,1.18065636427
 01/14  03:00:00,15.7291062451,0.900314425597,0.0,0.0,2.55330491699,6.91848690247,20.3328233622,19.8238907735,0.508932588703
 01/14  04:00:00,15.5796523881,0.898041722552,0.0,0.0,2.55330491699,6.7713057485,20.1726111732,19.6636721222,0.508939051011
 01/14  05:00:00,17.700090531,0.941986417698,0.0,0.0,3.82705111198,7.57405300124,21.9696336976,20.7888208014,1.18081289617
 01/14  06:00:00,22.1731377554,0.876421180196,0.0,0.0,6.02426329834,9.91545327661,25.5663661578,19.2333487031,6.33301745474
 01/14  07:00:00,27.4258275767,0.810859921356,0.0,0.0,6.51253267309,14.7454349813,39.1779507845,17.8340269517,21.3439238328
 01/14  08:00:00,29.2359063809,0.78816878602,0.0,0.0,6.01364874671,17.9699221805,40.0445041652,17.3562100416,22.6882941236
 01/14  09:00:00,22.5572185657,0.772282392618,0.0,0.0,3.66783283761,18.1171033345,38.7396517302,16.9474890534,21.7921626768
 01/14  10:00:00,19.6178242941,0.637821448073,0.0186985134845,0.0,3.10526160149,15.8560427302,32.7210367581,13.6172694155,19.1037673426
 01/14  11:00:00,16.7000476872,0.525104127332,0.130265930432,0.0,3.10526160149,12.9394160272,27.1920334788,9.88052969263,17.3115037861
 01/14  12:00:00,16.9388956566,0.492643565104,0.254393308214,0.0,3.10526160149,13.0865971812,21.8974150889,7.94640547109,13.9510096178
 01/14  13:00:00,16.9160426937,0.470446655388,0.400918409074,0.0,3.10526160149,12.9394160272,18.1914858032,6.03273974179,12.1587460614
 01/14  14:00:00,16.513675453,0.456378142348,0.45416314339,0.0,3.10526160149,12.4978725653,15.9764268254,5.16187843134,10.8145483941
 01/14  15:00:00,16.350956733,0.445128677437,0.449875042373,0.0,3.10526160149,12.3506914113,14.361139612,4.89078888531,9.47035072674
 01/14  16:00:00,17.4998975925,0.378221870863,0.300713255115,0.0,4.02872759285,12.7922348732,15.7458826328,4.93133423875,10.8145483941
 01/14  17:00:00,25.7649922151,0.350954787045,0.249888240794,0.0,6.50191812146,17.7693977319,17.4386225682,4.83181061768,12.6068119505
 01/14  18:00:00,37.384801684,0.318949591398,0.20689576318,0.0,8.38069375907,23.1212625696,21.1839728638,4.54456791131,16.6394049525
 01/14  19:00:00,39.647940908,0.339054550741,0.189030531537,0.0,10.6415932552,23.1212625696,24.6811300351,5.12929680344,19.5518332317
 01/14  20:00:00,38.7127674423,0.417747962598,0.144441632284,0.0,12.3080778603,20.4854999863,26.0940737873,7.4383723338,18.6557014535
 01/14  21:00:00,38.2822884696,0.431256610336,0.140574905026,0.0,12.456681583,19.8967753704,24.8782966104,7.79082576886,17.0874708416
 01/14  22:00:00,32.8270174412,0.447215115993,0.132846393043,0.0,9.18739968257,17.702556249,22.1727725064,8.22176288856,13.9510096178
 01/14  23:00:00,25.9436014366,0.564009918808,0.0679481472853,0.0,5.91811778209,14.0365255879,23.8311777981,11.6724317367,12.1587460614
 01/14  24:00:00,20.1360025934,0.715873600681,0.0049946936121,0.0,3.54045821811,10.5176760807,22.8168592103,16.0349038182,6.78195539208
 01/15  01:00:00,16.5555443512,0.843665607762,0.0,0.0,2.55330491699,7.80157382632,21.1610962836,19.0826322137,2.07846406982
 01/15  02:00:00,16.0465637051,0.923409577682,0.0,0.0,2.55330491699,7.21284921042,22.1552247805,20.9732586704,1.18196611012
 01/15  03:00:00,15.8396938579,1.0109020384,0.0,0.0,2.55330491699,6.91848690247,23.6277931809,23.1185335893,0.509259591663
 01/15  04:00:00,15.7535358962,1.0719252307,0.0,0.0,2.55330491699,6.7713057485,25.0750919126,24.5658260105,0.509265902138
 01/15  05:00:00,17.8849646987,1.12686058547,0.0,0.0,3.82705111198,7.57405300124,27.1273724579,25.9452534924,1.18211896551
 01/15  06:00:00,22.4082034709,1.11148689571,0.0,0.0,6.02426329834,9.91545327661,31.9021315228,25.5603285508,6.34180297197
 01/15  07:00:00,27.68116092,1.06619326463,0.0,0.0,6.51253267309,14.7454349813,45.8947726743,24.5203317858,21.3744408885
 01/15  08:00:00,29.5265710937,1.07883349877,0.0,0.0,6.01364874671,17.9699221805,47.6400270251,24.9192725905,22.7207544345
 01/15  09:00:00,22.8325340977,1.04759792459,0.0,0.0,3.66783283761,18.1171033345,46.0065283892,24.1832038228,21.8233245664
 01/15  10:00:00,19.9234735281,0.962169195482,0.0,0.0,3.10526160149,15.8560427302,41.2057194364,22.0746854405,19.131033996
 01/15  11:00:00,16.9426961634,0.898018533992,0.0,0.0,3.10526160149,12.9394160272,37.6641041713,20.3279305559,17.3361736154
 01/15  12:00:00,17.0321944112,0.822154086733,0.0181815411666,0.0,3.10526160149,13.0865971812,32.1635882038,18.192777802,13.9708104018
 01/15  13:00:00,17.0145596679,0.767856425716,0.202025612967,0.0,3.10526160149,12.9394160272,27.0030722406,14.8271222193,12.1759500213
 01/15  14:00:00,16.5778276907,0.743122833446,0.231570689994,0.0,3.10526160149,12.4978725653,24.7768876556,13.9470829197,10.8298047358
 01/15  15:00:00,16.2949622847,0.699531260044,0.139478011466,0.0,3.10526160149,12.3506914113,23.5514541941,14.0677947437,9.48365945041
 01/15  16:00:00,17.5833514739,0.655462109348,0.106926897989,0.0,4.02872759285,12.7922348732,24.3081533485,13.4783486127,10.8298047358
 01/15  17:00:00,25.8786570903,0.604564067968,0.10994383503,0.0,6.50191812146,17.7693977319,24.8882511944,12.263586078,12.6246651164
 01/15  18:00:00,37.5344351169,0.57866749432,0.0968112931698,0.0,8.38069375907,23.1212625696,28.4772158845,11.8141149118,16.6631009727
 01/15  19:00:00,39.7839996003,0.560457107339,0.103686667297,0.0,10.6415932552,23.1212625696,30.8731987734,11.2934496823,19.5797490911
 01/15  20:00:00,38.8384185169,0.601663742595,0.0861769269108,0.0,12.3080778603,20.4854999863,31.184117239,12.5017983382,18.6823189008
 01/15  21:00:00,38.4347111938,0.661229667211,0.0630245724188,0.0,12.456681583,19.8967753704,31.3304627592,14.2186466913,17.1118160678
 01/15  22:00:00,33.0121435046,0.728836513101,0.0363510592863,0.0,9.18739968257,17.702556249,30.1230027579,16.1521923561,13.9708104018
 01/15  23:00:00,26.1516261603,0.839982789829,0.0,0.0,5.91811778209,14.0365255879,31.4397963339,19.2638463127,12.1759500213
 01/15  24:00:00,20.3987944485,0.983660149342,0.0,0.0,3.54045821811,10.5176760807,29.4714747641,22.6801058845,6.79136887956
 01/16  01:00:00,16.8393453814,1.12746663798,0.0,0.0,2.55330491699,7.80157382632,28.2357616321,26.1547310435,2.08103058854
 01/16  02:00:00,16.3359009022,1.21274677476,0.0,0.0,2.55330491699,7.21284921042,29.3855237776,28.2022800741,1.18324370354
 01/16  03:00:00,16.112663446,1.28387162654,0.0,0.0,2.55330491699,6.91848690247,30.4390263809,29.9294478305,0.509578550394
 01/16  04:00:00,16.0182225397,1.33661187421,0.0,0.0,2.55330491699,6.7713057485,31.7183842019,31.208799495,0.509584706926
 01/16  05:00:00,18.1446846103,1.38658049703,0.0,0.0,3.82705111198,7.57405300124,33.6701860806,32.4867932494,1.18339283123
 01/16  06:00:00,22.6909525199,1.39423594472,0.0,0.0,6.02426329834,9.91545327661,39.0909785342,32.7406078098,6.35037072434
 01/16  07:00:00,27.9347173682,1.31974971283,0.0,0.0,6.51253267309,14.7454349813,52.2668830411,30.8626840021,21.404199039
 01/16  08:00:00,29.7618006486,1.31406305365,0.0,0.0,6.01364874671,17.9699221805,53.5156433529,30.7632359882,22.7524073647
 01/16  09:00:00,23.0916237645,1.30668759139,0.0,0.0,3.66783283761,18.1171033345,52.5381719364,30.684460566,21.8537113704
 01/16  10:00:00,20.2270592211,1.2657548885,0.0,0.0,3.10526160149,15.8560427302,48.8775246382,29.7199021887,19.1576224495
 01/16  11:00:00,17.2097348618,1.16505723234,0.0,0.0,3.10526160149,12.9394160272,44.6660011037,27.3057712685,17.3602298352
 01/16  12:00:00,17.3096231544,1.07121590803,0.0465484631046,0.0,3.10526160149,13.0865971812,38.3692026979,24.3790840144,13.9901186835
 01/16  13:00:00,17.1308911391,1.01378795864,0.0724255512774,0.0,3.10526160149,12.9394160272,34.8043241031,22.6115980338,12.1927260693
 01/16  14:00:00,16.6328165389,0.994252903501,0.0354294681478,0.0,3.10526160149,12.4978725653,33.5685739743,22.7238923656,10.8446816086
 01/16  15:00:00,16.4630006135,0.974241637185,0.0328059631561,0.0,3.10526160149,12.3506914113,31.9211554233,22.4245182754,9.49663714796
 01/16  16:00:00,17.7996337306,0.921656410941,0.0570148530826,0.0,4.02872759285,12.7922348732,31.736752049,20.8920704404,10.8446816086
