Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  17:00:00,26.1061150315,0.911072362834,0.030893481449,0.0,6.50191812146,17.7693977319,33.7236734151,21.0815991922,12.6420742229
 01/16  18:00:00,37.7484975324,0.882037706272,0.00750349669396,0.0,8.38069375907,23.1212625696,37.3423383392,20.6561307343,16.6862076049
 01/16  19:00:00,39.9904353517,0.853819439561,0.0167600864105,0.0,10.6415932552,23.1212625696,39.4119690199,19.8049984169,19.606970603
 01/16  20:00:00,39.0636726894,0.911544409156,0.00155043284398,0.0,12.3080778603,20.4854999863,40.1400294528,21.4317551569,18.7082742959
 01/16  21:00:00,38.7082163209,0.997759366696,0.0,0.0,12.456681583,19.8967753704,40.6940083043,23.5584525459,17.1355557585
 01/16  22:00:00,33.4175220575,1.17056612527,0.0,0.0,9.18739968257,17.702556249,42.0142656021,28.0241469185,13.9901186835
 01/16  23:00:00,26.7039715756,1.3923282051,0.0,0.0,5.91811778209,14.0365255879,46.0108814758,33.8181554065,12.1927260693
 01/16  24:00:00,21.078456109,1.66332180986,0.0,0.0,3.54045821811,10.5176760807,47.975806762,41.1752585354,6.8005482266
 01/17  01:00:00,17.6164499725,1.90457122915,0.0,0.0,2.55330491699,7.80157382632,49.696833062,47.6133008569,2.0835322052
 01/17  02:00:00,17.202810996,2.07965686851,0.0,0.0,2.55330491699,7.21284921042,53.5711441261,52.38665536,1.18448876609
 01/17  03:00:00,17.0933276569,2.26453583742,0.0,0.0,2.55330491699,6.91848690247,58.0750501454,57.5651607749,0.509889370428
 01/17  04:00:00,17.0562131946,2.37460252913,0.0,0.0,2.55330491699,6.7713057485,60.9901266387,60.4802312678,0.509895370956
 01/17  05:00:00,19.1625901574,2.40448604413,0.0,0.0,3.82705111198,7.57405300124,62.2199195997,61.0352854836,1.18463411608
 01/17  06:00:00,23.6896173147,2.39290073949,0.0,0.0,6.02426329834,9.91545327661,67.0231668937,60.6644487187,6.35871817501
 01/17  07:00:00,28.8786415033,2.26367384792,0.0,0.0,6.51253267309,14.7454349813,78.2510760137,56.8178865416,21.4331894721
 01/17  08:00:00,30.8249893435,2.1837223861,0.0,0.0,6.01364874671,18.163451543,76.7761283614,53.9928848211,22.7832435403
 01/17  09:00:00,25.6040106716,2.37266092984,0.0,0.0,4.35151303671,18.8798367041,72.6939114842,50.810597394,21.8833140902
 01/17  10:00:00,22.4876817897,2.07996388846,0.0,0.0,3.78894180059,16.6187760998,60.9210714409,41.7375466117,19.1835248292
 01/17  11:00:00,19.3286937502,1.83760255205,0.0,0.0,3.78894180059,13.7021493968,52.3990907217,35.0154254,17.3836653217
 01/17  12:00:00,19.3030072242,1.66229227687,0.00244259533192,0.0,3.78894180059,13.8493305508,44.5375105403,30.5285817953,14.008928745
 01/17  13:00:00,18.9085426756,1.52789192325,0.0528196184688,0.0,3.69398621738,13.6338449159,38.7780750929,26.5690058554,12.2090692375
 01/17  14:00:00,18.5642878586,1.43424218003,0.0804979426093,0.0,3.78894180059,13.2606059349,34.875052646,24.0158780391,10.8591746068
 01/17  15:00:00,18.3513338622,1.37113145191,0.077835828409,0.0,3.78894180059,13.1134247809,32.2110583227,22.7017783465,9.50927997617
 01/17  16:00:00,19.6710994429,1.34040428718,0.063319120424,0.0,4.71240779196,13.5549682428,33.228317522,22.3691429152,10.8591746068
 01/17  17:00:00,27.946378213,1.2974397323,0.0383757247728,0.0,7.18559832057,18.5321311015,34.3311722676,21.6721381533,12.6590341144
 01/17  18:00:00,37.9651748071,0.905752779743,0.0069363355193,0.0,8.38069375907,23.3147919321,37.8210596919,21.1123416855,16.7087180063
 01/17  19:00:00,40.0015192461,0.875024362932,0.0066390575114,0.0,10.6415932552,23.1212625696,39.9302026761,20.29671297,19.6334897061
 01/17  20:00:00,39.0782190444,0.92764119698,0.0,0.0,12.3080778603,20.4854999863,40.3834773839,21.6499174316,18.7335599523
 01/17  21:00:00,38.6912027021,0.980745747835,0.0,0.0,12.456681583,19.8967753704,40.0386910698,22.8800081866,17.1586828832
 01/17  22:00:00,33.3071849934,1.06022906122,0.0,0.0,9.18739968257,17.702556249,38.8136255573,24.8046968123,14.008928745
 01/17  23:00:00,26.5388894101,1.22724603957,0.0,0.0,5.91811778209,14.0365255879,41.1883115038,28.9792422663,12.2090692375
 01/17  24:00:00,20.8280780275,1.41294372841,0.0,0.0,3.54045821811,10.5176760807,40.4832103099,33.673719595,6.80949071485
 01/18  01:00:00,17.2996710329,1.58779228949,0.0,0.0,2.55330491699,7.80157382632,40.0776397651,37.9916715868,2.0859681783
 01/18  02:00:00,16.8149081032,1.69175397571,0.0,0.0,2.55330491699,7.21284921042,41.7483411344,40.5626402054,1.18570092894
 01/18  03:00:00,16.6002563738,1.77146455432,0.0,0.0,2.55330491699,6.91848690247,43.0823715208,42.5721795611,0.510191959705
 01/18  04:00:00,16.5087661858,1.82715552027,0.0,0.0,2.55330491699,6.7713057485,44.4376861271,43.9274883248,0.51019780222
 01/18  05:00:00,18.5952126823,1.837108569,0.0,0.0,3.82705111198,7.57405300124,45.2348052879,44.0489628354,1.18584245247
 01/18  06:00:00,23.0527975185,1.75608094328,0.0,0.0,6.02426329834,9.91545327661,48.1735087439,41.8066658916,6.36684285238
 01/18  07:00:00,28.3954245466,1.78045689125,0.0,0.0,6.51253267309,14.7454349813,64.5463373265,43.0849337237,21.4614036028
 01/18  08:00:00,30.4835137342,1.84224677683,0.0,0.0,6.01364874671,18.163451543,67.9671317794,45.1538779499,22.8132538296
 01/18  09:00:00,25.3132971124,2.08194737058,0.0,0.0,4.35151303671,18.8798367041,64.5047041914,42.5925802324,21.912123959
 01/18  10:00:00,22.3450115079,1.93729360662,0.0,0.0,3.78894180059,16.6187760998,57.4331809083,38.2244474439,19.2087334644
 01/18  11:00:00,19.3000854061,1.80899420795,0.0,0.0,3.78894180059,13.7021493968,52.2953433019,34.8888701674,17.4064731345
 01/18  12:00:00,19.3273024971,1.68903014513,0.0,0.0,3.78894180059,13.8493305508,46.0461199939,32.0188849781,14.0272350159
 01/18  13:00:00,18.9275891514,1.59975801756,0.0,0.0,3.69398621738,13.6338449159,42.1730089198,29.9480342339,12.2249746859
 01/18  14:00:00,18.5889178228,1.51980018461,0.0195699022131,0.0,3.78894180059,13.2606059349,38.5938970214,27.7206175829,10.8732794384
 01/18  15:00:00,18.3337511985,1.40248546805,0.028899148527,0.0,3.78894180059,13.1134247809,34.0915853643,24.5700011734,9.52158419098
 01/18  16:00:00,19.6107199243,1.31374827401,0.0295956150086,0.0,4.71240779196,13.5549682428,33.2385721257,22.3652926872,10.8732794384
 01/18  17:00:00,27.8528788984,1.23020120422,0.0121149382247,0.0,7.18559832057,18.5321311015,33.0574096929,20.3818699245,12.6755397684
 01/18  18:00:00,37.7874903917,0.721497840082,0.0135068597871,0.0,8.38069375907,23.3147919321,33.0182544435,16.2876289327,16.7306255108
 01/18  19:00:00,39.8394406503,0.697625313644,0.0219595110045,0.0,10.6415932552,23.1212625696,35.2766450627,15.6173465158,19.6592985469
 01/18  20:00:00,38.8748981721,0.716550786526,0.00776953814421,0.0,12.3080778603,20.4854999863,34.9642232994,16.2060549175,18.758168382
 01/18  21:00:00,38.4664331073,0.755135984735,0.000840168354359,0.0,12.456681583,19.8967753704,34.3509250807,17.1697344874,17.1811905933
 01/18  22:00:00,33.0494703449,0.802514412697,0.0,0.0,9.18739968257,17.702556249,32.2435727543,18.2163377384,14.0272350159
 01/18  23:00:00,26.1759579185,0.864314547978,0.0,0.0,5.91811778209,14.0365255879,31.7008310036,19.4758563177,12.2249746859
 01/18  24:00:00,20.402173796,0.987039496845,0.0,0.0,3.54045821811,10.5176760807,29.1389368446,22.3207431485,6.81819369606
 01/19  01:00:00,16.8318314214,1.11995267806,0.0,0.0,2.55330491699,7.80157382632,27.5693607103,25.4810229245,2.08833778576
 01/19  02:00:00,16.2935725166,1.17041838917,0.0,0.0,2.55330491699,7.21284921042,27.7831745537,26.5962947207,1.18687983301
 01/19  03:00:00,16.0345268078,1.2057349883,0.0,0.0,2.55330491699,6.91848690247,27.8828426141,27.3723563855,0.510486228603
 01/19  04:00:00,15.9258679754,1.24425730993,0.0,0.0,2.55330491699,6.7713057485,28.7798353391,28.2693434279,0.510491911147
 01/19  05:00:00,18.0074846172,1.24938050396,0.0,0.0,3.82705111198,7.57405300124,29.564822589,28.3778051064,1.18701748257
 01/19  06:00:00,22.479076162,1.18235958682,0.0,0.0,6.02426329834,9.91545327661,33.1439596207,26.7692172698,6.37474235086
 01/19  07:00:00,27.6676991964,1.05273154107,0.0,0.0,6.51253267309,14.7454349813,45.1597913812,23.670958305,21.4888330763
 01/19  08:00:00,29.6781773472,1.03691038984,0.0,0.0,6.01364874671,18.163451543,46.2142760889,23.3718467436,22.8424293453
 01/19  09:00:00,24.5877605795,1.35641083772,0.0,0.0,4.35151303671,18.8798367041,44.6823465646,22.7422141194,21.9401324452
 01/19  10:00:00,21.6230190297,1.21530112843,0.0,0.0,3.78894180059,16.6187760998,38.5290499465,19.2958090566,19.2332408899
 01/19  11:00:00,18.6296338259,1.12396123486,0.0145813929021,0.0,3.78894180059,13.7021493968,34.4413668303,17.0127203109,17.4286465194
 01/19  12:00:00,18.8330764979,1.07500629903,0.11979784691,0.0,3.78894180059,13.8493305508,28.6763300182,14.6312979434,14.0450320748
 01/19  13:00:00,18.5568636722,1.03701864175,0.192013896563,0.0,3.69398621738,13.6338449159,25.1795785733,12.939140869,12.2404377043
 01/19  14:00:00,18.2930091702,1.0000663739,0.243395060365,0.0,3.78894180059,13.2606059349,22.4597558661,11.5727639396,10.8869919265
 01/19  15:00:00,18.1149904804,1.00675433231,0.205869566162,0.0,3.78894180059,13.1134247809,21.8552227254,12.3216765767,9.53354614862
 01/19  16:00:00,19.4150814694,0.994528327641,0.153177106505,0.0,4.71240779196,13.5549682428,23.5921385984,12.7051466719,10.8869919265
 01/19  17:00:00,26.8073911851,0.978165462903,0.111496299571,0.0,7.18559832057,18.5321311015,25.5569253922,12.8653390953,12.6915862969
 01/19  18:00:00,37.7694514587,0.652116989826,0.0648487770235,0.0,8.38069375907,23.3147919321,30.9735554022,14.2216317717,16.7519236305
 01/19  19:00:00,39.8203869082,0.633011300618,0.0675197819441,0.0,10.6415932552,23.1212625696,33.3915633678,13.7071738853,19.6843894825
 01/19  20:00:00,38.8728648053,0.67184577929,0.0504411785427,0.0,12.3080778603,20.4854999863,33.6245814396,14.8424891423,18.7820922972
 01/19  21:00:00,38.5486129986,0.826980446737,0.0111755976631,0.0,12.456681583,19.8967753704,36.5479013744,19.3448291513,17.2030722231
 01/19  22:00:00,33.147260187,0.900304254798,0.0,0.0,9.18739968257,17.702556249,35.2035696368,21.158537562,14.0450320748
 01/19  23:00:00,26.3565533597,1.04490998921,0.0,0.0,5.91811778209,14.0365255879,36.8778223114,24.6373846071,12.2404377043
 01/19  24:00:00,20.7056580334,1.29052373424,0.0,0.0,3.54045821811,10.5176760807,37.7801342962,30.9534797033,6.82665459293
 01/20  01:00:00,17.1681671628,1.45628841941,0.0,0.0,2.55330491699,7.80157382632,37.1442892325,35.0536489074,2.09064032514
 01/20  02:00:00,16.6839470887,1.56079296127,0.0,0.0,2.55330491699,7.21284921042,38.7268224784,37.5387973494,1.18802512906
 01/20  03:00:00,16.4995325249,1.67074070545,0.0,0.0,2.55330491699,6.91848690247,40.7342066526,40.2234345626,0.510772089964
 01/20  04:00:00,16.4515259916,1.76991532607,0.0,0.0,2.55330491699,6.7713057485,43.2528965993,42.7421189887,0.510777610632
 01/20  05:00:00,18.5870381542,1.8289340409,0.0,0.0,3.82705111198,7.57405300124,45.4265316166,44.2383727582,1.1881588584
 01/20  06:00:00,23.1180455141,1.8213289389,0.0,0.0,6.02426329834,9.91545327661,50.4646904947,44.0822761632,6.38241433159
 01/20  07:00:00,28.4029139723,1.7879463169,0.0,0.0,6.51253267309,14.7454349813,65.0425957692,43.5271259994,21.5154697698
 01/20  08:00:00,30.4948633197,1.85359636233,0.0,0.0,6.01364874671,18.163451543,68.5350316513,45.664270204,22.8707614473
 01/20  09:00:00,25.2862998356,2.05495009378,0.0,0.0,4.35151303671,18.8798367041,63.6296830177,41.6623517634,21.9673312543
 01/20  10:00:00,22.1860640668,1.77834616549,0.0,0.0,3.78894180059,16.6187760998,53.0058125479,33.7487727001,19.2570398478
 01/20  11:00:00,19.1195348711,1.62844367296,0.0,0.0,3.78894180059,13.7021493968,47.1245550598,29.6743761498,17.4501789099
 01/20  12:00:00,19.1070349589,1.46876260692,0.0,0.0,3.78894180059,13.8493305508,39.5999937969,25.5376791456,14.0623146514
 01/20  13:00:00,18.6982733996,1.34481273005,0.0256295356607,0.0,3.69398621738,13.6338449159,34.4731903646,22.2177366511,12.2554537135
 01/20  14:00:00,18.3872179218,1.27142771536,0.0662424705381,0.0,3.78894180059,13.2606059349,30.9120050985,20.0116970885,10.9003080101
 01/20  15:00:00,18.1698387075,1.21945789468,0.0480142308854,0.0,3.78894180059,13.1134247809,28.649700701,19.1045383943,9.54516230667
 01/20  16:00:00,19.4872149566,1.16440471297,0.0554342084089,0.0,4.71240779196,13.5549682428,28.7621232994,17.8618152893,10.9003080101
 01/20  17:00:00,26.9368774827,1.19440236667,0.0247456934083,0.0,7.18559832057,18.5321311015,31.973645953,19.2664770051,12.707168948
 01/20  18:00:00,37.9338273647,0.88134167287,0.0,0.0,8.38069375907,23.3147919321,37.6336691641,20.8610631058,16.7726060582
 01/20  19:00:00,40.0547175142,0.934861688484,0.0,0.0,10.6415932552,23.1212625696,42.1083596823,22.3996046001,19.7087550823
 01/20  20:00:00,39.1857201478,1.03514230036,0.0,0.0,12.3080778603,20.4854999863,43.7989593108,24.9936346974,18.8053246133
 01/20  21:00:00,38.9100388986,1.19958194442,0.0,0.0,12.456681583,19.8967753704,46.6304941655,29.4061728728,17.2243212927
 01/20  22:00:00,33.5982419803,1.35128604813,0.0,0.0,9.18739968257,17.702556249,47.3802850795,33.3179704281,14.0623146514
 01/20  23:00:00,26.8739807342,1.56233736372,0.0,0.0,5.91811778209,14.0365255879,51.0114762819,38.7560225684,12.2554537135
 01/20  24:00:00,21.2493237571,1.83418945799,0.0,0.0,3.54045821811,10.5176760807,52.8419761062,46.0071052064,6.83487089984
 01/21  01:00:00,17.81098108,2.09910233662,0.0,0.0,2.55330491699,7.80157382632,55.3692354564,53.2763603426,2.09287511379
 01/21  02:00:00,17.3377110608,2.21455693336,0.0,0.0,2.55330491699,7.21284921042,57.347681677,56.1585451992,1.18913647781
 01/21  03:00:00,17.1129747039,2.2841828844,0.0,0.0,2.55330491699,6.91848690247,58.2258574293,57.7148079702,0.511049459119
 01/21  04:00:00,17.069910493,2.38829982746,0.0,0.0,2.55330491699,6.7713057485,61.0472525601,60.536197744,0.511054816059
 01/21  05:00:00,19.2125138468,2.45440973353,0.0,0.0,3.82705111198,7.57405300124,63.5018271908,62.3125609488,1.18926624196
 01/21  06:00:00,23.8127508129,2.5160342377,0.0,0.0,6.02426329834,9.91545327661,70.811509166,64.421652643,6.38985652306
 01/21  07:00:00,29.0299138618,2.41494620648,0.0,0.0,6.51253267309,14.7454349813,83.127026506,61.5857207104,21.5413057956
 01/21  08:00:00,30.8695806422,2.42184304724,0.0,0.0,6.01364874671,17.9699221805,84.8183243808,61.9200826353,22.8982417454
 01/21  09:00:00,24.0441253321,2.25918915898,0.0,0.0,3.66783283761,18.1171033345,78.9512045854,56.9574922538,21.9937123316
 01/21  10:00:00,20.7983197965,1.83701546393,0.0,0.0,3.10526160149,15.8560427302,63.8939808923,44.6138576018,19.2801232905
 01/21  11:00:00,17.5083828246,1.46370519518,0.0,0.0,3.10526160149,12.9394160272,51.7936921964,34.3226282669,17.4710639295
 01/21  12:00:00,17.4251145613,1.23325577801,0.0,0.0,3.10526160149,13.0865971812,42.5707396772,28.4916620496,14.0790776276
 01/21  13:00:00,17.1346808356,1.08864371276,0.0013594936189,0.0,3.10526160149,12.9394160272,37.3561407161,25.0861224495,12.2700182666
 01/21  14:00:00,16.6129678792,1.0035389405,0.0062947714816,0.0,3.10526160149,12.4978725653,34.0532955594,23.1400718136,10.9132237459
 01/21  15:00:00,16.4718564045,1.01590339126,0.0,0.0,3.10526160149,12.3506914113,33.1760500671,23.619620842,9.55642922511
 01/21  16:00:00,17.8669651446,1.0460026781,0.0,0.0,4.02872759285,12.7922348732,35.4398944419,24.526670696,10.9132237459
 01/21  17:00:00,25.3519995018,1.08068364789,0.0,0.0,6.50191812146,17.7693977319,38.4238280759,25.701544969,12.7222831069
 01/21  18:00:00,37.8889396212,1.0299832918,0.0,0.0,8.38069375907,23.1212625696,41.3114889862,24.5188223171,16.7926666691
 01/21  19:00:00,40.1098112311,0.989955405437,0.0,0.0,10.6415932552,23.1212625696,43.2227212125,23.4903330817,19.7323881307
 01/21  20:00:00,39.2693477502,1.11876990277,0.0,0.0,12.3080778603,20.4854999863,45.7735282421,26.9456697918,18.8278584502
 01/21  21:00:00,38.9516837515,1.24122679733,0.0,0.0,12.456681583,19.8967753704,47.3900701304,30.145138621,17.2449315094
 01/21  22:00:00,33.6127377491,1.3657818169,0.0,0.0,9.18739968257,17.702556249,47.3559194129,33.2768417853,14.0790776276
 01/21  23:00:00,26.9058311764,1.59418780584,0.0,0.0,5.91811778209,14.0365255879,51.4965118171,39.2264935505,12.2700182666
 01/21  24:00:00,21.2500030837,1.83486878458,0.0,0.0,3.54045821811,10.5176760807,52.4519650534,45.6091248697,6.84284018362
 01/22  01:00:00,17.7731881795,2.06130943612,0.0,0.0,2.55330491699,7.80157382632,53.7487029333,51.6536614442,2.09504148913
 01/22  02:00:00,17.3198482454,2.19669411798,0.0,0.0,2.55330491699,7.21284921042,56.3713973526,55.1811838026,1.19021355001
 01/22  03:00:00,17.1539661005,2.325174281,0.0,0.0,2.55330491699,6.91848690247,59.2512639641,58.7399457102,0.511318253914
 01/22  04:00:00,17.0874902129,2.40587954743,0.0,0.0,2.55330491699,6.7713057485,61.3833070109,60.8719835656,0.511323445326
 01/22  05:00:00,19.1495478931,2.39144377979,0.0,0.0,3.82705111198,7.57405300124,61.3852443582,60.1949050529,1.19033930533
 01/22  06:00:00,23.631838679,2.33512210381,0.0,0.0,6.02426329834,9.91545327661,64.9402719234,58.5432052015,6.39706672187
 01/22  07:00:00,28.8544862583,2.23951860295,0.0,0.0,6.51253267309,14.7454349813,77.5267274975,55.9603939946,21.5663335029
 01/22  08:00:00,30.6361464738,2.18840887885,0.0,0.0,6.01364874671,17.9699221805,77.3417293994,54.4168672979,22.9248621016
 01/22  09:00:00,23.9709316861,2.18599551304,0.0,0.0,3.66783283761,18.1171033345,76.8001951981,54.7809273334,22.0192678647
 01/22  10:00:00,20.8901325694,1.92882823679,0.0,0.0,3.10526160149,15.8560427302,67.0127340885,47.7102497066,19.3024843819
 01/22  11:00:00,17.7226868371,1.67800920769,0.0,0.0,3.10526160149,12.9394160272,58.2387478193,40.7474524261,17.4912953931
 01/22  12:00:00,17.6782838079,1.48642502463,0.0,0.0,3.10526160149,13.0865971812,49.9295478722,35.834231833,14.0953160392
 01/22  13:00:00,17.3879995262,1.34332189698,0.0,0.0,3.10526160149,12.9394160272,44.5608084955,32.2766814451,12.2841270505
 01/22  14:00:00,16.8769161597,1.27378199251,0.0,0.0,3.10526160149,12.4978725653,41.6431786924,30.7174433835,10.9257353089
 01/22  15:00:00,16.6453040705,1.18935105727,0.0,0.0,3.10526160149,12.3506914113,38.3676094819,28.8002659145,9.56734356735
 01/22  16:00:00,18.0459109434,1.22494847688,0.0,0.0,4.02872759285,12.7922348732,41.0093073166,30.0835720077,10.9257353089
 01/22  17:00:00,25.5261636533,1.25484779941,0.0,0.0,6.50191812146,17.7693977319,44.0037511338,31.2668268361,12.7369242977
 01/22  18:00:00,38.1543908824,1.29543455295,0.0,0.0,8.38069375907,23.1212625696,49.1851661692,32.3730666468,16.8120995224
 01/22  19:00:00,40.4474816916,1.32762586592,0.0,0.0,10.6415932552,23.1212625696,53.0759933397,33.3207117106,19.7552816291
 01/22  20:00:00,39.5787512918,1.42817344436,0.0,0.0,12.3080778603,20.4854999863,54.8046517398,35.9549646051,18.8496871347
 01/22  21:00:00,39.2942455173,1.58378856309,0.0,0.0,12.456681583,19.8967753704,57.4238308898,40.1589341203,17.2648967696
 01/22  22:00:00,34.0208036477,1.77384771545,0.0,0.0,9.18739968257,17.702556249,59.4047833231,45.3094672838,14.0953160392
 01/22  23:00:00,27.3146273143,2.00298394378,0.0,0.0,5.91811778209,14.0365255879,63.713510251,51.4293832005,12.2841270505
 01/22  24:00:00,21.6494699849,2.23433568574,0.0,0.0,3.54045821811,10.5176760807,64.5890840485,57.7385239643,6.85056008423
 01/23  01:00:00,18.1394749075,2.42759616409,0.0,0.0,2.55330491699,7.80157382632,64.9696617294,62.8725229206,2.09713880879
 01/23  02:00:00,17.6620595376,2.53890541013,0.0,0.0,2.55330491699,7.21284921042,66.8691564452,65.6779004186,1.19125602657
 01/23  03:00:00,17.4697388512,2.64094703171,0.0,0.0,2.55330491699,6.91848690247,68.9947365934,68.4831581986,0.511578394734
 01/23  04:00:00,17.3608432793,2.67923261383,0.0,0.0,2.55330491699,6.7713057485,69.754043164,69.2424597452,0.511583418874
 01/23  05:00:00,19.4541939473,2.69608983401,0.0,0.0,3.82705111198,7.57405300124,70.783108997,69.5917312663,1.19137773073
 01/23  06:00:00,23.9186809999,2.62196442466,0.0,0.0,6.02426329834,9.91545327661,73.7241202072,67.3200774139,6.40404279332
 01/23  07:00:00,29.1531804061,2.53821275076,0.0,0.0,6.51253267309,14.7454349813,86.8104601981,65.2199147175,21.5905454806
 01/23  08:00:00,30.3394513879,2.59101776391,0.0,0.0,6.01364874671,18.163451543,89.613167147,66.6625525147,22.9506146324
 01/23  09:00:00,26.0897925381,2.85844279627,0.0,0.0,4.35151303671,18.8798367041,87.7767472423,65.7327569568,22.0439902855
 01/23  10:00:00,22.8612276046,2.45350970331,0.0,0.0,3.78894180059,16.6187760998,72.0999567856,52.7758402855,19.3241165001
 01/23  11:00:00,19.7865338423,2.29544264411,0.0,0.0,3.78894180059,13.7021493968,65.6180334451,48.1071661355,17.5108673096
 01/23  12:00:00,19.7103435167,2.07207116473,0.0,0.0,3.78894180059,13.8493305508,56.1815536102,42.0705285327,14.1110250774
 01/23  13:00:00,19.2081858312,1.88035469738,0.0,0.0,3.69398621738,13.6338449159,49.3122332676,37.0144573807,12.2977758869
 01/23  14:00:00,18.7511251925,1.70157745658,0.0,0.0,3.78894180059,13.2606059349,43.3110816305,32.3732426364,10.9378389941
 01/23  15:00:00,18.3824713929,1.48010481097,0.0,0.0,3.78894180059,13.1134247809,36.2782386761,26.7003365749,9.57790210122
 01/23  16:00:00,19.6941267215,1.42675068622,0.0,0.0,4.71240779196,13.5549682428,36.5299628562,25.5921238621,10.9378389941
 01/23  17:00:00,27.1778721693,1.46014274664,0.0,0.0,7.18559832057,18.5321311015,39.5978769568,26.8467887722,12.7510881846
 01/23  18:00:00,38.174618026,1.12213233416,0.0,0.0,8.38069375907,23.3147919321,44.2528118213,27.4219129582,16.8308988631
 01/23  19:00:00,40.1843511715,1.06449534579,0.0,0.0,10.6415932552,23.1212625696,45.6392390271,25.8618102295,19.7774287977
 01/23  20:00:00,39.3855001414,1.23492229401,0.0,0.0,12.3080778603,20.4854999863,49.3812763983,30.5104721959,18.8708042024
 01/23  21:00:00,39.1211765499,1.41071959565,0.0,0.0,12.456681583,19.8967753704,52.5032430492,35.2190318885,17.2842111608
 01/23  22:00:00,33.764106072,1.51715013981,0.0,0.0,9.18739968257,17.702556249,51.9018204113,37.7907953339,14.1110250774
 01/23  23:00:00,27.0636696149,1.75202624433,0.0,0.0,5.91811778209,14.0365255879,56.2173063921,43.9195305052,12.2977758869
 01/23  24:00:00,21.4885860904,2.0734517913,0.0,0.0,3.54045821811,10.5176760807,59.7374977496,52.8794694341,6.8580283155
 01/24  01:00:00,18.004694725,2.29281598157,0.0,0.0,2.55330491699,7.80157382632,60.8505822902,58.7514158394,2.09916645084
 01/24  02:00:00,17.5184281613,2.39527403382,0.0,0.0,2.55330491699,7.21284921042,62.3606099473,61.1683463487,1.19226359865
 01/24  03:00:00,17.2963656069,2.46757378739,0.0,0.0,2.55330491699,6.91848690247,63.3379041986,62.826074394,0.511829804526
 01/24  04:00:00,17.2262995789,2.54468891341,0.0,0.0,2.55330491699,6.7713057485,65.3561718888,64.8443372291,0.511834659705
 01/24  05:00:00,19.4891450329,2.73104091959,0.0,0.0,3.82705111198,7.57405300124,71.9933693061,70.8009880954,1.19238121065
 01/24  06:00:00,23.9824605479,2.6857439727,0.0,0.0,6.02426329834,9.91545327661,75.6463966102,69.2356139381,6.41078267209
 01/24  07:00:00,29.0859528402,2.47098518481,0.0,0.0,6.51253267309,14.7454349813,84.1953609317,62.581426373,21.6139345587
 01/24  08:00:00,30.1067389719,2.35830534792,0.0,0.0,6.01364874671,18.163451543,81.8703232525,58.8948315409,22.9754917115
 01/24  09:00:00,25.8582224461,2.62687270433,0.0,0.0,4.35151303671,18.8798367041,79.841510918,57.7736386453,22.0678722726
 01/24  10:00:00,22.9819854943,2.57426759304,0.0,0.0,3.78894180059,16.6187760998,74.7057268264,55.3607135876,19.3450132388
 01/24  11:00:00,19.8936743852,2.40258318701,0.0,0.0,3.78894180059,13.7021493968,67.5486422331,50.0188683504,17.5297738827
 01/24  12:00:00,19.8439175447,2.20564519268,0.0,0.0,3.78894180059,13.8493305508,58.3631806179,44.2369805278,14.1262000901
 01/24  13:00:00,19.1627331988,1.83490206492,0.0,0.0,3.69398621738,13.6338449159,46.66504161,34.354080876,12.310960734
 01/24  14:00:00,18.7293667787,1.67981904278,0.0,0.0,3.78894180059,13.2606059349,41.8470406157,30.8975093988,10.949531217
 01/24  15:00:00,18.7589977556,1.85663117371,0.0,0.0,3.78894180059,13.1134247809,45.5109720887,35.9228703888,9.58810169989
 01/24  16:00:00,20.0427978112,1.77542177594,0.0,0.0,4.71240779196,13.5549682428,45.3951352143,34.4456039973,10.949531217
 01/24  17:00:00,27.4751663382,1.75743691558,0.0,0.0,7.18559832057,18.5321311015,46.9902538792,34.2254833062,12.764770573
 01/24  18:00:00,38.437378851,1.38489315915,0.0,0.0,8.38069375907,23.3147919321,50.7884410834,33.9393819592,16.8490591242
 01/24  19:00:00,40.4370619614,1.31720613568,0.0,0.0,10.6415932552,23.1212625696,52.0016138718,32.2027907939,19.7988230778
 01/24  20:00:00,39.5348190858,1.38424123839,0.0,0.0,12.3080778603,20.4854999863,52.849121849,33.9579184492,18.8912033998
 01/24  21:00:00,39.2310734792,1.52061652493,0.0,0.0,12.456681583,19.8967753704,54.9432020969,37.6403331337,17.3028689632
 01/24  22:00:00,33.8602384034,1.6132824712,0.0,0.0,9.18739968257,17.702556249,54.0504825048,39.9242824147,14.1262000901
 01/24  23:00:00,27.1200183821,1.80837501156,0.0,0.0,5.91811778209,14.0365255879,57.2780505278,44.9670897937,12.310960734
 01/24  24:00:00,21.4331423815,2.01800808232,0.0,0.0,3.54045821811,10.5176760807,57.3636243186,50.4983816528,6.86524266578
 01/25  01:00:00,17.8808184646,2.16893972126,0.0,0.0,2.55330491699,7.80157382632,56.3626593586,54.2615355447,2.10112381394
 01/25  02:00:00,17.3143737294,2.19121960196,0.0,0.0,2.55330491699,7.21284921042,55.423496989,54.2302610213,1.19323596773
 01/25  03:00:00,17.124203255,2.29541143553,0.0,0.0,2.55330491699,6.91848690247,57.5560874262,57.0440150174,0.512072408822
 01/25  04:00:00,17.0862734501,2.40466278457,0.0,0.0,2.55330491699,6.7713057485,60.7061777205,60.1941006271,0.512077093407
 01/25  05:00:00,19.1459539359,2.38784982263,0.0,0.0,3.82705111198,7.57405300124,60.6201847818,59.4268353339,1.19334944792
 01/25  06:00:00,23.5724553307,2.2757387555,0.0,0.0,6.02426329834,9.91545327661,62.4996092906,56.0823249278,6.41728436278
 01/25  07:00:00,28.8647780224,2.24981036707,0.0,0.0,6.51253267309,14.7454349813,77.6430693352,56.0065755238,21.6364938113
 01/25  08:00:00,30.0194811454,2.27104752139,0.0,0.0,6.01364874671,18.163451543,79.8468625114,56.8473765395,22.9994859719
 01/25  09:00:00,25.5007433298,2.26939358799,0.0,0.0,4.35151303671,18.8798367041,69.241540971,47.1506342173,22.0909067537
 01/25  10:00:00,22.3222334668,1.9145155655,0.0,0.0,3.78894180059,16.6187760998,55.8359452965,36.4707768868,19.3651684098
 01/25  11:00:00,19.2899101683,1.79881897017,0.0,0.0,3.78894180059,13.7021493968,51.5315425083,33.9835329946,17.5480095136
 01/25  12:00:00,19.280131254,1.64185890204,0.0,0.0,3.78894180059,13.8493305508,44.4237759544,30.2829393711,14.1408365833
 01/25  13:00:00,18.7020673422,1.37423620836,0.0,0.0,3.69398621738,13.6338449159,35.8671570688,23.5434793817,12.3236776871
 01/25  14:00:00,18.1908198812,1.14127214527,0.0,0.0,3.78894180059,13.2606059349,28.7855481748,17.8247396598,10.960808515
 01/25  15:00:00,18.0006205463,1.09825396444,0.0,0.0,3.78894180059,13.1134247809,26.6803374706,17.0823981277,9.59793934287
 01/25  16:00:00,19.5037564913,1.23638045603,0.0,0.0,4.71240779196,13.5549682428,31.7418363915,20.7810278765,10.960808515
 01/25  17:00:00,26.9201222249,1.20239280227,0.0,0.0,7.18559832057,18.5321311015,33.0551862062,20.2772187951,12.7779674112
 01/25  18:00:00,37.8658061805,0.813320488666,0.0,0.0,8.38069375907,23.3147919321,36.1787526232,19.3121776957,16.8665749275
 01/25  19:00:00,39.9134652067,0.793609381039,0.0,0.0,10.6415932552,23.1212625696,38.5663414161,18.7468832823,19.8194581338
 01/25  20:00:00,39.0552332025,0.904655355056,0.0,0.0,12.3080778603,20.4854999863,40.455577009,21.5446983233,18.9108786857
 01/25  21:00:00,38.6391684847,0.928711530476,0.0,0.0,12.456681583,19.8967753704,39.2118677181,21.8910030665,17.3208646516
 01/25  22:00:00,33.269689061,1.02273312878,0.0,0.0,9.18739968257,17.702556249,38.2463576232,24.1055210399,14.1408365833
 01/25  23:00:00,26.5218491819,1.2102058114,0.0,0.0,5.91811778209,14.0365255879,41.0407870259,28.7171093388,12.3236776871
 01/25  24:00:00,20.8397443475,1.42461004835,0.0,0.0,3.54045821811,10.5176760807,40.9734598705,34.1012588719,6.87220099861
 01/26  01:00:00,17.3479255422,1.63604679884,0.0,0.0,2.55330491699,7.80157382632,41.5929874483,39.4899771307,2.10301031754
 01/26  02:00:00,16.8067110912,1.6835569637,0.0,0.0,2.55330491699,7.21284921042,41.5286450006,40.3344721549,1.1941728457
 01/26  03:00:00,16.5841683056,1.75537648612,0.0,0.0,2.55330491699,6.91848690247,42.5656811504,42.0533750146,0.512306135763
 01/26  04:00:00,16.5364760517,1.85486538623,0.0,0.0,2.55330491699,6.7713057485,45.2367358156,44.7244251674,0.512310648177
 01/26  05:00:00,18.5515304816,1.7934263683,0.0,0.0,3.82705111198,7.57405300124,43.901229546,42.7069473901,1.19428215584
 01/26  06:00:00,23.019595514,1.72287893882,0.0,0.0,6.02426329834,9.91545327661,47.2577930184,40.8342470778,6.4235459406
 01/26  07:00:00,28.2714845322,1.65651687687,0.0,0.0,6.51253267309,14.7454349813,61.0741663696,39.4159498113,21.6582165582
 01/26  08:00:00,29.4059313269,1.65749770287,0.0,0.0,6.01364874671,18.163451543,62.6649981483,39.6424078406,23.0225903077
 01/26  09:00:00,25.2372088943,2.00585915254,0.0,0.0,4.35151303671,18.8798367041,62.0335346561,39.9204477488,22.1130869074
 01/26  10:00:00,22.1023043822,1.69458648089,0.0,0.0,3.78894180059,16.6187760998,50.731100707,31.3465246628,19.3845760442
 01/26  11:00:00,18.955269817,1.46417861885,0.0,0.0,3.78894180059,13.7021493968,43.0004785674,25.4349097655,17.5655688019
 01/26  12:00:00,18.8800108569,1.24173850495,0.0,0.0,3.78894180059,13.8493305508,34.0547435794,19.8998133568,14.1549302226
 01/26  13:00:00,18.3879500752,1.06011894139,0.0,0.0,3.69398621738,13.6338449159,28.024321629,15.6883986488,12.3359229803
 01/26  14:00:00,18.0863102933,1.03676255738,0.0,0.0,3.78894180059,13.2606059349,26.4030405695,15.431373021,10.9716675485
 01/26  15:00:00,17.8767815619,0.974414980031,0.0,0.0,3.78894180059,13.1134247809,23.7410316948,14.133619578,9.60741211681
 01/26  16:00:00,19.2086627531,0.941286717854,0.0,0.0,4.71240779196,13.5549682428,24.4298635383,13.4581959898,10.9716675485
 01/26  17:00:00,26.6240655962,0.906336173552,0.0,0.0,7.18559832057,18.5321311015,25.4735903599,12.6829155691,12.7906747908
 01/26  18:00:00,37.5477761973,0.495290505393,0.0,0.0,8.38069375907,23.3147919321,28.1401405359,11.2566994499,16.883441086
 01/26  19:00:00,39.5434555237,0.42359969799,0.0,0.0,10.6415932552,23.1212625696,29.3557094245,9.51638156976,19.8393278548
 01/26  20:00:00,38.6038007881,0.453222940695,0.0,0.0,12.3080778603,20.4854999863,29.0942574594,10.1644332258,18.9298242336
 01/26  21:00:00,38.2239974628,0.513540508537,0.0,0.0,12.456681583,19.8967753704,28.8890188134,11.5508259168,17.3381928966
 01/26  22:00:00,32.8656699734,0.618714041141,0.0,0.0,9.18739968257,17.702556249,28.1425094072,13.9875791846,14.1549302226
 01/26  23:00:00,26.0414465993,0.729803228786,0.0,0.0,5.91811778209,14.0365255879,28.8815112743,16.545588294,12.3359229803
 01/26  24:00:00,20.279152068,0.864017768837,0.0,0.0,3.54045821811,10.5176760807,26.6267549087,19.7478536553,6.87890125335
 01/27  01:00:00,16.7123279795,1.00044923614,0.0,0.0,2.55330491699,7.80157382632,25.1042048098,22.9993794078,2.10482540207
 01/27  02:00:00,16.2096802734,1.08652614595,0.0,0.0,2.55330491699,7.21284921042,26.2215833186,25.0265093637,1.19507395499
 01/27  03:00:00,15.9985281767,1.16973635722,0.0,0.0,2.55330491699,6.91848690247,27.521763762,27.0092328459,0.512530916116
 01/27  04:00:00,15.9063175419,1.22470687644,0.0,0.0,2.55330491699,6.7713057485,28.7932401,28.2807048452,0.512535254841
 01/27  05:00:00,18.0009275684,1.24282345515,0.0,0.0,3.82705111198,7.57405300124,29.8687226106,28.6735435525,1.19517905819
 01/27  06:00:00,22.5073349721,1.21061839688,0.0,0.0,6.02426329834,9.91545327661,34.2802893582,27.8507238063,6.42956555185
 01/27  07:00:00,27.749811652,1.13484399663,0.0,0.0,6.51253267309,14.7454349813,47.7038966679,26.0248003011,21.6790963668
 01/27  08:00:00,28.8739457005,1.12551207643,0.0,0.0,6.01364874671,18.163451543,48.9535077483,25.9087098713,23.044797877
 01/27  09:00:00,24.6916277476,1.46027800587,0.0,0.0,4.35151303671,18.8798367041,47.7512588106,25.6168526455,22.1344061651
 01/27  10:00:00,21.7147316135,1.30701371225,0.0,0.0,3.78894180059,16.6187760998,41.217240004,21.8140096093,19.4032303947
 01/27  11:00:00,18.6949734019,1.20388220375,0.0,0.0,3.78894180059,13.7021493968,36.9049075982,19.3224610507,17.5824465476
 01/27  12:00:00,18.8772966341,1.23902428208,0.0,0.0,3.78894180059,13.8493305508,34.3046852279,20.1362083936,14.1684768342
 01/27  13:00:00,18.5558130792,1.22798194532,0.0,0.0,3.69398621738,13.6338449159,32.2995210756,19.9518280885,12.3476929871
 01/27  14:00:00,18.3133324431,1.26378470713,0.0,0.0,3.78894180059,13.2606059349,31.8335482513,20.8514431495,10.9821051018
 01/27  15:00:00,18.2297099937,1.32734341181,0.0,0.0,3.78894180059,13.1134247809,32.1012077003,22.4846904838,9.61651721646
 01/27  16:00:00,19.6120853443,1.34470930908,0.0,0.0,4.71240779196,13.5549682428,33.9193345087,22.9372294069,10.9821051018
 01/27  17:00:00,27.0187829667,1.30105354406,0.0,0.0,7.18559832057,18.5321311015,34.6475088491,21.8446199002,12.8028889489
 01/27  18:00:00,36.9802647163,0.820612357798,0.0,0.0,8.38069375907,23.3147919321,35.666185036,18.7665324311,16.8996526049
 01/27  19:00:00,39.8617011131,0.741845287393,0.0,0.0,10.6415932552,23.1212625696,36.7010038333,16.8425774768,19.8584263565
 01/27  20:00:00,38.9149383624,0.76436051499,0.0,0.0,12.3080778603,20.4854999863,36.322107058,17.3740726251,18.9480344329
 01/27  21:00:00,38.5101526433,0.799695689062,0.0,0.0,12.456681583,19.8967753704,35.5674132954,18.2125647287,17.3548485667
 01/27  22:00:00,33.1184177071,0.871461774929,0.0,0.0,9.18739968257,17.702556249,34.1213371886,19.9528603544,14.1684768342
 01/27  23:00:00,26.3442461362,1.03260276566,0.0,0.0,5.91811778209,14.0365255879,36.2046521618,23.8569591747,12.3476929871
 01/27  24:00:00,20.6374225183,1.22228821915,0.0,0.0,3.54045821811,10.5176760807,35.4578414745,28.5725000287,6.88534144579
 01/28  01:00:00,17.10799687,1.39611812663,0.0,0.0,2.55330491699,7.80157382632,35.0022654529,32.8956969239,2.10656852905
 01/28  02:00:00,16.6004151503,1.47726102287,0.0,0.0,2.55330491699,7.21284921042,36.043986757,34.8480477284,1.19593902859
 01/28  03:00:00,16.357891669,1.5290998495,0.0,0.0,2.55330491699,6.91848690247,36.598155296,36.0854086127,0.5127466833
 01/28  04:00:00,16.2660175207,1.5844068552,0.0,0.0,2.55330491699,6.7713057485,38.0022690943,37.4895182474,0.512750846873
 01/28  05:00:00,18.3724138365,1.61430972319,0.0,0.0,3.82705111198,7.57405300124,39.4336025976,38.2375627083,1.19603988938
 01/28  06:00:00,22.8812890097,1.58457243449,0.0,0.0,6.02426329834,9.91545327661,43.965213152,37.5298717375,6.4353414145
 01/28  07:00:00,28.1176442773,1.50267662197,0.0,0.0,6.51253267309,14.7454349813,57.2603917367,35.5612646825,21.6991270542
 01/28  08:00:00,29.0122173613,1.45731309973,0.0,0.0,6.01364874671,17.9699221805,57.4198678255,34.3537657224,23.0661021031
 01/28  09:00:00,23.3478850196,1.56294884653,0.0,0.0,3.66783283761,18.1171033345,59.125509285,36.9706510716,22.1548582134
 01/28  10:00:00,20.5072964482,1.54599211564,0.0,0.0,3.10526160149,15.8560427302,56.02937059,36.608244653,19.4211259369
 01/28  11:00:00,17.5896019019,1.54492427246,0.0,0.0,3.10526160149,12.9394160272,54.1179893552,36.5193516027,17.5986377525
 01/28  12:00:00,17.7116377666,1.51977898333,0.0,0.0,3.10526160149,13.0865971812,50.0659780466,35.88450564,14.1814724066
 01/28  13:00:00,17.5135433836,1.46886575436,0.0,0.0,3.10526160149,12.9394160272,47.0388858798,34.6799016576,12.3589842221
 01/28  14:00:00,16.9150635791,1.31192941184,0.0,0.0,3.10526160149,12.4978725653,41.9027474638,30.9106293801,10.9921180838
 01/28  15:00:00,16.8461593345,1.39020632126,0.0,0.0,3.10526160149,12.3506914113,42.4932091864,32.867957241,9.62525194541
 01/28  16:00:00,18.1951452461,1.37418277956,0.0,0.0,4.02872759285,12.7922348732,43.4860244245,32.4939063407,10.9921180838
 01/28  17:00:00,25.5622370767,1.29092122277,0.0,0.0,6.50191812146,17.7693977319,43.3011763909,30.4865701227,12.8146062682
 01/28  18:00:00,37.1168669012,1.15074390506,0.0,0.0,8.38069375907,23.1212625696,43.9464546639,27.0312499806,16.9152046833
 01/28  19:00:00,40.1617829889,1.04192716317,0.0,0.0,10.6415932552,23.1212625696,44.2133337997,24.3365858166,19.8767479831
 01/28  20:00:00,39.2382567298,1.08767888236,0.0,0.0,12.3080778603,20.4854999863,44.5188882776,25.5533843867,18.9655038908
 01/28  21:00:00,38.9619207149,1.25146376068,0.0,0.0,12.456681583,19.8967753704,47.3551942501,29.9843675207,17.3708267294
 01/28  22:00:00,33.6700289342,1.42307300203,0.0,0.0,9.18739968257,17.702556249,48.7913711243,34.6098987177,14.1814724066
 01/28  23:00:00,26.8979564138,1.58631304327,0.0,0.0,5.91811778209,14.0365255879,51.1283099454,38.7693257232,12.3589842221
 01/28  24:00:00,21.2093979418,1.79426364265,0.0,0.0,3.54045821811,10.5176760807,51.1401526715,44.2486330028,6.89151966871
 01/29  01:00:00,17.7482197612,2.03634101784,0.0,0.0,2.55330491699,7.80157382632,52.876053955,50.7678147736,2.10823918132
 01/29  02:00:00,17.4016025496,2.27844842217,0.0,0.0,2.55330491699,7.21284921042,59.0853841234,57.8886163132,1.19676781017
 01/29  03:00:00,17.1817416313,2.35294981182,0.0,0.0,2.55330491699,6.91848690247,60.2901564728,59.7772030994,0.512953373402
 01/29  04:00:00,17.0500287252,2.36841805975,0.0,0.0,2.55330491699,6.7713057485,60.2689764313,59.7560190709,0.51295736042
 01/29  05:00:00,19.1829249945,2.42482088126,0.0,0.0,3.82705111198,7.57405300124,62.3865586026,61.1896942081,1.19686439449
 01/29  06:00:00,23.6201644846,2.32344790936,0.0,0.0,6.02426329834,9.91545327661,64.2903134495,57.8494416308,6.44087181874
 01/29  07:00:00,28.7526044041,2.13763674876,0.0,0.0,6.51253267309,14.7454349813,74.2299061154,52.5116034264,21.718302689
 01/29  08:00:00,29.6149845311,2.0600802695,0.0,0.0,6.01364874671,17.9699221805,73.3821551575,50.2956584805,23.0864966771
 01/29  09:00:00,23.785971152,2.00103497893,0.0,0.0,3.66783283761,18.1171033345,70.7363305035,48.5618935079,22.1744369956
 01/29  10:00:00,20.7858706653,1.8245663327,0.0,0.0,3.10526160149,15.8560427302,63.3394779829,43.9012206116,19.4382573714
 01/29  11:00:00,17.6120019279,1.56732429844,0.0,0.0,3.10526160149,12.9394160272,54.9598504739,37.3457128522,17.6141376217
 01/29  12:00:00,17.5670591125,1.37520032923,0.0,0.0,3.10526160149,13.0865971812,46.642785991,32.4488728999,14.1939130911
 01/29  13:00:00,17.220092247,1.17541461777,0.0,0.0,3.10526160149,12.9394160272,39.9307006125,27.560907271,12.3697933415
 01/29  14:00:00,16.6632694659,1.06013529871,0.0,0.0,3.10526160149,12.4978725653,35.8302033874,24.8284998582,11.0017035292
 01/29  15:00:00,16.5978093551,1.14185634186,0.0,0.0,3.10526160149,12.3506914113,36.4902577353,26.8566440183,9.63361371698
 01/29  16:00:00,17.9650351274,1.1440726608,0.0,0.0,4.02872759285,12.7922348732,38.0630347381,27.0613312089,11.0017035292
 01/29  17:00:00,25.3522648712,1.08094901728,0.0,0.0,6.50191812146,17.7693977319,38.4700198518,25.6441965729,12.8258232789
 01/29  18:00:00,37.0612886338,1.0951656377,0.0,0.0,8.38069375907,23.1212625696,43.1480828048,26.2179900892,16.9300927156
 01/29  19:00:00,40.2476068336,1.12775100788,0.0,0.0,10.6415932552,23.1212625696,47.1506124878,27.256325179,19.8942873088
 01/29  20:00:00,39.4310326736,1.28045482615,0.0,0.0,12.3080778603,20.4854999863,50.4408102012,31.4585827673,18.982227434
 01/29  21:00:00,39.1209510778,1.41049412362,0.0,0.0,12.456681583,19.8967753704,52.2808825464,34.8947598934,17.386122653
 01/29  22:00:00,33.760082765,1.51312683281,0.0,0.0,9.18739968257,17.702556249,51.5600816989,37.3661686078,14.1939130911
 01/29  23:00:00,27.0138758158,1.70223244526,0.0,0.0,5.91811778209,14.0365255879,54.4565527554,42.086759414,12.3697933415
 01/29  24:00:00,21.2983429556,1.88320865647,0.0,0.0,3.54045821811,10.5176760807,53.4469440405,46.549509948,6.89743409249
 01/30  01:00:00,17.7863185612,2.07443981783,0.0,0.0,2.55330491699,7.80157382632,53.6085367894,51.4986999262,2.10983686314
 01/30  02:00:00,17.181483582,2.05832945455,0.0,0.0,2.55330491699,7.21284921042,51.4994432528,50.3018831986,1.19756005416
 01/30  03:00:00,16.8662091033,2.03741728386,0.0,0.0,2.55330491699,6.91848690247,49.6479988624,49.1348479372,0.513150925195
 01/30  04:00:00,16.9686521955,2.28704152997,0.0,0.0,2.55330491699,6.7713057485,57.3848940246,56.8717392903,0.513154734315
 01/30  05:00:00,19.1482898551,2.39018574182,0.0,0.0,3.82705111198,7.57405300124,61.3151985903,60.1175462609,1.19765232938
 01/30  06:00:00,23.5196415991,2.22292502389,0.0,0.0,6.02426329834,9.91545327661,61.4103578667,54.9642027392,6.44615512746
 01/30  07:00:00,28.7706481788,2.15568052344,0.0,0.0,6.51253267309,14.7454349813,75.2293256128,53.4927080199,21.7366175929
 01/30  08:00:00,30.0450790618,2.29664543782,0.0,0.0,6.01364874671,18.163451543,81.0768210602,57.970845501,23.1059755591
 01/30  09:00:00,25.7177330799,2.48638333816,0.0,0.0,4.35151303671,18.8798367041,77.2100475532,55.0169108395,22.1931367136
 01/30  10:00:00,22.5424740178,2.13475611656,0.0,0.0,3.78894180059,16.6187760998,63.437649865,43.9830302404,19.4546196246
 01/30  11:00:00,19.1725962891,1.68150509091,0.0,0.0,3.78894180059,13.7021493968,48.6417007666,31.0127592014,17.6289415651
 01/30  12:00:00,19.1847807308,1.54650837887,0.0,0.0,3.78894180059,13.8493305508,42.0481928007,27.8423975971,14.2057952036
 01/30  13:00:00,18.7787746195,1.45094348564,0.0,0.0,3.69398621738,13.6338449159,38.2143598114,25.8342426673,12.3801171441
 01/30  14:00:00,18.2007005442,1.15115280822,0.0,0.0,3.78894180059,13.2606059349,29.1792179186,18.1683593191,11.0108585995
 01/30  15:00:00,17.8092427686,0.906876186735,0.0,0.0,3.78894180059,13.1134247809,21.9063762596,12.2647762047,9.64160005488
 01/30  16:00:00,19.0503192571,0.782943221845,0.0,0.0,4.71240779196,13.5549682428,20.4432630474,9.43240444786,11.0108585995
 01/30  17:00:00,26.4336835952,0.715954172575,0.0,0.0,7.18559832057,18.5321311015,20.7766746315,7.94013797248,12.836536659
 01/30  18:00:00,36.5429478428,0.383295484229,0.0,0.0,8.38069375907,23.3147919321,25.483999725,8.53968743218,16.9443122928
 01/30  19:00:00,39.4524261103,0.332570284644,0.0,0.0,10.6415932552,23.1212625696,27.2618832909,7.35084415144,19.9110391395
 01/30  20:00:00,38.472836309,0.32225846159,0.0,0.0,12.3080778603,20.4854999863,26.0471397918,7.04893968208,18.9982001098
 01/30  21:00:00,38.0860286689,0.375571714689,0.0,0.0,12.456681583,19.8967753704,25.6202225414,8.21949073365,17.4007318077
 01/30  22:00:00,32.6758722437,0.428916311511,0.0,0.0,9.18739968257,17.702556249,23.5904359549,9.38464075127,14.2057952036
 01/30  23:00:00,25.8509693611,0.539325990557,0.0,0.0,5.91811778209,14.0365255879,24.2419186403,11.8618014962,12.3801171441
 01/30  24:00:00,20.090410071,0.675275771818,0.0,0.0,3.54045821811,10.5176760807,21.8670315511,14.9639485854,6.90308296565
 01/31  01:00:00,16.521426856,0.809548112626,0.0,0.0,2.55330491699,7.80157382632,20.1926321205,18.0812710201,2.11136110037
 01/31  02:00:00,15.9916709619,0.868516834428,0.0,0.0,2.55330491699,7.21284921042,20.571328566,19.3730130402,1.19831552577
 01/31  03:00:00,15.722844108,0.894052288549,0.0,0.0,2.55330491699,6.91848690247,20.3655657793,19.8522264991,0.513339280162
 01/31  04:00:00,15.5992467105,0.91763604496,0.0,0.0,2.55330491699,6.7713057485,20.8501676274,20.3368247173,0.513342910099
 01/31  05:00:00,17.660011914,0.90190780077,0.0,0.0,3.82705111198,7.57405300124,21.1007439206,19.9023404599,1.19840346071
 01/31  06:00:00,22.1132675838,0.816551008603,0.0,0.0,6.02426329834,9.91545327661,24.2990588744,17.8478690977,6.45118977673
 01/31  07:00:00,27.3287497357,0.713782080384,0.0,0.0,6.51253267309,14.7454349813,37.2626454915,15.5085791487,21.7540663428
 01/31  08:00:00,28.4217345226,0.673300898564,0.0,0.0,6.01364874671,18.163451543,37.7525808821,14.6280479012,23.1245329809
 01/31  09:00:00,24.2137521675,0.982402425753,0.0,0.0,4.35151303671,18.8798367041,35.8453573108,13.6344054811,22.2109518298
 01/31  10:00:00,21.2824223164,0.874704415093,0.0,0.0,3.78894180059,16.6187760998,30.6388494304,11.1686415792,19.4702078512
 01/31  11:00:00,18.2869930557,0.795901857538,0.0,0.0,3.78894180059,13.7021493968,27.0996246848,9.45657948604,17.6430451987
 01/31  12:00:00,18.3831257667,0.726324541762,0.0185288729583,0.0,3.78894180059,13.8493305508,22.0070570227,7.78994179744,14.2171152253
 01/31  13:00:00,18.1617577383,0.705560055642,0.128366548768,0.0,3.69398621738,13.6338449159,18.6210933088,6.23114073604,12.3899525728
 01/31  14:00:00,17.972370426,0.688974532303,0.233848157755,0.0,3.78894180059,13.2606059349,16.2103167938,5.19073621038,11.0195805834
 01/31  15:00:00,17.8215584601,0.672339036988,0.246852841187,0.0,3.78894180059,13.1134247809,14.4488636039,4.79965500987,9.64920859405
 01/31  16:00:00,19.1313188517,0.63661387831,0.227328938118,0.0,4.71240779196,13.5549682428,15.2223596208,4.20277903739,11.0195805834
 01/31  17:00:00,26.5039845913,0.580706447843,0.205548720813,0.0,7.18559832057,18.5321311015,15.9730792547,3.12633601881,12.8467432359
 01/31  18:00:00,36.4983726821,0.174061645795,0.164658677772,0.0,8.38069375907,23.3147919321,18.9823415582,2.02448235412,16.957859204
 01/31  19:00:00,39.4619832335,0.162232510836,0.179894896987,0.0,10.6415932552,23.1212625696,21.5396160914,1.61261757701,19.9269985144
 01/31  20:00:00,38.4740819846,0.162320393924,0.161183743282,0.0,12.3080778603,20.4854999863,20.8209192968,1.80750210871,19.0134171881
 01/31  21:00:00,38.0193275976,0.169431466361,0.13943917702,0.0,12.456681583,19.8967753704,19.5968543674,2.18220450022,17.4146498672
 01/31  22:00:00,32.5653725705,0.245546338986,0.0728702993471,0.0,9.18739968257,17.702556249,18.7266608517,4.50954562637,14.2171152253
 01/31  23:00:00,25.7915113883,0.478731153324,0.00113686441417,0.0,5.91811778209,14.0365255879,23.1582421995,10.7682896267,12.3899525728
 01/31  24:00:00,20.2254063799,0.810272080756,0.0,0.0,3.54045821811,10.5176760807,25.891930132,18.9834655167,6.90846461531
 02/01  01:00:00,16.8982575539,1.18637881047,0.0,0.0,2.55330491699,7.80157382632,31.1478203969,29.0350089563,2.1128114406
 02/01  02:00:00,16.6829389224,1.55978479496,0.0,0.0,2.55330491699,7.21284921042,40.9597558694,39.7607218683,1.19903400113
 02/01  03:00:00,16.8253668142,1.99657499473,0.0,0.0,2.55330491699,6.91848690247,53.3670612883,52.8535429058,0.513518382505
 02/01  04:00:00,17.1417745304,2.46016386489,0.0,0.0,2.55330491699,6.7713057485,67.954000481,67.440478649,0.513521832034
 02/01  05:00:00,19.5143855235,2.75628141027,0.0,0.0,3.82705111198,7.57405300124,77.7261920117,76.5270744456,1.19911756607
 02/01  06:00:00,24.1159269004,2.81921032516,0.0,0.0,6.02426329834,9.91545327661,84.332104875,77.8761305987,6.45597427629
 02/01  07:00:00,29.5449392257,2.92997157039,0.0,0.0,6.51253267309,14.7454349813,103.178271346,81.4076275738,21.7706437717
 02/01  08:00:00,30.5829622996,2.83452867554,0.0,0.0,6.01364874671,18.163451543,100.277104227,77.1349407801,23.1421634467
 02/01  09:00:00,26.2292207536,2.9978710118,0.0,0.0,4.35151303671,18.8798367041,93.9319828438,71.7041057756,22.2278770682
 02/01  10:00:00,23.3082783328,2.90056043157,0.0,0.0,3.78894180059,16.6187760998,87.8185394786,68.3335220438,19.4850174348
 02/01  11:00:00,20.3249409578,2.83384975967,0.0,0.0,3.78894180059,13.7021493968,84.2319417493,66.5754974035,17.6564443458
 02/01  12:00:00,20.418420031,2.78014767899,0.0,0.0,3.78894180059,13.8493305508,79.6985859351,65.4707161312,14.2278698039
 02/01  13:00:00,20.0800408892,2.75220975533,0.0,0.0,3.69398621738,13.6338449159,77.740269195,65.3409724801,12.3992967148
 02/01  14:00:00,19.7780764684,2.72852873252,0.0,0.0,3.78894180059,13.2606059349,76.5252673409,65.4974004428,11.0278668981
 02/01  15:00:00,19.5880154287,2.68564884683,0.0,0.0,3.78894180059,13.1134247809,74.7077834204,65.0513463391,9.65643708129
