Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  16:00:00,20.9566095555,2.68923352021,0.0,0.0,4.71240779196,13.5549682428,76.8358044879,65.8079375899,11.0278668981
 02/01  17:00:00,28.444882572,2.72715314941,0.0,0.0,7.18559832057,18.5321311015,80.0183297983,67.1618898112,12.8564399871
 02/01  18:00:00,38.7904878368,2.63083547822,0.0,0.0,8.38069375907,23.3147919321,92.1632244592,75.1924950218,16.9707294374
 02/01  19:00:00,41.8498155202,2.72995969455,0.0,0.0,10.6415932552,23.1212625696,98.2146899251,78.272529218,19.9421607071
 02/01  20:00:00,41.0958047072,2.94522685978,0.0,0.0,12.3080778603,20.4854999863,103.819566205,84.7916920428,19.0278741626
 02/01  21:00:00,40.8703858514,3.15992889716,0.0,0.0,12.456681583,19.8967753704,108.42912496,91.0012522505,17.4278727097
 02/01  22:00:00,35.6325212076,3.38556527535,0.0,0.0,9.18739968257,17.702556249,111.752292757,97.5244229531,14.2278698039
 02/01  23:00:00,29.1121967472,3.67516303115,0.0,0.125390345523,5.91811778209,14.0365255879,118.467270918,106.067974203,12.3992967148
 02/01  24:00:00,23.7417739582,3.99203839269,0.0,0.334601266324,3.54045821811,10.5176760807,122.726129581,115.812552133,6.91357744774
 02/02  01:00:00,20.5317540779,4.31145391361,0.0,0.508421420872,2.55330491699,7.80157382632,128.252231968,126.138044515,2.11418745325
 02/02  02:00:00,20.3149297372,4.53918941305,0.0,0.652586196691,2.55330491699,7.21284921042,134.852085838,133.65237057,1.19971526731
 02/02  03:00:00,20.2786858532,4.6967656718,0.0,0.753128361957,2.55330491699,6.91848690247,139.006278467,138.492590288,0.513688179168
 02/02  04:00:00,20.2655958383,4.77675127141,0.0,0.807233901397,2.55330491699,6.7713057485,140.801254861,140.287563413,0.513691447126
 02/02  05:00:00,22.4397815929,4.82079483818,0.0,0.860882641447,3.82705111198,7.57405300124,142.702718995,141.502924561,1.19979443399
 02/02  06:00:00,26.9141837913,4.74357577604,0.0,0.873891440011,6.02426329834,9.91545327661,145.162378658,138.701871448,6.46050720995
 02/02  07:00:00,32.3272965247,4.75773879032,0.0,0.954590079032,6.51253267309,14.7454349813,162.03498173,140.248636759,21.786344971
 02/02  08:00:00,32.6533202735,4.82734951938,0.0,0.970370463455,6.01364874671,18.163451543,165.21887463,142.060012894,23.1588617355
 02/02  09:00:00,28.8410021327,4.81926705792,0.0,0.790385333009,4.35151303671,18.8798367041,155.895684032,133.651776615,22.2439074167
 02/02  10:00:00,25.3623966419,4.36537462359,0.0,0.589304117041,3.78894180059,16.6187760998,136.054775653,116.555731664,19.4990439898
 02/02  11:00:00,21.9602451741,4.00820848146,0.0,0.460945494476,3.78894180059,13.7021493968,121.335482771,103.666347732,17.6691350384
 02/02  12:00:00,21.7256797483,3.7571049235,0.0,0.330302472847,3.78894180059,13.8493305508,109.595319586,95.3572638317,14.2380557545
 02/02  13:00:00,21.0058059172,3.54189708611,0.0,0.136077697265,3.69398621738,13.6338449159,101.007093229,88.598946426,12.4081468031
 02/02  14:00:00,20.5223333994,3.46808398494,0.0,0.0047016784941,3.78894180059,13.2606059349,97.4479314984,86.4122164089,11.0357150895
 02/02  15:00:00,20.4350119319,3.53264535003,0.0,0.0,3.78894180059,13.1134247809,98.6453166679,88.9820332919,9.66328337596
 02/02  16:00:00,21.6162311038,3.34885506851,0.0,0.0,4.71240779196,13.5549682428,95.2103425949,84.1746275054,11.0357150895
 02/02  17:00:00,28.897247207,3.17951778434,0.0,0.0,7.18559832057,18.5321311015,92.0584266406,79.1928025997,12.8656240409
 02/02  18:00:00,39.2041656451,3.04451328657,0.0,0.0,8.38069375907,23.3147919321,102.910669873,85.9277506915,16.9829191816
 02/02  19:00:00,42.2259356911,3.10607986543,0.0,0.0,10.6415932552,23.1212625696,108.137273898,88.1807526707,19.9565212276
 02/02  20:00:00,41.3454155633,3.19483771589,0.0,0.0,12.3080778603,20.4854999863,109.679892228,90.6383254759,19.0415667519
 02/02  21:00:00,41.2801100061,3.4456434268,0.0,0.124009625107,12.456681583,19.8967753704,116.206712218,98.7663157985,17.4403964194
 02/02  22:00:00,36.1873305353,3.66866334831,0.0,0.271711254816,9.18739968257,17.702556249,120.051891203,105.813835448,14.2380557545
 02/02  23:00:00,29.7142784372,3.9918020106,0.0,0.410833056101,5.91811778209,14.0365255879,128.437759158,116.029612355,12.4081468031
 02/02  24:00:00,24.1682023428,4.24082518497,0.0,0.512242858665,3.54045821811,10.5176760807,130.50347854,123.585058591,6.91841994885
 02/03  01:00:00,20.9634203147,4.59189920073,0.0,0.659642370567,2.55330491699,7.80157382632,137.726577527,135.611088798,2.11548872979
 02/03  02:00:00,20.7977199966,4.87454202133,0.0,0.800023847804,2.55330491699,7.21284921042,146.630626251,145.430267128,1.2003591224
 02/03  03:00:00,20.7104153515,5.00619804539,0.0,0.875425486671,2.55330491699,6.91848690247,149.962927126,149.449078506,0.513848619852
 02/03  04:00:00,20.5927213334,5.01419512238,0.0,0.896915545557,2.55330491699,6.7713057485,149.325303072,148.811451367,0.513851705134
 02/03  05:00:00,22.7782166334,5.07510020521,0.0,0.94501231495,3.82705111198,7.57405300124,151.777382054,150.57694819,1.20043386405
 02/03  06:00:00,27.3892572045,5.0974934761,0.0,0.995047153139,6.02426329834,9.91545327661,157.6275871,151.162799864,6.46478723606
 02/03  07:00:00,32.5813203548,4.95638915057,0.0,1.00996354883,6.51253267309,14.7454349813,168.117909449,146.316744158,21.8011652913
 02/03  08:00:00,32.7042007329,4.88665225263,0.0,0.961948189531,6.01364874671,18.163451543,165.856233479,142.681610577,23.1746229022
 02/03  09:00:00,28.7046625634,4.75405008194,0.0,0.719262739673,4.35151303671,18.8798367041,152.038253235,129.779215107,22.259038128
 02/03  10:00:00,25.1930927993,4.28650884021,0.0,0.498866057819,3.78894180059,16.6187760998,131.804482176,112.292198813,19.5122833622
 02/03  11:00:00,21.9764807502,4.04875875299,0.0,0.436630799059,3.78894180059,13.7021493968,122.269444037,104.588330519,17.6811135181
 02/03  12:00:00,21.8495208192,3.84728783974,0.0,0.363960627476,3.78894180059,13.8493305508,112.908746306,98.6610762453,14.2476700606
 02/03  13:00:00,21.0432742985,3.56390000919,0.0,0.151543155442,3.69398621738,13.6338449159,102.026016333,89.6095161162,12.4165002166
 02/03  14:00:00,20.2630283062,3.21348057022,0.0,0.0,3.78894180059,13.2606059349,89.0529799847,78.0098571511,11.0431228336
 02/03  15:00:00,20.0122924281,3.10992584618,0.0,0.0,3.78894180059,13.1134247809,85.3659498556,75.6962044051,9.66974545058
 02/03  16:00:00,21.3156191847,3.04824314948,0.0,0.0,4.71240779196,13.5549682428,85.8298265778,74.7867037442,11.0431228336
 02/03  17:00:00,28.6073302486,2.88960082596,0.0,0.0,7.18559832057,18.5321311015,82.8359268101,69.9616341325,12.8742926776
 02/03  18:00:00,37.9133178915,2.64649886629,0.0,0.0,8.38069375907,23.3147919321,89.9757548672,72.9813300405,16.9944248266
 02/03  19:00:00,41.7667599352,2.64690410955,0.0,0.0,10.6415932552,23.1212625696,92.9301824827,72.9601066596,19.9700758232
 02/03  20:00:00,40.9835927236,2.8330148762,0.0,0.0,12.3080778603,20.4854999863,97.9202039294,78.8657130282,19.0544909012
 02/03  21:00:00,40.705391973,2.99493501882,0.0,0.0,12.456681583,19.8967753704,101.067997477,83.6157801889,17.4522172876
 02/03  22:00:00,35.3216996474,3.07474371518,0.0,0.0,9.18739968257,17.702556249,99.4703625321,85.2226924715,14.2476700606
 02/03  23:00:00,28.629784288,3.31814091744,0.0,0.0,5.91811778209,14.0365255879,104.509390834,92.0928906179,12.4165002166
 02/03  24:00:00,22.9046703033,3.48953600415,0.0,0.0,3.54045821811,10.5176760807,103.202979642,96.2799889578,6.92299068455
 02/04  01:00:00,19.2707406617,3.55646190987,0.0,0.00240000841845,2.55330491699,7.80157382632,98.7387324867,96.6220176029,2.11671488377
 02/04  02:00:00,18.7540872233,3.5954013488,0.0,0.0355317470834,2.55330491699,7.21284921042,97.9843268421,96.7833614665,1.20096537556
 02/04  03:00:00,18.9264915647,3.89237385637,0.0,0.20532588882,2.55330491699,6.91848690247,107.885726721,107.371727064,0.513999657026
 02/04  04:00:00,18.931956544,3.98560158626,0.0,0.264744292225,2.55330491699,6.7713057485,111.044359046,110.530356488,0.514002558592
 02/04  05:00:00,20.8311171965,3.86298075703,0.0,0.210032326241,3.82705111198,7.57405300124,106.835734947,105.63469928,1.2010356669
 02/04  06:00:00,25.0237731221,3.60885833403,0.0,0.118198212815,6.02426329834,9.91545327661,102.91673582,96.4479227317,6.46881308785
 02/04  07:00:00,30.0831934013,3.38595540948,0.0,0.0822703364601,6.51253267309,14.7454349813,111.277640776,89.4625404318,21.8151003444
 02/04  08:00:00,30.0719736647,3.3292159724,0.0,0.0806867640926,6.01364874671,17.9699221805,111.468184693,88.2787424135,23.1894422793
 02/04  09:00:00,24.5833084684,2.79837229533,0.0,0.0,3.66783283761,18.1171033345,92.8121034674,70.5388387461,22.2732647213
 02/04  10:00:00,21.2996842398,2.33837990721,0.0,0.0,3.10526160149,15.8560427302,74.2815739554,54.7568423241,19.5247316313
 02/04  11:00:00,18.0358908591,1.99121322964,0.0,0.0,3.10526160149,12.9394160272,63.0477608115,45.3553845737,17.6923762378
 02/04  12:00:00,18.2113961314,2.01953734809,0.0,0.0,3.10526160149,13.0865971812,61.7212929004,47.4645830253,14.2567098751
 02/04  13:00:00,17.936336466,1.89165883679,0.0,0.0,3.10526160149,12.9394160272,56.5947774531,44.1704229714,12.4243544817
 02/04  14:00:00,17.1832323233,1.58009815609,0.0,0.0,3.10526160149,12.4978725653,46.937922317,35.8878343805,11.0500879366
 02/04  15:00:00,16.9408901947,1.48493718151,0.0,0.0,3.10526160149,12.3506914113,43.36164776,33.6858263686,9.67582139147
 02/04  16:00:00,18.2315697982,1.41060733167,0.0,0.0,4.02872759285,12.7922348732,43.0548702734,32.0047823369,11.0500879366
 02/04  17:00:00,25.4651007227,1.19378486876,0.0,0.0,6.50191812146,17.7693977319,39.952076355,27.0696330249,12.88244333
 02/04  18:00:00,36.1400242994,1.06673463658,0.0,0.0,8.38069375907,23.1212625696,41.2373456877,24.2321027224,17.0052429653
 02/04  19:00:00,40.0022815877,0.882425762003,0.0,0.0,10.6415932552,23.1212625696,39.7572329345,19.7744124549,19.9828204797
 02/04  20:00:00,39.0047629453,0.854185097865,0.0,0.0,12.3080778603,20.4854999863,38.153120347,19.086477564,19.0666427829
 02/04  21:00:00,38.5761283375,0.865671383295,0.0,0.0,12.456681583,19.8967753704,36.806200053,19.3428682393,17.4633318137
 02/04  22:00:00,33.4656982334,1.21874230123,0.0,0.0,9.18739968257,17.702556249,43.082891124,28.8261812489,14.2567098751
 02/04  23:00:00,26.8680729352,1.55642956464,0.0,0.0,5.91811778209,14.0365255879,50.3752242053,37.9508697236,12.4243544817
 02/04  24:00:00,21.1086382459,1.69350394679,0.0,0.0,3.54045821811,10.5176760807,48.1531925319,41.2259042306,6.92728830128
 02/05  01:00:00,17.3988552388,1.6869764954,0.0,0.0,2.55330491699,7.80157382632,42.2923017595,40.1744362086,2.11786555097
 02/05  02:00:00,16.8139687689,1.69081464142,0.0,0.0,2.55330491699,7.21284921042,40.9458061212,39.7442722741,1.20153384711
 02/05  03:00:00,16.6700424201,1.84125060065,0.0,0.0,2.55330491699,6.91848690247,44.4007003202,43.8865590743,0.514141245945
 02/05  04:00:00,16.4476277065,1.76601704103,0.0,0.0,2.55330491699,6.7713057485,41.8993286365,41.3851846736,0.514143962814
 02/05  05:00:00,18.4035120836,1.64540797029,0.0,0.0,3.82705111198,7.57405300124,39.0510349743,37.8494353099,1.20159966434
 02/05  06:00:00,22.8758595526,1.57914297735,0.0,0.0,6.02426329834,9.91545327661,42.7887275088,36.316143935,6.47258357386
 02/05  07:00:00,28.1279244319,1.51295677659,0.0,0.0,6.51253267309,14.7454349813,56.9061122354,35.0779662314,21.828146004
 02/05  08:00:00,28.4016280494,1.73955712117,0.0,0.0,6.01364874671,17.9699221805,65.4060703447,42.2027548664,23.2033154782
 02/05  09:00:00,23.318929096,1.53399292292,0.0,0.0,3.66783283761,18.1171033345,59.1046832235,36.8181002399,22.2865829836
 02/05  10:00:00,19.9382206588,0.976916326258,0.0,0.0,3.10526160149,15.8560427302,41.4410532481,21.9046681373,19.5363851108
 02/05  11:00:00,16.7553298985,0.710652269026,0.0,0.0,3.10526160149,12.9394160272,33.1411786537,15.4382587916,17.7029198621
 02/05  12:00:00,16.8129436953,0.621084912022,0.0,0.0,3.10526160149,13.0865971812,27.8512769795,13.5861044586,14.2651725209
 02/05  13:00:00,16.8612686895,0.816591060317,0.0,0.0,3.10526160149,12.9394160272,31.5348722166,19.1031649444,12.4317072723
 02/05  14:00:00,16.6390043962,1.03587022895,0.0,0.0,3.10526160149,12.4978725653,36.4690793302,25.4124709944,11.0566083358
 02/05  15:00:00,16.2199470151,0.763994001882,0.0,0.0,3.10526160149,12.3506914113,27.8088021205,18.1272927212,9.6815093993
 02/05  16:00:00,17.3111129653,0.490150498775,0.0,0.0,4.02872759285,12.7922348732,22.2489892505,11.1923809147,11.0566083358
 02/05  17:00:00,24.6300781326,0.358762278668,0.0,0.0,6.50191812146,17.7693977319,20.9059025048,8.01582892041,12.8900735844
 02/05  18:00:00,35.3340218378,0.260732175068,0.0,0.0,8.38069375907,23.1212625696,22.686009362,5.67063896814,17.0153703939
 02/05  19:00:00,39.3593364992,0.239480673557,0.0,0.0,10.6415932552,23.1212625696,25.1864730187,5.19172159578,19.9947514229
 02/05  20:00:00,38.4121483523,0.261570504832,0.0,0.0,12.3080778603,20.4854999863,24.743298431,5.66527963238,19.0780187986
 02/05  21:00:00,38.0080010692,0.297544114998,0.0,0.0,12.456681583,19.8967753704,23.916900786,6.44316407992,17.473736706
 02/05  22:00:00,32.5690958547,0.322139922458,0.0,0.0,9.18739968257,17.702556249,21.1993196232,6.9341471023,14.2651725209
 02/05  23:00:00,25.7177358679,0.406092497401,0.0,0.0,5.91811778209,14.0365255879,21.1802357808,8.74852850851,12.4317072723
 02/05  24:00:00,19.9429959631,0.527861663988,0.0,0.0,3.54045821811,10.5176760807,18.3681616233,11.4368500969,6.93131152634
 02/06  01:00:00,16.3494351807,0.637556437347,0.0,0.0,2.55330491699,7.80157382632,15.9730933443,13.8541529548,2.11894038951
 02/06  02:00:00,15.8283513177,0.705197190199,0.0,0.0,2.55330491699,7.21284921042,16.5371717325,15.335107364,1.20206436851
 02/06  03:00:00,15.5821945477,0.753402728252,0.0,0.0,2.55330491699,6.91848690247,16.9039128078,16.3896394631,0.51427334466
 02/06  04:00:00,15.468685012,0.787074346537,0.0,0.0,2.55330491699,6.7713057485,17.6413004246,17.1270245487,0.514275875916
 02/06  05:00:00,17.5551851984,0.797081085164,0.0,0.0,3.82705111198,7.57405300124,18.5340675493,17.3319418599,1.20212568937
 02/06  06:00:00,22.0461749637,0.749458388492,0.0,0.0,6.02426329834,9.91545327661,22.7217316181,16.2456340398,6.47609757825
 02/06  07:00:00,27.2989661176,0.683998462197,0.0,0.0,6.51253267309,14.7454349813,36.6842809352,14.843982528,21.8402984073
 02/06  08:00:00,27.5372323427,0.681632052042,0.0,0.0,6.01364874671,18.163451543,38.1108897828,14.8946513922,23.2162383905
 02/06  09:00:00,24.2433842655,1.01203452375,0.0,0.0,4.35151303671,18.8798367041,36.8303487251,14.5313597544,22.2989889707
 02/06  10:00:00,21.3137051193,0.905987218034,0.0,0.0,3.78894180059,16.6187760998,31.6055746816,12.0583343321,19.5472403495
 02/06  11:00:00,18.2903216602,0.799230462005,0.0,0.0,3.78894180059,13.7021493968,27.3983510739,9.68560980534,17.7127412686
 02/06  12:00:00,18.4097064048,0.726312464556,0.0451215882943,0.0,3.78894180059,13.8493305508,21.864937069,7.59188157716,14.2730554919
 02/06  13:00:00,18.2025773723,0.700695240767,0.174050997674,0.0,3.69398621738,13.6338449159,18.1001357067,5.6615792957,12.438556411
 02/06  14:00:00,18.0034760557,0.6784108466,0.275517473213,0.0,3.78894180059,13.2606059349,15.4159245058,4.35324240549,11.0626821003
 02/06  15:00:00,17.9240269034,0.666147936233,0.355512385256,0.0,3.78894180059,13.1134247809,13.2122109399,3.52540315025,9.68680778963
 02/06  16:00:00,19.3091987001,0.664646108529,0.377176556319,0.0,4.71240779196,13.5549682428,14.2827061551,3.2200240548,11.0626821003
 02/06  17:00:00,26.6611383469,0.616067919505,0.327341004815,0.0,7.18559832057,18.5321311015,15.4168567972,2.51967561604,12.8971811812
 02/06  18:00:00,35.6514928767,0.189213915913,0.195459935557,0.0,8.38069375907,23.3147919321,18.9714764324,1.94667231917,17.0248041132
 02/06  19:00:00,39.4647528016,0.170871010749,0.174025965157,0.0,10.6415932552,23.1212625696,21.7668646365,1.76099951676,20.0058651197
 02/06  20:00:00,38.4732042465,0.173084152438,0.149542246575,0.0,12.3080778603,20.4854999863,21.1757179605,2.08710238124,19.0886155793
 02/06  21:00:00,38.0150049413,0.177276535175,0.127271451935,0.0,12.456681583,19.8967753704,19.9157694657,2.43234058223,17.4834288835
 02/06  22:00:00,32.5351551851,0.177229291779,0.110969961124,0.0,9.18739968257,17.702556249,16.8930297243,2.61997423245,14.2730554919
 02/06  23:00:00,25.5805344773,0.202807382718,0.0660837240249,0.0,5.91811778209,14.0365255879,16.0933836841,3.65482727315,12.438556411
 02/06  24:00:00,19.6840907919,0.257309091741,0.0116474010131,0.0,3.54045821811,10.5176760807,12.3545164931,5.41945732484,6.93505916827
 02/07  01:00:00,16.0528217418,0.340942998418,0.0,0.0,2.55330491699,7.80157382632,9.46273092274,7.34279184276,2.11993907997
 02/07  02:00:00,15.5152368481,0.392082720656,0.0,0.0,2.55330491699,7.21284921042,9.62796688535,8.42541010285,1.2025567825
 02/07  03:00:00,15.2635162703,0.434724450817,0.0,0.0,2.55330491699,6.91848690247,9.85094200659,9.33654609255,0.514395914036
 02/07  04:00:00,15.1633024938,0.481691828276,0.0,0.0,2.55330491699,6.7713057485,10.8856066122,10.3712083533,0.514398258823
 02/07  05:00:00,17.2615882481,0.503484134861,0.0,0.0,3.82705111198,7.57405300124,12.0546110728,10.8519974866,1.20261358623
 02/07  06:00:00,21.7809237707,0.484207195508,0.0,0.0,6.02426329834,9.91545327661,16.9117798491,10.432425788,6.47935406113
 02/07  07:00:00,27.0516821468,0.436714491434,0.0,0.0,6.51253267309,14.7454349813,31.2529538361,9.40139988017,21.851553956
 02/07  08:00:00,27.2543952274,0.398794936752,0.0,0.0,6.01364874671,18.163451543,31.7865761847,8.55836899544,23.2282071893
 02/07  09:00:00,23.9869315298,0.717883685106,0.0376981029141,0.0,4.35151303671,18.8798367041,29.6542689014,7.34378989266,22.3104790088
 02/07  10:00:00,21.2425595887,0.670568977707,0.164272709693,0.0,3.78894180059,16.6187760998,24.6248687877,5.06757465497,19.5572941328
 02/07  11:00:00,18.5054963784,0.674245474799,0.340159705461,0.0,3.78894180059,13.7021493968,21.4757966764,3.75395912769,17.7218375487
 02/07  12:00:00,19.1487062422,0.795418907208,0.715014983039,0.0,3.78894180059,13.8493305508,17.539459206,3.25910275248,14.2803564536
 02/07  13:00:00,19.2223371662,0.899070845155,0.995435187238,0.0,3.69398621738,13.6338449159,15.354335587,2.90943571754,12.4448998695
 02/07  14:00:00,19.1286021459,0.939137221104,1.13991718889,0.0,3.78894180059,13.2606059349,13.6665033484,2.59819591696,11.0683074314
 02/07  15:00:00,19.0257538552,0.944320341129,1.17906693221,0.0,3.78894180059,13.1134247809,11.8839283767,2.19221338335,9.69171499338
 02/07  16:00:00,20.3175314723,0.909414107356,1.14074132965,0.0,4.71240779196,13.5549682428,12.6603827907,1.59207535931,11.0683074314
 02/07  17:00:00,27.6201769133,0.844197993852,1.05824949685,0.0,7.18559832057,18.5321311015,13.7342767014,0.830512685913,12.9037640155
 02/07  18:00:00,36.3729167039,0.370656315413,0.735441363252,0.0,8.38069375907,23.3147919321,17.2911620941,0.257620764449,17.0335413297
 02/07  19:00:00,40.1348586327,0.337042597221,0.677960209743,0.0,10.6415932552,23.1212625696,20.13094883,0.114790551192,20.0161582788
 02/07  20:00:00,39.0423732729,0.30028878574,0.591506639672,0.0,12.3080778603,20.4854999863,19.333624103,0.235194116265,19.0984299868
 02/07  21:00:00,38.4635586362,0.26870790468,0.484393777268,0.0,12.456681583,19.8967753704,18.1292258262,0.636820350467,17.4924054757
 02/07  22:00:00,32.8877693936,0.24957994924,0.391233512126,0.0,9.18739968257,17.702556249,15.5041143349,1.22375788134,14.2803564536
 02/07  23:00:00,25.7764787071,0.227986722456,0.236848614117,0.0,5.91811778209,14.0365255879,14.8153031224,2.37040325292,12.4448998695
 02/07  24:00:00,19.8007111109,0.275153796065,0.110423015708,0.0,3.54045821811,10.5176760807,11.737951393,4.79942127568,6.93853011727
 02/08  01:00:00,16.119582284,0.363233653106,0.0444698875479,0.0,2.55330491699,7.80157382632,9.66224016272,7.54137883726,2.12086132545
 02/08  02:00:00,15.5428590602,0.382125365224,0.0375795675721,0.0,2.55330491699,7.21284921042,9.12000653646,7.91699559337,1.20301094309
 02/08  03:00:00,15.2714351973,0.413464925709,0.029178452122,0.0,2.55330491699,6.91848690247,9.10527648482,8.59076756706,0.514508917757
 02/08  04:00:00,15.1629702951,0.472093712844,0.00926591677968,0.0,2.55330491699,6.7713057485,10.5885152347,10.0740041594,0.514511075283
 02/08  05:00:00,17.2521466805,0.487359124711,0.00668344247903,0.0,3.82705111198,7.57405300124,11.5860507265,10.3829875161,1.20306321047
 02/08  06:00:00,21.7907596671,0.465379460121,0.0286636317444,0.0,6.02426329834,9.91545327661,16.0857242115,9.60337215261,6.48235205892
 02/08  07:00:00,27.1115128111,0.423837599955,0.0727075557981,0.0,6.51253267309,14.7454349813,30.068157927,8.2062486096,21.8619093174
 02/08  08:00:00,27.3632466248,0.407049264677,0.100597069426,0.0,6.01364874671,18.163451543,30.8034555452,7.56423721531,23.2392183299
 02/08  09:00:00,24.2025375224,0.768759037573,0.20242874303,0.0,4.35151303671,18.8798367041,29.0325483188,6.71149862373,22.3210496951
 02/08  10:00:00,21.5596359157,0.769567214331,0.382350800143,0.0,3.78894180059,16.6187760998,24.8380294544,5.27148597104,19.5665434833
 02/08  11:00:00,18.4237308953,0.702136852273,0.230502844847,0.0,3.78894180059,13.7021493968,22.8879646302,5.15775862145,17.7302060087
 02/08  12:00:00,18.7823148712,0.699363070705,0.444679448534,0.0,3.78894180059,13.8493305508,17.8317301763,3.54465693251,14.2870732438
 02/08  13:00:00,18.2461141937,0.655549739119,0.262733320765,0.0,3.69398621738,13.6338449159,16.4336683616,3.98293259235,12.4507357692
 02/08  14:00:00,18.0605905981,0.655295806412,0.355747055774,0.0,3.78894180059,13.2606059349,14.4844092832,3.41092661995,11.0734826633
 02/08  15:00:00,18.1269427893,0.691931806347,0.532644401092,0.0,3.78894180059,13.1134247809,12.393246697,2.69701713971,9.69622955733
 02/08  16:00:00,19.7456512092,0.768537871396,0.709737302569,0.0,4.71240779196,13.5549682428,13.5950628463,2.52158018304,11.0734826633
 02/08  17:00:00,27.1052875724,0.739645305351,0.647912844476,0.0,7.18559832057,18.5321311015,15.0919692164,2.18214907847,12.9098201379
 02/08  18:00:00,35.9629474156,0.309560450273,0.386567940091,0.0,8.38069375907,23.3147919321,19.3409638727,2.29938441699,17.0415794557
 02/08  19:00:00,39.7339894028,0.296735757585,0.31739781953,0.0,10.6415932552,23.1212625696,22.7017862586,2.6761584066,20.025627852
 02/08  20:00:00,38.7099133206,0.306888433114,0.25244704003,0.0,12.3080778603,20.4854999863,22.7449749774,3.63751586278,19.1074591147
 02/08  21:00:00,38.228570849,0.36166042733,0.156453467461,0.0,12.456681583,19.8967753704,23.478140819,5.97747699465,17.5006638244
 02/08  22:00:00,32.8015483048,0.447685745003,0.106906627578,0.0,9.18739968257,17.702556249,22.860315489,8.5732422452,14.2870732438
 02/08  23:00:00,25.9197631308,0.550475642687,0.0576441175944,0.0,5.91811778209,14.0365255879,24.0678099809,11.6170742116,12.4507357692
 02/08  24:00:00,20.0902631912,0.667972106579,0.00715678552242,0.0,3.54045821811,10.5176760807,21.9961365797,15.0544132343,6.94172334543
 02/09  01:00:00,16.4732847446,0.761406001258,0.0,0.0,2.55330491699,7.80157382632,19.3432933083,17.2215864566,2.12170685168
 02/09  02:00:00,15.9289845549,0.805830427477,0.0,0.0,2.55330491699,7.21284921042,19.2965382293,18.0931115137,1.2034267156
 02/09  03:00:00,15.6820864946,0.853294675092,0.0,0.0,2.55330491699,6.91848690247,19.5827472144,19.0681348921,0.514612322339
 02/09  04:00:00,15.5616860946,0.880075429097,0.0,0.0,2.55330491699,6.7713057485,20.0628337432,19.5482194513,0.514614291876
 02/09  05:00:00,17.6330412948,0.874937181541,0.0,0.0,3.82705111198,7.57405300124,20.5046326078,19.3011581789,1.20347442894
 02/09  06:00:00,22.1385718207,0.841855245481,0.0,0.0,6.02426329834,9.91545327661,24.9941830794,18.5090923949,6.48509068457
 02/09  07:00:00,27.3236736748,0.708706019415,0.0,0.0,6.51253267309,14.7454349813,37.2235854579,15.3522240325,21.8713614254
 02/09  08:00:00,27.4767024953,0.618151711472,0.00295049308677,0.0,6.01364874671,18.163451543,36.4657520441,13.2164834924,23.2492685517
 02/09  09:00:00,24.193449578,0.907269250097,0.0548305861573,0.0,4.35151303671,18.8798367041,33.4837507373,11.153052838,22.3306978993
 02/09  10:00:00,21.464763921,0.830946396867,0.226099622857,0.0,3.78894180059,16.6187760998,27.3578504814,7.78286481944,19.574985662
 02/09  11:00:00,18.886195652,0.825922394599,0.569182059265,0.0,3.78894180059,13.7021493968,22.7089830526,4.97113888219,17.7378441704
 02/09  12:00:00,19.5048800051,0.891720757514,0.974886895632,0.0,3.78894180059,13.8493305508,17.6972665376,3.40406266398,14.2932038736
 02/09  13:00:00,19.4558740875,0.913975906463,1.21406704717,0.0,3.69398621738,13.6338449159,14.6419279706,2.18586558863,12.456062382
 02/09  14:00:00,19.0612383355,0.836225585392,1.17546501417,0.0,3.78894180059,13.2606059349,12.3612727059,1.28306644263,11.0782062633
 02/09  15:00:00,19.2604657628,0.896175410029,1.46192377085,0.0,3.78894180059,13.1134247809,10.2437314825,0.543381337943,9.70035014454
 02/09  16:00:00,20.6650345328,0.918806068571,1.47885242894,0.0,4.71240779196,13.5549682428,11.5110300462,0.432823782945,11.0782062633
 02/09  17:00:00,27.9833502111,0.88002494053,1.38559584793,0.0,7.18559832057,18.5321311015,13.0494391591,0.134091404179,12.9153477549
 02/09  18:00:00,36.7921537415,0.4523546003,1.07298011598,0.0,8.38069375907,23.3147919321,17.048916111,0.0,17.048916111
 02/09  19:00:00,40.5894091505,0.434761477724,1.03479184707,0.0,10.6415932552,23.1212625696,20.0342710349,0.0,20.0342710349
 02/09  20:00:00,39.1689872021,0.330003156522,0.688406198134,0.0,12.3080778603,20.4854999863,19.32789295,0.212192660941,19.1157002891
 02/09  21:00:00,38.457604349,0.281679357013,0.465468037806,0.0,12.456681583,19.8967753704,18.4940858166,0.985884332731,17.5082014839
 02/09  22:00:00,32.9155703916,0.258855823332,0.409758636083,0.0,9.18739968257,17.702556249,15.4539115824,1.16070770881,14.2932038736
 02/09  23:00:00,25.7466015395,0.248222539175,0.186735629763,0.0,5.91811778209,14.0365255879,15.67575563,3.21969324801,12.456062382
 02/09  24:00:00,19.8297226738,0.326789265361,0.0877991093184,0.0,3.54045821811,10.5176760807,13.0536919843,6.10905407723,6.94463790711
 02/10  01:00:00,16.2002450378,0.455177807851,0.0331884865246,0.0,2.55330491699,7.80157382632,11.8346138476,9.71213844047,2.12247540709
 02/10  02:00:00,15.686262885,0.560319718209,0.00278903935773,0.0,2.55330491699,7.21284921042,13.7176146337,12.513810657,1.20380397673
 02/10  03:00:00,15.4810823631,0.65229054361,0.0,0.0,2.55330491699,6.91848690247,15.1548054697,14.6400993725,0.514706097143
 02/10  04:00:00,15.4448108659,0.76320020039,0.0,0.0,2.55330491699,6.7713057485,17.7906478685,17.2759399905,0.514707878026
 02/10  05:00:00,17.6081344738,0.850030360576,0.0,0.0,3.82705111198,7.57405300124,20.5452624558,19.3414153359,1.20384711989
 02/10  06:00:00,22.1872291887,0.890512613505,0.0,0.0,6.02426329834,9.91545327661,26.7883464684,20.3007773405,6.48756912785
 02/10  07:00:00,27.5104121009,0.895444445562,0.0,0.0,6.51253267309,14.7454349813,42.3260723688,20.4461648874,21.8799074815
 02/10  08:00:00,26.8915223347,0.928755377339,0.0,0.0,6.01364874671,18.163451543,44.5439561998,21.2856013215,23.2583548783
 02/10  09:00:00,24.5233943075,1.29204456574,0.0,0.0,4.35151303671,18.8798367041,43.8366033562,21.497182592,22.3394207641
 02/10  10:00:00,21.6791403977,1.23651171442,0.0349107819786,0.0,3.78894180059,16.6187760998,39.2240542252,19.6414360564,19.5826181687
 02/10  11:00:00,18.8292152223,1.23933411289,0.0987899112374,0.0,3.78894180059,13.7021493968,36.5986326807,18.853882909,17.7447497717
 02/10  12:00:00,18.9925241754,1.22933377755,0.124918045893,0.0,3.78894180059,13.8493305508,32.5550308312,18.2562843039,14.2987465273
 02/10  13:00:00,18.645071123,1.17287688179,0.144363107332,0.0,3.69398621738,13.6338449159,29.0800895433,16.6192114131,12.4608781303
 02/10  14:00:00,18.2796236182,1.1165415658,0.113534316444,0.0,3.78894180059,13.2606059349,26.7599636655,15.677486833,11.0824768325
 02/10  15:00:00,18.0604677784,1.1013158446,0.056785351863,0.0,3.78894180059,13.1134247809,25.7872228255,16.0831472908,9.70407553473
 02/10  16:00:00,19.405800476,1.10752518785,0.0308992529314,0.0,4.71240779196,13.5549682428,27.669953782,16.5874769495,11.0824768325
 02/10  17:00:00,26.836326541,1.08637458042,0.0322225379411,0.0,7.18559832057,18.5321311015,28.9943269704,16.0739817409,12.9203452295
 02/10  18:00:00,35.1572669068,0.74578201009,0.0374992048162,0.0,8.38069375907,23.3147919321,33.5742511403,16.5187020175,17.0555491228
 02/10  19:00:00,39.9638988879,0.811303097378,0.0327399648611,0.0,10.6415932552,23.1212625696,38.3889011712,18.3468159032,20.042085268
 02/10  20:00:00,39.0714559112,0.907966546678,0.0129115171151,0.0,12.3080778603,20.4854999863,40.2485888514,21.125437782,19.1231510695
 02/10  21:00:00,38.7315230011,1.02078055088,0.00028549603412,0.0,12.456681583,19.8967753704,41.7168975009,24.2018812788,17.5150162221
 02/10  22:00:00,33.4128261595,1.16587022727,0.0,0.0,9.18739968257,17.702556249,42.1855572669,27.8868107396,14.2987465273
 02/10  23:00:00,26.6133604281,1.30171705754,0.0,0.0,5.91811778209,14.0365255879,43.5809788366,31.1201007063,12.4608781303
 02/10  24:00:00,20.898916039,1.4837817399,0.0,0.0,3.54045821811,10.5176760807,42.6477113043,35.7004383651,6.9472729392
 02/11  01:00:00,17.4116476384,1.69976889501,0.0,0.0,2.55330491699,7.80157382632,43.5229946769,41.399827914,2.12316676291
 02/11  02:00:00,16.9303782849,1.80722415747,0.0,0.0,2.55330491699,7.21284921042,45.2799243761,44.0757817615,1.2041426146
 02/11  03:00:00,16.697365464,1.86857364449,0.0,0.0,2.55330491699,6.91848690247,45.8350982273,45.320308013,0.514790214381
 02/11  04:00:00,16.6608126468,1.97920198127,0.0,0.0,2.55330491699,6.7713057485,48.6614478094,48.1466560034,0.514791806008
 02/11  05:00:00,18.882742639,2.12463852571,0.0,0.0,3.82705111198,7.57405300124,53.5882772004,52.3840960274,1.20418117297
 02/11  06:00:00,23.4094784893,2.11276191403,0.0,0.0,6.02426329834,9.91545327661,58.5503124053,52.0605257497,6.4897866556
 02/11  07:00:00,28.6144900938,1.99952243841,0.0,0.0,6.51253267309,14.7454349813,70.79747107,48.9099261147,21.8875449552
 02/11  08:00:00,27.721566681,1.95232908608,0.0,0.0,6.01364874671,17.9699221805,71.0608638979,47.794389279,23.2664746189
 02/11  09:00:00,23.5297500196,1.74481384653,0.0,0.0,3.66783283761,18.1171033345,64.4485097284,42.101294022,22.3472157065
 02/11  10:00:00,20.4241026808,1.46279834827,0.0,0.0,3.10526160149,15.8560427302,54.0146255433,34.4251868001,19.5894387432
 02/11  11:00:00,17.2504560314,1.20577840195,0.0,0.0,3.10526160149,12.9394160272,45.3677510248,27.6168302571,17.7509207677
 02/11  12:00:00,17.2159362279,0.958687314572,0.0653901300704,0.0,3.10526160149,13.0865971812,34.8471521698,20.5434526062,14.3036995635
 02/11  13:00:00,17.0254176818,0.812384963459,0.168355089149,0.0,3.10526160149,12.9394160272,28.3621209617,15.8969393737,12.465181588
 02/11  14:00:00,16.5279484109,0.71700816277,0.207806080857,0.0,3.10526160149,12.4978725653,24.4474359975,13.3611428912,11.0862931063
 02/11  15:00:00,16.2660379526,0.609117737144,0.200967202299,0.0,3.10526160149,12.3506914113,20.7651877844,11.0577831597,9.70740462467
 02/11  16:00:00,17.5461431035,0.506730877783,0.218449759116,0.0,4.02872759285,12.7922348732,19.6681216005,8.5818284942,11.0862931063
 02/11  17:00:00,24.9124787163,0.431852311857,0.209310550502,0.0,6.50191812146,17.7693977319,19.9267886789,7.00197759706,12.9248110819
 02/11  18:00:00,34.7583527532,0.43703159785,0.140864825854,0.0,8.38069375907,23.1212625696,25.0128488216,7.95137229473,17.0614765269
 02/11  19:00:00,39.7504267575,0.538529849225,0.0920410825989,0.0,10.6415932552,23.1212625696,31.0957802372,11.0467120001,20.0490682371
 02/11  20:00:00,38.804698366,0.581753026701,0.0723674918639,0.0,12.3080778603,20.4854999863,31.5007660588,12.3709568095,19.1298092493
 02/11  21:00:00,38.3775753777,0.607844640843,0.059273782664,0.0,12.456681583,19.8967753704,30.6270696186,13.1059635979,17.5211060207
 02/11  22:00:00,32.9684167468,0.689306084059,0.0321547304815,0.0,9.18739968257,17.702556249,29.6931713986,15.3894718351,14.3036995635
 02/11  23:00:00,26.1868333125,0.875189941933,0.0,0.0,5.91811778209,14.0365255879,32.8633368673,20.3981552793,12.465181588
 02/11  24:00:00,20.443070725,1.02793642582,0.0,0.0,3.54045821811,10.5176760807,30.9477163139,23.9980886525,6.94962766135
 02/12  01:00:00,16.8855293618,1.17365061843,0.0,0.0,2.55330491699,7.80157382632,29.532924485,27.4091437718,2.12378071321
 02/12  02:00:00,16.391146073,1.26799194557,0.0,0.0,2.55330491699,7.21284921042,30.765063389,29.5606208603,1.20444252873
 02/12  03:00:00,16.107881435,1.27908961557,0.0,0.0,2.55330491699,6.91848690247,29.9822165363,29.4673518872,0.514864649124
 02/12  04:00:00,16.110384604,1.4287739385,0.0,0.0,2.55330491699,6.7713057485,34.048774215,33.533908164,0.514866050958
 02/12  05:00:00,18.3517716105,1.59366749719,0.0,0.0,3.82705111198,7.57405300124,39.4215968727,38.2171203835,1.20447648929
 02/12  06:00:00,22.9399671833,1.64325060808,0.0,0.0,6.02426329834,9.91545327661,46.1192183262,39.6274757142,6.49174261192
 02/12  07:00:00,28.3286818327,1.71371417731,0.0,0.0,6.51253267309,14.7454349813,63.8460806685,41.9518090829,21.8942715856
 02/12  08:00:00,27.4551980226,1.68596042767,0.0,0.0,6.01364874671,17.9699221805,64.5814941068,41.3078687378,23.273625369
 02/12  09:00:00,23.2361490492,1.45121287616,0.0,0.0,3.66783283761,18.1171033345,57.033467262,34.6793868442,22.3540804178
 02/12  10:00:00,20.1086527872,1.14734845465,0.0,0.0,3.10526160149,15.8560427302,45.9712725015,26.3758271359,19.5954453657
 02/12  11:00:00,16.9327493206,0.888071691186,0.0,0.0,3.10526160149,12.9394160272,37.4768621683,19.7205068375,17.7563553308
 02/12  12:00:00,16.9107830632,0.713431044888,0.00549323504745,0.0,3.10526160149,13.0865971812,29.657701711,15.3496401955,14.3080615155
 02/12  13:00:00,16.7457002525,0.627416131558,0.0736064916746,0.0,3.10526160149,12.9394160272,25.2058417843,12.7368703036,12.4689714807
 02/12  14:00:00,16.374434644,0.589326326241,0.181974150481,0.0,3.10526160149,12.4978725653,21.9155854344,10.8259314798,11.0896539546
 02/12  15:00:00,16.1744905678,0.513753959959,0.20478359466,0.0,3.10526160149,12.3506914113,18.640548523,8.93021209448,9.71033642847
 02/12  16:00:00,17.4485096663,0.429141244682,0.198405955081,0.0,4.02872759285,12.7922348732,18.2271090677,7.13745511309,11.0896539546
 02/12  17:00:00,24.8231839129,0.387578383044,0.164289675956,0.0,6.50191812146,17.7693977319,19.5283315712,6.59958758175,12.9287439894
 02/12  18:00:00,34.7079416364,0.407694214449,0.119791092477,0.0,8.38069375907,23.1212625696,24.6350678258,7.56837125802,17.0666965678
 02/12  19:00:00,39.6511106474,0.426609733778,0.104645087898,0.0,10.6415932552,23.1212625696,28.2411246673,8.1859067929,20.0552178744
 02/12  20:00:00,38.7227116521,0.49878864453,0.0733451601493,0.0,12.3080778603,20.4854999863,29.4560948368,10.3204219798,19.1356728569
 02/12  21:00:00,38.3105686037,0.545327688574,0.0547839609072,0.0,12.456681583,19.8967753704,29.1539936384,11.6275245619,17.5264690765
 02/12  22:00:00,32.8570859029,0.566214702532,0.0439152681633,0.0,9.18739968257,17.702556249,26.4678995257,12.1598380101,14.3080615155
 02/12  23:00:00,26.0298497585,0.716738989901,0.00146739802939,0.0,5.91811778209,14.0365255879,28.7445198853,16.2755484046,12.4689714807
 02/12  24:00:00,20.3603761858,0.945241886693,0.0,0.0,3.54045821811,10.5176760807,28.8353268655,21.8836254893,6.95170137624
 02/13  01:00:00,16.6839262182,0.972047474786,0.0,0.0,2.55330491699,7.80157382632,24.2603757474,22.1360586724,2.12431707498
 02/13  02:00:00,15.9696098927,0.84645576524,0.0,0.0,2.55330491699,7.21284921042,19.8023927442,18.597689114,1.20470363014
 02/13  03:00:00,15.8268332735,0.998041453982,0.0,0.0,2.55330491699,6.91848690247,22.8976792457,22.3827498664,0.514929379311
 02/13  04:00:00,15.9044291313,1.2228184658,0.0,0.0,2.55330491699,6.7713057485,28.8223339363,28.3074033454,0.514930590879
 02/13  05:00:00,18.049880065,1.29177595172,0.0,0.0,3.82705111198,7.57405300124,31.3730405408,30.1683075594,1.2047329814
 02/13  06:00:00,22.5635678043,1.26685122911,0.0,0.0,6.02426329834,9.91545327661,36.0392336733,29.5457972549,6.49343641839
 02/13  07:00:00,27.7989493928,1.18398173744,0.0,0.0,6.51253267309,14.7454349813,49.3544903544,27.4544049734,21.900085381
 02/13  08:00:00,26.9920892892,1.02932233181,0.0,0.0,6.01364874671,18.163451543,46.6669428092,23.3871377984,23.2798050108
 02/13  09:00:00,24.3629431761,1.13159343432,0.0,0.0,4.35151303671,18.8798367041,39.4681249628,17.1081120975,22.3600128653
 02/13  10:00:00,21.4380382002,1.03032029896,0.0,0.0,3.78894180059,16.6187760998,34.1988415597,14.5982053025,19.6006362572
 02/13  11:00:00,18.5025510325,1.00989354754,0.00156628681408,0.0,3.78894180059,13.7021493968,31.8441632708,14.083111419,17.7610518517
 02/13  12:00:00,18.6649796102,0.832716412834,0.193990845355,0.0,3.78894180059,13.8493305508,22.4976453774,8.18581428588,14.3118310915
 02/13  13:00:00,18.4343947979,0.757453498934,0.349110165081,0.0,3.69398621738,13.6338449159,17.5860463516,5.11379966547,12.4722466861
 02/13  14:00:00,18.3102277945,0.766215085109,0.494464973502,0.0,3.78894180059,13.2606059349,15.1885793602,4.09602097816,11.092558382
 02/13  15:00:00,18.4208692287,0.77781912646,0.740683520331,0.0,3.78894180059,13.1134247809,12.3481753541,2.63530527616,9.71287007792
 02/13  16:00:00,19.8627858319,0.756483612497,0.838926184178,0.0,4.71240779196,13.5549682428,12.5700082713,1.47744988928,11.092558382
 02/13  17:00:00,27.1353517013,0.715837251734,0.701785026956,0.0,7.18559832057,18.5321311015,14.2545713316,1.32242854419,12.9321427874
 02/13  18:00:00,35.0408929117,0.268920076992,0.397987142811,0.0,8.38069375907,23.3147919321,18.5868400386,1.51563233887,17.0712076997
 02/13  19:00:00,39.8492085818,0.245713760495,0.483638995635,0.0,10.6415932552,23.1212625696,20.5065924433,0.446060084784,20.0605323586
 02/13  20:00:00,38.9576502097,0.246609650301,0.560462711923,0.0,12.3080778603,20.4854999863,19.174587194,0.0338470381648,19.1407401558
 02/13  21:00:00,38.3865272773,0.211929881601,0.464140441458,0.0,12.456681583,19.8967753704,17.6544230342,0.123319233104,17.5311038011
 02/13  22:00:00,32.7968664307,0.18117075256,0.368739745904,0.0,9.18739968257,17.702556249,14.6264288514,0.314597759828,14.3118310915
 02/13  23:00:00,25.7034367617,0.152835028245,0.238958362951,0.0,5.91811778209,14.0365255879,13.3910145658,0.918767879665,12.4722466861
 02/13  24:00:00,19.730965555,0.153756494273,0.162074761591,0.0,3.54045821811,10.5176760807,8.61243111259,1.65893764284,6.95349346975
 02/14  01:00:00,15.9941788813,0.18288412154,0.099416016366,0.0,2.55330491699,7.80157382632,4.99459702732,2.86982133914,2.12477568818
 02/14  02:00:00,15.4016943794,0.212882455651,0.0656577963282,0.0,2.55330491699,7.21284921042,5.02884391026,3.82391806893,1.20492584133
 02/14  03:00:00,15.1201981382,0.252761752353,0.0386445663316,0.0,2.55330491699,6.91848690247,5.45483955253,4.93985516678,0.514984385755
 02/14  04:00:00,14.9874756245,0.284015423403,0.0218495356144,0.0,2.55330491699,6.7713057485,6.28047243927,5.76548703262,0.514985406649
 02/14  05:00:00,17.0879223333,0.320956216588,0.00886200349464,0.0,3.82705111198,7.57405300124,7.91214293144,6.70719235806,1.20495057338
 02/14  06:00:00,21.6721392487,0.371677743844,0.00374492960292,0.0,6.02426329834,9.91545327661,14.426190527,7.93132295281,6.49486757422
 02/14  07:00:00,27.0405441776,0.419223352812,0.00635316943121,0.0,6.51253267309,14.7454349813,30.9623003698,9.0573157495,21.9049846203
 02/14  08:00:00,26.419707159,0.448463489771,0.00847671189603,0.0,6.01364874671,18.163451543,33.0372234334,9.75221171902,23.2850117144
 02/14  09:00:00,24.1000339692,0.811714133418,0.0569700939689,0.0,4.35151303671,18.8798367041,31.712809265,9.34779797293,22.3650112921
 02/14  10:00:00,21.3698384261,0.813817783265,0.148302741568,0.0,3.78894180059,16.6187760998,27.9366438916,8.33163401103,19.6050098806
 02/14  11:00:00,18.6503932271,0.837563918021,0.321738110933,0.0,3.78894180059,13.7021493968,24.8098588441,7.0448499045,17.7650089396
 02/14  12:00:00,19.0791437942,0.900623972368,0.540247469898,0.0,3.78894180059,13.8493305508,20.6162184209,6.30121124568,14.3150071752
 02/14  13:00:00,19.0212476546,0.956522925749,0.736893594956,0.0,3.69398621738,13.6338449159,18.0311713694,5.55616513518,12.4750062342
 02/14  14:00:00,18.9051501948,0.989434833953,0.866167624944,0.0,3.78894180059,13.2606059349,16.2695169027,5.17451137428,11.0950055284
 02/14  15:00:00,18.8095578011,0.991583793741,0.915607425492,0.0,3.78894180059,13.1134247809,14.3756477528,4.66064293013,9.71500482268
 02/14  16:00:00,20.1167675223,0.9529700826,0.896421404483,0.0,4.71240779196,13.5549682428,15.011123652,3.91611812358,11.0950055284
 02/14  17:00:00,27.3782063921,0.880304209481,0.78017275995,0.0,7.18559832057,18.5321311015,16.230534985,3.29552851554,12.9350064695
 02/14  18:00:00,35.2951663769,0.426250707439,0.494929977597,0.0,8.38069375907,23.3147919321,20.3456773732,3.27066878647,17.0750085867
 02/14  19:00:00,39.9181049247,0.377264138641,0.420984960421,0.0,10.6415932552,23.1212625696,23.0799485855,3.01493846963,20.0650101159
 02/14  20:00:00,38.7829993492,0.37134322223,0.261078279541,0.0,12.3080778603,20.4854999863,24.0035602739,4.85855062849,19.1450096454
 02/14  21:00:00,38.2788924552,0.426198981423,0.142236519579,0.0,12.456681583,19.8967753704,25.2337568088,7.69874798682,17.535008822
 02/14  22:00:00,32.8737368895,0.523822948719,0.102958008532,0.0,9.18739968257,17.702556249,24.8838475886,10.5688404134,14.3150071752
 02/14  23:00:00,26.0325177147,0.666059675292,0.0548146688407,0.0,5.91811778209,14.0365255879,27.1679573347,14.6929511005,12.4750062342
 02/14  24:00:00,20.2759272136,0.854397087089,0.00639582734363,0.0,3.54045821811,10.5176760807,27.0056670107,20.0506635996,6.95500341117
 02/15  01:00:00,16.7642327755,1.05235403209,0.0,0.0,2.55330491699,7.80157382632,27.138427316,25.0132709002,2.12515641578
 02/15  02:00:00,16.3067893071,1.18363517964,0.0,0.0,2.55330491699,7.21284921042,29.4125787102,28.2074696139,1.2051090963
 02/15  03:00:00,16.0961832158,1.26739139637,0.0,0.0,2.55330491699,6.91848690247,30.5893516848,30.0743220326,0.515029652147
 02/15  04:00:00,15.9925139238,1.3109032583,0.0,0.0,2.55330491699,6.7713057485,31.3866550432,30.8716245612,0.515030482023
 02/15  05:00:00,18.1201408906,1.36203677734,0.0,0.0,3.82705111198,7.57405300124,33.3076910991,32.1025618982,1.20512920081
 02/15  06:00:00,22.6939207396,1.39720416433,0.0,0.0,6.02426329834,9.91545327661,39.5922534171,33.0962177607,6.49603565641
 02/15  07:00:00,27.9985071642,1.38353950883,0.0,0.0,6.51253267309,14.7454349813,54.8123418438,32.9033739905,21.9089678533
 02/15  08:00:00,27.3344974393,1.37173048191,0.0,0.0,6.01364874671,18.163451543,56.0368229909,32.747579053,23.2892439379
 02/15  09:00:00,24.9110550337,1.67970529191,0.0,0.0,4.35151303671,18.8798367041,54.0165041519,31.647429934,22.3690742179
 02/15  10:00:00,21.9703616687,1.56264376746,0.0,0.0,3.78894180059,16.6187760998,47.9690601835,28.3604952428,19.6085649407
 02/15  11:00:00,19.0260672452,1.48968871465,0.0452873324038,0.0,3.78894180059,13.7021493968,43.5472944038,25.7790689812,17.7682254226
 02/15  12:00:00,19.2085298205,1.43279774314,0.137459725374,0.0,3.78894180059,13.8493305508,37.400746234,23.083157408,14.317588826
 02/15  13:00:00,18.8535608316,1.30527890279,0.220450794991,0.0,3.69398621738,13.6338449159,31.2057791099,18.7285298021,12.4772493078
 02/15  14:00:00,18.5702641185,1.16115350785,0.359562874758,0.0,3.78894180059,13.2606059349,24.9301930716,13.8331984024,11.0969946692
 02/15  15:00:00,18.4446110097,1.0640576202,0.478186807585,0.0,3.78894180059,13.1134247809,20.1402039481,10.4234639175,9.71674003059
 02/15  16:00:00,19.7552089669,0.990521071958,0.49731185966,0.0,4.71240779196,13.5549682428,19.6143107119,8.51731604265,11.0969946692
 02/15  17:00:00,27.0770997043,0.904441233861,0.454929047819,0.0,7.18559832057,18.5321311015,19.9004881869,6.96315399954,12.9373341874
 02/15  18:00:00,35.0972929574,0.456603898581,0.266703366894,0.0,8.38069375907,23.3147919321,23.7567836908,6.67868558753,17.0780981032
 02/15  19:00:00,39.7525141159,0.453293766171,0.179364524049,0.0,10.6415932552,23.1212625696,27.7520929514,7.68344313116,20.0686498203
 02/15  20:00:00,38.8267426228,0.541863438707,0.134301336621,0.0,12.3080778603,20.4854999863,29.5414401414,10.3929600802,19.1484800612
 02/15  21:00:00,38.4537244693,0.644769865834,0.0984976492049,0.0,12.456681583,19.8967753704,30.9140540344,13.3758710517,17.5381829828
 02/15  22:00:00,33.0362929073,0.714870063287,0.0744669117779,0.0,9.18739968257,17.702556249,29.677415019,15.359826193,14.317588826
 02/15  23:00:00,26.2149024439,0.88034022028,0.0229188531129,0.0,5.91811778209,14.0365255879,32.6739552948,20.196705987,12.4772493078
 02/15  24:00:00,20.48019877,1.06506447083,0.0,0.0,3.54045821811,10.5176760807,32.0189567055,25.0627259521,6.95623075334
 02/16  01:00:00,16.9303086334,1.21842989003,0.0,0.0,2.55330491699,7.80157382632,30.8108850399,28.6854258961,2.12545914382
 02/16  02:00:00,16.445811761,1.3226576335,0.0,0.0,2.55330491699,7.21284921042,32.2903906693,31.0851373286,1.20525334063
 02/16  03:00:00,16.2350051594,1.40621333994,0.0,0.0,2.55330491699,6.91848690247,33.5223844819,33.0073193169,0.515065165064
 02/16  04:00:00,16.1535945102,1.47198384473,0.0,0.0,2.55330491699,6.7713057485,35.0237512199,34.5086854163,0.515065803644
 02/16  05:00:00,18.262578885,1.50447477169,0.0,0.0,3.82705111198,7.57405300124,36.4165832258,35.211314415,1.20526881081
 02/16  06:00:00,22.7569578453,1.46024127008,0.0,0.0,6.02426329834,9.91545327661,40.4577814771,33.9608411573,6.49694031988
 02/16  07:00:00,27.9777821663,1.36281451089,0.0,0.0,6.51253267309,14.7454349813,53.3687509626,31.4567170617,21.9120339009
 02/16  08:00:00,27.2392006385,1.27643368116,0.0,0.0,6.01364874671,18.163451543,52.6021610241,29.3096605962,23.2925004278
 02/16  09:00:00,24.7016101882,1.47026044644,0.0,0.0,4.35151303671,18.8798367041,47.6291932603,25.2569928206,22.3722004396
 02/16  10:00:00,21.6991254163,1.27011191185,0.0212956031939,0.0,3.78894180059,16.6187760998,39.5746087619,19.9633083772,19.6113003847
 02/16  11:00:00,18.7735701651,1.13446676904,0.148012197876,0.0,3.78894180059,13.7021493968,33.0126882101,15.2419878621,17.7707003481
 02/16  12:00:00,18.9782078713,1.0517742126,0.288161306744,0.0,3.78894180059,13.8493305508,26.2587668426,11.9391915632,14.3195752794
 02/16  13:00:00,18.8125269941,0.98717331711,0.497522543099,0.0,3.69398621738,13.6338449159,21.1215300746,8.64255483188,12.4789752427
 02/16  14:00:00,18.713652723,0.970263359082,0.693841627966,0.0,3.78894180059,13.2606059349,17.8652291183,6.76670390303,11.0985252152
 02/16  15:00:00,18.5926113417,0.933635570599,0.756609189158,0.0,3.78894180059,13.1134247809,15.1236710299,5.40559584211,9.71807518777
 02/16  16:00:00,19.8090200848,0.859754970119,0.681889079449,0.0,4.71240779196,13.5549682428,15.5455171762,4.44699196099,11.0985252152
 02/16  17:00:00,27.0817296724,0.805785020927,0.558215228803,0.0,7.18559832057,18.5321311015,17.0719670696,4.1328418177,12.9391252519
 02/16  18:00:00,35.0454725663,0.369400969032,0.302085905393,0.0,8.38069375907,23.3147919321,21.4326494061,4.3521740718,17.0804753343
 02/16  19:00:00,39.6707898334,0.355770589088,0.195163418618,0.0,10.6415932552,23.1212625696,25.3599178093,5.28846741546,20.0714503939
 02/16  20:00:00,38.7437820518,0.463720806231,0.129483398155,0.0,12.3080778603,20.4854999863,27.8520219276,8.70087155202,19.1511503755
 02/16  21:00:00,38.3813298322,0.576184075147,0.0946888028761,0.0,12.456681583,19.8967753704,29.4271198222,11.8864944787,17.5406253435
 02/16  22:00:00,33.00434205,0.69726396018,0.0601221576303,0.0,9.18739968257,17.702556249,29.6452255447,15.3256502653,14.3195752794
 02/16  23:00:00,26.1518006225,0.820157231029,0.020000020956,0.0,5.91811778209,14.0365255879,31.292841026,18.8138657832,12.4789752427
