Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/16  24:00:00,20.3763982714,0.961263972298,0.0,0.0,3.54045821811,10.5176760807,29.3701449877,22.4129698549,6.95717513281
 02/17  01:00:00,16.8253305092,1.11345176579,0.0,0.0,2.55330491699,7.80157382632,28.1162005424,25.990516761,2.12568378143
 02/17  02:00:00,16.3591728263,1.23601869888,0.0,0.0,2.55330491699,7.21284921042,30.1810900719,28.9757315405,1.2053585314
 02/17  03:00:00,16.1462533127,1.31746149324,0.0,0.0,2.55330491699,6.91848690247,31.4354183566,30.9203274426,0.515090913972
 02/17  04:00:00,16.0663639405,1.38475327503,0.0,0.0,2.55330491699,6.7713057485,33.0542299297,32.5391385687,0.515091361041
 02/17  05:00:00,18.2133987952,1.45529468196,0.0,0.0,3.82705111198,7.57405300124,35.5949487985,34.3895794365,1.20536936207
 02/17  06:00:00,22.8143202651,1.51760368991,0.0,0.0,6.02426329834,9.91545327661,42.7770544465,36.279473149,6.49758129754
 02/17  07:00:00,28.1118004914,1.49683283603,0.0,0.0,6.51253267309,14.7454349813,57.8158657791,35.9016839234,21.9141818556
 02/17  08:00:00,26.4661954259,1.39626180183,0.0,0.0,6.01364874671,18.163451543,56.4214269938,33.1266467739,23.29478022
 02/17  09:00:00,24.8102721947,1.57892245289,0.0,0.0,4.35151303671,18.8798367041,50.9150710194,28.540681988,22.3743890314
 02/17  10:00:00,21.6721563511,1.26443844984,0.0,0.0,3.78894180059,16.6187760998,39.798662269,20.1854468665,19.6132154025
 02/17  11:00:00,18.6344595171,1.14173961351,0.001628705447,0.0,3.78894180059,13.7021493968,34.749705788,16.9772728048,17.7724329832
 02/17  12:00:00,18.7715982906,0.992944119525,0.140381819129,0.0,3.78894180059,13.8493305508,26.4962602552,12.1752943081,14.320965947
 02/17  13:00:00,18.3607139227,0.896533595354,0.13634919348,0.0,3.69398621738,13.6338449159,22.5764972932,10.0963137654,12.4801835278
 02/17  14:00:00,18.1356859573,0.829531027445,0.256607193885,0.0,3.78894180059,13.2606059349,18.7793610076,7.67976429432,11.0995967133
 02/17  15:00:00,17.8248558461,0.799137545205,0.123351719038,0.0,3.78894180059,13.1134247809,17.9669524412,8.24794254236,9.71900989883
 02/17  16:00:00,19.2420625857,0.714258652852,0.260427897631,0.0,4.71240779196,13.5549682428,16.4201337403,5.32053702699,11.0995967133
 02/17  17:00:00,26.7104385033,0.688146541091,0.304562539604,0.0,7.18559832057,18.5321311015,17.1621486411,4.22176950847,12.9403791326
 02/17  18:00:00,33.972722241,0.295945712906,0.19562416953,0.0,8.38069375907,23.3147919321,21.2598518073,4.17771223137,17.082139576
 02/17  19:00:00,39.5906722957,0.301119876818,0.169696593156,0.0,10.6415932552,23.1212625696,24.6155366095,4.54212560221,20.0734110073
 02/17  20:00:00,38.6464678892,0.363431379916,0.132458661813,0.0,12.3080778603,20.4854999863,25.560682413,6.40766261538,19.1530197977
 02/17  21:00:00,38.2503626224,0.444215294609,0.0956903735328,0.0,12.456681583,19.8967753704,26.2795828556,8.73724767477,17.5423351808
 02/17  22:00:00,32.8407882472,0.530728546581,0.0631037683825,0.0,9.18739968257,17.702556249,25.500965502,11.1799995549,14.320965947
 02/17  23:00:00,26.0180358506,0.699692344672,0.00670013543741,0.0,5.91811778209,14.0365255879,28.478808075,15.9986245472,12.4801835278
 02/17  24:00:00,20.3038301737,0.888695874577,0.0,0.0,3.54045821811,10.5176760807,27.5954267736,20.6375905037,6.95783626991
 02/18  01:00:00,16.7493013469,1.03742260351,0.0,0.0,2.55330491699,7.80157382632,26.3023499911,24.1765197303,2.12583026085
 02/18  02:00:00,16.2838515751,1.16069744765,0.0,0.0,2.55330491699,7.21284921042,28.4050629784,27.1996383411,1.20542463729
 02/18  03:00:00,16.1039881688,1.27519634933,0.0,0.0,2.55330491699,6.91848690247,30.5513115697,30.0362046785,0.515106891226
 02/18  04:00:00,16.0571776425,1.37556697704,0.0,0.0,2.55330491699,6.7713057485,33.0895608951,32.5744537485,0.515107146636
 02/18  05:00:00,18.2306340628,1.47252994951,0.0,0.0,3.82705111198,7.57405300124,36.2852282712,35.0797974464,1.20543082483
 02/18  06:00:00,22.8067162283,1.50999965309,0.0,0.0,6.02426329834,9.91545327661,42.6307976858,36.1328392854,6.4979584004
 02/18  07:00:00,28.0814394976,1.46647184224,0.0,0.0,6.51253267309,14.7454349813,56.9639696656,35.0485585835,21.9154110821
 02/18  08:00:00,26.3428882247,1.46648396308,0.0,0.0,6.01364874671,17.9699221805,58.3969986262,35.1009159871,23.2960826391
 02/18  09:00:00,23.2256070402,1.44067086713,0.0,0.0,3.66783283761,18.1171033345,56.9340358624,34.5583965173,22.3756393451
 02/18  10:00:00,20.2469757459,1.28567141335,0.0,0.0,3.10526160149,15.8560427302,50.1135174898,30.4992080629,19.614309427
 02/18  11:00:00,17.1318321024,1.07124370266,0.015910770323,0.0,3.10526160149,12.9394160272,42.4509571973,24.6775343824,17.7734228149
 02/18  12:00:00,17.2624918295,0.941832709641,0.128800336596,0.0,3.10526160149,13.0865971812,34.2268207583,19.9050603411,14.3217604172
 02/18  13:00:00,17.0763977831,0.79802826523,0.233691888666,0.0,3.10526160149,12.9394160272,27.6234922161,15.142618411,12.4808738051
 02/18  14:00:00,16.5305155588,0.656110267379,0.271271124154,0.0,3.10526160149,12.4978725653,22.5278128753,11.4276040293,11.100208846
 02/18  15:00:00,16.2155678033,0.562900314013,0.196714476043,0.0,3.10526160149,12.3506914113,19.8859430204,10.1663991334,9.71954388697
 02/18  16:00:00,17.5390271108,0.481079750787,0.236984893497,0.0,4.02872759285,12.7922348732,18.9660953272,7.86588648121,11.100208846
 02/18  17:00:00,24.9337854273,0.428521753533,0.233947819831,0.0,6.50191812146,17.7693977319,19.6414612252,6.70036576711,12.9410954581
 02/18  18:00:00,33.8544275091,0.390828467839,0.17597604512,0.0,8.38069375907,23.1212625696,23.5600073937,6.47691705839,17.0830903353
 02/18  19:00:00,39.6701951659,0.396697276991,0.15364206327,0.0,10.6415932552,23.1212625696,26.9099227694,6.83539168946,20.07453108
 02/18  20:00:00,38.7153343756,0.432881717686,0.13187481043,0.0,12.3080778603,20.4854999863,27.0955666807,7.94147890677,19.1540877739
 02/18  21:00:00,38.2930122922,0.470416332447,0.1121390055,0.0,12.456681583,19.8967753704,26.582798384,9.03948639566,17.5433119884
 02/18  22:00:00,32.8580389721,0.5247586895,0.0863243504197,0.0,9.18739968257,17.702556249,24.9176537711,10.5958933539,14.3217604172
 02/18  23:00:00,25.9956988442,0.650799270084,0.0332562035886,0.0,5.91811778209,14.0365255879,26.6998237765,14.2189499714,12.4808738051
 02/18  24:00:00,20.2194648263,0.8043305272,0.0,0.0,3.54045821811,10.5176760807,25.2142667769,18.2560528081,6.95821396883
 02/19  01:00:00,16.6874218894,0.975543145963,0.0,0.0,2.55330491699,7.80157382632,24.4609115231,22.3350129856,2.1258985375
 02/19  02:00:00,16.1759944985,1.05284037102,0.0,0.0,2.55330491699,7.21284921042,25.2697849432,24.0643333047,1.20545163854
 02/19  03:00:00,15.9591876189,1.13039579947,0.0,0.0,2.55330491699,6.91848690247,26.405335013,25.8902219209,0.515113092077
 02/19  04:00:00,15.856991183,1.17538051749,0.0,0.0,2.55330491699,6.7713057485,27.4189574377,26.903844282,0.515113155743
 02/19  05:00:00,17.9646002967,1.20649618346,0.0,0.0,3.82705111198,7.57405300124,28.8606862762,27.6552330953,1.20545318091
 02/19  06:00:00,22.4617515319,1.16503495665,0.0,0.0,6.02426329834,9.91545327661,33.074795317,26.5767237994,6.49807151763
 02/19  07:00:00,27.6985348933,1.08356723791,0.0,0.0,6.51253267309,14.7454349813,46.4750291475,24.5593079308,21.9157212167
 02/19  08:00:00,25.9337936407,1.05738937913,0.0,0.0,6.01364874671,17.9699221805,47.263090569,23.9666832695,23.2964072995
 02/19  09:00:00,22.7681334357,0.98319726264,0.0,0.0,3.66783283761,18.1171033345,44.5897126637,22.2137616532,22.3759510104
 02/19  10:00:00,19.8234198675,0.859003004992,0.00311252990295,0.0,3.10526160149,15.8560427302,38.8248809184,19.2102987842,19.6145821341
 02/19  11:00:00,16.9086534422,0.770950834993,0.0930249777935,0.0,3.10526160149,12.9394160272,33.8430305738,16.0693610239,17.7736695499
 02/19  12:00:00,17.1000727438,0.702715043222,0.205498917321,0.0,3.10526160149,13.0865971812,27.5037062302,13.1817477757,14.3219584545
 02/19  13:00:00,16.9513850955,0.59977707097,0.306930395263,0.0,3.10526160149,12.9394160272,22.1723424396,9.69129656929,12.4810458703
 02/19  14:00:00,16.4083721113,0.501093150043,0.304144793994,0.0,3.10526160149,12.4978725653,18.6196575217,7.51929608955,11.1003614322
 02/19  15:00:00,16.062128316,0.457129175544,0.149046127211,0.0,3.10526160149,12.3506914113,18.0131327573,8.29345576327,9.71967699404
 02/19  16:00:00,17.3825635292,0.401397118833,0.160203943763,0.0,4.02872759285,12.7922348732,18.0449403368,6.94457890458,11.1003614322
 02/19  17:00:00,24.7905007453,0.400796297157,0.11838859426,0.0,6.50191812146,17.7693977319,20.3584526326,7.41717861621,12.9412740164
 02/19  18:00:00,33.781676526,0.3721333799,0.121920149988,0.0,8.38069375907,23.1212625696,23.7728114361,6.68948410527,17.0833273309
 02/19  19:00:00,39.6101310743,0.360617221748,0.129658026877,0.0,10.6415932552,23.1212625696,26.3775385223,6.30272824211,20.0748102802
 02/19  20:00:00,38.6717317858,0.415000216318,0.106153722052,0.0,12.3080778603,20.4854999863,26.9995034295,7.84514944143,19.1543539881
 02/19  21:00:00,38.2755763996,0.4795215937,0.0855978516735,0.0,12.456681583,19.8967753704,27.1378972022,9.59434172532,17.5435554769
 02/19  22:00:00,32.8399508537,0.525395784667,0.0675991368016,0.0,9.18739968257,17.702556249,25.1616066039,10.8396481493,14.3219584545
 02/19  23:00:00,25.9664374575,0.636192011357,0.0186020756312,0.0,5.91811778209,14.0365255879,26.5050310098,14.0239851394,12.4810458703
 02/19  24:00:00,20.1919691263,0.776834827167,0.0,0.0,3.54045821811,10.5176760807,24.5098516746,17.5515435568,6.95830811774
 02/20  01:00:00,16.6744145999,0.962535856478,0.0,0.0,2.55330491699,7.80157382632,24.1831084928,22.0572199029,2.12588858992
 02/20  02:00:00,16.1637990581,1.04064493065,0.0,0.0,2.55330491699,7.21284921042,25.0156489672,23.8102094402,1.20543952697
 02/20  03:00:00,15.9206831007,1.09189128121,0.0,0.0,2.55330491699,6.91848690247,25.4545788176,24.9394693029,0.515109514671
 02/20  04:00:00,15.8291965488,1.14758588332,0.0,0.0,2.55330491699,6.7713057485,26.7993289648,26.2842195782,0.515109386574
 02/20  05:00:00,17.9252080938,1.16710398058,0.0,0.0,3.82705111198,7.57405300124,27.9234344536,26.7179980298,1.20543642373
 02/20  06:00:00,22.4501867978,1.15347022259,0.0,0.0,6.02426329834,9.91545327661,32.8667741134,26.3688534969,6.49792061656
 02/20  07:00:00,27.7004262382,1.08545858282,0.0,0.0,6.51253267309,14.7454349813,46.6606524228,24.7455402545,21.9151121683
 02/20  08:00:00,25.93831001,1.06190574844,0.0,0.0,6.01364874671,17.9699221805,47.5091257938,24.2133716886,23.2957541052
 02/20  09:00:00,22.897060763,1.1121245899,0.0,0.0,3.66783283761,18.1171033345,47.8351503081,25.459826373,22.3753239352
 02/20  10:00:00,19.8968587682,0.935554435624,0.0,0.0,3.10526160149,15.8560427302,40.7855195179,21.1714860747,19.6140334433
 02/20  11:00:00,16.8853804327,0.79067381109,0.0500289921079,0.0,3.10526160149,12.9394160272,34.8643675288,17.0911944135,17.7731731153
 02/20  12:00:00,17.0451096001,0.691863248087,0.161387568749,0.0,3.10526160149,13.0865971812,27.7675254518,13.4459654513,14.3215600005
 02/20  13:00:00,16.8467067641,0.598363226407,0.203665908506,0.0,3.10526160149,12.9394160272,23.3218203815,10.841120709,12.4806996725
 02/20  14:00:00,16.4280595646,0.549337912651,0.27558748468,0.0,3.10526160149,12.4978725653,20.0362406497,8.93618622308,11.1000544266
 02/20  15:00:00,16.2739458198,0.502263772445,0.315729034107,0.0,3.10526160149,12.3506914113,17.1261762611,7.40676708044,9.71940918064
 02/20  16:00:00,17.6332471112,0.461686562953,0.350598081655,0.0,4.02872759285,12.7922348732,17.1662691604,6.06621473378,11.1000544266
 02/20  17:00:00,24.9745881601,0.408370461684,0.294901844506,0.0,6.50191812146,17.7693977319,18.4197947993,5.47888004475,12.9409147545
 02/20  18:00:00,33.8422908985,0.348594524989,0.206073377436,0.0,8.38069375907,23.1212625696,22.2279899952,5.14513950284,17.0828504924
 02/20  19:00:00,39.6325372701,0.358989665897,0.153691778515,0.0,10.6415932552,23.1212625696,26.0936753443,6.01942681903,20.0742485252
 02/20  20:00:00,38.7047931766,0.434660438697,0.119554890487,0.0,12.3080778603,20.4854999863,27.3959749013,8.24215654002,19.1538183613
 02/20  21:00:00,38.2875145815,0.47157789042,0.105479736811,0.0,12.456681583,19.8967753704,26.8054359492,9.2623703749,17.5430655743
 02/20  22:00:00,32.8411664232,0.503032818355,0.0911776726204,0.0,9.18739968257,17.702556249,24.4382829378,10.1167229373,14.3215600005
 02/20  23:00:00,25.940720124,0.573291415054,0.0557853384257,0.0,5.91811778209,14.0365255879,24.6043045185,12.1236048459,12.4806996725
 02/20  24:00:00,20.1069183339,0.685171593525,0.00661244127542,0.0,3.54045821811,10.5176760807,22.2629521198,15.304833431,6.95811868874
 02/21  01:00:00,16.5639210192,0.852042275807,0.0,0.0,2.55330491699,7.80157382632,21.4662590212,19.3404586014,2.12580041983
 02/21  02:00:00,16.0641041032,0.940949975731,0.0,0.0,2.55330491699,7.21284921042,22.6145084198,21.4091201138,1.205388306
 02/21  03:00:00,15.7963899146,0.967598095158,0.0,0.0,2.55330491699,6.91848690247,22.3947039491,21.879607789,0.515096160047
 02/21  04:00:00,15.6847064426,1.00309577707,0.0,0.0,2.55330491699,6.7713057485,23.1364991465,22.6214033063,0.515095840235
 02/21  05:00:00,17.800865219,1.04276110571,0.0,0.0,3.82705111198,7.57405300124,24.7792323071,23.5738517488,1.20538055825
 02/21  06:00:00,22.31164859,1.0149320148,0.0,0.0,6.02426329834,9.91545327661,29.4231559602,22.9256502174,6.49750574272
 02/21  07:00:00,27.5642944057,0.949326750387,0.0,0.0,6.51253267309,14.7454349813,43.3259335362,21.4123494184,21.9135841179
 02/21  08:00:00,25.9640812141,0.894147590051,0.0,0.0,6.01364874671,18.163451543,43.4889087291,20.1947854797,23.2941232494
 02/21  09:00:00,24.3908507702,1.15950102843,0.0,0.0,4.35151303671,18.8798367041,40.4848080805,18.1110497755,22.3737583049
 02/21  10:00:00,21.5093697163,1.02626569105,0.0753861240143,0.0,3.78894180059,16.6187760998,33.5016512457,13.8889877288,19.6126635168
 02/21  11:00:00,18.6767375421,0.886072772166,0.299573571813,0.0,3.78894180059,13.7021493968,26.0940681174,8.32213445933,17.7719336581
 02/21  12:00:00,19.1349970005,0.862846886924,0.633877761602,0.0,3.78894180059,13.8493305508,19.0815894041,4.7610242312,14.3205651729
 02/21  13:00:00,19.1856680822,0.921385234033,0.936451714343,0.0,3.69398621738,13.6338449159,15.9526496033,3.4728142891,12.4798353142
 02/21  14:00:00,19.1146221939,0.937524840282,1.12754961773,0.0,3.78894180059,13.2606059349,13.6324231211,2.53313520099,11.0992879201
 02/21  15:00:00,19.0222325833,0.91829191862,1.20157408273,0.0,3.78894180059,13.1134247809,11.3009953668,1.58225484071,9.71874052606
 02/21  16:00:00,20.1988179256,0.832710048999,1.0987318414,0.0,4.71240779196,13.5549682428,11.772260939,0.672973018832,11.0992879201
 02/21  17:00:00,27.210536063,0.689512350359,0.803294289991,0.0,7.18559832057,18.5321311015,13.0760333629,0.136015584036,12.9400177789
 02/21  18:00:00,34.3777633111,0.291069123626,0.60554182893,0.0,8.38069375907,23.3147919321,17.2092381712,0.127578210182,17.081659961
 02/21  19:00:00,39.8464660162,0.260268223519,0.466341967019,0.0,10.6415932552,23.1212625696,20.5561012655,0.483255284056,20.0728459815
 02/21  20:00:00,38.7458326156,0.239257481865,0.355997286288,0.0,12.3080778603,20.4854999863,20.3016260111,1.14914495893,19.1524810521
 02/21  21:00:00,38.1702270514,0.226829434647,0.232940662514,0.0,12.456681583,19.8967753704,19.7308678206,2.18902539484,17.5418424257
 02/21  22:00:00,32.6536811611,0.225788971537,0.180936257332,0.0,9.18739968257,17.702556249,17.0970399762,2.77647480327,14.3205651729
 02/21  23:00:00,25.703106152,0.254012767538,0.137450013978,0.0,5.91811778209,14.0365255879,16.4420283189,3.96219300473,12.4798353142
 02/21  24:00:00,19.8516341044,0.373190267931,0.0633095373797,0.0,3.54045821811,10.5176760807,14.5141163148,7.55647057684,6.95764573795
 02/22  01:00:00,16.181160058,0.441943516339,0.0273377982498,0.0,2.55330491699,7.80157382632,11.575910711,9.45027665893,2.12563405211
 02/22  02:00:00,15.6357495039,0.504075813708,0.00851956271952,0.0,2.55330491699,7.21284921042,12.1876124966,10.982314506,1.20529799061
 02/22  03:00:00,15.4557991941,0.627007374605,0.0,0.0,2.55330491699,6.91848690247,14.4296432794,13.9145702472,0.515073032144
 02/22  04:00:00,15.383067891,0.701457225534,0.0,0.0,2.55330491699,6.7713057485,16.1177750277,15.602702507,0.515072520727
 02/22  05:00:00,17.487461117,0.729357003713,0.0,0.0,3.82705111198,7.57405300124,17.3799466107,16.1746610096,1.20528560106
 02/22  06:00:00,22.0052350528,0.70851847759,0.0,0.0,6.02426329834,9.91545327661,22.1257433583,15.6289163385,6.49682701979
 02/22  07:00:00,27.2570561991,0.642088543787,0.0,0.0,6.51253267309,14.7454349813,35.9705272683,14.0593897499,21.9111375183
 02/22  08:00:00,25.6761558689,0.603173820222,0.00304842468848,0.0,6.01364874671,18.163451543,36.4200442634,13.1285290482,23.2915152152
 02/22  09:00:00,24.2659742944,1.03462455259,0.0,0.0,4.35151303671,18.8798367041,37.177205554,14.8059509705,22.3712545834
 02/22  10:00:00,21.4924215306,1.08470362928,0.0,0.0,3.78894180059,16.6187760998,35.5508913221,15.9404185616,19.6104727605
 02/22  11:00:00,18.5838840887,1.09279289053,0.0,0.0,3.78894180059,13.7021493968,33.9115498102,16.141598265,17.7699515452
 02/22  12:00:00,18.7217850866,1.08351273458,0.0,0.0,3.78894180059,13.8493305508,30.223209362,15.9042350955,14.3189742665
 02/22  13:00:00,18.4231054199,1.09527428608,0.0,0.0,3.69398621738,13.6338449159,28.6907122125,16.2122591612,12.4784530513
 02/22  14:00:00,18.1618924237,1.11234468775,0.0,0.0,3.78894180059,13.2606059349,27.7143445598,16.6162824201,11.0980621398
 02/22  15:00:00,18.0124112746,1.11004469268,0.0,0.0,3.78894180059,13.1134247809,26.2552602316,16.5375890032,9.71767122833
 02/22  16:00:00,19.3531648156,1.08578878031,0.0,0.0,4.71240779196,13.5549682428,27.0567365021,15.9586743623,11.0980621398
 02/22  17:00:00,26.730198376,1.01246895337,0.0,0.0,7.18559832057,18.5321311015,27.2055996476,14.2670162925,12.9385833551
 02/22  18:00:00,34.0113772034,0.530224844828,0.0,0.0,8.38069375907,23.3147919321,28.5037873443,11.4240312548,17.0797560895
 02/22  19:00:00,39.6343043279,0.487363847166,0.027084655076,0.0,10.6415932552,23.1212625696,30.2707013094,10.2000982451,20.0706030643
 02/22  20:00:00,38.6812272295,0.51018044642,0.0204689356332,0.0,12.3080778603,20.4854999863,29.9888482231,10.8385057665,19.1503424567
 02/22  21:00:00,38.2941687663,0.581323081201,0.00238873089489,0.0,12.456681583,19.8967753704,30.3130067635,12.7731203702,17.5398863933
 02/22  22:00:00,32.8717802893,0.624824357038,0.0,0.0,9.18739968257,17.702556249,28.0868564478,13.7678821813,14.3189742665
 02/22  23:00:00,25.9809936474,0.669350276854,0.0,0.0,5.91811778209,14.0365255879,27.143186762,14.6647337108,12.4784530513
 02/22  24:00:00,20.1287077562,0.713573457037,0.0,0.0,3.54045821811,10.5176760807,22.4626118315,15.5057224261,6.95688940541
 02/23  01:00:00,16.5277503155,0.815871572121,0.0,0.0,2.55330491699,7.80157382632,19.9247501737,17.7993606389,2.12538953482
 02/23  02:00:00,16.0169876453,0.893833517892,0.0,0.0,2.55330491699,7.21284921042,20.8302816086,19.6251130012,1.20516860736
 02/23  03:00:00,15.7883328413,0.959541021855,0.0,0.0,2.55330491699,6.91848690247,21.7483913849,21.2333512471,0.515040137791
 02/23  04:00:00,15.7013214697,1.0197108042,0.0,0.0,2.55330491699,6.7713057485,23.2297108892,22.7146714543,0.515039434945
 02/23  05:00:00,17.8165009823,1.05839686907,0.0,0.0,3.82705111198,7.57405300124,24.8843491356,23.6791975553,1.2051515803
 02/23  06:00:00,22.359619307,1.06290273174,0.0,0.0,6.02426329834,9.91545327661,30.3879172365,23.8920325869,6.49588464961
 02/23  07:00:00,27.6401716544,1.02520399904,0.0,0.0,6.51253267309,14.7454349813,45.0361572305,23.1283841356,21.9077730949
 02/23  08:00:00,25.2229012546,1.04580096394,0.0,0.0,6.01364874671,18.163451543,47.0515632597,23.7636324848,23.2879307749
 02/23  09:00:00,24.7523189718,1.52096922999,0.0,0.0,4.35151303671,18.8798367041,49.1553984423,26.7875849302,22.3678135121
 02/23  10:00:00,21.9823631689,1.57464526761,0.0,0.0,3.78894180059,16.6187760998,47.4942240925,27.8867622694,19.6074618231
 02/23  11:00:00,19.0487183237,1.55762712559,0.0,0.0,3.78894180059,13.7021493968,45.1308466268,27.3636192631,17.7672273637
 02/23  12:00:00,19.1948147711,1.55654241918,0.0,0.0,3.78894180059,13.8493305508,41.6231687447,27.3063809923,14.3167877525
 02/23  13:00:00,18.8414250707,1.51359393687,0.0,0.0,3.69398621738,13.6338449159,38.6390612654,26.1625079723,12.4765532931
 02/23  14:00:00,18.5082086828,1.45866094684,0.0,0.0,3.78894180059,13.2606059349,35.8189419654,24.7225645168,11.0963774486
 02/23  15:00:00,18.3510554856,1.44868890371,0.0,0.0,3.78894180059,13.1134247809,34.1807697958,24.4645681917,9.71620160411
 02/23  16:00:00,19.7106116248,1.44323558958,0.0,0.0,4.71240779196,13.5549682428,35.5007920402,24.4044145916,11.0963774486
 02/23  17:00:00,27.1023236514,1.38459422882,0.0,0.0,7.18559832057,18.5321311015,36.0634734908,23.1268615828,12.936611908
 02/23  18:00:00,34.4117870808,0.930634722268,0.0,0.0,8.38069375907,23.3147919321,38.1182813675,21.041141926,17.0771394415
 02/23  19:00:00,40.0423896272,0.922533801561,0.0,0.0,10.6415932552,23.1212625696,41.2004880277,21.1329675898,20.0675204379
 02/23  20:00:00,39.2314083826,1.08083053511,0.0,0.0,12.3080778603,20.4854999863,44.5171896686,25.3697864603,19.1474032082
 02/23  21:00:00,38.9072142886,1.19675733439,0.0,0.0,12.456681583,19.8967753704,45.9429097825,28.4057117262,17.5371980563
 02/23  22:00:00,33.5124097772,1.26545384498,0.0,0.0,9.18739968257,17.702556249,44.3358754354,30.019087683,14.3167877525
 02/23  23:00:00,26.7308052253,1.41916185482,0.0,0.0,5.91811778209,14.0365255879,46.2390442476,33.7624909545,12.4765532931
 02/23  24:00:00,20.9816920868,1.56655778769,0.0,0.0,3.54045821811,10.5176760807,44.2486005586,37.2927506435,6.9558499151
 02/24  01:00:00,17.4087419378,1.69686319444,0.0,0.0,2.55330491699,7.80157382632,42.5123102402,40.3872433011,2.12506693914
 02/24  02:00:00,16.921965491,1.79881136359,0.0,0.0,2.55330491699,7.21284921042,44.162495286,42.9574950916,1.20500019439
 02/24  03:00:00,16.7655011152,1.93670929574,0.0,0.0,2.55330491699,6.91848690247,47.3057994979,46.7908020112,0.514997486711
 02/24  04:00:00,16.6964106986,2.01480003312,0.0,0.0,2.55330491699,6.7713057485,49.515358914,49.0003623213,0.514996592679
 02/24  05:00:00,18.7815970407,2.02349292742,0.0,0.0,3.82705111198,7.57405300124,50.4194940482,49.2145155125,1.20497853568
 02/24  06:00:00,23.2748063778,1.97808980256,0.0,0.0,6.02426329834,9.91545327661,54.5097284576,48.0150495455,6.49467891209
 02/24  07:00:00,28.4886800101,1.87371235477,0.0,0.0,6.51253267309,14.7454349813,67.1969081512,45.2934163068,21.9034918445
 02/24  08:00:00,26.0229755951,1.8458753044,0.0,0.0,6.01364874671,18.163451543,67.79235112,44.5089801299,23.2833709901
 02/24  09:00:00,25.4959263278,2.26457658606,0.0,0.0,4.35151303671,18.8798367041,69.0810274879,46.7175913779,22.36343611
 02/24  10:00:00,22.6242936321,2.21657573078,0.0,0.0,3.78894180059,16.6187760998,64.0415582562,44.43792666,19.6036315962
 02/24  11:00:00,19.6429612202,2.15187002202,0.0,0.0,3.78894180059,13.7021493968,60.2172463988,42.4534844784,17.7637619204
 02/24  12:00:00,19.7126676348,2.07439528284,0.0,0.0,3.78894180059,13.8493305508,54.4996314038,40.1856251256,14.3140062782
 02/24  13:00:00,19.308478418,1.98064728415,0.0,0.0,3.69398621738,13.6338449159,50.1176501465,37.6435135441,12.4741366024
 02/24  14:00:00,18.9833014554,1.93375371948,0.0,0.0,3.78894180059,13.2606059349,47.4716676923,36.3774333469,11.0942343455
 02/24  15:00:00,18.8288178923,1.92645131044,0.0,0.0,3.78894180059,13.1134247809,46.0664492935,36.3521172049,9.71433208862
 02/24  16:00:00,20.2234766982,1.95610066296,0.0,0.0,4.71240779196,13.5549682428,48.6199727752,37.5257384297,11.0942343455
 02/24  17:00:00,27.5921813353,1.87445191271,0.0,0.0,7.18559832057,18.5321311015,48.8617310823,35.927627061,12.9341040213
 02/24  18:00:00,33.9464740783,1.35815505311,0.0,0.0,8.38069375907,23.3147919321,49.0666079487,31.9927971568,17.0738107919
 02/24  19:00:00,40.3962112387,1.27635541302,0.0,0.0,10.6415932552,23.1212625696,50.1389793509,30.0753803358,20.0635990151
 02/24  20:00:00,39.4889640481,1.33838620065,0.0,0.0,12.3080778603,20.4854999863,50.9916595252,31.847995348,19.1436641772
 02/24  21:00:00,39.1325446069,1.42208765264,0.0,0.0,12.456681583,19.8967753704,51.6447612163,34.1109830054,17.5337782109
 02/24  22:00:00,33.7567392808,1.50978334857,0.0,0.0,9.18739968257,17.702556249,50.6814702482,36.36746397,14.3140062782
 02/24  23:00:00,26.9851204288,1.67347705825,0.0,0.0,5.91811778209,14.0365255879,53.0270206428,40.5528840405,12.4741366024
 02/24  24:00:00,21.314471916,1.89933761684,0.0,0.0,3.54045821811,10.5176760807,53.5285016616,46.5739740868,6.95452757487
 02/25  01:00:00,17.8303129728,2.11843422945,0.0,0.0,2.55330491699,7.80157382632,54.603559519,52.4788931596,2.12466635938
 02/25  02:00:00,17.3839683808,2.26081425333,0.0,0.0,2.55330491699,7.21284921042,57.6246767908,56.4198839893,1.20479280141
 02/25  03:00:00,17.2183726691,2.38958084963,0.0,0.0,2.55330491699,6.91848690247,60.6241084942,60.1091634027,0.514945091518
 02/25  04:00:00,17.1741398445,2.49252917897,0.0,0.0,2.55330491699,6.7713057485,63.5536569387,63.0387129321,0.514944006605
 02/25  05:00:00,19.3476447425,2.58954062928,0.0,0.0,3.82705111198,7.57405300124,67.1797050754,65.9749385569,1.20476651847
 02/25  06:00:00,23.913493423,2.61677684781,0.0,0.0,6.02426329834,9.91545327661,73.4898788119,66.9966686467,6.49321016511
 02/25  07:00:00,29.1768305119,2.5618628565,0.0,0.0,6.51253267309,14.7454349813,87.7114835793,65.8131885438,21.8982950354
 02/25  08:00:00,26.5198267673,2.53625583901,0.0,0.0,6.01364874671,17.9699221805,88.6645724356,65.3867352245,23.277837211
 02/25  09:00:00,24.3555337049,2.57059753178,0.0,0.0,3.66783283761,18.1171033345,89.1030312863,66.7449076129,22.3581236734
 02/25  10:00:00,21.6297266802,2.66842234758,0.0,0.0,3.10526160149,15.8560427302,89.0580618417,69.4590786275,19.5989832142
 02/25  11:00:00,18.6809412889,2.63626365944,0.0,0.0,3.10526160149,12.9394160272,86.2562986658,68.4967424244,17.7595562414
 02/25  12:00:00,18.8165584534,2.6246996701,0.0,0.0,3.10526160149,13.0865971812,82.570856297,68.2602256295,14.3106306674
 02/25  13:00:00,18.6632102452,2.61853261599,0.0,0.0,3.10526160149,12.9394160272,80.6420510312,68.1708473366,12.4712036946
 02/25  14:00:00,18.3029626579,2.69982849066,0.0,0.0,3.10526160149,12.4978725653,82.0874521347,70.9958186696,11.0916334651
 02/25  15:00:00,18.2813323667,2.82537935351,0.0,0.0,3.10526160149,12.3506914113,84.7586935485,75.0466303131,9.71206323548
 02/25  16:00:00,19.6297626779,2.80880021131,0.0,0.0,4.02872759285,12.7922348732,85.7661362053,74.6745027403,11.0916334651
 02/25  17:00:00,27.0228893665,2.75157351261,0.0,0.0,6.50191812146,17.7693977319,86.0673496341,73.1362891962,12.9310604378
 02/25  18:00:00,35.0295216498,2.63473198705,0.0,0.0,8.38069375907,23.1212625696,87.0973532554,70.0275821288,17.0697711266
 02/25  19:00:00,41.6412529153,2.52139708963,0.0,0.0,10.6415932552,23.1212625696,86.9003411746,66.8415012173,20.0588399574
 02/25  20:00:00,40.7269070184,2.57632917097,0.0,0.0,12.3080778603,20.4854999863,87.6748113751,68.5356849041,19.139126471
 02/25  21:00:00,40.4222547087,2.71179775445,0.0,0.0,12.456681583,19.8967753704,90.2618815703,72.7322537005,17.5296278698
 02/25  22:00:00,35.1474934883,2.90053755613,0.0,0.0,9.18739968257,17.702556249,92.7066737006,78.3960430331,14.3106306674
 02/25  23:00:00,28.4378519935,3.12620862302,0.0,0.0,5.91811778209,14.0365255879,97.3078087436,84.8366050489,12.4712036946
 02/25  24:00:00,22.7464416345,3.33130733534,0.0,0.0,3.54045821811,10.5176760807,97.5898203657,90.6368975894,6.95292277632
 02/26  01:00:00,19.2332666146,3.52138787125,0.0,0.0,2.55330491699,7.80157382632,98.2411520099,96.1169640969,2.12418791298
 02/26  02:00:00,18.7725455635,3.64939143608,0.0,0.0,2.55330491699,7.21284921042,101.144946978,99.9404004885,1.20454648963
 02/26  03:00:00,18.6023783108,3.77358649129,0.0,0.0,2.55330491699,6.91848690247,104.373950504,103.859067536,0.51488296771
 02/26  04:00:00,18.5281012482,3.84412697683,0.0,0.0023636058492,2.55330491699,6.7713057485,106.511307952,105.99642626,0.514881692286
 02/26  05:00:00,20.6523810889,3.85542561804,0.0,0.0388513575591,3.82705111198,7.57405300124,107.40095398,106.196438388,1.20451559149
 02/26  06:00:00,25.1626084213,3.7965005594,0.0,0.0693912866823,6.02426329834,9.91545327661,110.904624467,104.413145623,6.49147884446
 02/26  07:00:00,30.3668960537,3.66209259185,0.0,0.0898358064579,6.51253267309,14.7454349813,122.293728073,100.401543866,21.8921842074
 02/26  08:00:00,27.6407714214,3.5745307671,0.0,0.0826697260849,6.01364874671,17.9699221805,121.235011237,97.9636801601,23.2713310765
 02/26  09:00:00,25.2080386327,3.42025686268,0.0,0.00284559692212,3.66783283761,18.1171033345,116.321153868,93.9692760926,22.3518777756
 02/26  10:00:00,22.1525592361,3.19125490351,0.0,0.0,3.10526160149,15.8560427302,107.044696293,87.4511782392,19.5935180535
 02/26  11:00:00,19.089554706,3.04487707656,0.0,0.0,3.10526160149,12.9394160272,100.858249187,83.1036376147,17.7546115723
 02/26  12:00:00,19.364444788,3.17258600476,0.0,0.0,3.10526160149,13.0865971812,101.231717486,86.9250555663,14.3066619198
 02/26  13:00:00,18.8652485724,2.82057094315,0.0,0.0,3.10526160149,12.9394160272,89.4710897318,77.0033342933,12.4677554385
 02/26  14:00:00,18.2962640606,2.69312989339,0.0,0.0,3.10526160149,12.4978725653,84.6251143434,73.5365387658,11.0885755776
 02/26  15:00:00,18.0529656794,2.59701266622,0.0,0.0,3.10526160149,12.3506914113,80.7354347937,71.0260390771,9.70939571661
 02/26  16:00:00,19.4396378562,2.6186753896,0.0,0.0,4.02872759285,12.7922348732,83.1494058271,72.0608302496,11.0885755776
 02/26  17:00:00,27.1074250332,2.8361091793,0.0,0.0,6.50191812146,17.7693977319,91.5460147609,78.618532702,12.9274820589
 02/26  18:00:00,35.1342220194,2.73943235661,0.0,0.0,8.38069375907,23.1212625696,92.6544241497,75.5894025079,17.0650216418
 02/26  19:00:00,41.7825261134,2.66267028776,0.0,0.0,10.6415932552,23.1212625696,93.2100071747,73.1567625008,20.0532446739
 02/26  20:00:00,40.9400152918,2.78943744432,0.0,0.0,12.3080778603,20.4854999863,96.1089152689,76.9751238357,19.1337914332
 02/26  21:00:00,40.6404831221,2.93002616791,0.0,0.0,12.456681583,19.8967753704,98.5689933703,81.0442451082,17.5247482621
 02/26  22:00:00,35.3566100717,3.10965413944,0.0,0.0,9.18739968257,17.702556249,100.430490053,86.1238281332,14.3066619198
 02/26  23:00:00,28.6892530555,3.37760968496,0.0,0.0,5.91811778209,14.0365255879,106.394276253,93.9265208144,12.4677554385
 02/26  24:00:00,23.0598789686,3.63967295832,0.0,0.00507171116775,3.54045821811,10.5176760807,108.486634134,101.535598139,6.95103599468
 02/27  01:00:00,19.6988924545,3.88046719518,0.0,0.106546515911,2.55330491699,7.80157382632,110.859447029,108.735815289,2.12363174039
 02/27  02:00:00,19.2518689128,3.95874714804,0.0,0.169967637314,2.55330491699,7.21284921042,111.838814788,110.634553456,1.20426133184
 02/27  03:00:00,18.9738828618,3.9598274119,0.0,0.185263630385,2.55330491699,6.91848690247,110.239011724,109.72420059,0.514811133664
 02/27  04:00:00,18.812620808,3.9393388834,0.0,0.191671259105,2.55330491699,6.7713057485,108.714018733,108.199209065,0.514809668166
 02/27  05:00:00,20.8060568231,3.86605416149,0.0,0.181898548304,3.82705111198,7.57405300124,106.336811985,105.132586156,1.20422582905
 02/27  06:00:00,25.1876437329,3.72599694032,0.0,0.164930217314,6.02426329834,9.91545327661,106.885133024,100.395647561,6.48948546368
 02/27  07:00:00,30.2501956218,3.50196572299,0.0,0.133262243478,6.51253267309,14.7454349813,115.208585654,93.3234244835,21.8851611705
 02/27  08:00:00,27.4873713731,3.29104522413,0.0,0.0192258583003,6.01364874671,18.163451543,109.79490533,86.5310508168,23.2638545133
 02/27  09:00:00,26.5156161626,3.28426642086,0.0,0.0,4.35151303671,18.8798367041,101.073366642,78.7286663763,22.3447002662
 02/27  10:00:00,23.3100395824,2.90232168113,0.0,0.0,3.78894180059,16.6187760998,85.6867045098,66.099466777,19.5872377328
 02/27  11:00:00,20.0033101934,2.51221899524,0.0,0.0,3.78894180059,13.7021493968,72.2395001465,54.4905707691,17.7489293773
 02/27  12:00:00,19.8096605812,2.17138822927,0.0,0.0,3.78894180059,13.8493305508,59.2275956309,44.9254944201,14.3021012107
 02/27  13:00:00,19.2212003914,1.89336925751,0.0,0.0,3.69398621738,13.6338449159,50.0378486245,37.5740557692,12.4637928552
 02/27  14:00:00,18.6683495639,1.61880182793,0.0,0.0,3.78894180059,13.2606059349,41.530875588,30.4458139995,11.0850615886
 02/27  15:00:00,18.3418553958,1.43948881385,0.0,0.0,3.78894180059,13.1134247809,35.9037766435,26.1974463215,9.70633032197
 02/27  16:00:00,19.5604865407,1.29311050545,0.0,0.0,4.71240779196,13.5549682428,33.813188178,22.7281265894,11.0850615886
 02/27  17:00:00,26.8572280276,1.13949860499,0.0,0.0,7.18559832057,18.5321311015,31.8675437421,18.944173798,12.9233699441
 02/27  18:00:00,33.2684004599,0.680081434651,0.0,0.0,8.38069375907,23.3147919321,33.3566584594,16.2970947154,17.059563744
 02/27  19:00:00,39.7200104059,0.60015458025,0.0,0.0,10.6415932552,23.1212625696,34.1684796722,14.1216648505,20.0468148217
 02/27  20:00:00,38.7458451731,0.595267325682,0.0,0.0,12.3080778603,20.4854999863,32.9836518585,13.8559912145,19.1276606439
 02/27  21:00:00,38.3493350129,0.638878058629,0.0,0.0,12.456681583,19.8967753704,32.2922455406,14.7731047077,17.5191408329
 02/27  22:00:00,33.005816695,0.758860762783,0.0,0.0,9.18739968257,17.702556249,31.9393876143,17.6372864036,14.3021012107
 02/27  23:00:00,26.2884161684,0.976772797858,0.0,0.0,5.91811778209,14.0365255879,35.4666454175,23.0028525623,12.4637928552
 02/27  24:00:00,20.6150765291,1.19994222994,0.0,0.0,3.54045821811,10.5176760807,35.421606757,28.4727389683,6.94886778871
 02/28  01:00:00,17.0972918717,1.38541312832,0.0,0.0,2.55330491699,7.80157382632,35.0626987227,32.9397007175,2.12299800514
 02/28  02:00:00,16.5912383769,1.46808424948,0.0,0.0,2.55330491699,7.21284921042,35.9778014621,34.7738640498,1.2039374123
 02/28  03:00:00,16.3532312199,1.5244394004,0.0,0.0,2.55330491699,6.91848690247,36.5584147952,36.0436851845,0.514729610638
 02/28  04:00:00,16.4061425639,1.72453189842,0.0,0.0,2.55330491699,6.7713057485,42.2107666638,41.6960387082,0.514727955565
 02/28  05:00:00,18.6489654244,1.89086131117,0.0,0.0,3.82705111198,7.57405300124,47.7183370813,46.5144397643,1.20389731701
 02/28  06:00:00,23.1084416935,1.81172511824,0.0,0.0,6.02426329834,9.91545327661,50.6110605018,44.1238298879,6.48723061388
 02/28  07:00:00,28.3899358791,1.77496822378,0.0,0.0,6.51253267309,14.7454349813,65.2429266609,43.3656986556,21.8772280053
 02/28  08:00:00,26.0944365604,1.91733626966,0.0,0.0,6.01364874671,18.163451543,70.9326349444,47.677225209,23.2554097354
 02/28  09:00:00,25.6573545882,2.4260048464,0.0,0.0,4.35151303671,18.8798367041,75.3720861587,53.035492888,22.3365932707
 02/28  10:00:00,22.6808767034,2.27315880208,0.0,0.0,3.78894180059,16.6187760998,66.8642876827,47.2841435709,19.5801441118
 02/28  11:00:00,19.5893338965,2.09824269839,0.0,0.0,3.78894180059,13.7021493968,59.5474521062,41.804940767,17.7425113392
 02/28  12:00:00,19.4694600842,1.83118773218,0.0,0.0,3.78894180059,13.8493305508,48.8394935795,34.5425436887,14.2969498907
 02/28  13:00:00,19.120551853,1.79272071917,0.0,0.0,3.69398621738,13.6338449159,45.654705668,33.1953885499,12.4593171182
 02/28  14:00:00,18.7716103198,1.72206258389,0.0,0.0,3.78894180059,13.2606059349,42.426218951,31.3451264123,11.0810925387
 02/28  15:00:00,18.453041813,1.55067523108,0.0,0.0,3.78894180059,13.1134247809,36.7418105929,27.0389426336,9.70286795933
 02/28  16:00:00,19.4484137949,1.18103775963,0.0,0.0,4.71240779196,13.5549682428,29.3951812401,18.3140887013,11.0810925387
 02/28  17:00:00,26.7452410116,1.02751158895,0.0,0.0,7.18559832057,18.5321311015,27.7212672817,14.8025419704,12.9187253113
 02/28  18:00:00,33.1848217199,0.596502694718,0.0,0.0,8.38069375907,23.3147919321,30.1233007067,13.0699016571,17.0533990495
 02/28  19:00:00,39.6271715143,0.507315688633,0.0,0.0,10.6415932552,23.1212625696,31.1318691559,11.0923168509,20.0395523049
 02/28  20:00:00,38.6621827326,0.511604885117,0.0,0.0,12.3080778603,20.4854999863,30.3403033195,11.2195674008,19.1207359187
 02/28  21:00:00,38.230900544,0.52044358973,0.0,0.0,12.456681583,19.8967753704,28.9037099944,11.3909027517,17.5128072427
 02/28  22:00:00,32.8024061973,0.555450265126,0.0,0.0,9.18739968257,17.702556249,26.4375369976,12.1405871069,14.2969498907
 02/28  23:00:00,25.9877940585,0.676150687985,0.0,0.0,5.91811778209,14.0365255879,27.3390957792,14.879778661,12.4593171182
 02/28  24:00:00,20.2289106271,0.813776327988,0.0,0.0,3.54045821811,10.5176760807,24.938268439,17.9918496385,6.9464188005
 03/01  01:00:00,16.6567850887,0.944906345281,0.0,0.0,2.55330491699,7.80157382632,23.091367482,20.9690805883,2.12228689371
 03/01  02:00:00,16.1289118204,1.00575769292,0.0,0.0,2.55330491699,7.21284921042,23.5267230812,22.3231482544,1.20357482677
 03/01  03:00:00,15.868367784,1.03957596448,0.0,0.0,2.55330491699,6.91848690247,23.5693143481,23.0546759254,0.514638422753
 03/01  04:00:00,15.7434008515,1.061790186,0.0,0.0,2.55330491699,6.7713057485,24.0474977213,23.5328611427,0.51463657867
 03/01  05:00:00,17.8038199253,1.04571581207,0.0,0.0,3.82705111198,7.57405300124,24.2912414112,23.0877112586,1.20353015266
 03/01  06:00:00,22.2555304371,0.958813861838,0.0,0.0,6.02426329834,9.91545327661,27.4895109293,21.0047959656,6.48471496365
 03/01  07:00:00,26.5785082594,0.856373937355,0.0,0.0,6.51253267309,14.7454349813,40.6037581543,18.7353710929,21.8683870615
 03/01  08:00:00,24.9425521661,0.765451875408,0.0,0.0,6.01364874671,18.163451543,40.0148450894,16.7688458456,23.2459992438
 03/01  09:00:00,24.2705680257,1.03921828395,0.0,0.0,4.35151303671,18.8798367041,37.3073074125,14.9797482224,22.3275591901
 03/01  10:00:00,21.309666982,0.90194908074,0.0,0.0,3.78894180059,16.6187760998,31.3595342445,11.7872949533,19.5722392912
 03/01  11:00:00,18.2908887812,0.799797583002,0.0,0.0,3.78894180059,13.7021493968,27.2921192622,9.55675990344,17.7353593587
 03/01  12:00:00,18.3896845927,0.751412240701,0.0,0.0,3.78894180059,13.8493305508,22.854538838,8.5633293527,14.2912094853
 03/01  13:00:00,18.1711591512,0.843328017366,0.0,0.0,3.69398621738,13.6338449159,23.1421952172,10.6878656644,12.4543295528
 03/01  14:00:00,17.9618166584,0.912268922468,0.0,0.0,3.78894180059,13.2606059349,23.4924636483,12.4157940449,11.0766696034
 03/01  15:00:00,17.9707553365,1.06838875465,0.0,0.0,3.78894180059,13.1134247809,26.027005635,16.327995981,9.69900965405
 03/01  16:00:00,19.4371226757,1.16974664043,0.0,0.0,4.71240779196,13.5549682428,30.0615802536,18.9849106502,11.0766696034
 03/01  17:00:00,26.9040313497,1.18630192703,0.0,0.0,7.18559832057,18.5321311015,32.2967575262,19.3832079903,12.9135495359
 03/01  18:00:00,33.3147270356,0.726408010341,0.0,0.0,8.38069375907,23.3147919321,33.7848757344,16.7383463503,17.046529384
 03/01  19:00:00,39.8060783952,0.686222569506,0.0,0.0,10.6415932552,23.1212625696,35.7790257543,15.7475664799,20.0314592744
 03/01  20:00:00,38.9017776202,0.751199772784,0.0,0.0,12.3080778603,20.4854999863,36.4474473375,17.3344280294,19.1130193081
 03/01  21:00:00,38.525754735,0.815297780768,0.0,0.0,12.456681583,19.8967753704,36.3674229121,18.8616735449,17.5057493672
 03/01  22:00:00,33.1577326746,0.910776742342,0.0,0.0,9.18739968257,17.702556249,35.4545695675,21.1633600822,14.2912094853
 03/01  23:00:00,26.4021400001,1.09049662957,0.0,0.0,5.91811778209,14.0365255879,38.0167898808,25.562460328,12.4543295528
 03/01  24:00:00,20.7158979687,1.30076366959,0.0,0.0,3.54045821811,10.5176760807,37.7933617455,30.8496719902,6.9436897553
 03/02  01:00:00,17.2105099799,1.49863123652,0.0,0.0,2.55330491699,7.80157382632,37.9620199475,35.840521332,2.1214986155
 03/02  02:00:00,16.7432078493,1.62005372183,0.0,0.0,2.55330491699,7.21284921042,40.1016577937,38.8984841112,1.20317368243
 03/02  03:00:00,16.54554893,1.71675711055,0.0,0.0,2.55330491699,6.91848690247,41.8631867696,41.3486491726,0.514537596999
 03/02  04:00:00,16.4917912111,1.81018054563,0.0,0.0,2.55330491699,6.7713057485,44.2696231851,43.7550876206,0.514535564533
 03/02  05:00:00,18.6519956661,1.89389155285,0.0,0.0,3.82705111198,7.57405300124,47.2141246957,46.0110002509,1.20312444476
 03/02  06:00:00,23.2178114349,1.92109485971,0.0,0.0,6.02426329834,9.91545327661,53.3598362786,46.8778970198,6.48193925876
 03/02  07:00:00,27.5568842534,1.83474993141,0.0,0.0,6.51253267309,14.7454349813,66.472049639,44.6134086812,21.8586409578
 03/02  08:00:00,25.9077100319,1.73060974125,0.0,0.0,6.01364874671,18.163451543,64.9758441693,41.740218344,23.2356258253
 03/02  09:00:00,25.1560431932,1.92469345143,0.0,0.0,4.35151303671,18.8798367041,60.049794708,37.7321940084,22.3176006996
 03/02  10:00:00,22.1012629514,1.69354505008,0.0,0.0,3.78894180059,16.6187760998,51.0073026775,31.4437770655,19.563525612
 03/02  11:00:00,18.9632348747,1.47214367652,0.0,0.0,3.78894180059,13.7021493968,43.5727157994,25.8452402457,17.7274755537
 03/02  12:00:00,18.9499752583,1.31170290635,0.0,0.0,3.78894180059,13.8493305508,36.2510367996,21.9661551052,14.2848816944
 03/02  13:00:00,18.5316385202,1.20380738634,0.0,0.0,3.69398621738,13.6338449159,31.7987818337,19.3499501976,12.4488316362
 03/02  14:00:00,18.0943078996,1.04476016362,0.0,0.0,3.78894180059,13.2606059349,26.7593008299,15.6875067374,11.0717940924
 03/02  15:00:00,17.836178182,0.933811600123,0.0,0.0,3.78894180059,13.1134247809,22.8561154109,13.1613588622,9.69475654873
 03/02  16:00:00,19.12035582,0.852979784732,0.0,0.0,4.71240779196,13.5549682428,22.3734981211,11.3017040287,11.0717940924
 03/02  17:00:00,26.5360899015,0.818360478885,0.0,0.0,7.18559832057,18.5321311015,23.3664285609,10.4585844102,12.9078441507
 03/02  18:00:00,33.0413888917,0.453069866443,0.0,0.0,8.38069375907,23.3147919321,27.285576856,10.2466200741,17.0389567819
 03/02  19:00:00,39.5925605894,0.472704763683,0.0,0.0,10.6415932552,23.1212625696,30.7828932494,10.7603551228,20.0225381266
 03/02  20:00:00,38.7243652411,0.5737873937,0.0,0.0,12.3080778603,20.4854999863,32.2918969525,13.1873838551,19.1045130975
 03/02  21:00:00,38.3795087364,0.669051782161,0.0,0.0,12.456681583,19.8967753704,32.9313569437,15.4333876472,17.4979692965
 03/02  22:00:00,33.0412697348,0.794313802551,0.0,0.0,9.18739968257,17.702556249,32.7215505352,18.4366688408,14.2848816944
 03/02  23:00:00,26.3070940358,0.99545066526,0.0,0.0,5.91811778209,14.0365255879,35.8881816548,23.4393500186,12.4488316362
 03/02  24:00:00,20.6444562394,1.22932194028,0.0,0.0,3.54045821811,10.5176760807,36.2889245328,29.3482430715,6.9406814613
 03/03  01:00:00,17.1569906831,1.44511193973,0.0,0.0,2.55330491699,7.80157382632,36.9166983711,34.7960649683,2.12063340279
 03/03  02:00:00,16.7111315585,1.58797743107,0.0,0.0,2.55330491699,7.21284921042,39.5889863983,38.3862523004,1.20273409792
 03/03  03:00:00,16.5359116458,1.70711982635,0.0,0.0,2.55330491699,6.91848690247,41.9095756601,41.3951484969,0.514427163214
 03/03  04:00:00,16.4867850689,1.80517440339,0.0,0.0,2.55330491699,6.7713057485,44.374111323,43.85968638,0.514424943057
 03/03  05:00:00,18.6274131448,1.86930903158,0.0,0.0,3.82705111198,7.57405300124,46.6819047002,45.4792243867,1.20268031348
 03/03  06:00:00,23.1697761427,1.87305956745,0.0,0.0,6.02426329834,9.91545327661,52.0813480265,45.6024437045,6.47890432202
 03/03  07:00:00,27.4954430018,1.7733086798,0.0,0.0,6.51253267309,14.7454349813,64.7749581078,42.9269655267,21.8479925811
 03/03  08:00:00,25.7529083477,1.57580805697,0.0,0.0,6.01364874671,18.163451543,60.9083886419,37.6840960901,23.2242925518
 03/03  09:00:00,24.9932221932,1.76187245141,0.0,0.0,4.35151303671,18.8798367041,55.4808872783,33.1741665299,22.3067207483
 03/03  10:00:00,21.8779982635,1.47028036226,0.0,0.0,3.78894180059,16.6187760998,44.9033723988,25.3493667441,19.5540056547
 03/03  11:00:00,18.6379119112,1.14682071305,0.0,0.0,3.78894180059,13.7021493968,35.059140178,17.340277919,17.718862259
 03/03  12:00:00,18.5015544164,0.863282064458,0.0,0.0,3.78894180059,13.8493305508,25.0650971329,10.7871287409,14.2779683921
 03/03  13:00:00,18.0601410985,0.732309964691,0.0,0.0,3.69398621738,13.6338449159,20.4164556761,7.97363067972,12.4428249964
 03/03  14:00:00,17.8002355423,0.750687806399,0.0,0.0,3.78894180059,13.2606059349,19.5367641724,8.47029672278,11.0664674496
 03/03  15:00:00,17.6871291693,0.784762587423,0.0,0.0,3.78894180059,13.1134247809,19.0457067939,9.35559689099,9.69010990288
 03/03  16:00:00,18.9827692096,0.714218427422,0.00117474689946,0.0,4.71240779196,13.5549682428,18.9135546783,7.84708722863,11.0664674496
 03/03  17:00:00,26.3346529819,0.612459527188,0.0044640321182,0.0,7.18559832057,18.5321311015,18.4732829343,5.57167208896,12.9016108453
 03/03  18:00:00,31.9251500372,0.229664345308,0.0,0.0,8.38069375907,23.3147919321,21.9873272484,4.95664376279,17.0306834856
 03/03  19:00:00,39.3413236454,0.22146781969,0.0,0.0,10.6415932552,23.1212625696,24.7832139727,4.7704224691,20.0127915036
 03/03  20:00:00,38.432277646,0.281699798579,0.0,0.0,12.3080778603,20.4854999863,25.2239417541,6.12872194835,19.0952198058
 03/03  21:00:00,38.0708157281,0.360358773834,0.0,0.0,12.456681583,19.8967753704,25.4016663593,7.91219702474,17.4894693345
 03/03  22:00:00,32.7079935396,0.46103760741,0.0,0.0,9.18739968257,17.702556249,24.49546321,10.2174948179,14.2779683921
 03/03  23:00:00,25.9287397393,0.617096368743,0.0,0.0,5.91811778209,14.0365255879,26.2697866355,13.8269616391,12.4428249964
 03/03  24:00:00,20.2057833565,0.790649057397,0.0,0.0,3.54045821811,10.5176760807,24.8434194716,17.9060246622,6.93739480935
 03/04  01:00:00,16.6796714699,0.967792726462,0.0,0.0,2.55330491699,7.80157382632,24.2800767868,22.1603852761,2.11969151064
 03/04  02:00:00,16.2214280342,1.09827390677,0.0,0.0,2.55330491699,7.21284921042,26.5755328721,25.3732766688,1.20225620325
 03/04  03:00:00,16.0477001934,1.21890837398,0.0,0.0,2.55330491699,6.91848690247,28.8798423675,28.3655352134,0.514307154085
 03/04  04:00:00,16.0217033071,1.34009264158,0.0,0.0,2.55330491699,6.7713057485,31.9489716333,31.4346668863,0.514304746993
 03/04  05:00:00,18.1931576889,1.43505357568,0.0,0.0,3.82705111198,7.57405300124,35.1166943331,33.9144964427,1.20219789037
 03/04  06:00:00,22.773665539,1.47694896373,0.0,0.0,6.02426329834,9.91545327661,41.6033378981,35.1277268452,6.47561105297
 03/04  07:00:00,27.1496325261,1.42749820406,0.0,0.0,6.51253267309,14.7454349813,55.7488517401,33.9124066547,21.8364450854
 03/04  08:00:00,25.3101755015,1.32660457322,0.0,0.0,6.01364874671,17.9699221805,54.5025464724,31.2905436927,23.2120027797
 03/04  09:00:00,23.0298567295,1.24492055639,0.0,0.0,3.66783283761,18.1171033345,51.5169301321,29.2220075738,22.2949225583
 03/04  10:00:00,20.0353375266,1.07403319399,0.0,0.0,3.10526160149,15.8560427302,44.3865990596,24.8429168212,19.5436822384
 03/04  11:00:00,16.9283650185,0.883687389024,0.0,0.0,3.10526160149,12.9394160272,37.7994424224,20.0899203972,17.7095220252
 03/04  12:00:00,16.9323028835,0.740444100267,0.0,0.0,3.10526160149,13.0865971812,30.9313413876,16.660869762,14.2704716255
 03/04  13:00:00,16.6821673742,0.610384216039,0.0271055289259,0.0,3.10526160149,12.9394160272,25.7790921578,13.3427807454,12.4363114123
 03/04  14:00:00,16.1942218202,0.520283602798,0.0708040501607,0.0,3.10526160149,12.4978725653,21.8326872956,10.7719960432,11.0606912525
 03/04  15:00:00,15.9349297394,0.445296828953,0.0336798972097,0.0,3.10526160149,12.3506914113,19.2166548953,9.53158380275,9.68507109257
 03/04  16:00:00,17.3099246622,0.488962195675,0.0,0.0,4.02872759285,12.7922348732,22.0585068057,10.9978155532,11.0606912525
 03/04  17:00:00,24.6861788182,0.410851700485,0.00401126384086,0.0,6.50191812146,17.7693977319,22.1567730456,9.26192157994,12.8948514656
