Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/04  18:00:00,31.9689270343,0.466270812705,0.000699892160193,0.0,8.38069375907,23.1212625696,27.6813220653,10.65961012,17.0217119453
 03/04  19:00:00,39.5792774245,0.457270604334,0.00215099443236,0.0,10.6415932552,23.1212625696,30.4217509569,10.4195286652,20.0022222917
 03/04  20:00:00,38.651422744,0.500844896521,0.0,0.0,12.3080778603,20.4854999863,30.5284646667,11.4433224815,19.0851421851
 03/04  21:00:00,38.2927776104,0.582320656216,0.0,0.0,12.456681583,19.8967753704,30.7950819238,13.3148299252,17.4802519986
 03/04  22:00:00,32.9419093583,0.694953426132,0.0,0.0,9.18739968257,17.702556249,30.244063199,15.9735915735,14.2704716255
 03/04  23:00:00,26.1941744467,0.882531076165,0.0,0.0,5.91811778209,14.0365255879,32.9929344812,20.5566230689,12.4363114123
 03/04  24:00:00,20.4813010236,1.06616672444,0.0,0.0,3.54045821811,10.5176760807,32.0327128922,25.0988821194,6.93383077279
 03/05  01:00:00,16.974863011,1.26298426758,0.0,0.0,2.55330491699,7.80157382632,32.2290769803,30.1104037635,2.11867321684
 03/05  02:00:00,16.5563145575,1.43316043,0.0,0.0,2.55330491699,7.21284921042,35.7359824778,34.534242338,1.20174013976
 03/05  03:00:00,16.4199490536,1.59115723414,0.0,0.0,2.55330491699,6.91848690247,39.2318693054,38.7176917002,0.514177605134
 03/05  04:00:00,16.344093289,1.66248262346,0.0,0.0,2.55330491699,6.7713057485,40.8982067924,40.3840317805,0.514175011925
 03/05  05:00:00,18.4075560862,1.64945197296,0.0,0.0,3.82705111198,7.57405300124,40.8572342476,39.6555569293,1.20167731831
 03/05  06:00:00,22.8715941238,1.57487754862,0.0,0.0,6.02426329834,9.91545327661,43.9118493278,37.4397889002,6.47206042766
 03/05  07:00:00,27.2141232587,1.49198893665,0.0,0.0,6.51253267309,14.7454349813,57.1316376354,35.3076357447,21.8240018907
 03/05  08:00:00,25.4733990229,1.48982809463,0.0,0.0,6.01364874671,17.9699221805,58.495649452,35.2968893037,23.1987601483
 03/05  09:00:00,23.3544549786,1.56951880552,0.0,0.0,3.66783283761,18.1171033345,59.57430888,37.2920992564,22.2822096235
 03/05  10:00:00,20.3283394821,1.3670351495,0.0,0.0,3.10526160149,15.8560427302,51.7157972173,32.1832387968,19.5325584205
 03/05  11:00:00,17.178572801,1.13389517153,0.0,0.0,3.10526160149,12.9394160272,44.0200604209,26.3206028024,17.6994576185
 03/05  12:00:00,17.1872842322,0.995425448954,0.0,0.0,3.10526160149,13.0865971812,37.2286994279,22.966305813,14.2623936149
 03/05  13:00:00,16.9049246437,0.860247014465,0.0,0.0,3.10526160149,12.9394160272,32.2466658734,19.8173730605,12.4292928129
 03/05  14:00:00,16.4099825682,0.806848400928,0.0,0.0,3.10526160149,12.4978725653,29.6546250743,18.6001578629,11.0544672114
 03/05  15:00:00,16.2964222541,0.840469240858,0.0,0.0,3.10526160149,12.3506914113,29.1782912258,19.4986496158,9.67964160998
 03/05  16:00:00,17.4974867153,0.676524248706,0.0,0.0,4.02872759285,12.7922348732,26.7459242181,15.6914570067,11.0544672114
 03/05  17:00:00,24.868592307,0.597276453096,0.0,0.0,6.50191812146,17.7693977319,26.6872759833,13.7997079699,12.8875680134
 03/05  18:00:00,32.1226218944,0.620665564934,0.0,0.0,8.38069375907,23.1212625696,31.3439797663,14.3319349485,17.0120448178
 03/05  19:00:00,39.7601617663,0.640305940646,0.0,0.0,10.6415932552,23.1212625696,34.8819567052,14.8911230843,19.9908336209
 03/05  20:00:00,38.901988373,0.751410525583,0.0,0.0,12.3080778603,20.4854999863,36.7623309586,17.6880477386,19.07428322
 03/05  21:00:00,38.5938921194,0.883435165145,0.0,0.0,12.456681583,19.8967753704,38.4792525581,21.0089325398,17.4703200183
 03/05  22:00:00,33.2767441965,1.02978826426,0.0,0.0,9.18739968257,17.702556249,38.9284517423,24.6660581275,14.2623936149
 03/05  23:00:00,26.566089651,1.25444628045,0.0,0.0,5.91811778209,14.0365255879,42.8385257656,30.4092329527,12.4292928129
 03/05  24:00:00,20.935021062,1.51988676289,0.0,0.0,3.54045821811,10.5176760807,44.1684091494,37.2384187423,6.92999040706
 03/06  01:00:00,17.466061931,1.75418318763,0.0,0.0,2.55330491699,7.80157382632,45.3521641509,43.2345853291,2.11757882181
 03/06  02:00:00,17.0181987956,1.89504466818,0.0,0.0,2.55330491699,7.21284921042,47.9459998005,46.7448137404,1.20118606011
 03/06  03:00:00,16.8314805255,2.00268870607,0.0,0.0,2.55330491699,6.91848690247,49.9357818091,49.4217432544,0.514038554709
 03/06  04:00:00,16.7789922771,2.09738161159,0.0,0.0,2.55330491699,6.7713057485,52.4122207246,51.8981849483,0.514035776263
 03/06  05:00:00,18.924140481,2.16603636775,0.0,0.0,3.82705111198,7.57405300124,55.0516651882,53.8505464367,1.20111875148
 03/06  06:00:00,23.4676945377,2.17097796244,0.0,0.0,6.02426329834,9.91545327661,60.6611518587,54.1928983603,6.46825349834
 03/06  07:00:00,27.7781102531,2.05597593109,0.0,0.0,6.51253267309,14.7454349813,72.8425882364,51.0319215537,21.8106666827
 03/06  08:00:00,26.0079182605,1.83081796977,0.0,0.0,6.01364874671,18.163451543,67.9430810053,44.7585124258,23.1845685795
 03/06  09:00:00,25.2690587481,2.03770900633,0.0,0.0,4.35151303671,18.8798367041,63.5878140836,41.3192283749,22.2685857087
 03/06  10:00:00,22.209983975,1.80226607369,0.0,0.0,3.78894180059,16.6187760998,53.7669389757,34.2463014807,19.520637495
 03/06  11:00:00,19.0447596883,1.5536684901,0.0,0.0,3.78894180059,13.7021493968,45.5241130558,27.8354410365,17.6886720193
 03/06  12:00:00,19.0104196867,1.37214733474,0.0,0.0,3.78894180059,13.8493305508,37.6489938174,23.3952570651,14.2537367523
 03/06  13:00:00,18.5290668704,1.20123573653,0.0,0.0,3.69398621738,13.6338449159,31.7825462133,19.3607749367,12.4217712766
 03/06  14:00:00,18.1456457268,1.07169371078,0.024404280078,0.0,3.78894180059,13.2606059349,27.0925233804,16.0447262106,11.0477971698
 03/06  15:00:00,17.9002712042,0.945372511022,0.052532111288,0.0,3.78894180059,13.1134247809,22.470947432,12.797124369,9.67382306302
 03/06  16:00:00,19.1500153706,0.831565397706,0.0510739376794,0.0,4.71240779196,13.5549682428,21.2726049794,10.2248078096,11.0477971698
 03/06  17:00:00,26.489240646,0.742146726608,0.0293644967893,0.0,7.18559832057,18.5321311015,21.2959101677,8.4161475222,12.8797626455
 03/06  18:00:00,32.1017305111,0.384542473658,0.0217023455306,0.0,8.38069375907,23.3147919321,25.4660819251,8.46439695923,17.0016849659
 03/06  19:00:00,39.5548567863,0.413472757593,0.0215282029902,0.0,10.6415932552,23.1212625696,29.1522683268,9.1736394629,19.9786288639
 03/06  20:00:00,38.6772731944,0.525945754663,0.000749592319207,0.0,12.3080778603,20.4854999863,31.2546543525,12.1920082264,19.062646126
 03/06  21:00:00,38.3697695287,0.659312574474,0.0,0.0,12.456681583,19.8967753704,32.9006187904,15.4409424556,17.4596763348
 03/06  22:00:00,33.0286538401,0.781697907887,0.0,0.0,9.18739968257,17.702556249,32.6126626963,18.358925944,14.2537367523
 03/06  23:00:00,26.2777094468,0.966066076233,0.0,0.0,5.91811778209,14.0365255879,35.3027600692,22.8809887926,12.4217712766
 03/06  24:00:00,20.5842290355,1.16909473639,0.0,0.0,3.54045821811,10.5176760807,34.8296726024,27.9037977529,6.92587484945
 03/07  01:00:00,17.0927421665,1.38086342306,0.0,0.0,2.55330491699,7.80157382632,35.3441881965,33.227779548,2.11640864852
 03/07  02:00:00,16.6861926557,1.56303852826,0.0,0.0,2.55330491699,7.21284921042,39.0825597427,37.8819656145,1.20059412823
 03/07  03:00:00,16.5441861031,1.71539428358,0.0,0.0,2.55330491699,6.91848690247,42.3345558941,41.8206658501,0.51389004397
 03/07  04:00:00,16.4993644247,1.8177537592,0.0,0.0,2.55330491699,6.7713057485,44.9027024415,44.3888153603,0.513887081232
 03/07  05:00:00,18.6231566194,1.86505250615,0.0,0.0,3.82705111198,7.57405300124,46.6757192447,45.4751968894,1.20052235533
 03/07  06:00:00,23.1472703945,1.85055381923,0.0,0.0,6.02426329834,9.91545327661,51.4935238695,45.0293324763,6.46419139317
 03/07  07:00:00,26.5633448352,1.73404384655,0.0,0.0,6.51253267309,14.7454349813,63.6767010667,41.8802576558,21.7964434109
 03/07  08:00:00,25.714266077,1.53716578628,0.0,0.0,6.01364874671,18.163451543,59.8017585026,36.6323262267,23.1694322759
 03/07  09:00:00,25.0931039035,1.86175416167,0.0,0.0,4.35151303671,18.8798367041,58.071838442,35.8177835935,22.2540548484
 03/07  10:00:00,22.1021029961,1.69438509487,0.0,0.0,3.78894180059,16.6187760998,50.6663413957,31.1584184035,19.5079229922
 03/07  11:00:00,18.926383815,1.43529261682,0.0,0.0,3.78894180059,13.7021493968,42.4633142794,24.7861458579,17.6771684216
 03/07  12:00:00,18.923446837,1.28517448502,0.0,0.0,3.78894180059,13.8493305508,35.5215694172,21.2770658157,14.2445036015
 03/07  13:00:00,18.4852261901,1.14333137167,0.0140636845462,0.0,3.69398621738,13.6338449159,30.2579791635,17.8442301326,12.4137490308
 03/07  14:00:00,18.106615773,1.02472543263,0.0323426043967,0.0,3.78894180059,13.2606059349,25.9172994583,14.8766163555,11.0406831028
 03/07  15:00:00,17.8784781212,0.976111539288,0.0,0.0,3.78894180059,13.1134247809,23.855612005,14.1879948302,9.66761717478
 03/07  16:00:00,19.1820933692,0.900964908166,0.0137524258327,0.0,4.71240779196,13.5549682428,23.4762874036,12.4356043008,11.0406831028
 03/07  17:00:00,26.6187481975,0.896313152441,0.00470562243227,0.0,7.18559832057,18.5321311015,25.4371892011,12.5657515276,12.8714376735
 03/07  18:00:00,32.3133001635,0.61781447158,0.0,0.0,8.38069375907,23.3147919321,31.5105373762,14.5199019187,16.9906354575
 03/07  19:00:00,39.7821387868,0.662282961094,0.0,0.0,10.6415932552,23.1212625696,35.6187929464,15.6531813115,19.9656116349
 03/07  20:00:00,38.9069108503,0.756333002831,0.0,0.0,12.3080778603,20.4854999863,37.0213294984,17.9710951488,19.0502343496
 03/07  21:00:00,38.5664770604,0.856020106152,0.0,0.0,12.456681583,19.8967753704,37.8425092605,20.3941851603,17.4483241002
 03/07  22:00:00,33.2173325598,0.970376627594,0.0,0.0,9.18739968257,17.702556249,37.4750575327,23.2305539312,14.2445036015
 03/07  23:00:00,26.4632388023,1.15159543176,0.0,0.0,5.91811778209,14.0365255879,40.2222780428,27.808529012,12.4137490308
 03/07  24:00:00,20.7595650548,1.34443075567,0.0,0.0,3.54045821811,10.5176760807,39.6146402123,32.6931548936,6.92148531875
 03/08  01:00:00,17.2668004385,1.55492169515,0.0,0.0,2.55330491699,7.80157382632,40.1833280671,38.0681650247,2.11516304241
 03/08  02:00:00,16.8204352171,1.69728108964,0.0,0.0,2.55330491699,7.21284921042,42.9227292047,41.7227646855,1.19996451924
 03/08  03:00:00,16.6376203322,1.80882851276,0.0,0.0,2.55330491699,6.91848690247,45.1220566835,44.6083245666,0.51373211688
 03/08  04:00:00,16.5498110811,1.86820041555,0.0,0.0,2.55330491699,6.7713057485,46.4271592566,45.9134302857,0.513728970855
 03/08  05:00:00,18.6718364033,1.91373229003,0.0,0.0,3.82705111198,7.57405300124,48.1591587869,46.9592704804,1.19988830647
 03/08  06:00:00,23.2209265553,1.92420998004,0.0,0.0,6.02426329834,9.91545327661,53.7831832517,47.3233079359,6.45987531584
 03/08  07:00:00,26.6255522027,1.79625121405,0.0,0.0,6.51253267309,14.7454349813,65.6436663693,43.8623300814,21.7813362879
 03/08  08:00:00,25.7251363628,1.54803607213,0.0,0.0,6.01364874671,18.163451543,60.3302417874,37.1768860675,23.1533557199
 03/08  09:00:00,24.9904073326,1.75905759086,0.0,0.0,4.35151303671,18.8798367041,55.6114021232,33.3727807773,22.238621346
 03/08  10:00:00,21.9513177859,1.54359988463,0.0,0.0,3.78894180059,16.6187760998,47.0980486019,27.6036299243,19.4944186776
 03/08  11:00:00,18.8182156481,1.32712444991,0.0,0.0,3.78894180059,13.7021493968,39.8654174491,22.200467217,17.6649502321
 03/08  12:00:00,18.7927856427,1.15229799013,0.00221530062338,0.0,3.78894180059,13.8493305508,32.2596091532,18.0249122564,14.2346968968
 03/08  13:00:00,18.4018140356,1.00846805035,0.0655148513605,0.0,3.69398621738,13.6338449159,26.3130783378,13.9078498865,12.4052284513
 03/08  14:00:00,18.0737132329,0.893775207754,0.130390289182,0.0,3.78894180059,13.2606059349,21.5504453277,10.5173182105,11.0331271172
 03/08  15:00:00,17.8678805193,0.789932070879,0.17558186648,0.0,3.78894180059,13.1134247809,17.4493695006,7.78834371754,9.66102578309
 03/08  16:00:00,19.1391223354,0.701463460533,0.17028283961,0.0,4.71240779196,13.5549682428,16.916604222,5.88347710483,11.0331271172
 03/08  17:00:00,26.4733911046,0.631905921595,0.123755760406,0.0,7.18559832057,18.5321311015,17.5818862988,4.71929073612,12.8625955627
 03/08  18:00:00,32.0376491735,0.241501820328,0.100661661256,0.0,8.38069375907,23.3147919321,21.1177293685,4.13882980351,16.978899565
 03/08  19:00:00,39.4507832971,0.232173028351,0.0987544430809,0.0,10.6415932552,23.1212625696,23.8752393484,3.92345355949,19.9517857889
 03/08  20:00:00,38.4922260823,0.272120060231,0.0695281746294,0.0,12.3080778603,20.4854999863,24.2465589299,5.20950736373,19.0370515662
 03/08  21:00:00,38.1043885476,0.352850928821,0.0410806645626,0.0,12.456681583,19.8967753704,24.8544599782,7.41819330181,17.4362666764
 03/08  22:00:00,32.7153344281,0.453975250965,0.014403244884,0.0,9.18739968257,17.702556249,24.3182697494,10.0835728526,14.2346968968
 03/08  23:00:00,25.9180716458,0.606428275296,0.0,0.0,5.91811778209,14.0365255879,26.2047922728,13.7995638215,12.4052284513
 03/08  24:00:00,20.1884958831,0.773361583957,0.0,0.0,3.54045821811,10.5176760807,24.6152694087,17.6984462938,6.91682311487
 03/09  01:00:00,16.6740753052,0.962196561761,0.0,0.0,2.55330491699,7.80157382632,24.4028734423,22.2890310711,2.11384237127
 03/09  02:00:00,16.2227046668,1.09955053932,0.0,0.0,2.55330491699,7.21284921042,26.8669047399,25.6676073205,1.19929741943
 03/09  03:00:00,16.043094019,1.21430219952,0.0,0.0,2.55330491699,6.91848690247,29.0292081373,28.5156433171,0.513564820191
 03/09  04:00:00,15.978033484,1.29642281846,0.0,0.0,2.55330491699,6.7713057485,31.0021724082,30.4886109163,0.513561491946
 03/09  05:00:00,18.0976751322,1.33957101897,0.0,0.0,3.82705111198,7.57405300124,32.6405283757,31.441311583,1.19921679272
 03/09  06:00:00,22.634247432,1.33753085681,0.0,0.0,6.02426329834,9.91545327661,37.7709936198,31.3156870746,6.45530654525
 03/09  07:00:00,26.066586112,1.23728512331,0.0,0.0,6.51253267309,14.7454349813,50.4706057799,28.7052559918,21.7653497882
 03/09  08:00:00,25.2442089599,1.06710866918,0.0,0.0,6.01364874671,18.163451543,47.5414398164,24.4050961439,23.1363436725
 03/09  09:00:00,24.5613699843,1.33002024253,0.0,0.0,4.35151303671,18.8798367041,44.3247618813,22.1024721096,22.2222897717
 03/09  10:00:00,21.5740573072,1.16633940597,0.0,0.0,3.78894180059,16.6187760998,37.5530687297,18.0729401796,19.4801285501
 03/09  11:00:00,18.5303478008,1.00598340665,0.0332731959901,0.0,3.78894180059,13.7021493968,31.5789222292,13.9269011601,17.6520210691
 03/09  12:00:00,18.7032619872,0.922824116267,0.142165518994,0.0,3.78894180059,13.8493305508,25.054877716,10.8305581737,14.2243195423
 03/09  13:00:00,18.4110520243,0.84017289642,0.243047994076,0.0,3.69398621738,13.6338449159,20.4237273305,8.02751526917,12.3962120614
 03/09  14:00:00,18.1823797259,0.788821816681,0.344010173237,0.0,3.78894180059,13.2606059349,17.2948889549,6.26975750426,11.0251314506
 03/09  15:00:00,17.942820053,0.700686473854,0.33976699729,0.0,3.78894180059,13.1134247809,14.1361595845,4.48210874462,9.65405083992
 03/09  16:00:00,19.0973649491,0.629556458934,0.20043245487,0.0,4.71240779196,13.5549682428,15.2124247452,4.18729329455,11.0251314506
 03/09  17:00:00,26.4804830352,0.601340145595,0.161413466942,0.0,7.18559832057,18.5321311015,16.6870542472,3.83381531555,12.8532389316
 03/09  18:00:00,32.0540632977,0.230037204751,0.128540401027,0.0,8.38069375907,23.3147919321,20.4916722891,3.52519152531,16.9664807638
 03/09  19:00:00,39.481297609,0.235539730415,0.125902052864,0.0,10.6415932552,23.1212625696,23.5815048896,3.64434946924,19.9371554203
 03/09  20:00:00,38.5300109478,0.281370342402,0.0980627579147,0.0,12.3080778603,20.4854999863,24.0437544315,5.02065275169,19.0231016798
 03/09  21:00:00,38.1394023096,0.356417031338,0.072528324044,0.0,12.456681583,19.8967753704,24.478900512,7.05539287799,17.423507634
 03/09  22:00:00,32.7346851247,0.440611062355,0.0471181300958,0.0,9.18739968257,17.702556249,23.5306406424,9.30632110012,14.2243195423
 03/09  23:00:00,25.8729444999,0.558242796952,0.00305833242893,0.0,5.91811778209,14.0365255879,24.9820419992,12.5858299379,12.3962120614
 03/09  24:00:00,20.1192482424,0.70411394322,0.0,0.0,3.54045821811,10.5176760807,22.903294342,15.9914047235,6.91188961848
 03/10  01:00:00,16.5622267164,0.850347972964,0.0,0.0,2.55330491699,7.80157382632,21.5144212951,19.40197427,2.11244702512
 03/10  02:00:00,16.0646314458,0.941477318341,0.0,0.0,2.55330491699,7.21284921042,22.6814444549,21.4828514288,1.1985930262
 03/10  03:00:00,15.8489441479,1.02015232847,0.0,0.0,2.55330491699,6.91848690247,23.8121722201,23.2987840167,0.513388203429
 03/10  04:00:00,15.8230317967,1.14142113124,0.0,0.0,2.55330491699,6.7713057485,26.8959833949,26.3825987008,0.513384694093
 03/10  05:00:00,17.9841297823,1.22602566901,0.0,0.0,3.82705111198,7.57405300124,29.7896432231,28.5911352102,1.19850801293
 03/10  06:00:00,22.525930981,1.2292144058,0.0,0.0,6.02426329834,9.91545327661,35.1439909367,28.6935045016,6.45048643513
 03/10  07:00:00,25.9771443105,1.14784332178,0.0,0.0,6.51253267309,14.7454349813,48.3738069441,26.6253182977,21.7484886464
 03/10  08:00:00,25.2008917207,1.02379142997,0.0,0.0,6.01364874671,18.163451543,46.6485473961,23.5301462244,23.1184011717
 03/10  09:00:00,24.5874989429,1.35614920111,0.0,0.0,4.35151303671,18.8798367041,45.0586008916,22.8535359294,22.2050649622
 03/10  10:00:00,21.5860775734,1.17835967216,0.0,0.0,3.78894180059,16.6187760998,37.9057811768,18.4407243351,19.4650568417
 03/10  11:00:00,18.523845498,1.03275429982,0.0,0.0,3.78894180059,13.7021493968,32.581665007,14.9432802454,17.6383847615
 03/10  12:00:00,18.6050526591,0.966780307095,0.0,0.0,3.78894180059,13.8493305508,27.5713028174,13.3579282062,14.2133746112
 03/10  13:00:00,18.1887474162,0.849445209626,0.0114710727029,0.0,3.69398621738,13.6338449159,23.000191292,10.6134887609,12.3867025311
 03/10  14:00:00,17.9859117028,0.783398624621,0.152965342283,0.0,3.78894180059,13.2606059349,18.7802855955,7.76358712454,11.016698471
 03/10  15:00:00,17.8325506588,0.725189556684,0.204994520202,0.0,3.78894180059,13.1134247809,15.7748191539,6.12812474305,9.64669441083
 03/10  16:00:00,19.0908132136,0.677802115484,0.145635062846,0.0,4.71240779196,13.5549682428,16.6498573233,5.63315885234,11.016698471
 03/10  17:00:00,26.4772010093,0.698280564193,0.061191022481,0.0,7.18559832057,18.5321311015,19.7001128569,6.85674230576,12.8433705511
 03/10  18:00:00,32.0978080243,0.328594828745,0.0737275037004,0.0,8.38069375907,23.3147919321,23.3574214037,6.40403867221,16.9533827315
 03/10  19:00:00,39.550327089,0.35688455924,0.0735867041005,0.0,10.6415932552,23.1212625696,26.9807641269,7.0590392652,19.9217248617
 03/10  20:00:00,38.6533265389,0.462595725819,0.040152965679,0.0,12.3080778603,20.4854999863,29.0338783641,10.0254895424,19.0083888217
 03/10  21:00:00,38.2942757099,0.572189122571,0.0116296331273,0.0,12.456681583,19.8967753704,30.4802323265,13.070181575,17.4100507515
 03/10  22:00:00,32.9156732035,0.668717271309,0.0,0.0,9.18739968257,17.702556249,29.7296777617,15.5163031504,14.2133746112
 03/10  23:00:00,26.1181100185,0.806466647975,0.0,0.0,5.91811778209,14.0365255879,31.1510356822,18.7643331511,12.3867025311
 03/10  24:00:00,20.3701860932,0.955051794053,0.0,0.0,3.54045821811,10.5176760807,29.1705721703,22.2638858797,6.90668629059
 03/11  01:00:00,16.8441661342,1.13228739086,0.0,0.0,2.55330491699,7.80157382632,28.6788006861,26.56782327,2.11097741614
 03/11  02:00:00,16.4184034053,1.29524927782,0.0,0.0,2.55330491699,7.21284921042,31.9245495735,30.7266980255,1.19785154798
 03/11  03:00:00,16.2716021641,1.44281034461,0.0,0.0,2.55330491699,6.91848690247,35.099316279,34.5861139602,0.513202318881
 03/11  04:00:00,16.2191522845,1.53754161897,0.0,0.0,2.55330491699,6.7713057485,37.4480876641,36.9348890345,0.513198629643
 03/11  05:00:00,18.3284804348,1.57037632151,0.0,0.0,3.82705111198,7.57405300124,38.7951349721,37.5973727951,1.19776217703
 03/11  06:00:00,22.835205156,1.53848858074,0.0,0.0,6.02426329834,9.91545327661,43.0927281291,36.6473117155,6.44541641361
 03/11  07:00:00,26.2427770238,1.41347603514,0.0,0.0,6.51253267309,14.7454349813,55.0529462324,33.3221883761,21.7307578563
 03/11  08:00:00,25.2301530142,1.24658208591,0.0,0.0,6.01364874671,17.9699221805,52.0965702123,28.9970366814,23.0995335309
 03/11  09:00:00,22.9567957443,1.17185957122,0.0,0.0,3.66783283761,18.1171033345,49.202754813,27.0158027948,22.1869520182
 03/11  10:00:00,19.960380977,0.999076644388,0.0,0.0,3.10526160149,15.8560427302,42.1155935856,22.6663855698,19.4492080158
 03/11  11:00:00,16.8503912902,0.805713660733,0.0,0.0,3.10526160149,12.9394160272,35.6468792384,18.0228338908,17.6240453476
 03/11  12:00:00,16.9218568672,0.669544699576,0.0604533843345,0.0,3.10526160149,13.0865971812,28.3856596371,14.1837942923,14.2018653448
 03/11  13:00:00,16.7626280416,0.554728338122,0.163222074237,0.0,3.10526160149,12.9394160272,22.7823402625,10.4056375859,12.3767026766
 03/11  14:00:00,16.2674061048,0.458461860284,0.205810077258,0.0,3.10526160149,12.4978725653,18.7877860902,7.77995541473,11.0078306755
 03/11  15:00:00,16.0290280754,0.368484303144,0.204590759051,0.0,3.10526160149,12.3506914113,15.4271568452,5.78819817081,9.63895867436
 03/11  16:00:00,17.2889423041,0.305242496718,0.162737340796,0.0,4.02872759285,12.7922348732,15.868420403,4.86058972753,11.0078306755
 03/11  17:00:00,24.6598614041,0.267060807218,0.121484742918,0.0,6.50191812146,17.7693977319,17.3316436365,4.49865029287,12.8329933437
 03/11  18:00:00,31.8684240431,0.259952089297,0.106515624357,0.0,8.38069375907,23.1212625696,21.439760387,4.50015103994,16.939609347
 03/11  19:00:00,38.5989325844,0.268643949232,0.103266142787,0.0,10.6415932552,23.1212625696,24.6081641327,4.70266544987,19.9054986828
 03/11  20:00:00,38.5537303767,0.325203555181,0.0779489740979,0.0,12.3080778603,20.4854999863,25.3335672554,6.34064990667,18.9929173487
 03/11  21:00:00,38.1671325446,0.400604752675,0.0560708376657,0.0,12.456681583,19.8967753704,25.7577816648,8.36188165073,17.3959000141
 03/11  22:00:00,32.7678277887,0.491159125283,0.029712731155,0.0,9.18739968257,17.702556249,25.0078071886,10.8059418438,14.2018653448
 03/11  23:00:00,25.9477638528,0.636120482282,0.0,0.0,5.91811778209,14.0365255879,26.9736026767,14.5969,12.3767026766
 03/11  24:00:00,20.2274242771,0.812289977938,0.0,0.0,3.54045821811,10.5176760807,25.6989002566,18.7976855845,6.90121467211
 03/12  01:00:00,16.1231123136,0.999958186115,0.0,0.0,2.55330491699,7.21284921042,24.5289661554,23.3316923419,1.19727381349
 03/12  02:00:00,15.9506624643,1.12187064482,0.0,0.0,2.55330491699,6.91848690247,26.8558271338,26.3427776039,0.513049529954
 03/12  03:00:00,15.9129455847,1.23133491916,0.0,0.0,2.55330491699,6.7713057485,29.622910432,29.1098675083,0.513042923711
 03/12  04:00:00,18.0907051483,1.33260103507,0.0,0.0,3.82705111198,7.57405300124,32.9465184601,31.7494046806,1.19711377953
 03/12  05:00:00,22.6954930874,1.39877651216,0.0,0.0,6.02426329834,9.91545327661,40.0048060432,33.5643423777,6.44046366549
 03/12  06:00:00,28.0421480841,1.42718042872,0.0,0.0,6.51253267309,14.7454349813,56.1512046081,34.4389702296,21.7122343786
 03/12  07:00:00,28.9941414855,1.43923722387,0.0,0.0,6.01364874671,17.9699221805,57.7076151049,34.6278686341,23.0797464708
 03/12  08:00:00,23.1791888473,1.39425267419,0.0,0.0,3.66783283761,18.1171033345,55.3063534474,33.1383971433,22.1679563041
 03/12  09:00:00,20.1685222862,1.20721795362,0.0,0.0,3.10526160149,15.8560427302,47.460205441,28.0276186753,19.4325867658
 03/12  10:00:00,17.0211178387,0.976440209196,0.0,0.0,3.10526160149,12.9394160272,39.7528593014,22.1438522276,17.6090070738
 03/12  11:00:00,17.0002556729,0.795688701518,0.0127081880779,0.0,3.10526160149,13.0865971812,31.8495002456,17.6597050943,14.1897951513
 03/12  12:00:00,16.8339465175,0.686736168814,0.102532719424,0.0,3.10526160149,12.9394160272,26.4568476227,14.0906321633,12.3662154593
 03/12  13:00:00,16.3540258301,0.560991340372,0.189900322494,0.0,3.10526160149,12.4978725653,21.2379937389,10.2394630485,10.9985306904
 03/12  14:00:00,16.1548340641,0.449730340305,0.249150710554,0.0,3.10526160149,12.3506914113,16.707430641,7.07658471965,9.63084592138
 03/12  15:00:00,17.4718040529,0.355275806194,0.295565780121,0.0,4.02872759285,12.7922348732,15.4768028446,4.47827215426,10.9985306904
 03/12  16:00:00,24.9072688802,0.295176219008,0.340776807269,0.0,6.50191812146,17.7693977319,15.4879348358,2.66582445346,12.8221103823
 03/12  17:00:00,32.0364841817,0.220947493711,0.31358035851,0.0,8.38069375907,23.1212625696,18.204566012,1.27940132266,16.9251646893
 03/12  18:00:00,34.1953403875,0.183273020475,0.249211541386,0.0,10.6415932552,23.1212625696,21.0206314519,1.13214976318,19.8884816888
 03/12  19:00:00,37.6329140042,0.193542443064,0.181627047037,0.0,12.3080778603,20.4854999863,21.042686565,2.06599472224,18.9766918428
 03/12  20:00:00,38.0658919493,0.231086406338,0.124348588778,0.0,12.456681583,19.8967753704,20.9798784402,3.59881882788,17.3810596123
 03/12  21:00:00,32.6340890675,0.31628977304,0.0708433622853,0.0,9.18739968257,17.702556249,20.4672174867,6.27742233539,14.1897951513
 03/12  22:00:00,25.8190267969,0.494504202851,0.0128792234898,0.0,5.91811778209,14.0365255879,23.6688839781,11.3026685187,12.3662154593
 03/12  23:00:00,20.110882429,0.695748129906,0.0,0.0,3.54045821811,10.5176760807,23.1777023975,16.282226014,6.89547638342
 03/12  24:00:00,16.6150959331,0.903217189676,0.0,0.0,2.55330491699,7.80157382632,23.4190892812,21.3105095892,2.10857969198
 03/13  01:00:00,16.1249691272,1.00181499973,0.0,0.0,2.55330491699,7.21284921042,24.7170834665,23.5206154627,1.19646800373
 03/13  02:00:00,15.8751203566,1.04632853709,0.0,0.0,2.55330491699,6.91848690247,24.8018117384,24.2889645249,0.512847213545
 03/13  03:00:00,15.7530836426,1.07147297709,0.0,0.0,2.55330491699,6.7713057485,25.0971818051,24.5843414997,0.512840305424
 03/13  04:00:00,17.8250687684,1.06696465509,0.0,0.0,3.82705111198,7.57405300124,25.4036706163,24.2073699586,1.19630065773
 03/13  05:00:00,22.3103992447,1.01368266949,0.0,0.0,6.02426329834,9.91545327661,29.2298237873,22.794908547,6.43491524031
 03/13  06:00:00,27.528098097,0.913130441632,0.0,0.0,6.51253267309,14.7454349813,42.0383108278,20.3455271794,21.6927836484
 03/13  07:00:00,27.8653879201,1.00978762945,0.0,0.0,6.01364874671,18.163451543,46.0772885986,23.0182430073,23.0590455914
 03/13  08:00:00,24.6163518332,1.38500209139,0.0,0.0,4.35151303671,18.8798367041,45.8883978635,23.7403144186,22.1480834449
 03/13  09:00:00,21.5758139734,1.16809607213,0.0,0.0,3.78894180059,16.6187760998,37.4425681874,18.0273701735,19.4151980139
 03/13  10:00:00,18.4576021866,0.953716021337,0.0127949671363,0.0,3.78894180059,13.7021493968,30.3731530442,12.7798786507,17.5932743935
 03/13  11:00:00,18.5951058116,0.816357793186,0.140475666467,0.0,3.78894180059,13.8493305508,22.5199499919,8.34278238654,14.1771676053
 03/13  12:00:00,18.3922274941,0.740734384264,0.323661976001,0.0,3.69398621738,13.6338449159,17.3061893298,4.95094534483,12.355243985
 03/13  13:00:00,18.3516493049,0.743829159376,0.558272409586,0.0,3.78894180059,13.2606059349,14.2566291779,3.2678279082,10.9888012697
 03/13  14:00:00,18.4532463276,0.756859579282,0.794020166442,0.0,3.78894180059,13.1134247809,11.5394284601,1.91706990567,9.6223585544
 03/13  15:00:00,20.0279499161,0.759423581698,1.00115029918,0.0,4.71240779196,13.5549682428,11.4826036964,0.493802426768,10.9888012697
 03/13  16:00:00,27.5694554363,0.771430717998,1.08029529565,0.0,7.18559832057,18.5321311015,12.8107248901,0.0,12.8107248901
 03/13  17:00:00,33.1119544519,0.430577325841,0.985891434206,0.0,8.38069375907,23.3147919321,16.9100530359,0.0,16.9100530359
 03/13  18:00:00,34.8785990484,0.345703130749,0.770040091997,0.0,10.6415932552,23.1212625696,19.870678919,0.0,19.870678919
 03/13  19:00:00,38.104445086,0.270432034432,0.57626853744,0.0,12.3080778603,20.4854999863,18.9597171088,0.0,18.9597171088
 03/13  20:00:00,38.3310348616,0.20532111903,0.415256788349,0.0,12.456681583,19.8967753704,17.3825214513,0.0169875103005,17.365533941
 03/13  21:00:00,32.6554575616,0.148936586507,0.259565042897,0.0,9.18739968257,17.702556249,14.5094945234,0.332326918044,14.1771676053
 03/13  22:00:00,25.606170095,0.153327293622,0.141199430876,0.0,5.91811778209,14.0365255879,14.0646499209,1.70940593593,12.355243985
 03/13  23:00:00,19.6968456555,0.204509869658,0.0772014867194,0.0,3.54045821811,10.5176760807,10.5121094561,3.62263633226,6.88947312385
 03/13  24:00:00,16.0187862212,0.284294460198,0.0226130176168,0.0,2.55330491699,7.80157382632,8.18411093855,6.07718731818,2.10692362037
 03/14  01:00:00,15.4900053183,0.366357089155,0.000494101694621,0.0,2.55330491699,7.21284921042,9.33693937718,8.14131365206,1.19562572513
 03/14  02:00:00,15.2797580269,0.450966207436,0.0,0.0,2.55330491699,6.91848690247,10.4762884061,9.96365261894,0.512635787112
 03/14  03:00:00,15.2066226171,0.525011951567,0.0,0.0,2.55330491699,6.7713057485,12.0732214931,11.5605929135,0.512628579587
 03/14  04:00:00,17.3140538463,0.555949733068,0.0,0.0,3.82705111198,7.57405300124,13.3650316128,12.1695804857,1.19545112713
 03/14  05:00:00,21.8203012935,0.523584718256,0.0,0.0,6.02426329834,9.91545327661,17.7684500376,11.3393285269,6.42912151069
 03/14  06:00:00,27.0921268309,0.471078890673,0.00608028491948,0.0,6.51253267309,14.7454349813,31.7333871685,10.0609073958,21.6724797727
 03/14  07:00:00,27.33118024,0.456105033749,0.0194749155311,0.0,6.01364874671,18.163451543,32.5978027548,9.56036560515,23.0374371497
 03/14  08:00:00,24.0222586459,0.785677905755,0.00523099833786,0.0,4.35151303671,18.8798367041,31.2173379677,9.08999864186,22.1273393258
 03/14  09:00:00,21.2094619384,0.722937617958,0.0788064191828,0.0,3.78894180059,16.6187760998,26.3550558638,6.95800895408,19.3970469097
 03/14  10:00:00,18.5528606464,0.699572919937,0.36219652832,0.0,3.78894180059,13.7021493968,21.6991842581,4.1223322922,17.5768519659
 03/14  11:00:00,19.1519642616,0.750592910447,0.763098999184,0.0,3.78894180059,13.8493305508,16.4851136289,2.32112718262,14.1639864463
 03/14  12:00:00,19.2777039261,0.830739450428,1.11913334181,0.0,3.69398621738,13.6338449159,13.6329462364,1.28915473385,12.3437915025
 03/14  13:00:00,19.4054741933,0.889882846647,1.4660436107,0.0,3.78894180059,13.2606059349,11.3717164791,0.39307118443,10.9786452947
 03/14  14:00:00,19.6208553174,0.960082934419,1.75840580111,0.0,3.78894180059,13.1134247809,9.62770390496,0.0142048180832,9.61349908688
 03/14  15:00:00,21.6020178318,1.11785371548,2.21678808106,0.0,4.71240779196,13.5549682428,10.9786452947,0.0,10.9786452947
 03/14  16:00:00,29.4329322485,1.22586740372,2.48933542218,0.0,7.18559832057,18.5321311015,12.7988402385,0.0,12.7988402385
 03/14  17:00:00,34.9489194774,0.913025454311,2.34040833125,0.0,8.38069375907,23.3147919321,16.894278862,0.0,16.894278862
 03/14  18:00:00,36.7050036207,0.837664038903,2.10448375608,0.0,10.6415932552,23.1212625696,19.8520956456,0.0,19.8520956456
 03/14  19:00:00,39.5648061551,0.67792377842,1.62913786253,0.0,12.3080778603,20.4854999863,18.9419981738,0.0,18.9419981738
 03/14  20:00:00,39.4401160626,0.526636433809,1.20302267457,0.0,12.456681583,19.8967753704,17.3493275979,0.0,17.3493275979
 03/14  21:00:00,33.4377397394,0.373330061304,0.817453745857,0.0,9.18739968257,17.702556249,14.1639864463,0.0,14.1639864463
 03/14  22:00:00,26.0643355928,0.2423450904,0.510347131853,0.0,5.91811778209,14.0365255879,12.3437915025,0.0,12.3437915025
 03/14  23:00:00,19.8667092923,0.152979186614,0.29859580659,0.0,3.54045821811,10.5176760807,7.01763828725,0.134431616048,6.8832066712
 03/14  24:00:00,15.9490131913,0.102028310292,0.135106137666,0.0,2.55330491699,7.80157382632,2.83617431538,0.730979371602,2.10519494378
 03/15  01:00:00,15.3416714861,0.129939087955,0.0885782706885,0.0,2.55330491699,7.21284921042,3.04620753584,1.85146030935,1.19474722648
 03/15  02:00:00,15.0611357401,0.171209373521,0.061134547075,0.0,2.55330491699,6.91848690247,3.57221600634,3.05980069318,0.512415313161
 03/15  03:00:00,14.9439546126,0.224048368044,0.0382955790691,0.0,2.55330491699,6.7713057485,4.98363802937,4.47123022056,0.512407808809
 03/15  04:00:00,17.0702430208,0.291459111852,0.0206797957036,0.0,3.82705111198,7.57405300124,7.35143375646,6.15686831739,1.19456543907
 03/15  05:00:00,21.6730751507,0.359970988039,0.0163875874084,0.0,6.02426329834,9.91545327661,14.1525139619,7.72942976906,6.42308419281
 03/15  06:00:00,27.0507160594,0.409438905731,0.0263094983115,0.0,6.51253267309,14.7454349813,30.3725601883,8.72123142333,21.651328765
 03/15  07:00:00,27.3275206629,0.442732691168,0.0291876809918,0.0,6.01364874671,18.163451543,32.436906025,9.4219784802,23.0149275448
 03/15  08:00:00,24.0563051299,0.807122056775,0.0178333312961,0.0,4.35151303671,18.8798367041,31.765543285,9.65981319489,22.1057300901
 03/15  09:00:00,21.2235512127,0.741427347354,0.0744059640699,0.0,3.78894180059,16.6187760998,26.8432981658,7.46515933741,19.3781388284
 03/15  10:00:00,18.4334079926,0.682854792402,0.259462002,0.0,3.78894180059,13.7021493968,22.0908855232,4.53114086887,17.5597446543
 03/15  11:00:00,19.1817815999,0.756443106986,0.787066140954,0.0,3.78894180059,13.8493305508,16.2339767914,2.08372121359,14.1502555778
 03/15  12:00:00,19.3939903541,0.852198678191,1.21396054201,0.0,3.69398621738,13.6338449159,13.2621000245,0.930238620829,12.3318614037
 03/15  13:00:00,19.5948439558,0.933233254754,1.61206296509,0.0,3.78894180059,13.2606059349,11.0770680041,0.109002231055,10.9680657731
 03/15  14:00:00,19.9489949498,1.05296563518,1.99366273276,0.0,3.78894180059,13.1134247809,9.60427014245,0.0,9.60427014245
 03/15  15:00:00,21.9847810003,1.23507959728,2.48232536777,0.0,4.71240779196,13.5549682428,10.9680657731,0.0,10.9680657731
 03/15  16:00:00,29.7608779703,1.33959566118,2.70355288654,0.0,7.18559832057,18.5321311015,12.7864599472,0.0,12.7864599472
 03/15  17:00:00,35.4433844468,1.08436987073,2.66352888415,0.0,8.38069375907,23.3147919321,16.877846839,0.0,16.877846839
 03/15  18:00:00,37.3690557303,1.06429878825,2.54190111638,0.0,10.6415932552,23.1212625696,19.832737372,0.0,19.832737372
 03/15  19:00:00,39.9515617545,0.822008852733,1.87180838765,0.0,12.3080778603,20.4854999863,18.9235402849,0.0,18.9235402849
 03/15  20:00:00,39.661426167,0.617098725173,1.33387048759,0.0,12.456681583,19.8967753704,17.3324453825,0.0,17.3324453825
 03/15  21:00:00,33.5521149137,0.425094405597,0.880064575908,0.0,9.18739968257,17.702556249,14.1502555778,0.0,14.1502555778
 03/15  22:00:00,26.0751319172,0.255083433212,0.508405113484,0.0,5.91811778209,14.0365255879,12.3487978889,0.0169364852148,12.3318614037
 03/15  23:00:00,19.8949822637,0.170535067225,0.309312897315,0.0,3.54045821811,10.5176760807,7.13472656192,0.258047680676,6.87667888125
 03/15  24:00:00,15.9815668885,0.120258051096,0.149430094004,0.0,2.55330491699,7.80157382632,3.03007194068,0.926677766544,2.10339417414
 03/16  01:00:00,15.3516617356,0.133314718516,0.0951928896641,0.0,2.55330491699,7.21284921042,3.0320641408,1.83823137346,1.19383276734
 03/16  02:00:00,15.0761959673,0.175364871853,0.0720392760037,0.0,2.55330491699,6.91848690247,3.53049418625,3.01830832937,0.512185856877
 03/16  03:00:00,14.9618405508,0.227338055574,0.0528918297366,0.0,2.55330491699,6.7713057485,4.87041008687,4.35823202848,0.512178058382
 03/16  04:00:00,17.0772008859,0.274091194382,0.0450055782672,0.0,3.82705111198,7.57405300124,6.62706222804,5.43341837241,1.19364385563
 03/16  05:00:00,21.6492934631,0.29745954089,0.0551173469957,0.0,6.02426329834,9.91545327661,12.1902191182,5.77341404328,6.41680507493
 03/16  06:00:00,26.9982904662,0.300864250242,0.082458560573,0.0,6.51253267309,14.7454349813,27.1185945065,5.48925761697,21.6293368895
 03/16  07:00:00,27.2601413789,0.306908057361,0.0976330308749,0.0,6.01364874671,18.163451543,28.4409408958,5.44941745306,22.9915234428
 03/16  08:00:00,24.0037849128,0.655941557916,0.116493613148,0.0,4.35151303671,18.8798367041,27.2136851356,5.13042299843,22.0832621371
 03/16  09:00:00,21.3808781082,0.65257403574,0.320586171201,0.0,3.78894180059,16.6187760998,22.8052457491,3.4467663795,19.3584793696
 03/16  10:00:00,18.8500399683,0.709053060907,0.649895709205,0.0,3.78894180059,13.7021493968,19.7020268906,2.16006936575,17.5419575248
 03/16  11:00:00,19.3486663091,0.788760886521,0.921633070619,0.0,3.78894180059,13.8493305508,15.7680597218,1.63208065581,14.135979066
 03/16  12:00:00,19.2557098857,0.849608875641,1.07826987624,0.0,3.69398621738,13.6338449159,13.6539214882,1.33446426691,12.3194572213
 03/16  13:00:00,19.1765890465,0.907130278055,1.21991103254,0.0,3.78894180059,13.2606059349,12.2232935711,1.26622773341,10.9570658377
 03/16  14:00:00,19.0456718913,0.931883140794,1.21142216856,0.0,3.78894180059,13.1134247809,11.1340638725,1.53938941831,9.59467445419
 03/16  15:00:00,20.3320056633,0.919780102125,1.14484952591,0.0,4.71240779196,13.5549682428,12.3707254493,1.41365961155,10.9570658377
 03/16  16:00:00,27.624574067,0.872385564214,1.03445908021,0.0,7.18559832057,18.5321311015,13.6800426933,0.906455010841,12.7735876825
 03/16  17:00:00,32.9549883649,0.459378985335,0.800123687658,0.0,8.38069375907,23.3147919321,17.4790344908,0.618272657711,16.8607618331
 03/16  18:00:00,34.8443093618,0.415261997925,0.666191538222,0.0,10.6415932552,23.1212625696,20.7391625405,0.926552709707,19.8126098307
 03/16  19:00:00,38.0790511353,0.365197746098,0.456108875126,0.0,12.3080778603,20.4854999863,21.154594222,2.25024531359,18.9043489084
 03/16  20:00:00,38.3686572204,0.339779994479,0.318420271719,0.0,12.456681583,19.8967753704,20.6917797964,3.37688750215,17.3148922943
 03/16  21:00:00,32.7766227065,0.336171924397,0.19349484985,0.0,9.18739968257,17.702556249,19.0663935878,4.93041452181,14.135979066
 03/16  22:00:00,25.8335016057,0.422253373917,0.0996048612432,0.0,5.91811778209,14.0365255879,20.5204577527,8.20100053147,12.3194572213
 03/16  23:00:00,20.030102381,0.568120162982,0.0468479189211,0.0,3.54045821811,10.5176760807,19.2354279973,12.3655363102,6.86989168711
 03/16  24:00:00,16.425239937,0.709675025145,0.00368616848104,0.0,2.55330491699,7.80157382632,18.4296475825,16.3281257377,2.10152184472
 03/17  01:00:00,15.9930523275,0.86989820009,0.0,0.0,2.55330491699,7.21284921042,21.4805429087,20.2876602908,1.19288261791
 03/17  02:00:00,15.8754186091,1.04662678959,0.0,0.0,2.55330491699,6.91848690247,25.3059900103,24.7940425242,0.511947486109
 03/17  03:00:00,15.8164535766,1.13484291114,0.0,0.0,2.55330491699,6.7713057485,27.4357681581,26.9238287619,0.511939396256
 03/17  04:00:00,17.9606909628,1.20258684956,0.0,0.0,3.82705111198,7.57405300124,29.7303405257,28.5376538762,1.19268664949
 03/17  05:00:00,22.5763714837,1.27965490848,0.0,0.0,6.02426329834,9.91545327661,36.9298868182,30.5196008012,6.41028601694
 03/17  06:00:00,27.9440074627,1.32903980733,0.0,0.0,6.51253267309,14.7454349813,53.4664400451,31.8599293854,21.6065106597
 03/17  07:00:00,28.1908114937,1.33521120299,0.0,0.0,6.01364874671,18.163451543,54.8405403583,31.8733085838,22.9672317745
 03/17  08:00:00,24.8678647172,1.63651497542,0.0,0.0,4.35151303671,18.8798367041,52.262511227,30.2025691065,22.0599421206
 03/17  09:00:00,21.8890928319,1.4813749306,0.0,0.0,3.78894180059,16.6187760998,45.178453977,25.840379622,19.3380743551
 03/17  10:00:00,18.7768047443,1.2760324788,0.00968106736646,0.0,3.78894180059,13.7021493968,38.0391386084,20.5156427633,17.523495845
 03/17  11:00:00,18.8946528341,1.14170452201,0.11467596007,0.0,3.78894180059,13.8493305508,30.0616263578,15.940465219,14.1211611388
 03/17  12:00:00,18.6393370866,1.045444925,0.266061027735,0.0,3.69398621738,13.6338449159,24.3055974806,11.9990148519,12.3065826288
 03/17  13:00:00,18.4718436481,0.965557438515,0.456738473644,0.0,3.78894180059,13.2606059349,19.5797704325,8.63412168625,10.9456487463
 03/17  14:00:00,18.4299769611,0.927380098553,0.600230280614,0.0,3.78894180059,13.1134247809,16.062793913,6.47807904919,9.58471486378
 03/17  15:00:00,19.861941082,0.893706315692,0.700858731109,0.0,4.71240779196,13.5549682428,15.6816629546,4.7360142083,10.9456487463
 03/17  16:00:00,27.3105626784,0.841222459077,0.751610796701,0.0,7.18559832057,18.5321311015,15.7455607497,2.98533349343,12.7602272563
 03/17  17:00:00,32.7773063452,0.411390833695,0.670429819648,0.0,8.38069375907,23.3147919321,18.1554658308,1.31243692698,16.8430289038
 03/17  18:00:00,34.6591731608,0.346391144004,0.549926191109,0.0,10.6415932552,23.1212625696,20.9132752684,1.12155628587,19.7917189826
 03/17  19:00:00,37.9526392855,0.312041636222,0.38285313515,0.0,12.3080778603,20.4854999863,21.033625235,2.14919550746,18.8844297276
 03/17  20:00:00,38.2601839389,0.299458894285,0.250268090401,0.0,12.456681583,19.8967753704,20.7069278705,3.41025433924,17.2966735313
 03/17  21:00:00,32.7163363462,0.323902466228,0.145477947786,0.0,9.18739968257,17.702556249,19.4111448135,5.2899836747,14.1211611388
 03/17  22:00:00,25.8377045003,0.44078805296,0.0852730768614,0.0,5.91811778209,14.0365255879,21.1058870288,8.79930439997,12.3065826288
 03/17  23:00:00,20.0267898453,0.575240331367,0.0364152148008,0.0,3.54045821811,10.5176760807,19.4417916103,12.5789445115,6.86284709877
 03/17  24:00:00,16.4211757137,0.708191739905,0.00110523039959,0.0,2.55330491699,7.80157382632,18.2445838908,16.1450053808,2.09957851
 03/18  01:00:00,15.9134672211,0.790313093638,0.0,0.0,2.55330491699,7.21284921042,19.1531383003,17.9612412413,1.19189705898
 03/18  02:00:00,15.7077061146,0.878914295137,0.0,0.0,2.55330491699,6.91848690247,20.5002457081,19.9885454367,0.511700271349
 03/18  03:00:00,15.6756028403,0.993992174779,0.0,0.0,2.55330491699,6.7713057485,23.2559852499,22.7442933569,0.511691893025
 03/18  04:00:00,17.765503925,1.00739981178,0.0,0.0,3.82705111198,7.57405300124,24.0144432586,22.8227491547,1.19169410391
 03/18  05:00:00,22.3833933287,1.08667675349,0.0,0.0,6.02426329834,9.91545327661,31.2846881814,24.8811592316,6.40352894976
 03/18  06:00:00,27.6282236062,1.01325595088,0.0,0.0,6.51253267309,14.7454349813,44.5811368931,22.9982800574,21.5828568358
 03/18  07:00:00,26.7659519963,0.99671440138,0.0,0.0,6.01364874671,17.9699221805,45.5343033867,22.5922436529,22.9420597338
 03/18  08:00:00,22.7493255628,0.964389389695,0.0,0.0,3.66783283761,18.1171033345,43.7467941125,21.7110171661,22.0357769464
 03/18  09:00:00,19.7416740536,0.780369720991,0.0,0.0,3.10526160149,15.8560427302,36.4214332862,17.1045034586,19.3169298276
 03/18  10:00:00,16.7669054625,0.626623316888,0.095604516112,0.0,3.10526160149,12.9394160272,29.9405142758,12.4361491937,17.5043650821
 03/18  11:00:00,17.0628766339,0.543367672081,0.327650178587,0.0,3.10526160149,13.0865971812,22.3148752353,8.2090690509,14.1058061844
 03/18  12:00:00,17.156058963,0.512293082626,0.599088251157,0.0,3.10526160149,12.9394160272,17.3128501401,5.01960870125,12.2932414389
 03/18  13:00:00,17.0259847556,0.542595655455,0.880254932869,0.0,3.10526160149,12.4978725653,14.1600282634,3.22621038364,10.9338178798
 03/18  14:00:00,17.0920354308,0.549140463407,1.08694195418,0.0,3.10526160149,12.3506914113,11.2829482662,1.70855394553,9.57439432063
 03/18  15:00:00,18.6495377732,0.554118076146,1.2744572305,0.0,4.02872759285,12.7922348732,11.2428717702,0.309053890492,10.9338178798
 03/18  16:00:00,26.2357655266,0.582380238647,1.38206943401,0.0,6.50191812146,17.7693977319,12.7463826252,0.0,12.7463826252
 03/18  17:00:00,33.7392601364,0.665472856819,1.57183095009,0.0,8.38069375907,23.1212625696,16.8246533026,0.0,16.8246533026
 03/18  18:00:00,35.7826528774,0.618012348519,1.40178470317,0.0,10.6415932552,23.1212625696,19.770071014,0.0,19.770071014
 03/18  19:00:00,38.5625509258,0.419797818449,0.885008593216,0.0,12.3080778603,20.4854999863,18.8637886413,0.0,18.8637886413
 03/18  20:00:00,38.6117695064,0.304314181184,0.596998371015,0.0,12.456681583,19.8967753704,17.291114296,0.0133198070164,17.277794489
 03/18  21:00:00,32.8660763379,0.224049143003,0.395071262706,0.0,9.18739968257,17.702556249,14.3506418648,0.244835680467,14.1058061844
 03/18  22:00:00,25.7021312542,0.176280434589,0.21420744914,0.0,5.91811778209,14.0365255879,13.5654155323,1.27217409342,12.2932414389
 03/18  23:00:00,19.7383967693,0.20024357017,0.123018899984,0.0,3.54045821811,10.5176760807,9.80977103403,2.95422383164,6.8555472024
 03/18  24:00:00,16.0313866652,0.237820162375,0.08168775945,0.0,2.55330491699,7.80157382632,6.39300559223,4.29544084674,2.09756474549
 03/19  01:00:00,15.4685043584,0.288554259569,0.0567959713972,0.0,2.55330491699,7.21284921042,6.86696853892,5.67609215706,1.19087638186
 03/19  02:00:00,15.2190580922,0.358025245281,0.0322410274654,0.0,2.55330491699,6.91848690247,7.98305102852,7.47160674281,0.511444285711
 03/19  03:00:00,15.0938174813,0.384764436846,0.0274423789296,0.0,2.55330491699,6.7713057485,8.5365995913,8.0251639694,0.511435621901
 03/19  04:00:00,17.2031179434,0.424306054718,0.0207077754541,0.0,3.82705111198,7.57405300124,10.1185572892,8.92789077658,1.1906665126
 03/19  05:00:00,21.7745404145,0.451132305692,0.0266915335685,0.0,6.02426329834,9.91545327661,15.8217363254,9.42520045065,6.39653587477
 03/19  06:00:00,27.1032885963,0.429094661102,0.0592262798575,0.0,6.51253267309,14.7454349813,30.0812083728,8.52282594944,21.5583824233
 03/19  07:00:00,26.2956748666,0.472896752312,0.0535405194113,0.0,6.01364874671,17.9699221805,32.5208126862,9.60479791126,22.916014775
 03/19  08:00:00,22.2856648131,0.466124626077,0.0346040138945,0.0,3.66783283761,18.1171033345,31.6680310412,9.65725727029,22.0107737709
 03/19  09:00:00,19.5377581093,0.400789606405,0.175664170354,0.0,3.10526160149,15.8560427302,26.0110815348,6.71602948574,19.2950520491
 03/19  10:00:00,16.9083676864,0.39512488347,0.468565173469,0.0,3.10526160149,12.9394160272,21.3933574733,3.90878657171,17.4845709015
 03/19  11:00:00,17.5176119691,0.464147139998,0.861606045784,0.0,3.10526160149,13.0865971812,16.1561868695,2.0662681196,14.0899187499
 03/19  12:00:00,17.8089829107,0.536019443764,1.22828583771,0.0,3.10526160149,12.9394160272,13.0501970708,0.770759468383,12.2794376024
 03/19  13:00:00,17.7515319991,0.609188133827,1.539209698,0.0,3.10526160149,12.4978725653,10.9769598979,0.0553831561987,10.9215767417
 03/19  14:00:00,18.06739696,0.728966797371,1.88247714942,0.0,3.10526160149,12.3506914113,9.5637158811,0.0,9.5637158811
 03/19  15:00:00,20.0924595548,0.909098682357,2.36239840591,0.0,4.02872759285,12.7922348732,10.9215767417,0.0,10.9215767417
 03/19  16:00:00,27.953848065,1.03150468507,2.65102752597,0.0,6.50191812146,17.7693977319,12.7320578893,0.0,12.7320578893
 03/19  17:00:00,35.607842062,1.1716387849,2.93424694769,0.0,8.38069375907,23.1212625696,16.8056404712,0.0,16.8056404712
 03/19  18:00:00,37.6867783728,1.15732955996,2.76659298716,0.0,10.6415932552,23.1212625696,19.747672336,0.0,19.747672336
 03/19  19:00:00,39.0253555504,0.826060192226,1.83438417736,0.0,12.3080778603,20.4854999863,18.8424317622,0.0,18.8424317622
 03/19  20:00:00,39.4481160763,0.568566631706,1.1690924904,0.0,12.456681583,19.8967753704,17.2582607581,0.0,17.2582607581
 03/19  21:00:00,33.3253902206,0.366631796614,0.711802491755,0.0,9.18739968257,17.702556249,14.0899187499,0.0,14.0899187499
 03/19  22:00:00,25.9935795232,0.237631311041,0.444304841641,0.0,5.91811778209,14.0365255879,12.3790764275,0.0996388251326,12.2794376024
 03/19  23:00:00,19.8718014929,0.166806012902,0.289861180889,0.0,3.54045821811,10.5176760807,7.19871813213,0.350723972328,6.8479941598
 03/19  24:00:00,16.0048311829,0.125736894781,0.167215544745,0.0,2.55330491699,7.80157382632,2.97809057415,0.882609426614,2.09548114753
 03/20  01:00:00,15.3610950363,0.149511317429,0.0884295914258,0.0,2.55330491699,7.21284921042,3.49213753974,2.30231665149,1.18982088826
 03/20  02:00:00,15.1166306474,0.245514204464,0.0423246234616,0.0,2.55330491699,6.91848690247,5.52040176998,5.00922216507,0.511179604908
 03/20  03:00:00,15.060250593,0.366602518367,0.0120374091662,0.0,2.55330491699,6.7713057485,8.64542286759,8.1342522089,0.511170658698
