Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/20  04:00:00,17.2527295111,0.494625397797,0.0,0.0,3.82705111198,7.57405300124,12.4085316979,11.2189275182,1.18960417967
 03/20  05:00:00,21.8805608736,0.583844298377,0.0,0.0,6.02426329834,9.91545327661,19.6911739925,13.3018651292,6.38930886325
 03/20  06:00:00,27.2374553988,0.622487743455,0.0,0.0,6.51253267309,14.7454349813,35.7508846807,14.21779001,21.5330946708
 03/20  07:00:00,26.6131977786,0.650430821215,0.0,0.0,6.01364874671,18.163451543,37.7485140363,14.8594094251,22.8891046112
 03/20  08:00:00,24.2595055529,1.02815581113,0.0,0.0,4.35151303671,18.8798367041,37.342957579,15.3580175804,21.9849399986
 03/20  09:00:00,21.3820607327,0.951511602373,0.0228312291038,0.0,3.78894180059,16.6187760998,32.325771382,13.0533238837,19.2724474983
 03/20  10:00:00,18.5949682188,0.880279207,0.223597813616,0.0,3.78894180059,13.7021493968,26.4517704461,8.98765128096,17.4641191651
 03/20  11:00:00,19.0206561471,0.845457676127,0.536926119051,0.0,3.78894180059,13.8493305508,19.2833883527,5.20988481224,14.0735035404
 03/20  12:00:00,19.1137607115,0.886584706481,0.89934487121,0.0,3.69398621738,13.6338449159,15.3211953175,3.05602011029,12.2651752072
 03/20  13:00:00,19.191521172,0.919715222225,1.2222582138,0.0,3.78894180059,13.2606059349,12.5377361523,1.62880719489,10.9089289574
 03/20  14:00:00,19.275736344,0.929147855975,1.44422190608,0.0,3.78894180059,13.1134247809,10.0185683957,0.465885688194,9.55268270749
 03/20  15:00:00,20.8862222312,0.96989798329,1.64894821263,0.0,4.71240779196,13.5549682428,10.9089289574,0.0,10.9089289574
 03/20  16:00:00,28.7024281543,1.07962914615,1.90506958551,0.0,7.18559832057,18.5321311015,12.7172572905,0.0,12.7172572905
 03/20  17:00:00,34.5925895835,0.862943574713,2.03416031694,0.0,8.38069375907,23.3147919321,16.7859960402,0.0,16.7859960402
 03/20  18:00:00,36.741296527,0.903383628041,2.07505707326,0.0,10.6415932552,23.1212625696,19.7245295816,0.0,19.7245295816
 03/20  19:00:00,38.5052814527,0.671168000448,1.46920227153,0.0,12.3080778603,20.4854999863,18.820365415,0.0,18.820365415
 03/20  20:00:00,39.1707231199,0.476106799699,0.98415936596,0.0,12.456681583,19.8967753704,17.2380781235,0.0,17.2380781235
 03/20  21:00:00,33.2544366827,0.340588914641,0.66689183585,0.0,9.18739968257,17.702556249,14.0899525487,0.0164490083273,14.0735035404
 03/20  22:00:00,25.88391932,0.209100359088,0.363175590429,0.0,5.91811778209,14.0365255879,12.6033874143,0.338212207031,12.2651752072
 03/20  23:00:00,19.739573283,0.171092264559,0.153346719263,0.0,3.54045821811,10.5176760807,8.78710775342,1.94691754569,6.84019020774
 03/20  24:00:00,16.0149806159,0.221375983676,0.0817258888217,0.0,2.55330491699,7.80157382632,6.08363310779,3.99030477462,2.09332833317
 03/21  01:00:00,15.4669005117,0.291456162805,0.0522902213986,0.0,2.55330491699,7.21284921042,7.11307699919,5.92434610898,1.18873089022
 03/21  02:00:00,15.2442516667,0.393286515397,0.0221733318414,0.0,2.55330491699,6.91848690247,9.10653721835,8.59563091112,0.510906307232
 03/21  03:00:00,15.1865414919,0.502835567018,0.00209525943057,0.0,2.55330491699,6.7713057485,11.8464204352,11.3355233534,0.510897081803
 03/21  04:00:00,17.3329270209,0.57482290761,0.0,0.0,3.82705111198,7.57405300124,14.143094446,12.9545870264,1.18850741953
 03/21  05:00:00,21.8812121608,0.584495585577,0.0,0.0,6.02426329834,9.91545327661,19.4483786974,13.0665286417,6.38185005572
 03/21  06:00:00,27.2118064542,0.579237474641,0.0176013241914,0.0,6.51253267309,14.7454349813,34.173479216,12.6664781486,21.5070010674
 03/21  07:00:00,26.586828533,0.601853932159,0.02220764351,0.0,6.01364874671,18.163451543,35.9687045976,13.107367386,22.8613372115
 03/21  08:00:00,24.2482981711,1.01694842937,0.0,0.0,4.35151303671,18.8798367041,36.6537629519,14.6954796721,21.9582832798
 03/21  09:00:00,21.3983302525,0.986990416003,0.00362193526482,0.0,3.78894180059,16.6187760998,33.0223851288,13.7732622595,19.2491228693
 03/21  10:00:00,18.4376468654,0.908735079426,0.0378205878017,0.0,3.78894180059,13.7021493968,28.9192252269,11.4762092975,17.4430159294
 03/21  11:00:00,18.5495268979,0.864077139628,0.0471774062935,0.0,3.78894180059,13.8493305508,24.3754106367,10.3188452197,14.056565417
 03/21  12:00:00,18.2159472132,0.800371871219,0.0877442080903,0.0,3.69398621738,13.6338449159,20.7589079105,8.50844943345,12.2504584771
 03/21  13:00:00,17.9300392743,0.762068243395,0.118423294999,0.0,3.78894180059,13.2606059349,18.2815236348,7.38564536269,10.8958782721
 03/21  14:00:00,17.9592854897,0.716765891891,0.340153015901,0.0,3.78894180059,13.1134247809,14.083556914,4.5422588468,9.54129806718
 03/21  15:00:00,19.5859104256,0.702367349998,0.616167040388,0.0,4.71240779196,13.5549682428,12.9326868164,2.0368085443,10.8958782721
 03/21  16:00:00,27.0575200492,0.668324912943,0.671465713651,0.0,7.18559832057,18.5321311015,13.5253814771,0.823396265002,12.7019852121
 03/21  17:00:00,32.9736814751,0.401726007344,0.876469775848,0.0,8.38069375907,23.3147919321,16.87486752,0.109141693073,16.7657258269
 03/21  18:00:00,35.2237187697,0.459341678887,1.00152126515,0.0,10.6415932552,23.1212625696,19.7006496043,0.0,19.7006496043
 03/21  19:00:00,37.4947389847,0.362535053913,0.767292750034,0.0,12.3080778603,20.4854999863,18.8295128262,0.0319166918888,18.7975961344
 03/21  20:00:00,38.6862081959,0.317498103432,0.658253138231,0.0,12.456681583,19.8967753704,17.3023147526,0.085062190638,17.2172525619
 03/21  21:00:00,33.0273543963,0.263705191185,0.516693272897,0.0,9.18739968257,17.702556249,14.328272765,0.271707347976,14.056565417
 03/21  22:00:00,25.7798935148,0.199193663102,0.269056481147,0.0,5.91811778209,14.0365255879,13.6180513255,1.36759284841,12.2504584771
 03/21  23:00:00,19.7616522955,0.231175738657,0.115342257749,0.0,3.54045821811,10.5176760807,10.5500346814,3.71789702413,6.83213765727
 03/21  24:00:00,16.1224130625,0.359910167026,0.0506241520562,0.0,2.55330491699,7.80157382632,9.42225758567,7.33115064573,2.09110693994
 03/22  01:00:00,15.5652975733,0.412402095143,0.0297413506743,0.0,2.55330491699,7.21284921042,9.87231637974,8.68470966972,1.18760671002
 03/22  02:00:00,15.3465391725,0.512045856737,0.00570149628822,0.0,2.55330491699,6.91848690247,11.7464717925,11.2358473189,0.51062447353
 03/22  03:00:00,15.3088753289,0.627264663437,0.0,0.0,2.55330491699,6.7713057485,14.4770183437,13.9664033715,0.51061497216
 03/22  04:00:00,17.4332556636,0.675151550309,0.0,0.0,3.82705111198,7.57405300124,16.1949939801,15.0076174233,1.18737655677
 03/22  05:00:00,21.9755399713,0.678823396097,0.0,0.0,6.02426329834,9.91545327661,21.4065830081,15.0324213468,6.37416166136
 03/22  06:00:00,27.2622384885,0.645643730626,0.00162710256827,0.0,6.51253267309,14.7454349813,35.6938450271,14.213735686,21.4801093411
 03/22  07:00:00,26.6327140562,0.668943210033,0.00100388883028,0.0,6.01364874671,18.163451543,37.6498729047,14.8171521056,22.8327207991
 03/22  08:00:00,24.2137191383,0.979514323738,0.00285507274981,0.0,4.35151303671,18.8798367041,35.5995907421,13.6687792333,21.9308115088
 03/22  09:00:00,21.3356365768,0.869823561233,0.0580951143425,0.0,3.78894180059,16.6187760998,29.6416769027,10.4165918331,19.2250850697
 03/22  10:00:00,18.5908575403,0.815506397754,0.284259944388,0.0,3.78894180059,13.7021493968,24.4383614623,7.01709401835,17.421267444
 03/22  11:00:00,19.0990495857,0.809894312077,0.650882921618,0.0,3.78894180059,13.8493305508,18.0010507124,3.96194131663,14.0391093958
 03/22  12:00:00,19.1542602425,0.858122445148,0.968306663524,0.0,3.69398621738,13.6338449159,14.5944037695,2.35911199932,12.2352917701
 03/22  13:00:00,19.1535074515,0.897608241776,1.20635147377,0.0,3.78894180059,13.2606059349,12.3877991657,1.50537061486,10.8824285509
 03/22  14:00:00,19.1793551047,0.909796698803,1.36719182399,0.0,3.78894180059,13.1134247809,10.1361629813,0.606597649705,9.52956533162
 03/22  15:00:00,20.692235045,0.929100685223,1.4957583245,0.0,4.71240779196,13.5549682428,10.8824285509,0.0,10.8824285509
 03/22  16:00:00,28.4458351991,1.01794151627,1.71016426021,0.0,7.18559832057,18.5321311015,12.6862461766,0.0,12.6862461766
 03/22  17:00:00,34.4772550981,0.831169890064,1.95059951612,0.0,8.38069375907,23.3147919321,16.7448358343,0.0,16.7448358343
 03/22  18:00:00,36.5126267888,0.840268953858,1.90950200931,0.0,10.6415932552,23.1212625696,19.6760394761,0.0,19.6760394761
 03/22  19:00:00,38.5041291234,0.666065232683,1.47315270991,0.0,12.3080778603,20.4854999863,18.7741306632,0.0,18.7741306632
 03/22  20:00:00,39.3380710469,0.518602698338,1.10901139437,0.0,12.456681583,19.8967753704,17.1957902408,0.0,17.1957902408
 03/22  21:00:00,33.3178586513,0.357492386151,0.713410332985,0.0,9.18739968257,17.702556249,14.0533215444,0.0142121485507,14.0391093958
 03/22  22:00:00,25.9723008637,0.231577661928,0.429079831288,0.0,5.91811778209,14.0365255879,12.4486158093,0.213324039179,12.2352917701
 03/22  23:00:00,19.8177335053,0.163805878854,0.238793327271,0.0,3.54045821811,10.5176760807,7.70908069696,0.885241803862,6.8238388931
 03/22  24:00:00,16.0154429085,0.184097903198,0.119466261935,0.0,2.55330491699,7.80157382632,4.78267217559,2.69385454991,2.08881762568
 03/23  01:00:00,15.4424404275,0.243656157988,0.0756301421024,0.0,2.55330491699,7.21284921042,5.70793790358,4.52148922349,1.1864486801
 03/23  02:00:00,15.199076383,0.326487863012,0.043796700514,0.0,2.55330491699,6.91848690247,7.24809071597,6.73775652879,0.51033418718
 03/23  03:00:00,15.1222232343,0.422294172452,0.0183183963131,0.0,2.55330491699,6.7713057485,9.69508981737,9.18476540413,0.510324413241
 03/23  04:00:00,17.2627042013,0.500198391852,0.0044016961328,0.0,3.82705111198,7.57405300124,12.2963509094,11.1101389833,1.18621192611
 03/23  05:00:00,21.8483858854,0.546308033554,0.00536127658818,0.0,6.02426329834,9.91545327661,18.4948729523,12.128626995,6.3662459573
 03/23  06:00:00,27.1835866922,0.5403578535,0.0282611833438,0.0,6.51253267309,14.7454349813,33.0790071859,11.6265797297,21.4524274562
 03/23  07:00:00,26.5306412247,0.523736963681,0.0441373037112,0.0,6.01364874671,18.163451543,33.7920187633,10.988754915,22.8032638483
 03/23  08:00:00,24.1266267093,0.856797169548,0.0384797979773,0.0,4.35151303671,18.8798367041,32.3545837425,10.4520509215,21.902532821
 03/23  09:00:00,21.3488504401,0.802621801767,0.138510737098,0.0,3.78894180059,16.6187760998,27.3232509549,8.12290973709,19.2003412178
 03/23  10:00:00,18.7520308335,0.774655001308,0.486284634038,0.0,3.78894180059,13.7021493968,22.0609400169,4.66205986748,17.3988801494
 03/23  11:00:00,19.4196317393,0.835885924979,0.945473462389,0.0,3.78894180059,13.8493305508,16.4774602334,2.45631958717,14.0211406462
 03/23  12:00:00,19.6036919169,0.928138023545,1.34772275946,0.0,3.69398621738,13.6338449159,13.5127147877,1.29303520982,12.2196795779
 03/23  13:00:00,19.7007323535,0.981272626382,1.66991199123,0.0,3.78894180059,13.2606059349,11.2503120242,0.381728247541,10.8685837766
 03/23  14:00:00,19.8344589145,1.03657885264,1.89551347998,0.0,3.78894180059,13.1134247809,9.52815844082,0.0106704654746,9.51748797535
 03/23  15:00:00,21.510672401,1.12375738348,2.11953898226,0.0,4.71240779196,13.5549682428,10.8685837766,0.0,10.8685837766
 03/23  16:00:00,29.4759362857,1.28361832725,2.4745885358,0.0,7.18559832057,18.5321311015,12.670044845,0.0,12.670044845
 03/23  17:00:00,35.366872208,1.08157247274,2.58981404335,0.0,8.38069375907,23.3147919321,16.7233322488,0.0,16.7233322488
 03/23  18:00:00,37.5087707075,1.1260537537,2.61986112816,0.0,10.6415932552,23.1212625696,19.6507064849,0.0,19.6507064849
 03/23  19:00:00,39.1816825746,0.875240220025,1.94153117385,0.0,12.3080778603,20.4854999863,18.7499759507,0.0,18.7499759507
 03/23  20:00:00,39.4258070948,0.567561249144,1.1477888914,0.0,12.456681583,19.8967753704,17.1736975159,0.0,17.1736975159
 03/23  21:00:00,33.3692049007,0.385099969697,0.73714899875,0.0,9.18739968257,17.702556249,14.02311564,0.00197499375617,14.0211406462
 03/23  22:00:00,26.0727949771,0.267269500462,0.493882106103,0.0,5.91811778209,14.0365255879,12.3716220848,0.151942506883,12.2196795779
 03/23  23:00:00,19.8336305055,0.168897134669,0.249599071672,0.0,3.54045821811,10.5176760807,7.59188163251,0.7765852597,6.81529637281
 03/23  24:00:00,15.9958063807,0.165555003876,0.118372633475,0.0,2.55330491699,7.80157382632,4.36801300206,2.2815519337,2.08646106836
 03/24  01:00:00,15.4179842676,0.209866104065,0.0849640361167,0.0,2.55330491699,7.21284921042,4.83631151517,3.65105437227,1.18525714291
 03/24  02:00:00,15.1614895762,0.267839451361,0.0648583053171,0.0,2.55330491699,6.91848690247,5.64625400064,5.13621846658,0.510035534065
 03/24  03:00:00,15.056558087,0.325460403765,0.049487017779,0.0,2.55330491699,6.7713057485,7.04471603321,6.53469054219,0.510025491022
 03/24  04:00:00,17.1857901995,0.38938552643,0.0383005597585,0.0,3.82705111198,7.57405300124,9.21766630435,8.0326524321,1.18501387225
 03/24  05:00:00,21.7679615595,0.430771145709,0.0404738385736,0.0,6.02426329834,9.91545327661,15.2630142973,8.90490900928,6.35810528799
 03/24  06:00:00,27.1189902708,0.445923333976,0.0580992814983,0.0,6.51253267309,14.7454349813,30.4467359094,9.02277229838,21.423963611
 03/24  07:00:00,25.5804197975,0.441032188404,0.0694539851243,0.0,6.01364874671,18.163451543,31.5490055131,8.77603043043,22.7729750827
 03/24  08:00:00,24.0772144379,0.773138225545,0.0727264705797,0.0,4.35151303671,18.8798367041,30.0648068923,8.19135130156,21.8734555908
 03/24  09:00:00,21.3859611927,0.752427476361,0.225815815082,0.0,3.78894180059,16.6187760998,25.4072195055,6.2323208641,19.1748986414
 03/24  10:00:00,18.8626200528,0.76633315736,0.60519569726,0.0,3.78894180059,13.7021493968,20.9060311342,3.53017045864,17.3758606755
 03/24  11:00:00,19.6064663464,0.86226033989,1.10593365451,0.0,3.78894180059,13.8493305508,15.7242994501,1.72163496048,14.0026644896
 03/24  12:00:00,19.8037421377,0.955639090057,1.52027191379,0.0,3.69398621738,13.6338449159,12.8328951106,0.629268586829,12.2036265237
 03/24  13:00:00,20.0038166193,1.04493390228,1.90933498104,0.0,3.78894180059,13.2606059349,10.9102578669,0.0559098176036,10.8543480493
 03/24  14:00:00,20.4064042642,1.17893678521,2.32510089712,0.0,3.78894180059,13.1134247809,9.50506957496,0.0,9.50506957496
 03/24  15:00:00,22.4467042972,1.36249749654,2.81683076537,0.0,4.71240779196,13.5549682428,10.8543480493,0.0,10.8543480493
 03/24  16:00:00,30.2612153983,1.48572795356,3.05775802214,0.0,7.18559832057,18.5321311015,12.6533860152,0.0,12.6533860152
 03/24  17:00:00,35.8896965704,1.2254588472,2.96875203134,0.0,8.38069375907,23.3147919321,16.7012214383,0.0,16.7012214383
 03/24  18:00:00,37.7687919767,1.20296236056,2.80297379047,0.0,10.6415932552,23.1212625696,19.6246581328,0.0,19.6246581328
 03/24  19:00:00,39.3423165744,0.925033080032,2.05237231356,0.0,12.3080778603,20.4854999863,18.7251391499,0.0,18.7251391499
 03/24  20:00:00,39.8995938321,0.70244697089,1.48668990702,0.0,12.456681583,19.8967753704,17.1509809298,0.0,17.1509809298
 03/24  21:00:00,33.7784083472,0.504695568474,1.02675684649,0.0,9.18739968257,17.702556249,14.0026644896,0.0,14.0026644896
 03/24  22:00:00,26.3035440671,0.333418181746,0.658482514838,0.0,5.91811778209,14.0365255879,12.222928008,0.0193014842643,12.2036265237
 03/24  23:00:00,20.050056548,0.222205203244,0.412717045597,0.0,3.54045821811,10.5176760807,7.04257865307,0.236066026883,6.80651262619
 03/24  24:00:00,16.0715054559,0.151057428983,0.208569283571,0.0,2.55330491699,7.80157382632,3.02841465175,0.944376685904,2.08403796585
 03/25  01:00:00,15.4045237462,0.163869226018,0.117500392694,0.0,2.55330491699,7.21284921042,3.4238176869,2.23978523603,1.18403245086
 03/25  02:00:00,15.1237382117,0.213343954169,0.0816024380388,0.0,2.55330491699,6.91848690247,4.23516450785,3.7254359053,0.509728602552
 03/25  03:00:00,15.0257292961,0.286577347287,0.0575412833079,0.0,2.55330491699,6.7713057485,6.10744809268,5.59772979871,0.50971829396
 03/25  04:00:00,17.1613392619,0.358110926622,0.0451242219844,0.0,3.82705111198,7.57405300124,8.47005543295,7.28627268312,1.18378274982
 03/25  05:00:00,21.7475836265,0.399744594754,0.0511224565103,0.0,6.02426329834,9.91545327661,14.4298540761,8.0801120116,6.34974206446
 03/25  06:00:00,27.0905464837,0.395784265135,0.0797945632047,0.0,6.51253267309,14.7454349813,28.9855660582,7.59083982302,21.3947262351
 03/25  07:00:00,25.3786615502,0.385028000822,0.117229287772,0.0,6.01364874671,17.9699221805,29.6580244056,6.91616093384,22.7418634718
 03/25  08:00:00,22.3127237997,0.369160149398,0.158627477193,0.0,3.66783283761,18.1171033345,28.0295838772,6.18599544794,21.8435884293
 03/25  09:00:00,19.6829719614,0.370544168652,0.351123460157,0.0,3.10526160149,15.8560427302,23.5591565311,4.41039165604,19.148764875
 03/25  10:00:00,17.3343044169,0.45800385131,0.831622936095,0.0,3.10526160149,12.9394160272,19.4602460184,2.10803017912,17.3522158393
 03/25  11:00:00,18.1414916604,0.590190665588,1.35944221154,0.0,3.10526160149,13.0865971812,14.8012751679,0.817588770578,13.9836863973
 03/25  12:00:00,18.6306379931,0.725238073722,1.86072229014,0.0,3.10526160149,12.9394160272,12.2939319072,0.106794545538,12.1871373616
 03/25  13:00:00,18.7913054942,0.873519962568,2.31465136441,0.0,3.10526160149,12.4978725653,10.8397255848,0.0,10.8397255848
 03/25  14:00:00,19.2844562799,1.04119255101,2.78731071569,0.0,3.10526160149,12.3506914113,9.49231380804,0.0,9.49231380804
 03/25  15:00:00,21.3866993404,1.23878042845,3.32695644544,0.0,4.02872759285,12.7922348732,10.8397255848,0.0,10.8397255848
 03/25  16:00:00,29.3636977561,1.38765847265,3.70472342952,0.0,6.50191812146,17.7693977319,12.6362746205,0.0,12.6362746205
 03/25  17:00:00,37.2011548749,1.5713034122,4.12789513329,0.0,8.38069375907,23.1212625696,16.6785099509,0.0,16.6785099509
 03/25  18:00:00,39.3578348006,1.56710184203,4.02787713288,0.0,10.6415932552,23.1212625696,19.5979021339,0.0,19.5979021339
 03/25  19:00:00,40.8421110243,1.29254321901,3.18465662449,0.0,12.3080778603,20.4854999863,18.6996276161,0.0,18.6996276161
 03/25  20:00:00,41.1833366536,1.0383845754,2.43449512393,0.0,12.456681583,19.8967753704,17.1276472098,0.0,17.1276472098
 03/25  21:00:00,34.8833209211,0.810743030676,1.82562195819,0.0,9.18739968257,17.702556249,13.9836863973,0.0,13.9836863973
 03/25  22:00:00,27.0218482544,0.538295448316,1.17190943553,0.0,5.91811778209,14.0365255879,12.1871373616,0.0,12.1871373616
 03/25  23:00:00,20.5706383099,0.36718637191,0.788317638878,0.0,3.54045821811,10.5176760807,6.79749025447,0.0,6.79749025447
 03/25  24:00:00,16.477512212,0.245857422733,0.519776045915,0.0,2.55330491699,7.80157382632,2.10807757359,0.0265285378747,2.08154903572
 03/26  01:00:00,15.6898408075,0.188327791375,0.378358888657,0.0,2.55330491699,7.21284921042,1.34523924675,0.162464280535,1.18277496622
 03/26  02:00:00,15.257659219,0.149291754036,0.279575645532,0.0,2.55330491699,6.91848690247,0.811735050603,0.302321567142,0.509413483461
 03/26  03:00:00,15.0069719689,0.122661853425,0.202699449956,0.0,2.55330491699,6.7713057485,1.02091554883,0.511512635867,0.509402912965
 03/26  04:00:00,17.0404720976,0.119815359283,0.162552625013,0.0,3.82705111198,7.57405300124,2.03715827892,0.85463935568,1.18251892324
 03/26  05:00:00,21.620413295,0.137320418608,0.186376301124,0.0,6.02426329834,9.91545327661,7.29051433862,0.949355574953,6.34115876367
 03/26  06:00:00,27.0559013309,0.175015118218,0.265918557329,0.0,6.51253267309,14.7454349813,22.2762039561,0.911479968522,21.3647239876
 03/26  07:00:00,25.4360900119,0.206036916849,0.353648833485,0.0,6.01364874671,17.9699221805,23.4887537595,0.778815530318,22.7099382292
 03/26  08:00:00,22.5263634837,0.245241024258,0.496186286376,0.0,3.66783283761,18.1171033345,22.3151452862,0.50220510499,21.8129401812
 03/26  09:00:00,20.1863977824,0.365179196668,0.859914253111,0.0,3.10526160149,15.8560427302,19.2690000451,0.147052387152,19.121947658
 03/26  10:00:00,17.7700892512,0.496848809544,1.22856281222,0.0,3.10526160149,12.9394160272,17.329203775,0.00125113210003,17.3279526429
 03/26  11:00:00,17.7276245281,0.440975396731,1.09479034812,0.0,3.10526160149,13.0865971812,13.9642119897,0.0,13.9642119897
 03/26  12:00:00,17.4545904159,0.407346517554,1.00256626911,0.0,3.10526160149,12.9394160272,12.1702169747,0.0,12.1702169747
 03/26  13:00:00,17.0144967957,0.413838484313,0.997524144125,0.0,3.10526160149,12.4978725653,10.8247207134,0.0,10.8247207134
 03/26  14:00:00,16.7315862345,0.381337109281,0.894296111985,0.0,3.10526160149,12.3506914113,9.4792244521,0.0,9.4792244521
 03/26  15:00:00,18.400660259,0.481110777574,1.09858701487,0.0,4.02872759285,12.7922348732,10.8247207134,0.0,10.8247207134
 03/26  16:00:00,26.1244030931,0.576495676305,1.27659156286,0.0,6.50191812146,17.7693977319,12.6187157284,0.0,12.6187157284
 03/26  17:00:00,33.5601386646,0.657067702952,1.40111463217,0.0,8.38069375907,23.1212625696,16.6552045123,0.0,16.6552045123
 03/26  18:00:00,35.8547312928,0.681614875653,1.41026059151,0.0,10.6415932552,23.1212625696,19.5704464117,0.0,19.5704464117
 03/26  19:00:00,38.0042103668,0.545007664479,1.09429152154,0.0,12.3080778603,20.4854999863,18.6734489042,0.0,18.6734489042
 03/26  20:00:00,39.0089673291,0.44008680522,0.858423569653,0.0,12.456681583,19.8967753704,17.103703266,0.0,17.103703266
 03/26  21:00:00,33.2416638296,0.343032221405,0.651675675938,0.0,9.18739968257,17.702556249,13.9933924179,0.0291804281713,13.9642119897
 03/26  22:00:00,25.8716754157,0.22394193981,0.33609010538,0.0,5.91811778209,14.0365255879,13.0684110551,0.898194080384,12.1702169747
 03/26  23:00:00,19.7686289035,0.241077152531,0.112417451853,0.0,3.54045821811,10.5176760807,10.7300496229,3.94181769333,6.78823192953
 03/26  24:00:00,16.1416143703,0.407924619427,0.0218110075228,0.0,2.55330491699,7.80157382632,11.0510543487,8.97205933361,2.07899501504
 03/27  01:00:00,15.6751126099,0.551958482482,0.0,0.0,2.55330491699,7.21284921042,13.7937658067,12.6122807458,1.18148506095
 03/27  02:00:00,15.4980969997,0.669305180245,0.0,0.0,2.55330491699,6.91848690247,15.8654648672,15.3563745972,0.50909027004
 03/27  03:00:00,15.4538256442,0.772214978658,0.0,0.0,2.55330491699,6.7713057485,18.2760494,17.7669699587,0.509079441373
 03/27  04:00:00,17.6108687212,0.8527646079,0.0,0.0,3.82705111198,7.57405300124,20.8457434123,19.6645206457,1.18122276661
 03/27  05:00:00,22.1935350334,0.896818458171,0.0,0.0,6.02426329834,9.91545327661,27.0505612313,20.7182033036,6.33235792769
 03/27  06:00:00,27.5216190693,0.906651413951,0.0,0.0,6.51253267309,14.7454349813,42.3043585417,20.970392788,21.3339657537
 03/27  07:00:00,25.9706777111,0.90074408704,0.0,0.0,6.01364874671,18.163451543,43.4673771008,20.7901682916,22.6772088092
 03/27  08:00:00,24.4904498182,1.25910007638,0.0,0.0,4.35151303671,18.8798367041,42.6144916787,20.8329717558,21.7815199229
 03/27  09:00:00,21.6221938639,1.21447596263,0.0,0.0,3.78894180059,16.6187760998,38.5884694431,19.4940145112,19.0944549319
 03/27  10:00:00,18.5833829865,1.09206625732,0.000225531046918,0.0,3.78894180059,13.7021493968,33.8100307266,16.5069524549,17.3030782717
 03/27  11:00:00,18.7601105107,1.12183815874,0.0,0.0,3.78894180059,13.8493305508,31.138905973,17.1946589391,13.9442470339
 03/27  12:00:00,18.4071949278,1.07868492036,0.000678873577717,0.0,3.69398621738,13.6338449159,28.3680402349,16.2151698612,12.1528703737
 03/27  13:00:00,18.1213880741,0.997047261839,0.0747930763424,0.0,3.78894180059,13.2606059349,24.1985866105,13.3892487319,10.8093378786
 03/27  14:00:00,17.9665667645,0.956592119991,0.107608062592,0.0,3.78894180059,13.1134247809,21.4941270504,12.028321667,9.46580538342
 03/27  15:00:00,19.2984807906,0.950231083338,0.0808736720644,0.0,4.71240779196,13.5549682428,23.126245422,12.3169075434,10.8093378786
 03/27  16:00:00,26.6999100061,0.879036553753,0.103144029767,0.0,7.18559832057,18.5321311015,22.9950847721,10.3943702334,12.6007145387
 03/27  17:00:00,32.2670355275,0.41561411296,0.155935722656,0.0,8.38069375907,23.3147919321,23.8186103209,7.18729829675,16.6313120241
 03/27  18:00:00,34.2827702543,0.373159851724,0.146754576927,0.0,10.6415932552,23.1212625696,25.8458440459,6.30354494893,19.5422990969
 03/27  19:00:00,35.9969043783,0.400254732987,0.124571797856,0.0,12.3080778603,20.4854999863,25.8581447179,7.21153395102,18.6466107668
 03/27  20:00:00,38.2779992258,0.470824010017,0.0967182615656,0.0,12.456681583,19.8967753704,26.3097137488,9.23055755961,17.0791561892
 03/27  21:00:00,32.876819327,0.566940314399,0.0629230803763,0.0,9.18739968257,17.702556249,25.9140022415,11.9697552076,13.9442470339
 03/27  22:00:00,25.9960996567,0.663552539355,0.0209037468086,0.0,5.91811778209,14.0365255879,26.9555742828,14.8027039091,12.1528703737
 03/27  23:00:00,20.2181864401,0.803052140965,0.0,0.0,3.54045821811,10.5176760807,25.1816939921,18.402953599,6.77874039315
 03/27  24:00:00,16.6887989612,0.976920217796,0.0,0.0,2.55330491699,7.80157382632,24.7058599268,22.6294832666,2.07637666018
 03/28  01:00:00,16.2205007175,1.09734659008,0.0,0.0,2.55330491699,7.21284921042,26.7612389592,25.5810758425,1.18016311668
 03/28  02:00:00,16.0212453682,1.19245354868,0.0,0.0,2.55330491699,6.91848690247,28.4473939723,27.9386349144,0.508759057939
 03/28  03:00:00,15.9590320097,1.27742134417,0.0,0.0,2.55330491699,6.7713057485,30.5763961284,30.0676481535,0.50874797492
 03/28  04:00:00,18.0785201601,1.3204160468,0.0,0.0,3.82705111198,7.57405300124,32.2036008413,31.0237061777,1.17989466363
 03/28  05:00:00,22.5989340853,1.30221751012,0.0,0.0,6.02426329834,9.91545327661,36.6909818981,30.367639735,6.32334216304
 03/28  06:00:00,27.8609450023,1.24597734692,0.0,0.0,6.51253267309,14.7454349813,50.1337536101,28.8312929675,21.3024606426
 03/28  07:00:00,26.2952980396,1.22536441562,0.0,0.0,6.01364874671,18.163451543,51.0089297164,28.3652448121,22.6436849043
 03/28  08:00:00,24.8445970343,1.6132472925,0.0,0.0,4.35151303671,18.8798367041,51.0942279002,29.3448909412,21.749336959
 03/28  09:00:00,21.928539833,1.52082193169,0.0,0.0,3.78894180059,16.6187760998,45.8570241607,26.7907293221,19.0662948385
 03/28  10:00:00,18.8119035381,1.32081233997,0.0,0.0,3.78894180059,13.7021493968,39.0769735713,21.7993734793,17.277600092
 03/28  11:00:00,18.7944105335,1.14797859793,0.00815958356735,0.0,3.78894180059,13.8493305508,31.4659234278,17.5421259855,13.9237974423
 03/28  12:00:00,18.454367684,1.05343407881,0.0731024713429,0.0,3.69398621738,13.6338449159,26.6788423652,14.5437396695,12.1351026957
 03/28  13:00:00,18.1426348667,0.964513487367,0.128573643439,0.0,3.78894180059,13.2606059349,22.6566556549,11.863074019,10.7935816358
 03/28  14:00:00,17.9419261067,0.886575665574,0.152983859238,0.0,3.78894180059,13.1134247809,19.2786196546,9.82655907868,9.45206057594
 03/28  15:00:00,19.2300419628,0.795626195605,0.167039731946,0.0,4.71240779196,13.5549682428,18.4826381301,7.6890564943,10.7935816358
 03/28  16:00:00,26.5833668258,0.701240091563,0.164397311604,0.0,7.18559832057,18.5321311015,18.1932999057,5.61102352331,12.5822763824
 03/28  17:00:00,32.1392253078,0.292569786312,0.151169829597,0.0,8.38069375907,23.3147919321,21.12150602,4.51466645792,16.606839562
 03/28  18:00:00,34.1860575786,0.268358547548,0.154843205395,0.0,10.6415932552,23.1212625696,23.4000798347,3.88661130955,19.5134685251
 03/28  19:00:00,35.9242546657,0.329297494389,0.122879323889,0.0,12.3080778603,20.4854999863,24.307493586,5.68837243416,18.6191211519
 03/28  20:00:00,38.2001279853,0.394409310465,0.095261720598,0.0,12.456681583,19.8967753704,24.604899511,7.55088626229,17.0540132487
 03/28  21:00:00,32.7784185615,0.462378241953,0.0690843873641,0.0,9.18739968257,17.702556249,23.3938180342,9.47002059197,13.9237974423
 03/28  22:00:00,25.9462234888,0.623415196161,0.0111649220764,0.0,5.91811778209,14.0365255879,26.2517669013,14.1166642056,12.1351026957
 03/28  23:00:00,20.247802605,0.832668305864,0.0,0.0,3.54045821811,10.5176760807,26.1466766143,19.3776581582,6.76901845615
 03/28  24:00:00,16.7482133167,1.03633457331,0.0,0.0,2.55330491699,7.80157382632,26.4075809922,24.3338862456,2.07369474652
 03/29  01:00:00,16.2806669672,1.15751283977,0.0,0.0,2.55330491699,7.21284921042,28.3439391209,27.1651295964,1.1788095245
 03/29  02:00:00,16.059575729,1.23078390955,0.0,0.0,2.55330491699,6.91848690247,29.2637918515,28.7553719063,0.508419945179
 03/29  03:00:00,15.9628292185,1.28121855296,0.0,0.0,2.55330491699,6.7713057485,30.2997779997,29.791369388,0.508408611711
 03/29  04:00:00,18.0659017669,1.30779765367,0.0,0.0,3.82705111198,7.57405300124,31.4986384958,30.3201034883,1.17853500747
 03/29  05:00:00,22.5821146832,1.28539810793,0.0,0.0,6.02426329834,9.91545327661,36.0409577641,29.7268436243,6.31411413985
 03/29  06:00:00,27.833429059,1.21846140366,0.0,0.0,6.51253267309,14.7454349813,49.3762317586,28.106013774,21.2702179847
 03/29  07:00:00,25.2840443769,1.10694408621,0.0,0.0,6.01364874671,18.163451543,47.9104739201,25.3010974777,22.6093764423
 03/29  08:00:00,24.6109474201,1.3795976783,0.0,0.0,4.35151303671,18.8798367041,44.8154497203,23.0990489,21.7164008204
 03/29  09:00:00,21.6200662119,1.2123483106,0.0,0.0,3.78894180059,16.6187760998,37.838113195,18.8006374778,19.0374757172
 03/29  10:00:00,18.4765886545,0.983912168762,0.00158528762928,0.0,3.78894180059,13.7021493968,30.6846502653,13.4331246165,17.2515256489
 03/29  11:00:00,18.5659945611,0.832080911078,0.0956412980632,0.0,3.78894180059,13.8493305508,22.9773106538,9.07444138299,13.9028692708
 03/29  12:00:00,18.3248620932,0.740141970556,0.256888988781,0.0,3.69398621738,13.6338449159,17.7594774884,5.64255828588,12.1169192025
 03/29  13:00:00,18.2184051973,0.704938003583,0.463919457737,0.0,3.78894180059,13.2606059349,14.3642233626,3.5867667113,10.7774566513
 03/29  14:00:00,18.1829014915,0.686947795659,0.593587113899,0.0,3.78894180059,13.1134247809,11.7721838023,2.33418970225,9.43799410004
 03/29  15:00:00,19.6551372381,0.670730707125,0.717030495698,0.0,4.71240779196,13.5549682428,11.8138773208,1.0364206695,10.7774566513
 03/29  16:00:00,27.1511972777,0.656198824869,0.777269030205,0.0,7.18559832057,18.5321311015,12.660741133,0.0973344133907,12.5634067196
 03/29  17:00:00,32.7384858407,0.323671732242,0.719328416537,0.0,8.38069375907,23.3147919321,16.5817943732,0.0,16.5817943732
 03/29  18:00:00,34.7862485344,0.323854363762,0.699538345007,0.0,10.6415932552,23.1212625696,19.4839632342,0.0,19.4839632342
 03/29  19:00:00,36.1804064535,0.233069224262,0.475259381785,0.0,12.3080778603,20.4854999863,18.5953421493,0.00435394924252,18.5909882001
 03/29  20:00:00,38.1577004372,0.164148239197,0.283095243811,0.0,12.456681583,19.8967753704,17.3576154777,0.329333587409,17.0282818903
 03/29  21:00:00,32.552576927,0.153789679562,0.151831315242,0.0,9.18739968257,17.702556249,15.3995699331,1.4967006623,13.9028692708
 03/29  22:00:00,25.604598453,0.214588731442,0.0783663510009,0.0,5.91811778209,14.0365255879,15.8944312416,3.77751203913,12.1169192025
 03/29  23:00:00,19.7777812031,0.3399331804,0.022713723596,0.0,3.54045821811,10.5176760807,14.1284431558,7.36937415824,6.75906899759
 03/29  24:00:00,16.2265166667,0.514637923273,0.0,0.0,2.55330491699,7.80157382632,13.7646638242,11.6937137559,2.0709500683
 03/30  01:00:00,15.7551492932,0.631995165749,0.0,0.0,2.55330491699,7.21284921042,15.5336542356,14.3562295507,1.17742468494
 03/30  02:00:00,15.532043452,0.703251632545,0.0,0.0,2.55330491699,6.91848690247,16.390025092,15.8819520598,0.508073032126
 03/30  03:00:00,15.4381575567,0.756546891228,0.0,0.0,2.55330491699,6.7713057485,17.4932258782,16.985164426,0.508061452196
 03/30  04:00:00,17.5349002842,0.776796170931,0.0,0.0,3.82705111198,7.57405300124,18.4719945194,17.2948503188,1.17714420063
 03/30  05:00:00,22.039336503,0.742619927818,0.0,0.0,6.02426329834,9.91545327661,22.657547052,16.3528704609,6.30467659109
 03/30  06:00:00,27.2859993904,0.671031735093,0.0,0.0,6.51253267309,14.7454349813,35.8488428565,14.6115955278,21.2372473287
 03/30  07:00:00,24.7924326562,0.615332365486,0.0,0.0,6.01364874671,18.163451543,35.893447612,13.3191540286,22.5742935834
 03/30  08:00:00,24.186184667,0.954834925188,0.0,0.0,4.35151303671,18.8798367041,34.5867189854,12.9039977248,21.6827212606
 03/30  09:00:00,21.2761722784,0.864985220434,0.00346915666918,0.0,3.78894180059,16.6187760998,29.8064551939,10.7984490915,19.0080061024
 03/30  10:00:00,18.3870639013,0.773101929236,0.122870773902,0.0,3.78894180059,13.7021493968,24.8501047029,7.62524203887,17.224862664
 03/30  11:00:00,18.7027491115,0.718743382085,0.345733377412,0.0,3.78894180059,13.8493305508,18.6189870211,4.73751830389,13.8814687172
 03/30  12:00:00,18.3094054873,0.639357950375,0.342216403109,0.0,3.69398621738,13.6338449159,15.1420079882,3.04368270935,12.0983252789
 03/30  13:00:00,18.001267472,0.59570030608,0.356019429988,0.0,3.78894180059,13.2606059349,13.0009179963,2.23995029621,10.7609677001
 03/30  14:00:00,17.8288708218,0.579116102086,0.347388137798,0.0,3.78894180059,13.1134247809,11.4138975933,1.99028747192,9.42361012139
 03/30  15:00:00,19.1433829363,0.563301473652,0.3127054274,0.0,4.71240779196,13.5549682428,12.650344332,1.88937663185,10.7609677001
 03/30  16:00:00,26.6896012302,0.575231678518,0.396640129047,0.0,7.18559832057,18.5321311015,13.7548062936,1.2106951552,12.5441111384
 03/30  17:00:00,32.3665647369,0.236431477002,0.434647568036,0.0,8.38069375907,23.3147919321,17.0209203517,0.46473647701,16.5561838747
 03/30  18:00:00,34.4679190539,0.242723784713,0.46233944347,0.0,10.6415932552,23.1212625696,19.6935842758,0.23979231382,19.4537919619
 03/30  19:00:00,35.9967864057,0.198359733534,0.326348824681,0.0,12.3080778603,20.4854999863,19.2072946185,0.64507437569,18.5622202428
 03/30  20:00:00,38.1160080216,0.184129890603,0.221421176778,0.0,12.456681583,19.8967753704,18.43455242,1.4325826858,17.0019697342
 03/30  21:00:00,32.5981793904,0.20472270774,0.14650075042,0.0,9.18739968257,17.702556249,16.585633086,2.7041643688,13.8814687172
 03/30  22:00:00,25.6959886571,0.295982585246,0.0883627013444,0.0,5.91811778209,14.0365255879,17.4949517694,5.39662649054,12.0983252789
 03/30  23:00:00,19.8540924897,0.40310731952,0.0358508710393,0.0,3.54045821811,10.5176760807,15.1937621307,8.44486716681,6.74889496391
 03/30  24:00:00,16.2308057508,0.518146321863,0.000780685539542,0.0,2.55330491699,7.80157382632,13.5438590524,11.475715614,2.06814343832
 03/31  01:00:00,15.7523977383,0.629243610844,0.0,0.0,2.55330491699,7.21284921042,15.2033024308,14.027293423,1.17600900778
 03/31  02:00:00,15.5606948393,0.731903019856,0.0,0.0,2.55330491699,6.91848690247,16.9089839835,16.4012655621,0.507718421459
 03/31  03:00:00,15.5044903478,0.822879682264,0.0,0.0,2.55330491699,6.7713057485,19.0304933686,18.5227867695,0.507706599132
 03/31  04:00:00,17.6418023848,0.883698271499,0.0,0.0,3.82705111198,7.57405300124,21.1291092177,19.9533865629,1.17572265486
 03/31  05:00:00,22.1967699264,0.90005335114,0.0,0.0,6.02426329834,9.91545327661,26.6635109319,20.3684786201,6.29503231178
 03/31  06:00:00,27.4972029704,0.882235315097,0.0,0.0,6.51253267309,14.7454349813,41.2075563482,20.0039979092,21.203558439
 03/31  07:00:00,25.0801832447,0.903082954029,0.0,0.0,6.01364874671,18.163451543,43.0848847899,20.5464380729,22.538446717
 03/31  08:00:00,24.5623013407,1.33095159888,0.0,0.0,4.35151303671,18.8798367041,43.9121127802,22.2638045265,21.6483082537
 03/31  09:00:00,21.7320961437,1.32437824241,0.0,0.0,3.78894180059,16.6187760998,40.8779829002,21.900088179,18.9778947212
 03/31  10:00:00,18.7694450225,1.27835382435,0.0,0.0,3.78894180059,13.7021493968,37.9525176973,20.7548986638,17.1976190335
 03/31  11:00:00,18.8398150998,1.20154274786,0.0,0.0,3.78894180059,13.8493305508,32.7483528639,18.8887507449,13.859602119
 03/31  12:00:00,18.446440118,1.11860898414,0.0,0.0,3.69398621738,13.6338449159,28.9775793817,16.8982529504,12.0793264313
 03/31  13:00:00,18.1359592715,1.08641153562,0.0,0.0,3.78894180059,13.2606059349,26.9066326494,16.162512984,10.7441196655
 03/31  14:00:00,17.9321737779,1.02980719599,0.0,0.0,3.78894180059,13.1134247809,24.3106769836,14.901764084,9.40891289965
 03/31  15:00:00,19.2458809864,0.978504951153,0.0,0.0,4.71240779196,13.5549682428,24.5011052813,13.7569856158,10.7441196655
 03/31  16:00:00,26.6081559189,0.890426496305,0.0,0.0,7.18559832057,18.5321311015,24.2702566084,11.7458612552,12.5243953532
 03/31  17:00:00,32.1255844954,0.425901151827,0.00419765168659,0.0,8.38069375907,23.3147919321,25.786624957,9.25660930639,16.5300156506
 03/31  18:00:00,34.1775100751,0.383798959649,0.0308552897837,0.0,10.6415932552,23.1212625696,27.4111204005,7.98815675736,19.4229636432
 03/31  19:00:00,35.9456799765,0.466183244574,0.00741888449008,0.0,12.3080778603,20.4854999863,28.7888199912,10.2559941918,18.5328257993
 03/31  20:00:00,38.286081815,0.575624860812,0.0,0.0,12.456681583,19.8967753704,29.9847242489,13.0096396764,16.9750845725
 03/31  21:00:00,32.9362017612,0.689245829035,0.0,0.0,9.18739968257,17.702556249,29.6651693699,15.8055672509,13.859602119
 03/31  22:00:00,26.1125596164,0.80091624587,0.0,0.0,5.91811778209,14.0365255879,30.5151267504,18.4358003191,12.0793264313
 03/31  23:00:00,20.3035753437,0.888441044618,0.0,0.0,3.54045821811,10.5176760807,27.0968904237,20.3583910557,6.73849936805
 03/31  24:00:00,16.679730749,0.967852005602,0.0,0.0,2.55330491699,7.80157382632,24.1189788754,22.0537031877,2.06527568774
 04/01  01:00:00,16.1069422831,0.983788155618,0.0,0.0,2.55330491699,7.21284921042,23.3583794864,22.1838165744,1.17456291198
 04/01  02:00:00,15.8015210167,0.97272919727,0.0,0.0,2.55330491699,6.91848690247,22.1745453688,21.6671891506,0.50735621814
 04/01  03:00:00,15.621582296,0.939971630545,0.0,0.0,2.55330491699,6.7713057485,21.205308199,20.6979640414,0.507344157563
 04/01  04:00:00,17.6346318336,0.876527720369,0.0,0.0,3.82705111198,7.57405300124,20.2521425605,19.0778717695,1.17427079101
 04/01  05:00:00,22.117572624,0.82085604882,0.0,0.0,6.02426329834,9.91545327661,24.1178585356,17.8326743775,6.28518415811
 04/01  06:00:00,27.381596849,0.766629193607,0.0,0.0,6.51253267309,14.7454349813,37.8913698437,16.7222085511,21.1691612926
 04/01  07:00:00,24.7089440148,0.725373086589,0.0,0.0,6.01364874671,17.9699221805,38.4365781896,15.9347317309,22.5018464587
 04/01  08:00:00,22.5405599108,0.755623737713,0.0,0.0,3.66783283761,18.1171033345,38.3626242774,16.7494522868,21.6131719906
 04/01  09:00:00,19.6264318878,0.665127555281,0.0,0.0,3.10526160149,15.8560427302,33.5587548893,14.6116043983,18.947150491
 04/01  10:00:00,16.5061803223,0.461502692876,0.0,0.0,3.10526160149,12.9394160272,27.0701080967,9.90030527153,17.1698028252
 04/01  11:00:00,16.5981358968,0.337526830132,0.0687502833927,0.0,3.10526160149,13.0865971812,20.3037182846,6.4664423328,13.8372759518
 04/01  12:00:00,16.5083252085,0.282683452124,0.180964127142,0.0,3.10526160149,12.9394160272,16.2720224273,4.21209414126,12.059928286
 04/01  13:00:00,16.1528434779,0.260778053782,0.288931256872,0.0,3.10526160149,12.4978725653,13.4676718463,2.7407543097,10.7269175366
 04/01  14:00:00,16.0722378452,0.243641687558,0.372643144477,0.0,3.10526160149,12.3506914113,11.0378225994,1.6439158121,9.39390678728
 04/01  15:00:00,17.5259161135,0.235235156784,0.469718490176,0.0,4.02872759285,12.7922348732,11.3213485761,0.594431039439,10.7269175366
 04/01  16:00:00,24.9849539769,0.220395032969,0.493243089989,0.0,6.50191812146,17.7693977319,12.5100956703,0.00583046785903,12.5042652024
 04/01  17:00:00,32.1764927544,0.211736957989,0.462799466944,0.0,8.38069375907,23.1212625696,16.5032974505,0.0,16.5032974505
 04/01  18:00:00,34.3955504495,0.204977889353,0.427716734483,0.0,10.6415932552,23.1212625696,19.3914874075,0.0,19.3914874075
 04/01  19:00:00,35.8878482189,0.139391201468,0.276379170022,0.0,12.3080778603,20.4854999863,18.5201586654,0.0173450908616,18.5028135746
 04/01  20:00:00,38.0163444944,0.114679480608,0.191208059624,0.0,12.456681583,19.8967753704,17.2946300982,0.34699573124,16.947634367
 04/01  21:00:00,32.5316848431,0.13140717365,0.153321737237,0.0,9.18739968257,17.702556249,14.9580891291,1.12081317728,13.8372759518
 04/01  22:00:00,25.5749569168,0.183809751273,0.0795037950026,0.0,5.91811778209,14.0365255879,15.1701873203,3.1102590343,12.059928286
 04/01  23:00:00,19.7546873591,0.330068277058,0.00948478289858,0.0,3.54045821811,10.5176760807,14.0446002415,7.3167149529,6.72788528856
 04/01  24:00:00,16.1956587003,0.48377995694,0.0,0.0,2.55330491699,7.80157382632,13.055919501,10.9935718352,2.06234766581
 04/02  01:00:00,15.684891695,0.561737567569,0.0,0.0,2.55330491699,7.21284921042,13.8889644814,12.7158776559,1.17308682549
 04/02  02:00:00,15.4554353825,0.626643563009,0.0,0.0,2.55330491699,6.91848690247,14.6403993313,14.1334128019,0.506986529385
 04/02  03:00:00,15.3957352535,0.714124587955,0.0,0.0,2.55330491699,6.7713057485,16.6825277419,16.1755535071,0.50697423478
 04/02  04:00:00,17.5350005128,0.776896399551,0.0,0.0,3.82705111198,7.57405300124,18.8164697087,17.6436806698,1.17278903895
 04/02  05:00:00,22.098643376,0.801926800793,0.0,0.0,6.02426329834,9.91545327661,24.5271595086,18.252024462,6.27513504668
 04/02  06:00:00,27.3903948246,0.775427169212,0.0,0.0,6.51253267309,14.7454349813,38.7494695268,17.6154034506,21.1340660762
 04/02  07:00:00,24.7677679978,0.78419706951,0.0,0.0,6.01364874671,17.9699221805,40.2817202939,17.8172166464,22.4645036475
 04/02  08:00:00,22.7170538613,0.932117688247,0.0,0.0,3.66783283761,18.1171033345,43.0241750371,21.4468521604,21.5773228766
 04/02  09:00:00,19.9819452581,1.02064092555,0.0,0.0,3.10526160149,15.8560427302,42.5348040372,23.6190215209,18.9157825163
 04/02  10:00:00,17.0600810918,1.01540346237,0.0,0.0,3.10526160149,12.9394160272,40.5253964143,23.3839741376,17.1414222766
 04/02  11:00:00,17.2022664539,1.01040767068,0.0,0.0,3.10526160149,13.0865971812,37.005415183,23.1909183557,13.8144968273
 04/02  12:00:00,17.0707169475,1.02603931831,0.0,0.0,3.10526160149,12.9394160272,35.5964019391,23.5562653514,12.0401365877
 04/02  13:00:00,16.6423667572,1.03923258995,0.0,0.0,3.10526160149,12.4978725653,34.5807637899,23.871397382,10.7093664079
 04/02  14:00:00,16.5019627829,1.04600976968,0.0,0.0,3.10526160149,12.3506914113,33.4166840261,24.0380877979,9.37859622819
 04/02  15:00:00,17.8082142245,0.987251757951,0.0,0.0,4.02872759285,12.7922348732,33.2645804656,22.5552140577,10.7093664079
 04/02  16:00:00,25.1786930663,0.907377212348,0.0,0.0,6.50191812146,17.7693977319,33.1577906769,20.6740640293,12.4837266476
 04/02  17:00:00,32.2859326026,0.78397627314,0.0,0.0,8.38069375907,23.1212625696,34.2363671671,17.7603299803,16.4760371868
 04/02  18:00:00,34.4252591604,0.662403334743,0.0,0.0,10.6415932552,23.1212625696,34.1768151668,14.8174425906,19.3593725762
 04/02  19:00:00,36.1223666901,0.650288842653,0.0,0.0,12.3080778603,20.4854999863,32.9964140158,14.5242215595,18.4721924564
 04/02  20:00:00,38.4040686085,0.693611654257,0.0,0.0,12.456681583,19.8967753704,32.5185688401,15.5989415935,16.9196272467
 04/02  21:00:00,33.0373557718,0.790399839638,0.0,0.0,9.18739968257,17.702556249,31.8046016642,17.9901048369,13.8144968273
 04/02  22:00:00,26.2148234049,0.903180034379,0.0,0.0,5.91811778209,14.0365255879,32.7108849128,20.6707483252,12.0401365877
 04/02  23:00:00,20.4261642857,1.01102998653,0.0,0.0,3.54045821811,10.5176760807,29.9050064858,23.1879506171,6.71705586872
 04/02  24:00:00,16.8429776822,1.13109893878,0.0,0.0,2.55330491699,7.80157382632,28.0988959838,26.0395357441,2.05936023965
 04/03  01:00:00,16.3277697508,1.20461562334,0.0,0.0,2.55330491699,7.21284921042,28.9365636346,27.7649824494,1.17158118522
 04/03  02:00:00,16.081834194,1.25304237453,0.0,0.0,2.55330491699,6.91848690247,29.3991186121,28.8925091475,0.50660946463
 04/03  03:00:00,16.0070665791,1.3254559136,0.0,0.0,2.55330491699,6.7713057485,31.2295184514,30.7229215111,0.506596940295
 04/03  04:00:00,18.0931825735,1.33507846028,0.0,0.0,3.82705111198,7.57405300124,32.0696585415,30.8983807041,1.17127783735
 04/03  05:00:00,22.5698221982,1.27310562294,0.0,0.0,6.02426329834,9.91545327661,35.5787717573,29.3138838037,6.26488795353
 04/03  06:00:00,26.8871637057,1.16502938366,0.0,0.0,6.51253267309,14.7454349813,47.8268136218,26.7285304386,21.0982831832
 04/03  07:00:00,25.2196610416,1.04256075091,0.0,0.0,6.01364874671,18.163451543,46.1884565845,23.7620272425,22.426429342
 04/03  08:00:00,24.6853658357,1.45401609393,0.0,0.0,4.35151303671,18.8798367041,47.1406165862,25.599845058,21.5407715282
 04/03  09:00:00,21.7407056413,1.33298774005,0.0,0.0,3.78894180059,16.6187760998,41.0510605517,22.1672604653,18.8838000864
 04/03  10:00:00,18.6050672923,1.11397609411,0.0,0.0,3.78894180059,13.7021493968,34.0252215882,16.9127357957,17.1124857925
 04/03  11:00:00,18.5522494822,0.913977130268,0.0,0.0,3.78894180059,13.8493305508,26.0230468599,12.2317753686,13.7912714913
 04/03  12:00:00,18.0405031059,0.712671972012,0.0,0.0,3.69398621738,13.6338449159,19.665975228,7.64601803067,12.0199571974
 04/03  13:00:00,17.6103232932,0.560775557254,0.0,0.0,3.78894180059,13.2606059349,15.0284014044,4.3369299275,10.6914714769
 04/03  14:00:00,17.4667342043,0.507495340087,0.0568722823628,0.0,3.78894180059,13.1134247809,12.0323327956,2.66934703912,9.36298575646
 04/03  15:00:00,18.846688063,0.469787251264,0.109524776491,0.0,4.71240779196,13.5549682428,12.0578762891,1.36640481223,10.6914714769
 04/03  16:00:00,26.2947133487,0.431622004499,0.145361921548,0.0,7.18559832057,18.5321311015,12.6887900556,0.226004284755,12.4627857709
 04/03  17:00:00,32.0108427469,0.0964920235669,0.218865031436,0.0,8.38069375907,23.3147919321,16.4482429322,0.0,16.4482429322
 04/03  18:00:00,34.2057115841,0.136586597355,0.306269161073,0.0,10.6415932552,23.1212625696,19.3266286599,0.0,19.3266286599
 04/03  19:00:00,35.7412326522,0.0866586239628,0.182496180798,0.0,12.3080778603,20.4854999863,18.4429793272,0.002007814307,18.4409715129
 04/03  20:00:00,37.8820057348,0.0636627841811,0.107885996356,0.0,12.456681583,19.8967753704,17.0926045965,0.201533090833,16.8910715057
 04/03  21:00:00,32.3788953377,0.0654558443264,0.0664835611933,0.0,9.18739968257,17.702556249,14.4777644086,0.686492917237,13.7912714913
 04/03  22:00:00,25.4346733006,0.109818258408,0.0132116716712,0.0,5.91811778209,14.0365255879,14.3062153254,2.28625812804,12.0199571974
 04/03  23:00:00,19.6148212821,0.199686982979,0.0,0.0,3.54045821811,10.5176760807,11.1483371492,4.44232283361,6.70601431554
 04/03  24:00:00,16.0002356195,0.288356876083,0.0,0.0,2.55330491699,7.80157382632,8.37919890086,6.32288460691,2.05631429394
 04/04  01:00:00,15.5586779979,0.435523870446,0.0,0.0,2.55330491699,7.21284921042,10.8471766748,9.67713023803,1.17004643681
 04/04  02:00:00,15.410747021,0.581955201523,0.0,0.0,2.55330491699,6.91848690247,13.606283232,13.1000580965,0.506225135498
 04/04  03:00:00,15.3542612834,0.67265061788,0.0,0.0,2.55330491699,6.7713057485,15.7040041072,15.1977917214,0.506212385805
 04/04  04:00:00,17.4976440003,0.73953988704,0.0,0.0,3.82705111198,7.57405300124,17.8934977731,16.7237601395,1.16973763367
 04/04  05:00:00,22.0509793237,0.754262748468,0.0,0.0,6.02426329834,9.91545327661,23.2512748692,16.9968289558,6.25444591335
 04/04  06:00:00,26.4626690598,0.740534737825,0.0,0.0,6.51253267309,14.7454349813,37.7283384879,16.6665152773,21.0618232107
 04/04  07:00:00,24.8461965869,0.669096296262,0.0,0.0,6.01364874671,18.163451543,37.3220762223,14.9344414046,22.3876348177
 04/04  08:00:00,24.1115106242,0.88016088242,0.0,0.0,4.35151303671,18.8798367041,32.8206539873,11.3171252177,21.5035287696
 04/04  09:00:00,21.0813451943,0.67362729299,0.0,0.0,3.78894180059,16.6187760998,25.3905238002,6.53931112757,18.8512126726
 04/04  10:00:00,18.116132446,0.53846775385,0.0865734940258,0.0,3.78894180059,13.7021493968,20.1349351296,3.05193318767,17.0830019419
 04/04  11:00:00,18.5305761698,0.525671235843,0.366632582035,0.0,3.78894180059,13.8493305508,14.8183044985,1.05069767669,13.7676068218
 04/04  12:00:00,18.3146980153,0.513026663164,0.47384021825,0.0,3.69398621738,13.6338449159,12.1479292716,0.148533180512,11.9993960911
