Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/04  13:00:00,18.1955644096,0.536669828081,0.609346845571,0.0,3.78894180059,13.2606059349,10.673238043,0.0,10.673238043
 04/04  14:00:00,18.4616859015,0.639876127076,0.91944319257,0.0,3.78894180059,13.1134247809,9.34707999498,0.0,9.34707999498
 04/04  15:00:00,19.9956760401,0.683486160885,1.04481384399,0.0,4.71240779196,13.5549682428,10.673238043,0.0,10.673238043
 04/04  16:00:00,27.7843791236,0.775139558763,1.29151014225,0.0,7.18559832057,18.5321311015,12.4414487738,0.0,12.4414487738
 04/04  17:00:00,33.7769595096,0.571369644222,1.5101041735,0.0,8.38069375907,23.3147919321,16.4199229179,0.0,16.4199229179
 04/04  18:00:00,36.2863740696,0.707169411033,1.81634883287,0.0,10.6415932552,23.1212625696,19.2932653553,0.0,19.2932653553
 04/04  19:00:00,36.7062387466,0.609374354702,1.51761987777,0.0,12.3080778603,20.4854999863,18.40915999,0.0,18.40915999
 04/04  20:00:00,39.352993335,0.482101201059,1.16043517977,0.0,12.456681583,19.8967753704,16.8619756006,0.0,16.8619756006
 04/04  21:00:00,33.4306767642,0.355215856086,0.828504975918,0.0,9.18739968257,17.702556249,13.7676068218,0.0,13.7676068218
 04/04  22:00:00,26.0051828226,0.211483943923,0.482055508112,0.0,5.91811778209,14.0365255879,11.9993960911,0.0,11.9993960911
 04/04  23:00:00,19.7787810976,0.113102440196,0.250544358229,0.0,3.54045821811,10.5176760807,6.69476389889,0.0,6.69476389889
 04/04  24:00:00,15.8734180986,0.0532553299678,0.108284025194,0.0,2.55330491699,7.80157382632,2.09828139993,0.0450706692055,2.05321073073
 04/05  01:00:00,15.2367718305,0.0437464741162,0.0698712289329,0.0,2.55330491699,7.21284921042,1.39275013389,0.224267099305,1.16848303458
 04/05  02:00:00,14.9013097499,0.0441724787083,0.0283454517491,0.0,2.55330491699,6.91848690247,1.1988880808,0.693054425026,0.505833655771
 04/05  03:00:00,14.8067134531,0.125102787586,0.0,0.0,2.55330491699,6.7713057485,3.36076779176,2.8549471066,0.505820685162
 04/05  04:00:00,16.9384578069,0.180353693658,0.0,0.0,3.82705111198,7.57405300124,5.19076108495,4.02259220102,1.16816888393
 04/05  05:00:00,21.5049069547,0.208190379518,0.0,0.0,6.02426329834,9.91545327661,10.8090296778,4.56521765928,6.24381201852
 04/05  06:00:00,25.9699628072,0.226393785911,0.0214346992269,0.0,6.51253267309,14.7454349813,25.6752946871,4.65059773087,21.0246969562
 04/05  07:00:00,24.4340636301,0.20743366003,0.0495296794342,0.0,6.01364874671,18.163451543,26.2528938807,3.90476231761,22.3481315631
 04/05  08:00:00,23.8354963517,0.566520566126,0.0376260437772,0.0,4.35151303671,18.8798367041,25.549121977,4.08351634699,21.46560563
 04/05  09:00:00,21.1686656718,0.550318159718,0.210629610831,0.0,3.78894180059,16.6187760998,21.1966530481,2.37862312268,18.8180299255
 04/05  10:00:00,18.6304383675,0.592081544752,0.547265624654,0.0,3.78894180059,13.7021493968,17.9758085767,0.922829120345,17.0529794564
 04/05  11:00:00,19.2743109203,0.695976432348,0.940062135955,0.0,3.78894180059,13.8493305508,14.0111396774,0.267629850618,13.7435098268
 04/05  12:00:00,19.4342596468,0.809718684637,1.29670982829,0.0,3.69398621738,13.6338449159,11.9799900716,0.00153071391152,11.9784593577
 04/05  13:00:00,19.5945840297,0.916812809508,1.62822348427,0.0,3.78894180059,13.2606059349,10.6546715059,0.0,10.6546715059
 04/05  14:00:00,19.7687462621,1.00670468811,1.85967499209,0.0,3.78894180059,13.1134247809,9.33088365409,0.0,9.33088365409
 04/05  15:00:00,21.7066316175,1.16290070404,2.27635487822,0.0,4.71240779196,13.5549682428,10.6546715059,0.0,10.6546715059
 04/05  16:00:00,29.8843565813,1.36318335579,2.80344380292,0.0,7.18559832057,18.5321311015,12.419721975,0.0,12.419721975
 04/05  17:00:00,36.3190448542,1.29832581226,3.32523335012,0.0,8.38069375907,23.3147919321,16.3910855305,0.0,16.3910855305
 04/05  18:00:00,38.8740201549,1.44854081619,3.66262351305,0.0,10.6415932552,23.1212625696,19.2592925427,0.0,19.2592925427
 04/05  19:00:00,38.6141078253,1.18375170494,2.85111160623,0.0,12.3080778603,20.4854999863,18.3767673082,0.0,18.3767673082
 04/05  20:00:00,40.4227074994,0.835829148028,1.87642139712,0.0,12.456681583,19.8967753704,16.8323481477,0.0,16.8323481477
 04/05  21:00:00,34.0256891227,0.569675569751,1.20905762071,0.0,9.18739968257,17.702556249,13.7435098268,0.0,13.7435098268
 04/05  22:00:00,26.2694353175,0.314172196508,0.643619750489,0.0,5.91811778209,14.0365255879,11.9784593577,0.0,11.9784593577
 04/05  23:00:00,20.0497730854,0.208146412495,0.426492373727,0.0,3.54045821811,10.5176760807,6.68330795046,0.0,6.68330795046
 04/05  24:00:00,16.0691505063,0.120712330833,0.236559432128,0.0,2.55330491699,7.80157382632,2.14223544666,0.0921849775725,2.05005046909
 04/06  01:00:00,15.3204169732,0.0775515198733,0.119711325829,0.0,2.55330491699,7.21284921042,1.53598195152,0.369090510186,1.16689144134
 04/06  02:00:00,14.9748928455,0.0725866244614,0.0735144015629,0.0,2.55330491699,6.91848690247,1.29434922011,0.788914078764,0.50543514135
 04/06  03:00:00,14.823005267,0.0876057697563,0.0537888317915,0.0,2.55330491699,6.7713057485,1.84812884672,1.34270689239,0.505421954336
 04/06  04:00:00,16.9327748088,0.130308710957,0.0443619846077,0.0,3.82705111198,7.57405300124,3.52954735336,2.36297530074,1.16657205263
 04/06  05:00:00,21.5332501808,0.191585797631,0.0449478079436,0.0,6.02426329834,9.91545327661,9.89243676157,3.65944734334,6.23298941823
 04/06  06:00:00,26.0060194851,0.216592009405,0.0672931536374,0.0,6.51253267309,14.7454349813,24.8767000723,3.88978465766,20.9869154146
 04/06  07:00:00,24.491993204,0.212600330789,0.102292582524,0.0,6.01364874671,18.163451543,25.7232610494,3.41532977267,22.3079312767
 04/06  08:00:00,23.9654796076,0.581430911233,0.152698954635,0.0,4.35151303671,18.8798367041,24.6609994329,3.23398609292,21.4270133399
 04/06  09:00:00,21.5803958194,0.624670807718,0.548007110388,0.0,3.78894180059,16.6187760998,20.0669449647,1.28268329313,18.7842616716
 04/06  10:00:00,19.4886215915,0.789441260357,1.20808913299,0.0,3.78894180059,13.7021493968,17.1767150791,0.154287852413,17.0224272267
 04/06  11:00:00,20.2196105675,0.927080825117,1.65425739039,0.0,3.78894180059,13.8493305508,13.7189876425,0.0,13.7189876425
 04/06  12:00:00,20.3641391845,1.04263573667,1.99367231402,0.0,3.69398621738,13.6338449159,11.9571531976,0.0,11.9571531976
 04/06  13:00:00,20.7690637448,1.19301187001,2.52650413887,0.0,3.78894180059,13.2606059349,10.6357773639,0.0,10.6357773639
 04/06  14:00:00,20.6137729096,1.19969466727,2.51171166044,0.0,3.78894180059,13.1134247809,9.31440153019,0.0,9.31440153019
 04/06  15:00:00,22.0693953559,1.24182640655,2.56019291408,0.0,4.71240779196,13.5549682428,10.6357773639,0.0,10.6357773639
 04/06  16:00:00,30.3351105962,1.46696366302,3.1504175106,0.0,7.18559832057,18.5321311015,12.3976118088,0.0,12.3976118088
 04/06  17:00:00,36.0766088425,1.22212745804,3.15899569256,0.0,8.38069375907,23.3147919321,16.3617393099,0.0,16.3617393099
 04/06  18:00:00,38.4132887483,1.33081810491,3.31961481773,0.0,10.6415932552,23.1212625696,19.2247202828,0.0,19.2247202828
 04/06  19:00:00,38.3578319428,1.11459499136,2.66399243738,0.0,12.3080778603,20.4854999863,18.3438030604,0.0,18.3438030604
 04/06  20:00:00,40.6926075436,0.898659469785,2.0834911196,0.0,12.456681583,19.8967753704,16.8021979211,0.0,16.8021979211
 04/06  21:00:00,34.6422227263,0.731993709723,1.66327308434,0.0,9.18739968257,17.702556249,13.7189876425,0.0,13.7189876425
 04/06  22:00:00,26.9610434706,0.510711745268,1.13868835481,0.0,5.91811778209,14.0365255879,11.9571531976,0.0,11.9571531976
 04/06  23:00:00,20.4410716274,0.324906298258,0.701031029997,0.0,3.54045821811,10.5176760807,6.67164986282,0.0,6.67164986282
 04/06  24:00:00,16.3109070254,0.192730352854,0.406297929163,0.0,2.55330491699,7.80157382632,2.04683444492,0.0,2.04683444492
 04/07  01:00:00,15.5401065742,0.136906573347,0.28004587339,0.0,2.55330491699,7.21284921042,1.23502196711,0.0697498388282,1.16527212828
 04/07  02:00:00,15.0925399,0.094259086059,0.169488994445,0.0,2.55330491699,6.91848690247,0.757171568604,0.252141858379,0.505029710225
 04/07  03:00:00,14.8539644278,0.0729079840003,0.0994457783129,0.0,2.55330491699,6.7713057485,1.01604925754,0.511032946158,0.505016311385
 04/07  04:00:00,16.911053261,0.0883976899908,0.0645514577304,0.0,3.82705111198,7.57405300124,2.39135242145,1.22640480887,1.16494761257
 04/07  05:00:00,21.495671092,0.120269674557,0.0786848422209,0.0,6.02426329834,9.91545327661,7.93826743275,1.71628611521,6.22198131755
 04/07  06:00:00,26.0244561818,0.159064877015,0.143256982727,0.0,6.51253267309,14.7454349813,22.7605553817,1.81206560698,20.9484897747
 04/07  07:00:00,24.5390153373,0.197705438079,0.164209608582,0.0,6.01364874671,18.163451543,24.689208147,2.42216228343,22.2670458636
 04/07  08:00:00,23.9206359875,0.586408181259,0.102878064462,0.0,4.35151303671,18.8798367041,25.1953855811,3.80762225299,21.3877633281
 04/07  09:00:00,21.1266202142,0.606097419806,0.112804893133,0.0,3.78894180059,16.6187760998,22.8794736899,4.12955577868,18.7499179112
 04/07  10:00:00,18.3516899598,0.607439041845,0.253159719825,0.0,3.78894180059,13.7021493968,19.8574285478,2.86607424713,16.9913543007
 04/07  11:00:00,18.9824050681,0.702788954602,0.641343761497,0.0,3.78894180059,13.8493305508,15.2835086203,1.5894610895,13.6940475308
 04/07  12:00:00,19.0515623436,0.793954471298,0.929776738478,0.0,3.69398621738,13.6338449159,12.919744195,0.9842602748,11.9354839202
 04/07  13:00:00,19.1118230674,0.85476444448,1.20751088695,0.0,3.78894180059,13.2606059349,10.8934327229,0.276871510616,10.6165612122
 04/07  14:00:00,19.1795937722,0.899819902097,1.37740728826,0.0,3.78894180059,13.1134247809,9.30473393303,0.00709542873329,9.2976385043
 04/07  15:00:00,20.9929714927,1.01505100923,1.71054444826,0.0,4.71240779196,13.5549682428,10.6165612122,0.0,10.6165612122
 04/07  16:00:00,28.9152691652,1.14615763608,2.05138210654,0.0,7.18559832057,18.5321311015,12.3751248228,0.0,12.3751248228
 04/07  17:00:00,34.6716074333,0.890430172199,2.08569156927,0.0,8.38069375907,23.3147919321,16.3318929467,0.0,16.3318929467
 04/07  18:00:00,36.8798657271,0.946653342268,2.17035655917,0.0,10.6415932552,23.1212625696,19.1895588139,0.0,19.1895588139
 04/07  19:00:00,37.2632213086,0.82648040937,1.85749638516,0.0,12.3080778603,20.4854999863,18.3102770086,0.0,18.3102770086
 04/07  20:00:00,39.9413778595,0.696873618379,1.53404728687,0.0,12.456681583,19.8967753704,16.7715338493,0.0,16.7715338493
 04/07  21:00:00,34.1304866101,0.591523426038,1.2920072519,0.0,9.18739968257,17.702556249,13.6940475308,0.0,13.6940475308
 04/07  22:00:00,26.6737829085,0.431282927339,0.930856610679,0.0,5.91811778209,14.0365255879,11.9354839202,0.0,11.9354839202
 04/07  23:00:00,20.2574126591,0.271152201045,0.571126158891,0.0,3.54045821811,10.5176760807,6.67180816749,0.0120150790872,6.65979308841
 04/07  24:00:00,16.244997274,0.179614478507,0.353504052055,0.0,2.55330491699,7.80157382632,2.26121730638,0.217653695783,2.04356361059
 04/08  01:00:00,15.5221910212,0.140676605213,0.258360288511,0.0,2.55330491699,7.21284921042,1.51584005124,0.352214476406,1.16362557483
 04/08  02:00:00,15.1168500187,0.119825767333,0.168232431891,0.0,2.55330491699,6.91848690247,1.31512794829,0.81051046585,0.504617482437
 04/08  03:00:00,14.9191978097,0.135920141596,0.10166700261,0.0,2.55330491699,6.7713057485,2.36276510939,1.85816123298,0.504603876416
 04/08  04:00:00,17.0187331576,0.192697688139,0.0679313561543,0.0,3.82705111198,7.57405300124,4.61003027956,3.44673423478,1.16329604478
 04/08  05:00:00,21.6121722518,0.244290293282,0.0711653833115,0.0,6.02426329834,9.91545327661,10.720777912,4.50998693556,6.21079097643
 04/08  06:00:00,26.1257742857,0.278811678414,0.124828285269,0.0,6.51253267309,14.7454349813,25.5105943207,4.60116290464,20.9094314161
 04/08  07:00:00,24.4575119585,0.305031467323,0.168909562931,0.0,6.01364874671,17.9699221805,26.9252769795,4.69978954806,22.2254874314
 04/08  08:00:00,22.249385915,0.322541029292,0.141908712592,0.0,3.66783283761,18.1171033345,26.7652211185,5.41735390043,21.3478672181
 04/08  09:00:00,19.4911169824,0.29707785959,0.232734790282,0.0,3.10526160149,15.8560427302,22.6857467703,3.97073795538,18.7150088149
 04/08  10:00:00,16.6752294455,0.28525467439,0.345297141713,0.0,3.10526160149,12.9394160272,19.6840747588,2.72430487859,16.9597698802
 04/08  11:00:00,16.898562978,0.266055932499,0.440648262211,0.0,3.10526160149,13.0865971812,15.2080052162,1.53930833873,13.6686968775
 04/08  12:00:00,16.8227144459,0.2597227195,0.518314097191,0.0,3.10526160149,12.9394160272,12.6519981508,0.738540208074,11.9134579428
 04/08  13:00:00,16.3798232826,0.253634508949,0.523054606404,0.0,3.10526160149,12.4978725653,11.0890471595,0.492018417788,10.5970287417
 04/08  14:00:00,16.2071339257,0.243108465173,0.508072447318,0.0,3.10526160149,12.3506914113,9.6314587293,0.350859188675,9.28059954063
 04/08  15:00:00,17.551235509,0.235069579056,0.495203463353,0.0,4.02872759285,12.7922348732,10.8329481633,0.23591942156,10.5970287417
 04/08  16:00:00,25.1629136353,0.27750938829,0.614088393084,0.0,6.50191812146,17.7693977319,12.3814275005,0.0291598240269,12.3522676765
 04/08  17:00:00,32.7617281809,0.392804309005,0.866967542498,0.0,8.38069375907,23.1212625696,16.3015552797,0.0,16.3015552797
 04/08  18:00:00,35.1874790755,0.454147958862,0.970475290927,0.0,10.6415932552,23.1212625696,19.1538185486,0.0,19.1538185486
 04/08  19:00:00,35.7377366719,0.376277672994,0.782214484782,0.0,12.3080778603,20.4854999863,18.2792661569,0.00306707559599,18.2761990813
 04/08  20:00:00,38.6588331453,0.319084769224,0.62929142184,0.0,12.456681583,19.8967753704,16.9534490222,0.213084008837,16.7403650133
 04/08  21:00:00,32.9830042484,0.277928758435,0.458119557805,0.0,9.18739968257,17.702556249,14.6771245646,1.00842768706,13.6686968775
 04/08  22:00:00,25.8488127646,0.264910780797,0.272258613332,0.0,5.91811778209,14.0365255879,14.6072424943,2.69378455154,11.9134579428
 04/08  23:00:00,19.8967348169,0.312150670167,0.16944984756,0.0,3.54045821811,10.5176760807,11.5051933717,4.85745223318,6.64774113849
 04/08  24:00:00,16.151703695,0.391232324945,0.0485926266746,0.0,2.55330491699,7.80157382632,10.0391303535,7.99889141874,2.04023893476
 04/09  01:00:00,15.5936301142,0.463035804878,0.00744018186258,0.0,2.55330491699,7.21284921042,11.2813961853,10.1194439168,1.16195226851
 04/09  02:00:00,15.3688278048,0.540035985356,0.0,0.0,2.55330491699,6.91848690247,12.4787138339,11.9745152539,0.504198580046
 04/09  03:00:00,15.3174449277,0.635834262197,0.0,0.0,2.55330491699,6.7713057485,14.7194580886,14.2152733171,0.504184771551
 04/09  04:00:00,17.4709923382,0.712888224943,0.0,0.0,3.82705111198,7.57405300124,17.2141847065,16.0525668682,1.16161783829
 04/09  05:00:00,22.0282270595,0.731510484319,0.0,0.0,6.02426329834,9.91545327661,22.6816223547,16.4822006459,6.19942170879
 04/09  06:00:00,25.528950249,0.699649260316,0.0,0.0,6.51253267309,14.7454349813,36.5645892061,15.6948373004,20.8697519057
 04/09  07:00:00,24.7180109445,0.734440016295,0.0,0.0,6.01364874671,17.9699221805,38.7438039024,16.560535615,22.1832682874
 04/09  08:00:00,22.6321539859,0.84721781284,0.0,0.0,3.66783283761,18.1171033345,40.5974344353,19.2900976106,21.3073368247
 04/09  09:00:00,19.854787524,0.893483191481,0.0,0.0,3.10526160149,15.8560427302,39.0576041446,20.3780594239,18.6795447207
 04/09  10:00:00,16.9301221839,0.885444554413,0.0,0.0,3.10526160149,12.9394160272,37.0273454781,20.0996621594,16.9276833187
 04/09  11:00:00,17.0656935818,0.873834798482,0.0,0.0,3.10526160149,13.0865971812,33.412445745,19.769502555,13.64294319
 04/09  12:00:00,16.8984853093,0.853807680111,0.0,0.0,3.10526160149,12.9394160272,31.1904449635,19.2993631754,11.8910817881
 04/09  13:00:00,16.4162222536,0.813088086384,0.0,0.0,3.10526160149,12.4978725653,28.8515257799,18.2743400433,10.5771857366
 04/09  14:00:00,16.2035813245,0.747628311308,0.0,0.0,3.10526160149,12.3506914113,25.9397773398,16.6764876547,9.26328968511
 04/09  15:00:00,17.4555067357,0.634544269102,0.0,0.0,4.02872759285,12.7922348732,24.6009122259,14.0237264893,10.5771857366
 04/09  16:00:00,24.8059356958,0.534619841926,0.0,0.0,6.50191812146,17.7693977319,24.0467213235,11.717674185,12.3290471386
 04/09  17:00:00,31.9541178928,0.40811790286,0.0440436605465,0.0,8.38069375907,23.1212625696,24.604555844,8.33382055098,16.270735293
 04/09  18:00:00,34.2607184371,0.367849019033,0.130013592416,0.0,10.6415932552,23.1212625696,25.5932461393,6.47573606814,19.1175100712
 04/09  19:00:00,35.0786240243,0.373826217327,0.125553292851,0.0,12.3080778603,20.4854999863,24.9188555951,6.67727622493,18.2415793702
 04/09  20:00:00,38.2149792552,0.404355974003,0.100166327023,0.0,12.456681583,19.8967753704,24.3715495765,7.66284893297,16.7087006435
 04/09  21:00:00,32.7506645218,0.438561826283,0.0651467633076,0.0,9.18739968257,17.702556249,22.4811117053,8.83816851526,13.64294319
 04/09  22:00:00,25.8439981926,0.5303099311,0.002044891001,0.0,5.91811778209,14.0365255879,23.6348725233,11.7437907352,11.8910817881
 04/09  23:00:00,20.1039037948,0.688769495698,0.0,0.0,3.54045821811,10.5176760807,22.1300837175,15.4945861354,6.63549758215
 04/09  24:00:00,16.553553067,0.841674323623,0.0,0.0,2.55330491699,7.80157382632,21.1577428437,19.1208814417,2.03686140197
 04/10  01:00:00,16.067854852,0.944700724519,0.0,0.0,2.55330491699,7.21284921042,22.7351064453,21.5748537405,1.16025270479
 04/10  02:00:00,15.8622593755,1.03346755603,0.0,0.0,2.55330491699,6.91848690247,24.2096801135,23.7059069864,0.503773127093
 04/10  03:00:00,15.8066913284,1.1250806629,0.0,0.0,2.55330491699,6.7713057485,26.4649047979,25.961145677,0.503759120891
 04/10  04:00:00,17.9407739279,1.18266981467,0.0,0.0,3.82705111198,7.57405300124,28.5061807208,27.3462672308,1.15991349005
 04/10  05:00:00,22.4931811981,1.19646462288,0.0,0.0,6.02426329834,9.91545327661,33.8426937618,27.6548168802,6.18787688154
 04/10  06:00:00,25.9943961142,1.16509512553,0.0,0.0,6.51253267309,14.7454349813,47.7221798284,26.8927168341,20.8294629944
 04/10  07:00:00,25.2583795927,1.08127930205,0.0,0.0,6.01364874671,18.163451543,46.9396519318,24.7992509974,22.1404009344
 04/10  08:00:00,24.6336815829,1.40233184114,0.0,0.0,4.35151303671,18.8798367041,45.2528413773,23.9866572267,21.2661841506
 04/10  09:00:00,21.7153885867,1.30767068542,0.0,0.0,3.78894180059,16.6187760998,40.0349980357,21.3914619048,18.6435361309
 04/10  10:00:00,18.6219226974,1.13083149926,0.0,0.0,3.78894180059,13.7021493968,34.0599718713,17.1648677528,16.8951041184
 04/10  11:00:00,18.6105883574,0.972316005398,0.0,0.0,3.78894180059,13.8493305508,27.1506936985,13.5338996034,13.6167940951
 04/10  12:00:00,18.2079005707,0.834236209512,0.045833227316,0.0,3.69398621738,13.6338449159,21.78693325,9.91857116742,11.8683620826
 04/10  13:00:00,17.916266312,0.744526257365,0.122192318695,0.0,3.78894180059,13.2606059349,17.6462220908,7.08918401756,10.5570380732
 04/10  14:00:00,17.7233713303,0.664843973975,0.156160774412,0.0,3.78894180059,13.1134247809,14.2352142412,4.98950017734,9.24571406389
 04/10  15:00:00,19.0328470201,0.585414030652,0.180056954253,0.0,4.71240779196,13.5549682428,13.5580413256,3.0010032524,10.5570380732
 04/10  16:00:00,26.4705737175,0.522170455433,0.230673839426,0.0,7.18559832057,18.5321311015,13.4102324697,1.10476238398,12.3054700857
 04/10  17:00:00,32.2262714328,0.174921906219,0.355863834672,0.0,8.38069375907,23.3147919321,16.2649860129,0.0255438991013,16.2394421137
 04/10  18:00:00,34.4543732627,0.227911761793,0.463605675219,0.0,10.6415932552,23.1212625696,19.080644134,0.0,19.080644134
 04/10  19:00:00,35.0664184719,0.165808691902,0.321365265857,0.0,12.3080778603,20.4854999863,18.2545773899,0.0481492620789,18.2064281278
 04/10  20:00:00,38.042936938,0.123191104402,0.209288879405,0.0,12.456681583,19.8967753704,16.9676851546,0.291135037716,16.6765501169
 04/10  21:00:00,32.492296071,0.123807333514,0.12153280526,0.0,9.18739968257,17.702556249,14.8897716893,1.27297759426,13.6167940951
 04/10  22:00:00,25.5642073239,0.190413185498,0.0621507678682,0.0,5.91811778209,14.0365255879,15.3725711928,3.50420911023,11.8683620826
 04/10  23:00:00,19.7147914127,0.280089411643,0.0195677018995,0.0,3.54045821811,10.5176760807,12.6614743024,6.03840825717,6.62306604519
 04/10  24:00:00,16.1301384338,0.418259690424,0.0,0.0,2.55330491699,7.80157382632,11.4267012225,9.39326921001,2.03343201247
 04/11  01:00:00,15.6702614248,0.547107297373,0.0,0.0,2.55330491699,7.21284921042,13.4890723665,12.3305449796,1.15852738694
 04/11  02:00:00,15.4757446468,0.646952827322,0.0,0.0,2.55330491699,6.91848690247,15.1083535669,14.6050123173,0.503341249563
 04/11  03:00:00,15.4204456386,0.738834973151,0.0,0.0,2.55330491699,6.7713057485,17.2416587943,16.7383317438,0.503327050482
 04/11  04:00:00,17.5602057606,0.802101647351,0.0,0.0,3.82705111198,7.57405300124,19.3564604839,18.1982769791,1.15818350476
 04/11  05:00:00,22.0769928472,0.780276272015,0.0,0.0,6.02426329834,9.91545327661,23.7430812422,17.5669213287,6.17615991352
 04/11  06:00:00,25.5057365024,0.676435513725,0.0,0.0,6.51253267309,14.7454349813,35.7614111815,14.972834568,20.7885766134
 04/11  07:00:00,24.7709407058,0.59384041517,0.0,0.0,6.01364874671,18.163451543,35.1274312197,13.0305331526,22.0968980671
 04/11  08:00:00,24.2010079336,0.969658191801,0.0,0.0,4.35151303671,18.8798367041,34.7028450905,13.4784237076,21.2244213829
 04/11  09:00:00,21.273975673,0.866257771702,0.0,0.0,3.78894180059,16.6187760998,29.6217069543,11.0147132452,18.6069937091
 04/11  10:00:00,18.2367448523,0.707810061619,0.0378435925349,0.0,3.78894180059,13.7021493968,23.9089392339,7.0468973066,16.8620419273
 04/11  11:00:00,18.3390701732,0.623083667707,0.0777141535228,0.0,3.78894180059,13.8493305508,18.4136060835,4.8233487471,13.5902573364
 04/11  12:00:00,18.0022032398,0.562402150142,0.111969955777,0.0,3.69398621738,13.6338449159,15.0678462697,3.22254071513,11.8453055545
 04/11  13:00:00,17.9002974308,0.563896069376,0.2868536255,0.0,3.78894180059,13.2606059349,12.4576371148,1.92104539664,10.5365917182
 04/11  14:00:00,17.812559503,0.551423677482,0.358769243616,0.0,3.78894180059,13.1134247809,10.4463302341,1.21845235229,9.22787788182
 04/11  15:00:00,19.021881798,0.496756716504,0.257749046203,0.0,4.71240779196,13.5549682428,11.4291912909,0.892599572676,10.5365917182
 04/11  16:00:00,26.5746622958,0.505513532154,0.351419341049,0.0,7.18559832057,18.5321311015,12.4682392504,0.186695750381,12.2815435
 04/11  17:00:00,32.3247693358,0.203125999627,0.426157644312,0.0,8.38069375907,23.3147919321,16.2076850091,0.0,16.2076850091
 04/11  18:00:00,34.4567373176,0.228874699602,0.465006792316,0.0,10.6415932552,23.1212625696,19.0432316545,0.0,19.0432316545
 04/11  19:00:00,35.0876789883,0.175524521439,0.33290995277,0.0,12.3080778603,20.4854999863,18.2980896691,0.127333905437,18.1707557636
 04/11  20:00:00,38.0585157379,0.14965697813,0.198401805593,0.0,12.456681583,19.8967753704,17.5975971279,0.953674173338,16.6439229545
 04/11  21:00:00,32.5674980169,0.179425382626,0.141116702112,0.0,9.18739968257,17.702556249,15.8263751238,2.23611778742,13.5902573364
 04/11  22:00:00,25.6385810765,0.241204550021,0.0857331559336,0.0,5.91811778209,14.0365255879,16.0853053937,4.23999983916,11.8453055545
 04/11  23:00:00,19.7997513717,0.351571855962,0.033045216648,0.0,3.54045821811,10.5176760807,13.9666389408,7.35618873167,6.61045020909
 04/11  24:00:00,16.1826422059,0.470763462512,0.0,0.0,2.55330491699,7.80157382632,12.5052020396,10.4752502578,2.02995178182
 04/12  01:00:00,15.6778646176,0.554710490163,0.0,0.0,2.55330491699,7.21284921042,13.5136038554,12.3568270295,1.15677682588
 04/12  02:00:00,15.469882921,0.641091101542,0.0,0.0,2.55330491699,6.91848690247,14.8498728288,14.3469697535,0.502903075347
 04/12  03:00:00,15.3750690778,0.693458412337,0.0,0.0,2.55330491699,6.7713057485,15.9959348371,15.4930461488,0.502888688271
 04/12  04:00:00,17.4932918326,0.735187719343,0.0,0.0,3.82705111198,7.57405300124,17.5885551621,16.4321267674,1.15642839471
 04/12  05:00:00,22.0672946571,0.770578081834,0.0,0.0,6.02426329834,9.91545327661,23.4781335978,17.3138593232,6.16427427455
 04/12  06:00:00,25.5984727886,0.769171799971,0.0,0.0,6.51253267309,14.7454349813,38.0919303026,17.3448254316,20.7471048711
 04/12  07:00:00,24.8649164869,0.687816196243,0.0,0.0,6.01364874671,18.163451543,37.4556185293,15.4028459608,22.0527725685
 04/12  08:00:00,24.2510254308,1.01967568903,0.0,0.0,4.35151303671,18.8798367041,35.8934048006,14.7113439115,21.1820608891
 04/12  09:00:00,21.3195228549,0.911804953679,0.0,0.0,3.78894180059,16.6187760998,30.6586788738,12.0887505968,18.569928277
 04/12  10:00:00,18.3404614026,0.749165138169,0.100205066284,0.0,3.78894180059,13.7021493968,24.2021333391,7.37362680274,16.8285065363
 04/12  11:00:00,18.679644873,0.680703647857,0.360668873211,0.0,3.78894180059,13.8493305508,17.3664114449,3.80307067234,13.5633407726
 04/12  12:00:00,18.6072821105,0.670624700715,0.608826275906,0.0,3.69398621738,13.6338449159,13.4836641577,1.66174512574,11.8219190319
 04/12  13:00:00,18.5985391719,0.701084341963,0.847907094022,0.0,3.78894180059,13.2606059349,11.2293340408,0.713481314357,10.5158527264
 04/12  14:00:00,18.6043184468,0.718405357289,0.983546507577,0.0,3.78894180059,13.1134247809,9.35125388958,0.14146746866,9.20978642092
 04/12  15:00:00,20.1903295437,0.768897570094,1.15405593833,0.0,4.71240779196,13.5549682428,10.5158527264,0.0,10.5158527264
 04/12  16:00:00,27.9161598662,0.846643563294,1.35178688028,0.0,7.18559832057,18.5321311015,12.2572744671,0.0,12.2572744671
 04/12  17:00:00,34.1687411559,0.718284107584,1.75497135643,0.0,8.38069375907,23.3147919321,16.1754733836,0.0,16.1754733836
 04/12  18:00:00,36.7318545976,0.869840115506,2.0991586564,0.0,10.6415932552,23.1212625696,19.0052837122,0.0,19.0052837122
 04/12  19:00:00,35.9784076977,0.694299727381,1.59769678958,0.0,12.3080778603,20.4854999863,18.1345728418,0.0,18.1345728418
 04/12  20:00:00,39.1175587369,0.446810502847,0.960291279831,0.0,12.456681583,19.8967753704,16.6108288188,0.0,16.6108288188
 04/12  21:00:00,33.156465454,0.2995094896,0.610000032164,0.0,9.18739968257,17.702556249,13.5633407726,0.0,13.5633407726
 04/12  22:00:00,25.8785092962,0.190204414766,0.376661510905,0.0,5.91811778209,14.0365255879,11.8650203752,0.0431013432341,11.8219190319
 04/12  23:00:00,19.7291636746,0.110442140133,0.203587235288,0.0,3.54045821811,10.5176760807,6.80593485607,0.208281046147,6.59765380992
 04/12  24:00:00,15.8933050248,0.0811217201385,0.100304561248,0.0,2.55330491699,7.80157382632,2.7306505306,0.704228789936,2.02642174067
 04/13  01:00:00,15.2875372029,0.0984067473678,0.0659763280619,0.0,2.55330491699,7.21284921042,2.62330749003,1.46830594997,1.15500154006
 04/13  02:00:00,15.0281012686,0.167864239353,0.0314452097746,0.0,2.55330491699,6.91848690247,3.8893964107,3.38693767649,0.502458734208
 04/13  03:00:00,14.9588951212,0.273678093515,0.00360636219312,0.0,2.55330491699,6.7713057485,6.56731183369,6.06486766962,0.502444164075
 04/13  04:00:00,17.0836243811,0.324765107765,0.000755160045827,0.0,3.82705111198,7.57405300124,8.30008622659,7.14543754694,1.15464867965
 04/13  05:00:00,21.6925359487,0.391698266291,0.00412110720125,0.0,6.02426329834,9.91545327661,14.748812527,8.59658904264,6.15222348439
 04/13  06:00:00,25.2851418754,0.445058401353,0.0107824853392,0.0,6.51253267309,14.7454349813,30.4449169324,9.73985688363,20.7050600488
 04/13  07:00:00,24.6064287898,0.391175041595,0.038153457532,0.0,6.01364874671,18.163451543,30.1324829532,8.12444544723,22.008037506
 04/13  08:00:00,23.9897008236,0.697183138828,0.0611679430413,0.0,4.35151303671,18.8798367041,27.8164876856,6.67737247168,21.1391152139
 04/13  09:00:00,21.2800884709,0.643680665243,0.228689904362,0.0,3.78894180059,16.6187760998,22.5718008205,4.03945000932,18.5323508112
 04/13  10:00:00,18.8315821291,0.666024454046,0.674466476932,0.0,3.78894180059,13.7021493968,18.1786494575,1.38414158065,16.7945078768
 04/13  11:00:00,19.660537831,0.792372982276,1.22989249676,0.0,3.78894180059,13.8493305508,13.7608834972,0.224831122355,13.5360523748
 04/13  12:00:00,19.9774726087,0.935278229823,1.71436324501,0.0,3.69398621738,13.6338449159,11.7982094404,0.0,11.7982094404
 04/13  13:00:00,20.2976349272,1.06577881982,2.18230837142,0.0,3.78894180059,13.2606059349,10.4948272396,0.0,10.4948272396
 04/13  14:00:00,20.7624655036,1.21919361962,2.64090530211,0.0,3.78894180059,13.1134247809,9.1914450388,0.0,9.1914450388
 04/13  15:00:00,22.726599376,1.37999704774,3.07922629302,0.0,4.71240779196,13.5549682428,10.4948272396,0.0,10.4948272396
 04/13  16:00:00,30.9023056564,1.57690194257,3.6076742912,0.0,7.18559832057,18.5321311015,12.232670174,0.0,12.232670174
 04/13  17:00:00,37.3889675639,1.52024714535,4.17323472673,0.0,8.38069375907,23.3147919321,16.1428167764,0.0,16.1428167764
 04/13  18:00:00,39.5285041824,1.58663389058,4.17901446619,0.0,10.6415932552,23.1212625696,18.9668115448,0.0,18.9668115448
 04/13  19:00:00,38.480915257,1.36237785597,3.43212622024,0.0,12.3080778603,20.4854999863,18.0978900776,0.0,18.0978900776
 04/13  20:00:00,41.8940076288,1.19651878219,2.98703189235,0.0,12.456681583,19.8967753704,16.57727751,0.0,16.57727751
 04/13  21:00:00,35.2616274405,0.894156391959,2.12051511633,0.0,9.18739968257,17.702556249,13.5360523748,0.0,13.5360523748
 04/13  22:00:00,26.8812227453,0.493077276296,1.07650209846,0.0,5.91811778209,14.0365255879,11.7982094404,0.0,11.7982094404
 04/13  23:00:00,20.394150768,0.311640955376,0.667375513474,0.0,3.54045821811,10.5176760807,6.5846806372,0.0,6.5846806372
 04/13  24:00:00,16.3880351232,0.214244710317,0.461911669507,0.0,2.55330491699,7.80157382632,2.0228429344,0.0,2.0228429344
 04/14  01:00:00,15.6302134344,0.161835393586,0.345223913334,0.0,2.55330491699,7.21284921042,1.16354793304,0.0103458777975,1.15320205525
 04/14  02:00:00,15.1475936577,0.108688699629,0.210113138582,0.0,2.55330491699,6.91848690247,0.654118983625,0.152110625887,0.502008357738
 04/14  03:00:00,14.9684022419,0.0981014874594,0.188690088987,0.0,2.55330491699,6.7713057485,0.684712085391,0.182718475852,0.501993609538
 04/14  04:00:00,17.0444938911,0.0970775919004,0.189312185956,0.0,3.82705111198,7.57405300124,1.33246383428,0.179618947638,1.15284488664
 04/14  05:00:00,21.6220385645,0.109249106612,0.216072882711,0.0,6.02426329834,9.91545327661,6.2913565759,0.151345464228,6.14001111167
 04/14  06:00:00,25.3319035516,0.160633695934,0.341968866993,0.0,6.51253267309,14.7454349813,20.6753090044,0.012854406647,20.6624545978
 04/14  07:00:00,24.9161253863,0.229531106896,0.509493988681,0.0,6.01364874671,18.163451543,21.9627061273,0.0,21.9627061273
 04/14  08:00:00,24.580208808,0.645756429761,0.703102636485,0.0,4.35151303671,18.8798367041,21.0955970753,0.0,21.0955970753
 04/14  09:00:00,22.1810055921,0.74192967358,1.03135801723,0.0,3.78894180059,16.6187760998,18.4942724399,0.0,18.4942724399
 04/14  10:00:00,19.8533090755,0.887737797648,1.4744800797,0.0,3.78894180059,13.7021493968,16.7600560171,0.0,16.7600560171
 04/14  11:00:00,20.5325520012,1.01758822216,1.87669142712,0.0,3.78894180059,13.8493305508,13.5084002242,0.0,13.5084002242
 04/14  12:00:00,20.5299494899,1.09423063833,2.10788771774,0.0,3.69398621738,13.6338449159,11.7741838014,0.0,11.7741838014
 04/14  13:00:00,20.8544735253,1.25279842769,2.55212736173,0.0,3.78894180059,13.2606059349,10.4735214842,0.0,10.4735214842
 04/14  14:00:00,20.6250144266,1.24948051851,2.47316732614,0.0,3.78894180059,13.1134247809,9.1728591671,0.0,9.1728591671
 04/14  15:00:00,21.5612048286,1.15025577492,2.14357301841,0.0,4.71240779196,13.5549682428,10.4735214842,0.0,10.4735214842
 04/14  16:00:00,28.815930922,1.12151300581,1.97668849357,0.0,7.18559832057,18.5321311015,12.2077379071,0.0,12.2077379071
 04/14  17:00:00,34.7947873861,0.925020862508,2.17428083168,0.0,8.38069375907,23.3147919321,16.1097248585,0.0,16.1097248585
 04/14  18:00:00,37.0384738757,0.978929570238,2.29668847983,0.0,10.6415932552,23.1212625696,18.9278265456,0.0,18.9278265456
 04/14  19:00:00,36.5617618304,0.864778938504,2.0105717111,0.0,12.3080778603,20.4854999863,18.0607183342,0.0,18.0607183342
 04/14  20:00:00,40.1643369225,0.745647354906,1.70823261336,0.0,12.456681583,19.8967753704,16.5432789642,0.0,16.5432789642
 04/14  21:00:00,34.1009127463,0.577851495964,1.27610531814,0.0,9.18739968257,17.702556249,13.5084002242,0.0,13.5084002242
 04/14  22:00:00,26.5502078344,0.395028792052,0.843535671844,0.0,5.91811778209,14.0365255879,11.7741838014,0.0,11.7741838014
 04/14  23:00:00,20.1698073352,0.245230437956,0.50944259809,0.0,3.54045821811,10.5176760807,6.57153453283,0.0,6.57153453283
 04/14  24:00:00,16.1115682709,0.136245661746,0.263443865726,0.0,2.55330491699,7.80157382632,2.13248069704,0.113264274191,2.01921642285
 04/15  01:00:00,15.4050067972,0.102169586567,0.179683083177,0.0,2.55330491699,7.21284921042,1.41975137585,0.26837247144,1.15137890441
 04/15  02:00:00,15.0651023234,0.0890880446611,0.147222459255,0.0,2.55330491699,6.91848690247,0.847566299808,0.346014220486,0.501552079321
 04/15  03:00:00,14.8886433343,0.0858892334597,0.121143435381,0.0,2.55330491699,6.7713057485,1.05055137763,0.549014219533,0.501537158096
 04/15  04:00:00,16.9683464071,0.101733630612,0.108508663226,0.0,3.82705111198,7.57405300124,2.16182066287,1.01080311302,1.15101754985
 04/15  05:00:00,21.5530206181,0.139015320005,0.117288722826,0.0,6.02426329834,9.91545327661,7.80643891916,1.67879814628,6.12764077288
 04/15  06:00:00,24.2767746045,0.18291786767,0.157389081487,0.0,6.51253267309,14.7454349813,22.7556530392,2.13635190391,20.6193011353
 04/15  07:00:00,24.4637297985,0.223208450219,0.256950420019,0.0,6.01364874671,17.9699221805,23.869118166,1.95232630899,21.916791857
 04/15  08:00:00,22.3593961376,0.254806264119,0.319653700436,0.0,3.66783283761,18.1171033345,23.1878526597,2.13633329894,21.0515193608
 04/15  09:00:00,19.7157987121,0.289874436119,0.464619943385,0.0,3.10526160149,15.8560427302,20.0382783382,1.58257389854,18.4557044397
 04/15  10:00:00,17.1840620652,0.375463169806,0.763921265982,0.0,3.10526160149,12.9394160272,17.4795034286,0.754342268947,16.7251611597
 04/15  11:00:00,17.6694716465,0.452018219895,1.02559464329,0.0,3.10526160149,13.0865971812,13.6683281429,0.187935633143,13.4803925098
 04/15  12:00:00,17.7085162486,0.501427482098,1.16241113728,0.0,3.10526160149,12.9394160272,11.7838779799,0.0340287500855,11.7498492298
 04/15  13:00:00,17.2257540294,0.48874195825,1.13387790395,0.0,3.10526160149,12.4978725653,10.4519417698,0.0,10.4519417698
 04/15  14:00:00,16.9809530337,0.469105109315,1.05589491123,0.0,3.10526160149,12.3506914113,9.15403430983,0.0,9.15403430983
 04/15  15:00:00,18.4553568055,0.510399925097,1.12399441381,0.0,4.02872759285,12.7922348732,10.4519417698,0.0,10.4519417698
 04/15  16:00:00,26.2982719033,0.620694920382,1.40626112902,0.0,6.50191812146,17.7693977319,12.1824850498,0.0,12.1824850498
 04/15  17:00:00,33.8560085832,0.719169919812,1.63488233392,0.0,8.38069375907,23.1212625696,16.0762074297,0.0,16.0762074297
 04/15  18:00:00,36.2365834529,0.768853410305,1.70487421694,0.0,10.6415932552,23.1212625696,18.8883402597,0.0,18.8883402597
 04/15  19:00:00,35.7735779259,0.664728363294,1.42243838184,0.0,12.3080778603,20.4854999863,18.0230686197,0.0,18.0230686197
 04/15  20:00:00,39.3678316516,0.540054732033,1.1173199654,0.0,12.456681583,19.8967753704,16.5088432497,0.0,16.5088432497
 04/15  21:00:00,33.643888121,0.45813670997,0.938795478827,0.0,9.18739968257,17.702556249,13.4803925098,0.0,13.4803925098
 04/15  22:00:00,26.3405710008,0.337365702941,0.691561927335,0.0,5.91811778209,14.0365255879,11.7498492298,0.0,11.7498492298
 04/15  23:00:00,20.0598595243,0.211948451828,0.432776773381,0.0,3.54045821811,10.5176760807,6.56100417131,0.00278478142637,6.55821938988
 04/15  24:00:00,16.0942975322,0.136483702833,0.245935085975,0.0,2.55330491699,7.80157382632,2.34625624377,0.330712963801,2.01554327997
 04/16  01:00:00,15.3853675187,0.143243591744,0.118969799513,0.0,2.55330491699,7.21284921042,2.91722159049,1.76768896292,1.14953262758
 04/16  02:00:00,15.1257086395,0.264231922938,0.0326848970593,0.0,2.55330491699,6.91848690247,5.92165554758,5.42056551348,0.501090034095
 04/16  03:00:00,15.0832948952,0.398662268063,0.00302196167612,0.0,2.55330491699,6.7713057485,9.32760920587,8.82653426094,0.501074944933
 04/16  04:00:00,17.281548741,0.523444627758,0.0,0.0,3.82705111198,7.57405300124,12.9259345843,11.7767673739,1.14916721045
 04/16  05:00:00,21.9272840788,0.630567503627,0.0,0.0,6.02426329834,9.91545327661,20.4780657198,14.3629495886,6.11511613123
 04/16  06:00:00,24.5577038732,0.621236217815,0.0,0.0,6.51253267309,14.7454349813,34.6611156668,14.085503226,20.5756124408
 04/16  07:00:00,24.5397228166,0.548512922184,0.00763896613243,0.0,6.01364874671,17.9699221805,34.0234129532,12.153104661,21.8703082922
 04/16  08:00:00,22.3005467069,0.506550922117,0.00905961172097,0.0,3.66783283761,18.1171033345,32.0330051446,11.0261100211,21.0068951235
 04/16  09:00:00,19.4898298853,0.451840304164,0.0766852485432,0.0,3.10526160149,15.8560427302,27.3180203116,8.9013620796,18.416658232
 04/16  10:00:00,16.7254501991,0.414683538133,0.266089031542,0.0,3.10526160149,12.9394160272,22.7632157123,6.07338207386,16.6898336385
 04/16  11:00:00,16.9155682955,0.342747323513,0.380962188701,0.0,3.10526160149,13.0865971812,16.910846924,3.45880939835,13.4520375256
 04/16  12:00:00,16.7990979686,0.290782667305,0.463637672125,0.0,3.10526160149,12.9394160272,13.407308797,1.68209586487,11.7252129321
 04/16  13:00:00,16.3182085472,0.255924192772,0.459150187234,0.0,3.10526160149,12.4978725653,11.4541900933,1.02409560633,10.430094487
 04/16  14:00:00,16.3177873147,0.277897240867,0.583937060603,0.0,3.10526160149,12.3506914113,9.51377216701,0.378796125195,9.13497604181
 04/16  15:00:00,17.8915069395,0.328504818664,0.742039654316,0.0,4.02872759285,12.7922348732,10.4453706694,0.0152761823985,10.430094487
 04/16  16:00:00,25.6935794153,0.427662266533,0.994601294844,0.0,6.50191812146,17.7693977319,12.1569190805,0.0,12.1569190805
 04/16  17:00:00,33.4385506462,0.580329130441,1.35626518632,0.0,8.38069375907,23.1212625696,16.0422744159,0.0,16.0422744159
 04/16  18:00:00,35.8135457426,0.624005730147,1.42668418682,0.0,10.6415932552,23.1212625696,18.8483643804,0.0,18.8483643804
 04/16  19:00:00,35.4771180981,0.552453814781,1.23825310253,0.0,12.3080778603,20.4854999863,17.9849520836,0.0,17.9849520836
 04/16  20:00:00,39.2934359724,0.49555513029,1.0874238879,0.0,12.456681583,19.8967753704,16.4739805643,0.0,16.4739805643
 04/16  21:00:00,33.5720931812,0.421343814081,0.903793434876,0.0,9.18739968257,17.702556249,13.4520375256,0.0,13.4520375256
 04/16  22:00:00,26.1741341192,0.278963155813,0.583527592914,0.0,5.91811778209,14.0365255879,11.7252129321,0.0,11.7252129321
 04/16  23:00:00,19.8614377675,0.157568779536,0.288734688871,0.0,3.54045821811,10.5176760807,6.86911050582,0.324371354296,6.54473915153
 04/16  24:00:00,16.0334469186,0.156541480011,0.165026695196,0.0,2.55330491699,7.80157382632,3.60449003316,1.59266543964,2.01182459352
 04/17  01:00:00,15.4497243806,0.199327097869,0.127243155243,0.0,2.55330491699,7.21284921042,4.04318993306,2.89552616145,1.14766377162
 04/17  02:00:00,15.1793271133,0.266200886641,0.0843344071505,0.0,2.55330491699,6.91848690247,5.26770269048,4.76708033157,0.500622358909
 04/17  03:00:00,15.0544641996,0.331886697062,0.0409668369907,0.0,2.55330491699,6.7713057485,7.16446998198,6.66386287504,0.500607106945
 04/17  04:00:00,17.2005614432,0.433923579833,0.0085337501396,0.0,3.82705111198,7.57405300124,10.5256955996,9.37840118315,1.14729441644
 04/17  05:00:00,21.8179596948,0.521243119612,0.0,0.0,6.02426329834,9.91545327661,17.6684831478,11.5660422521,6.10244089565
 04/17  06:00:00,24.4438574243,0.480107137344,0.0272826316136,0.0,6.51253267309,14.7454349813,30.7514965723,10.2200951201,20.5314014522
 04/17  07:00:00,24.6978250032,0.412633359927,0.108091352612,0.0,6.01364874671,18.163451543,29.5173592749,7.69409007642,21.8232691985
 04/17  08:00:00,24.129866639,0.762980302411,0.135536594843,0.0,4.35151303671,18.8798367041,28.2467405514,7.28500297283,20.9617375785
 04/17  09:00:00,21.3854821408,0.757184178722,0.220580060837,0.0,3.78894180059,16.6187760998,24.6625391461,6.28539376603,18.3771453801
 04/17  10:00:00,18.6410751906,0.736942876602,0.413041115885,0.0,3.78894180059,13.7021493968,20.6779221666,4.02383825123,16.6540839153
 04/17  11:00:00,19.1016737193,0.726311175215,0.737090192145,0.0,3.78894180059,13.8493305508,14.6907009362,1.26735726732,13.4233436689
 04/17  12:00:00,18.8331478411,0.698111396368,0.807205310926,0.0,3.69398621738,13.6338449159,11.9608432672,0.260561063075,11.7002822041
 04/17  13:00:00,18.8395104178,0.769757448353,1.02020523351,0.0,3.78894180059,13.2606059349,10.5924225682,0.184436462611,10.4079861055
 04/17  14:00:00,18.5833070474,0.726408227667,0.954532237798,0.0,3.78894180059,13.1134247809,9.15609920803,0.0404092010701,9.11569000696
 04/17  15:00:00,20.0804897662,0.769108843241,1.04400488769,0.0,4.71240779196,13.5549682428,10.4079861055,0.0,10.4079861055
 04/17  16:00:00,27.3655865601,0.732722605344,0.915134532184,0.0,7.18559832057,18.5321311015,12.1310475703,0.0,12.1310475703
 04/17  17:00:00,33.2738081415,0.486112272298,1.09221017734,0.0,8.38069375907,23.3147919321,16.0079358661,0.0,16.0079358661
 04/17  18:00:00,35.5844846854,0.568722442652,1.25290641709,0.0,10.6415932552,23.1212625696,18.8079107463,0.0,18.8079107463
 04/17  19:00:00,35.143805691,0.465271801539,0.992122708699,0.0,12.3080778603,20.4854999863,17.9463800139,0.0,17.9463800139
 04/17  20:00:00,38.9638670366,0.404450659563,0.848959422844,0.0,12.456681583,19.8967753704,16.4387012322,0.0,16.4387012322
 04/17  21:00:00,33.1733200047,0.305577641207,0.620786431246,0.0,9.18739968257,17.702556249,13.474884882,0.0515412130882,13.4233436689
 04/17  22:00:00,25.8785215166,0.213081984307,0.353796161804,0.0,5.91811778209,14.0365255879,12.4703635364,0.77008133229,11.7002822041
 04/17  23:00:00,19.849846199,0.225136649519,0.209575250314,0.0,3.54045821811,10.5176760807,9.09672696874,2.56562915893,6.5310978098
 04/17  24:00:00,16.1054105274,0.295333888031,0.0981978959506,0.0,2.55330491699,7.80157382632,7.31087902557,5.3028175608,2.00806146477
 04/18  01:00:00,15.5213182345,0.356525266821,0.0416388402302,0.0,2.55330491699,7.21284921042,8.41771396267,7.27194107252,1.14577289014
 04/18  02:00:00,15.2654003529,0.423333724176,0.0132748092553,0.0,2.55330491699,6.91848690247,9.59735529484,9.09720610255,0.500149192285
 04/18  03:00:00,15.15648629,0.474620067684,0.000255556808452,0.0,2.55330491699,6.7713057485,10.9036396331,10.4035058504,0.500133782696
 04/18  04:00:00,17.2637781546,0.505674041292,0.0,0.0,3.82705111198,7.57405300124,12.2236583811,11.0782586586,1.14539972246
 04/18  05:00:00,21.825440717,0.528300430145,0.000423711634083,0.0,6.02426329834,9.91545327661,17.6783291079,11.5887102882,6.08961881963
 04/18  06:00:00,24.4752243678,0.51420316751,0.0245535449068,0.0,6.51253267309,14.7454349813,31.4458987982,10.9592175361,20.4866812621
 04/18  07:00:00,24.7410038374,0.5192968447,0.0446067020554,0.0,6.01364874671,18.163451543,32.6143477916,10.8386592855,21.7756885061
 04/18  08:00:00,24.1783732359,0.947023494175,0.0,0.0,4.35151303671,18.8798367041,33.9447011266,13.0286410278,20.9160600988
 04/18  09:00:00,21.3415021705,0.933317690856,0.000466578371825,0.0,3.78894180059,16.6187760998,30.9652853925,12.6281078071,18.3371775853
 04/18  10:00:00,18.3831835934,0.868703104308,0.0233892909159,0.0,3.78894180059,13.7021493968,27.4675632173,10.8496406401,16.6179225772
 04/18  11:00:00,18.5102248706,0.840297634057,0.031654884562,0.0,3.78894180059,13.8493305508,23.4926345423,10.0983151054,13.394319437
 04/18  12:00:00,18.1795998904,0.831619362201,0.020149394403,0.0,3.69398621738,13.6338449159,21.7018981486,10.0268337197,11.6750644289
 04/18  13:00:00,17.90730112,0.853484700599,0.00426868347961,0.0,3.78894180059,13.2606059349,21.1625921026,10.7769689298,10.3856231728
 04/18  14:00:00,17.7811297761,0.878763194169,0.0,0.0,3.78894180059,13.1134247809,20.5572141524,11.4610322358,9.09618191666
 04/18  15:00:00,19.1169255577,0.848146115077,0.00140340742161,0.0,4.71240779196,13.5549682428,21.142988109,10.7573649362,10.3856231728
 04/18  16:00:00,26.5733963883,0.834459373813,0.0212075918966,0.0,7.18559832057,18.5321311015,22.34047077,10.2355925891,12.1048781809
 04/18  17:00:00,32.2695153138,0.442809683268,0.131219938634,0.0,8.38069375907,23.3147919321,24.1337639153,8.16056196617,15.9732019492
 04/18  18:00:00,34.4153349243,0.407063177643,0.245415920982,0.0,10.6415932552,23.1212625696,24.8514218708,6.08443053343,18.7669913374
 04/18  19:00:00,34.3361108886,0.415239718587,0.234459989299,0.0,12.3080778603,20.4854999863,24.3064728439,6.39910901055,17.9073638333
 04/18  20:00:00,38.3452997877,0.437601464984,0.197241368505,0.0,12.456681583,19.8967753704,23.7054278191,7.30241211792,16.4030157012
 04/18  21:00:00,32.8561084233,0.489777974871,0.119374516233,0.0,9.18739968257,17.702556249,22.7705509853,9.37623154836,13.394319437
 04/18  22:00:00,25.8826457028,0.533481099513,0.0375212327951,0.0,5.91811778209,14.0365255879,23.0153731428,11.3403087139,11.6750644289
 04/18  23:00:00,20.0386438541,0.623509554934,0.0,0.0,3.54045821811,10.5176760807,20.3616372966,13.8443378921,6.51729940447
 04/18  24:00:00,16.4625576068,0.750678863386,0.0,0.0,2.55330491699,7.80157382632,18.7855713731,16.7813163649,2.00425500813
 04/19  01:00:00,15.939690383,0.816536255588,0.0,0.0,2.55330491699,7.21284921042,19.4011661542,18.2573056109,1.1438605433
 04/19  02:00:00,15.6935215421,0.864729722581,0.0,0.0,2.55330491699,6.91848690247,19.8280805683,19.328409894,0.499670674376
 04/19  03:00:00,15.6274177643,0.945807098837,0.0,0.0,2.55330491699,6.7713057485,21.8221352718,21.3224801594,0.499655112381
 04/19  04:00:00,17.7293980106,0.971293897308,0.0,0.0,3.82705111198,7.57405300124,23.0597995411,21.9163158515,1.14348368966
 04/19  05:00:00,22.2631688685,0.966452293235,0.0,0.0,6.02426329834,9.91545327661,27.7975934906,21.7209397905,6.07665370011
 04/19  06:00:00,24.8568501065,0.920382451204,0.0,0.0,6.51253267309,14.7454349813,41.1349980712,20.6935329574,20.4414651138
 04/19  07:00:00,25.0116517787,0.834551487997,0.0,0.0,6.01364874671,18.163451543,40.3625309298,18.6349506243,21.7275803055
 04/19  08:00:00,24.4339910686,1.20264132686,0.0,0.0,4.35151303671,18.8798367041,39.7107007678,18.8408245565,20.8698762113
 04/19  09:00:00,21.5267016518,1.1189837505,0.0,0.0,3.78894180059,16.6187760998,35.0308740138,16.7341073301,18.2967666838
 04/19  10:00:00,18.4149986134,0.923221988463,0.000685426752512,0.0,3.78894180059,13.7021493968,28.7800482836,12.1986879507,16.5813603329
 04/19  11:00:00,18.5089436829,0.793184032697,0.0774872982531,0.0,3.78894180059,13.8493305508,21.8452970801,8.48032365493,13.3649734251
 04/19  12:00:00,18.199502345,0.69095200624,0.180719204871,0.0,3.69398621738,13.6338449159,16.9265291138,5.27696203952,11.6495670743
 04/19  13:00:00,17.8830250712,0.589091679702,0.244385655577,0.0,3.78894180059,13.2606059349,13.0618046328,2.69879232164,10.3630123112
 04/19  14:00:00,17.59639135,0.521662734078,0.172362034027,0.0,3.78894180059,13.1134247809,11.0389926925,1.96253514447,9.07645754803
 04/19  15:00:00,19.0140788893,0.495979323118,0.250723530932,0.0,4.71240779196,13.5549682428,11.2395352326,0.876522921481,10.3630123112
 04/19  16:00:00,26.5905702488,0.506079461236,0.366761364974,0.0,7.18559832057,18.5321311015,12.1073148647,0.0288962027491,12.078418662
 04/19  17:00:00,32.5444021952,0.266428086513,0.582488416824,0.0,8.38069375907,23.3147919321,15.9380829514,0.0,15.9380829514
 04/19  18:00:00,34.7255218327,0.301872314708,0.66079369231,0.0,10.6415932552,23.1212625696,18.7256182715,0.0,18.7256182715
 04/19  19:00:00,34.5086091094,0.26006313116,0.562134797479,0.0,12.3080778603,20.4854999863,17.8679150961,0.0,17.8679150961
 04/19  20:00:00,38.3607760346,0.210810701762,0.439508378629,0.0,12.456681583,19.8967753704,16.3669345391,0.0,16.3669345391
