Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/19  21:00:00,32.7235174718,0.157989489797,0.318572049847,0.0,9.18739968257,17.702556249,13.3976295292,0.0326561040275,13.3649734251
 04/19  22:00:00,25.6480520739,0.12893122383,0.207477479574,0.0,5.91811778209,14.0365255879,12.2334215637,0.583854489391,11.6495670743
 04/19  23:00:00,19.6698839355,0.149724731348,0.10502490503,0.0,3.54045821811,10.5176760807,8.60743602816,2.10408800638,6.50334802178
 04/19  24:00:00,15.9713747494,0.220631346374,0.0388646596544,0.0,2.55330491699,7.80157382632,6.34013635805,4.33973000721,2.00040635084
 04/20  01:00:00,15.4374396104,0.306821689949,0.00746379295955,0.0,2.55330491699,7.21284921042,7.69554654485,6.55361924722,1.14192729764
 04/20  02:00:00,15.20729956,0.378507740542,0.0,0.0,2.55330491699,6.91848690247,8.70436117706,8.20517423014,0.499186946923
 04/20  03:00:00,15.1299477448,0.448337079337,0.0,0.0,2.55330491699,6.7713057485,10.2591967798,9.76002554199,0.49917123778
 04/20  04:00:00,17.251789245,0.493685131735,0.0,0.0,3.82705111198,7.57405300124,11.910329055,10.7687821695,1.14154688552
 04/20  05:00:00,21.7856473566,0.4889307814,0.0,0.0,6.02426329834,9.91545327661,16.6941272678,10.6305778914,6.06354937641
 04/20  06:00:00,24.3764458057,0.436408510178,0.00356964020086,0.0,6.51253267309,14.7454349813,29.7782108255,9.38244442798,20.3957663975
 04/20  07:00:00,24.5829409113,0.384390037268,0.0214505833591,0.0,6.01364874671,18.163451543,29.7072332034,8.02827435978,21.6789588436
 04/20  08:00:00,24.0054864319,0.774136690106,0.0,0.0,4.35151303671,18.8798367041,29.8756737353,9.05247414233,20.823199593
 04/20  09:00:00,21.1487651979,0.729905445077,0.0111418515711,0.0,3.78894180059,16.6187760998,26.1659901463,7.91006550362,18.2559246427
 04/20  10:00:00,18.2831265015,0.679039251209,0.112996052114,0.0,3.78894180059,13.7021493968,22.2588628934,5.71445488332,16.5444080101
 04/20  11:00:00,18.4770532585,0.616273710541,0.222507196008,0.0,3.78894180059,13.8493305508,16.8469953753,3.51168105147,13.3353143239
 04/20  12:00:00,18.3246785206,0.59888924603,0.397958140713,0.0,3.69398621738,13.6338449159,13.2824635564,1.65866586517,11.6237976912
 04/20  13:00:00,17.8851924413,0.548966761267,0.286677944144,0.0,3.78894180059,13.2606059349,12.086166986,1.7460067692,10.3401602168
 04/20  14:00:00,17.9755704095,0.584076060375,0.489127767219,0.0,3.78894180059,13.1134247809,9.91173917204,0.855216429757,9.05652274228
 04/20  15:00:00,19.357359863,0.569985013969,0.519998813803,0.0,4.71240779196,13.5549682428,10.6067833566,0.266623139802,10.3401602168
 04/20  16:00:00,27.0527019072,0.637803459666,0.697169024901,0.0,7.18559832057,18.5321311015,12.0516768494,0.0,12.0516768494
 04/20  17:00:00,32.9024943019,0.381529501841,0.825479108199,0.0,8.38069375907,23.3147919321,15.9025892728,0.0,15.9025892728
 04/20  18:00:00,35.1604616053,0.449077290011,0.948528489587,0.0,10.6415932552,23.1212625696,18.6838038009,0.0,18.6838038009
 04/20  19:00:00,33.7952356729,0.328934112672,0.672723712757,0.0,12.3080778603,20.4854999863,17.8280454846,0.0,17.8280454846
 04/20  20:00:00,38.5446572267,0.275735146484,0.558465125968,0.0,12.456681583,19.8967753704,16.330468431,0.0,16.330468431
 04/20  21:00:00,32.8656070897,0.209019747414,0.409631410063,0.0,9.18739968257,17.702556249,13.3658620797,0.0305477558229,13.3353143239
 04/20  22:00:00,25.669910098,0.143460816524,0.214805910935,0.0,5.91811778209,14.0365255879,12.3050224331,0.681224741909,11.6237976912
 04/20  23:00:00,19.7130104822,0.213309681453,0.0845665015697,0.0,3.54045821811,10.5176760807,10.1873322528,3.69808445951,6.48924779332
 04/20  24:00:00,16.0934861125,0.369985183041,0.0116221861071,0.0,2.55330491699,7.80157382632,10.1423400338,8.14582340112,1.99651663264
 04/21  01:00:00,15.6236955265,0.500541399,0.0,0.0,2.55330491699,7.21284921042,12.4619491283,11.3219754024,1.1399737259
 04/21  02:00:00,15.4247823934,0.595990573946,0.0,0.0,2.55330491699,6.91848690247,14.0177905146,13.5190923614,0.498698153217
 04/21  03:00:00,15.3457384192,0.664127753741,0.0,0.0,2.55330491699,6.7713057485,15.556568874,15.0578865718,0.498682302221
 04/21  04:00:00,17.4963503498,0.738246236533,0.0,0.0,3.82705111198,7.57405300124,17.9331068511,16.7935169674,1.13958988366
 04/21  05:00:00,22.0677741853,0.771057610058,0.0,0.0,6.02426329834,9.91545327661,23.5795182156,17.5292084866,6.05030972901
 04/21  06:00:00,23.8306746292,0.787040307156,0.0,0.0,6.51253267309,14.7454349813,38.3017238389,17.9521251925,20.3495986464
 04/21  07:00:00,24.8528586159,0.675758325216,0.0,0.0,6.01364874671,18.163451543,36.7795440268,15.1497055077,21.6298385192
 04/21  08:00:00,24.1989119652,0.967562223463,0.0,0.0,4.35151303671,18.8798367041,34.1937441012,13.4177000345,20.7760440667
 04/21  09:00:00,21.3098102713,0.902092370089,0.0,0.0,3.78894180059,16.6187760998,30.0562247304,11.8415611733,18.2146635571
 04/21  10:00:00,18.3469431083,0.85159226018,0.00425965002219,0.0,3.78894180059,13.7021493968,27.0942540726,10.5871775209,16.5070765517
 04/21  11:00:00,18.4645494467,0.755327753975,0.0709493407611,0.0,3.78894180059,13.8493305508,21.0744363876,7.76908547108,13.3053509165
 04/21  12:00:00,18.1554724796,0.707457776298,0.12018356942,0.0,3.69398621738,13.6338449159,17.8245709421,6.22680703106,11.5977639111
 04/21  13:00:00,18.0386093737,0.672721420058,0.316340217761,0.0,3.78894180059,13.2606059349,14.274399301,3.957325644,10.317073657
 04/21  14:00:00,17.9081493357,0.618108250878,0.38767450296,0.0,3.78894180059,13.1134247809,11.3386410073,2.30225760441,9.03638340289
 04/21  15:00:00,19.1768244202,0.560390739188,0.349057645778,0.0,4.71240779196,13.5549682428,11.7358381591,1.41876450213,10.317073657
 04/21  16:00:00,26.8074955592,0.584703611208,0.50506252535,0.0,7.18559832057,18.5321311015,12.3916927066,0.367032044164,12.0246606624
 04/21  17:00:00,32.5320423127,0.273356118195,0.563200502644,0.0,8.38069375907,23.3147919321,15.8667314247,0.0,15.8667314247
 04/21  18:00:00,34.8724605946,0.361536020113,0.748068748821,0.0,10.6415932552,23.1212625696,18.6415603085,0.0,18.6415603085
 04/21  19:00:00,33.6114148394,0.270939052901,0.546897939063,0.0,12.3080778603,20.4854999863,17.7877668058,0.0,17.7877668058
 04/21  20:00:00,38.3380759546,0.216280781262,0.411338219116,0.0,12.456681583,19.8967753704,16.4120746903,0.118446514326,16.293628176
 04/21  21:00:00,32.7028047376,0.190180011187,0.265668794225,0.0,9.18739968257,17.702556249,14.3596777218,1.05432680533,13.3053509165
 04/21  22:00:00,25.682129017,0.232968509126,0.137517137329,0.0,5.91811778209,14.0365255879,15.0411785018,3.4434145907,11.5977639111
 04/21  23:00:00,19.7966516503,0.323749172119,0.0577681790088,0.0,3.54045821811,10.5176760807,12.8944115208,6.41940862609,6.47500289473
 04/21  24:00:00,16.1523908724,0.430383121703,0.0101290073216,0.0,2.55330491699,7.80157382632,11.3757628553,9.38317584984,1.99258700544
 04/22  01:00:00,15.6602739475,0.537119820084,0.0,0.0,2.55330491699,7.21284921042,13.0742851665,11.9362847596,1.1380004069
 04/22  02:00:00,15.4517788098,0.622986990327,0.0,0.0,2.55330491699,6.91848690247,14.3864047198,13.8882002818,0.498204438053
 04/22  03:00:00,15.3863550243,0.704744358796,0.0,0.0,2.55330491699,6.7713057485,16.27396652,15.7757780695,0.498188450532
 04/22  04:00:00,17.5459693174,0.787865204128,0.0,0.0,3.82705111198,7.57405300124,18.8866699119,17.7490566482,1.13761326374
 04/22  05:00:00,22.1289659665,0.832249391295,0.0,0.0,6.02426329834,9.91545327661,24.8681599896,18.8312213111,6.0369386785
 04/22  06:00:00,23.8151906399,0.771556317945,0.0,0.0,6.51253267309,14.7454349813,37.5803222285,17.2773466961,20.3029755323
 04/22  07:00:00,24.7085648426,0.724993914372,0.0,0.0,6.01364874671,17.9699221805,37.6429352788,16.0627014001,21.5802338787
 04/22  08:00:00,22.5853279338,0.800391760704,0.0,0.0,3.66783283761,18.1171033345,38.5271892451,17.7987656481,20.728423597
 04/22  09:00:00,19.7606161885,0.799311855907,0.0,0.0,3.10526160149,15.8560427302,35.9014399584,17.7284443123,18.1729956461
 04/22  10:00:00,16.7241632024,0.679485572916,0.0,0.0,3.10526160149,12.9394160272,31.3328613775,14.8634843643,16.4693770132
 04/22  11:00:00,16.8075705464,0.615711763171,0.0,0.0,3.10526160149,13.0865971812,26.6552940326,13.3802019563,13.2750920764
 04/22  12:00:00,16.5858767092,0.530845118197,0.0103539617946,0.0,3.10526160149,12.9394160272,22.8636669482,11.2921935048,11.5714734434
 04/22  13:00:00,16.1280161611,0.415789735467,0.109092258418,0.0,3.10526160149,12.4978725653,18.0194742578,7.72571478909,10.2937594687
 04/22  14:00:00,15.8767625749,0.341042282163,0.0797672795394,0.0,3.10526160149,12.3506914113,15.4053474278,6.38930193382,9.01604549395
 04/22  15:00:00,17.2129239653,0.230014472184,0.161947026609,0.0,4.02872759285,12.7922348732,13.5550965662,3.26133709749,10.2937594687
 04/22  16:00:00,24.6508722499,0.202988870658,0.17656752532,0.0,6.50191812146,17.7693977319,14.5308786331,2.53350053141,11.9973781016
 04/22  17:00:00,32.1457014273,0.22366831412,0.420076783775,0.0,8.38069375907,23.1212625696,16.4717252138,0.641205187999,15.8305200258
 04/22  18:00:00,34.749785025,0.309696276928,0.677232922443,0.0,10.6415932552,23.1212625696,18.6896101995,0.0907098950714,18.5989003044
 04/22  19:00:00,33.4931865148,0.232731518978,0.466877148402,0.0,12.3080778603,20.4854999863,18.0616077208,0.314516732852,17.7470909879
 04/22  20:00:00,38.2322655522,0.210983163475,0.310825434482,0.0,12.456681583,19.8967753704,17.4589572235,1.20253253941,16.2564246841
 04/22  21:00:00,32.7107862005,0.224896200525,0.23893406774,0.0,9.18739968257,17.702556249,15.4845398384,2.20944776204,13.2750920764
 04/22  22:00:00,25.7149703349,0.282298620557,0.121028343824,0.0,5.91811778209,14.0365255879,16.2895327707,4.71805932733,11.5714734434
 04/22  23:00:00,19.864857839,0.431493210289,0.0182303296009,0.0,3.54045821811,10.5176760807,15.7758370513,9.31521950681,6.4606175445
 04/22  24:00:00,16.3095825868,0.597703843404,0.0,0.0,2.55330491699,7.80157382632,15.3979804865,13.4093618536,1.98861863297
 04/23  01:00:00,15.8631863638,0.74003223639,0.0,0.0,2.55330491699,7.21284921042,17.9017464076,16.7657384823,1.13600792532
 04/23  02:00:00,15.6161785556,0.787386736143,0.0,0.0,2.55330491699,6.91848690247,18.2061947145,17.7084887668,0.497705947688
 04/23  03:00:00,15.5353965637,0.853785898209,0.0,0.0,2.55330491699,6.7713057485,19.686362355,19.188672526,0.497689829003
 04/23  04:00:00,17.6678898663,0.909785753041,0.0,0.0,3.82705111198,7.57405300124,21.600706781,20.4650891699,1.13561761118
 04/23  05:00:00,22.2564898929,0.9597733177,0.0,0.0,6.02426329834,9.91545327661,27.7863736291,21.7629334448,6.02344018431
 04/23  06:00:00,23.9270546037,0.883420281703,0.0,0.0,6.51253267309,14.7454349813,40.134177696,19.8782668339,20.255910862
 04/23  07:00:00,24.6673654744,0.683794546151,0.0,0.0,6.01364874671,17.9699221805,36.4888806093,14.9587209972,21.5301596122
 04/23  08:00:00,22.4072953455,0.622359172483,0.0,0.0,3.66783283761,18.1171033345,34.0702615324,13.3899092461,20.6803522863
 04/23  09:00:00,19.4816290411,0.520324708533,0.0,0.0,3.10526160149,15.8560427302,29.1675062503,11.036573001,18.1309332493
 04/23  10:00:00,16.4762248491,0.385082015878,0.0464652038316,0.0,3.10526160149,12.9394160272,24.0498407532,7.61852019437,16.4313205589
 04/23  11:00:00,16.7087804162,0.289900861176,0.227020771783,0.0,3.10526160149,13.0865971812,17.2072541102,3.96270734588,13.2445467644
 04/23  12:00:00,16.6782468012,0.241485121985,0.392084049986,0.0,3.10526160149,12.9394160272,13.08956596,1.54463188602,11.5449340739
 04/23  13:00:00,16.4949985433,0.27781008502,0.614054291046,0.0,3.10526160149,12.4978725653,10.76538862,0.495164063892,10.2702245561
 04/23  14:00:00,16.590793633,0.325627019717,0.809213600129,0.0,3.10526160149,12.3506914113,9.00768766042,0.0121726220803,8.99551503834
 04/23  15:00:00,18.1129448174,0.368845276071,0.923137074785,0.0,4.02872759285,12.7922348732,10.2702245561,0.0,10.2702245561
 04/23  16:00:00,25.9908468521,0.486545787064,1.23298521111,0.0,6.50191812146,17.7693977319,11.9698372465,0.0,11.9698372465
 04/23  17:00:00,33.964961982,0.700019168704,1.76298648384,0.0,8.38069375907,23.1212625696,15.7939658,0.0,15.7939658
 04/23  18:00:00,36.6160613874,0.824737087571,2.02846847414,0.0,10.6415932552,23.1212625696,18.5558364219,0.0,18.5558364219
 04/23  19:00:00,34.7809323313,0.594197347975,1.39315713591,0.0,12.3080778603,20.4854999863,17.7060300767,0.0,17.7060300767
 04/23  20:00:00,39.0910281217,0.429669644488,0.950901523024,0.0,12.456681583,19.8967753704,16.2188689726,0.0,16.2188689726
 04/23  21:00:00,33.2874199791,0.331516527346,0.70894751954,0.0,9.18739968257,17.702556249,13.2445467644,0.0,13.2445467644
 04/23  22:00:00,25.8262178796,0.172255414906,0.342319094177,0.0,5.91811778209,14.0365255879,11.5791516568,0.0342175828996,11.5449340739
 04/23  23:00:00,19.5811969317,0.0765086940189,0.089553938508,0.0,3.54045821811,10.5176760807,7.0971433844,0.651047381679,6.44609600273
 04/23  24:00:00,15.852808124,0.0840695809109,0.0568597996538,0.0,2.55330491699,7.80157382632,3.23921959762,1.25460690721,1.98461269041
 04/24  01:00:00,15.2776849598,0.0949710268383,0.0595598055468,0.0,2.55330491699,7.21284921042,2.57792861987,1.44393174835,1.13399687153
 04/24  02:00:00,15.0207687137,0.154674299219,0.0373025950097,0.0,2.55330491699,6.91848690247,3.44903293998,2.95183011018,0.497202829799
 04/24  03:00:00,14.9173672977,0.211821420711,0.023935211445,0.0,2.55330491699,6.7713057485,4.7852567835,4.28807019816,0.497186585341
 04/24  04:00:00,17.0344855385,0.252359309844,0.0240221153797,0.0,3.82705111198,7.57405300124,6.25162059734,5.11801708025,1.1336035171
 04/24  05:00:00,21.6056349018,0.270518669624,0.0383996570013,0.0,6.02426329834,9.91545327661,11.3367790864,5.3269608428,6.00981824364
 04/24  06:00:00,23.391867765,0.28107144737,0.0671619956432,0.0,6.51253267309,14.7454349813,25.4426457222,5.23422714908,20.2084185731
 04/24  07:00:00,24.5627814374,0.273140389757,0.112540756972,0.0,6.01364874671,18.163451543,26.0543620385,4.57473148993,21.4796305485
 04/24  08:00:00,23.9583950421,0.642700267792,0.084345032501,0.0,4.35151303671,18.8798367041,25.7999414142,5.1680970437,20.6318443705
 04/24  09:00:00,21.1341474203,0.620233331376,0.106196187695,0.0,3.78894180059,16.6187760998,22.5571570347,4.46866821176,18.0884888229
 04/24  10:00:00,18.2856498879,0.596305436771,0.198253252984,0.0,3.78894180059,13.7021493968,19.4837392579,3.09082079903,16.3929184588
 04/24  11:00:00,18.4500252192,0.586587781539,0.225165085667,0.0,3.78894180059,13.8493305508,15.8455329162,2.63180889008,13.2137240262
 04/24  12:00:00,18.2267252782,0.586309039989,0.312585104378,0.0,3.69398621738,13.6338449159,13.3136663685,1.79551270643,11.5181536621
 04/24  13:00:00,17.9343827114,0.580223470825,0.304611504617,0.0,3.78894180059,13.2606059349,11.949194946,1.70271905696,10.246475889
 04/24  14:00:00,17.6940238432,0.558338874337,0.233318386975,0.0,3.78894180059,13.1134247809,10.8809732199,1.906175104,8.97479811595
 04/24  15:00:00,19.038034597,0.560500169325,0.210158392462,0.0,4.71240779196,13.5549682428,12.3950456764,2.14856978735,10.246475889
 04/24  16:00:00,26.4948899997,0.582254580699,0.19490599639,0.0,7.18559832057,18.5321311015,14.6239513095,2.68190505636,11.9420462531
 04/24  17:00:00,32.414566271,0.267369430491,0.451711148659,0.0,8.38069375907,23.3147919321,16.5895948062,0.832515233914,15.7570795723
 04/24  18:00:00,34.752837529,0.33513572123,0.654845982119,0.0,10.6415932552,23.1212625696,18.7037514522,0.19137003825,18.5123814139
 04/24  19:00:00,33.5727982611,0.275819204146,0.503401209537,0.0,12.3080778603,20.4854999863,18.1895064625,0.52491023061,17.6645962319
 04/24  20:00:00,38.3970467067,0.266669687642,0.419920064804,0.0,12.456681583,19.8967753704,17.3415792887,1.16060712538,16.1809721633
 04/24  21:00:00,32.8228014849,0.276425536873,0.299420015857,0.0,9.18739968257,17.702556249,15.8194944015,2.60577037537,13.2137240262
 04/24  22:00:00,25.8050688034,0.316326427079,0.177099005827,0.0,5.91811778209,14.0365255879,16.3570988687,4.83894520667,11.5181536621
 04/24  23:00:00,19.8638215507,0.38346936996,0.0652178816546,0.0,3.54045821811,10.5176760807,14.0598420266,7.62839945678,6.43144256981
 04/24  24:00:00,16.1985812913,0.482449686443,0.00425286147761,0.0,2.55330491699,7.80157382632,12.589431776,10.608861412,1.98057036409
 04/25  01:00:00,15.7271469313,0.60399280384,0.0,0.0,2.55330491699,7.21284921042,14.6169505808,13.4849827394,1.13196784145
 04/25  02:00:00,15.5108928535,0.682101034069,0.0,0.0,2.55330491699,6.91848690247,15.7482186181,15.2515233847,0.496695233437
 04/25  03:00:00,15.4496011028,0.767990437315,0.0,0.0,2.55330491699,6.7713057485,17.7640617006,17.2673828319,0.496678868623
 04/25  04:00:00,17.643236755,0.885132641713,0.0,0.0,3.82705111198,7.57405300124,21.3060405905,20.1744690125,1.13157157805
 04/25  05:00:00,22.2230397685,0.926323193317,0.0,0.0,6.02426329834,9.91545327661,27.1788331394,21.1827562492,5.99607689021
 04/25  06:00:00,23.9244108329,0.88077651093,0.0,0.0,6.51253267309,14.7454349813,40.212673081,20.0521603514,20.1605127295
 04/25  07:00:00,24.9163871932,0.739286902493,0.0,0.0,6.01364874671,18.163451543,37.9498872463,16.5212255948,21.4286616515
 04/25  08:00:00,24.2497187832,1.01836904142,0.0,0.0,4.35151303671,18.8798367041,35.0664397467,14.483525532,20.5829142147
 04/25  09:00:00,21.3377441204,0.930026219183,0.0,0.0,3.78894180059,16.6187760998,30.4254590977,12.3797841611,18.0456749366
 04/25  10:00:00,18.3648270733,0.819333446612,0.0544024285166,0.0,3.78894180059,13.7021493968,25.6867711653,9.33258907982,16.3541820855
 04/25  11:00:00,18.5825820814,0.733603148668,0.210706580759,0.0,3.78894180059,13.8493305508,19.0984938758,5.91586088619,13.1826329897
 04/25  12:00:00,18.3582166547,0.662860279718,0.367525241166,0.0,3.69398621738,13.6338449159,14.5036008382,3.01246069969,11.4911401386
 04/25  13:00:00,18.2984413511,0.661772180109,0.58712143506,0.0,3.78894180059,13.2606059349,11.7174826845,1.49496218427,10.2225205002
 04/25  14:00:00,18.3070221708,0.666495232154,0.738160356799,0.0,3.78894180059,13.1134247809,9.44696494264,0.493064080744,8.9539008619
 04/25  15:00:00,19.8013970562,0.685726681807,0.848294339118,0.0,4.71240779196,13.5549682428,10.2225205002,0.0,10.2225205002
 04/25  16:00:00,27.5084143671,0.764766289656,1.02591865486,0.0,7.18559832057,18.5321311015,11.9140133513,0.0,11.9140133513
 04/25  17:00:00,33.5437502504,0.565920169359,1.2823443892,0.0,8.38069375907,23.3147919321,15.7198722663,0.0,15.7198722663
 04/25  18:00:00,35.8755922899,0.652209934485,1.46052652972,0.0,10.6415932552,23.1212625696,18.4685481493,0.0,18.4685481493
 04/25  19:00:00,34.3360634899,0.488663793713,1.05382184876,0.0,12.3080778603,20.4854999863,17.6228017238,0.0,17.6228017238
 04/25  20:00:00,38.845284289,0.371098338575,0.763728996222,0.0,12.456681583,19.8967753704,16.1427454791,0.0,16.1427454791
 04/25  21:00:00,33.0102114162,0.257598742087,0.50565674196,0.0,9.18739968257,17.702556249,13.1889063468,0.0062733571,13.1826329897
 04/25  22:00:00,25.7511050105,0.155918183202,0.283543456775,0.0,5.91811778209,14.0365255879,11.6738431878,0.182703049288,11.4911401386
 04/25  23:00:00,19.6548339723,0.10243851226,0.13726116095,0.0,3.54045821811,10.5176760807,7.10516778694,0.688506201694,6.41666158525
 04/25  24:00:00,15.9245264977,0.1678974704,0.0447502839037,0.0,2.55330491699,7.80157382632,5.2361742653,3.2596814142,1.9764928511
 04/26  01:00:00,15.4251118516,0.294595968934,0.00736175521722,0.0,2.55330491699,7.21284921042,7.6932681466,6.56334671027,1.12992143633
 04/26  02:00:00,15.2571968469,0.428405027446,0.0,0.0,2.55330491699,6.91848690247,10.1613544404,9.66517113139,0.496183308984
 04/26  03:00:00,15.2449015865,0.563290921046,0.0,0.0,2.55330491699,6.7713057485,13.2583324418,12.7621656125,0.496166829257
 04/26  04:00:00,17.4092708504,0.651166737098,0.0,0.0,3.82705111198,7.57405300124,15.8887874353,14.7592650394,1.1295223959
 04/26  05:00:00,22.0163438363,0.719627261059,0.0,0.0,6.02426329834,9.91545327661,22.3771070753,16.3948868822,5.98222019308
 04/26  06:00:00,23.6462816343,0.60264731225,0.0,0.0,6.51253267309,14.7454349813,33.5533316061,13.4411240881,20.112207518
 04/26  07:00:00,24.649204151,0.452485596297,0.0196182639883,0.0,6.01364874671,18.163451543,30.9493408423,9.57207282718,21.3772680151
 04/26  08:00:00,24.0289695616,0.772834103989,0.024785715869,0.0,4.35151303671,18.8798367041,29.1716299743,8.63805366516,20.5335763091
 04/26  09:00:00,21.2664312937,0.699302006642,0.159411385767,0.0,3.78894180059,16.6187760998,23.7039288875,5.70142461828,18.0025042692
 04/26  10:00:00,18.6817217909,0.674051894348,0.516578698381,0.0,3.78894180059,13.7021493968,18.8013884969,2.48626558666,16.3151229102
 04/26  11:00:00,19.2504886695,0.710010444712,0.902205872871,0.0,3.78894180059,13.8493305508,13.7748003986,0.623517536469,13.1512828621
 04/26  12:00:00,19.3993065634,0.804963074582,1.26651235499,0.0,3.69398621738,13.6338449159,11.4833682693,0.0194667660866,11.4639015032
 04/26  13:00:00,19.5624038509,0.903117047612,1.60973906737,0.0,3.78894180059,13.2606059349,10.1983654839,0.0,10.1983654839
 04/26  14:00:00,19.822619843,0.997704023755,1.92254923734,0.0,3.78894180059,13.1134247809,8.93282946472,0.0,8.93282946472
 04/26  15:00:00,21.9285578647,1.18242107432,2.47876075515,0.0,4.71240779196,13.5549682428,10.1983654839,0.0,10.1983654839
 04/26  16:00:00,30.4148460335,1.45310301356,3.24401359735,0.0,7.18559832057,18.5321311015,11.8857468429,0.0,11.8857468429
 04/26  17:00:00,37.2586899676,1.48381063352,4.07939364221,0.0,8.38069375907,23.3147919321,15.6823549006,0.0,15.6823549006
 04/26  18:00:00,40.3698025129,1.76155535719,4.84539132999,0.0,10.6415932552,23.1212625696,18.4243496089,0.0,18.4243496089
 04/26  19:00:00,38.2777820216,1.50480508595,3.9793990882,0.0,12.3080778603,20.4854999863,17.5806589294,0.0,17.5806589294
 04/26  20:00:00,42.0768815281,1.24894814707,3.11747642681,0.0,12.456681583,19.8967753704,16.1042002403,0.0,16.1042002403
 04/26  21:00:00,35.7294712391,1.01977083788,2.46274446904,0.0,9.18739968257,17.702556249,13.1512828621,0.0,13.1512828621
 04/26  22:00:00,28.1214740287,0.813015764606,1.99681489363,0.0,5.91811778209,14.0365255879,11.4639015032,0.0,11.4639015032
 04/26  23:00:00,21.3940300994,0.570594298362,1.40830150193,0.0,3.54045821811,10.5176760807,6.40175742627,0.0,6.40175742627
 04/26  24:00:00,16.9530460973,0.361583496869,0.879583857061,0.0,2.55330491699,7.80157382632,1.97238135897,0.0,1.97238135897
 04/27  01:00:00,16.1278580572,0.293479168982,0.711224760788,0.0,2.55330491699,7.21284921042,1.12785826263,0.0,1.12785826263
 04/27  02:00:00,15.6981880864,0.254412785629,0.614983481293,0.0,2.55330491699,6.91848690247,0.49566720811,0.0,0.49566720811
 04/27  03:00:00,15.4559610484,0.22693302323,0.547417359674,0.0,2.55330491699,6.7713057485,0.495650618936,0.0,0.495650618936
 04/27  04:00:00,17.5071577268,0.219755399728,0.52929821378,0.0,3.82705111198,7.57405300124,1.12745657764,0.0,1.12745657764
 04/27  05:00:00,22.1699186342,0.256207896322,0.616994162613,0.0,6.02426329834,9.91545327661,5.96825225547,0.0,5.96825225547
 04/27  06:00:00,23.3201120491,0.345957011968,0.823354048459,0.0,6.51253267309,14.7454349813,20.0635172431,0.0,20.0635172431
 04/27  07:00:00,25.7987191102,0.474721275001,1.14689754455,0.0,6.01364874671,18.163451543,21.3254648591,0.0,21.3254648591
 04/27  08:00:00,25.385932874,0.843758313936,1.31082481833,0.0,4.35151303671,18.8798367041,20.4838452648,0.0,20.4838452648
 04/27  09:00:00,22.9085699737,0.916583627067,1.58426844536,0.0,3.78894180059,16.6187760998,17.9589896053,0.0,17.9589896053
 04/27  10:00:00,19.6109995732,0.79974684246,1.32016153262,0.0,3.78894180059,13.7021493968,16.2757525001,0.0,16.2757525001
 04/27  11:00:00,20.1484300817,0.886809773534,1.62334795624,0.0,3.78894180059,13.8493305508,13.1196829277,0.0,13.1196829277
 04/27  12:00:00,20.2883456072,0.997066845855,1.96344762748,0.0,3.69398621738,13.6338449159,11.4364458224,0.0,11.4364458224
 04/27  13:00:00,21.345813572,1.32320557414,2.97306026192,0.0,3.78894180059,13.2606059349,10.1740179935,0.0,10.1740179935
 04/27  14:00:00,21.3429305854,1.36165431831,3.07890968523,0.0,3.78894180059,13.1134247809,8.91159016451,0.0,8.91159016451
 04/27  15:00:00,23.2046655007,1.49405387561,3.44323558988,0.0,4.71240779196,13.5549682428,10.1740179935,0.0,10.1740179935
 04/27  16:00:00,31.7609327867,1.78611752205,4.25708584207,0.0,7.18559832057,18.5321311015,11.8572550987,0.0,11.8572550987
 04/27  17:00:00,38.3262193495,1.76203061958,4.86870303808,0.0,8.38069375907,23.3147919321,15.6445385856,0.0,15.6445385856
 04/27  18:00:00,41.122431706,1.96939198257,5.39018389781,0.0,10.6415932552,23.1212625696,18.3797988816,0.0,18.3797988816
 04/27  19:00:00,39.0707302408,1.71256511724,4.56458727618,0.0,12.3080778603,20.4854999863,17.538180329,0.0,17.538180329
 04/27  20:00:00,43.0631191638,1.49704340561,3.85561880401,0.0,12.456681583,19.8967753704,16.0653478619,0.0,16.0653478619
 04/27  21:00:00,36.77271486,1.28672770259,3.23903122521,0.0,9.18739968257,17.702556249,13.1196829277,0.0,13.1196829277
 04/27  22:00:00,28.1541118191,0.84390542809,1.99856302052,0.0,5.91811778209,14.0365255879,11.4364458224,0.0,11.4364458224
 04/27  23:00:00,21.1420873858,0.524529982653,1.20242310399,0.0,3.54045821811,10.5176760807,6.3867345066,0.0,6.3867345066
 04/27  24:00:00,16.893449401,0.360823003553,0.820747654028,0.0,2.55330491699,7.80157382632,1.96823710527,0.0,1.96823710527
 04/28  01:00:00,15.9640379475,0.262137864444,0.578745955571,0.0,2.55330491699,7.21284921042,1.12577893176,0.0,1.12577893176
 04/28  02:00:00,15.7423602084,0.27514046464,0.638427924317,0.0,2.55330491699,6.91848690247,0.495147083726,0.0,0.495147083726
 04/28  03:00:00,15.7681234078,0.315064926547,0.771447815797,0.0,2.55330491699,6.7713057485,0.49513039059,0.0,0.49513039059
 04/28  04:00:00,17.8676238312,0.319519685279,0.790000032678,0.0,3.82705111198,7.57405300124,1.12537473517,0.0,1.12537473517
 04/28  05:00:00,21.7192684065,0.126203856464,0.296347974795,0.0,6.02426329834,9.91545327661,5.96624438942,0.0120671759194,5.9541772135
 04/28  06:00:00,22.4103784025,0.0920388767292,0.16753853713,0.0,6.51253267309,14.7454349813,20.2165704333,0.2021141095,20.0144563238
 04/28  07:00:00,24.4373725276,0.0987123565631,0.161559880352,0.0,6.01364874671,18.163451543,21.5299550467,0.256687522395,21.2732675243
 04/28  08:00:00,23.7593286954,0.457820786555,0.0701581670863,0.0,4.35151303671,18.8798367041,21.851417322,1.41768151306,20.433735809
 04/28  09:00:00,20.9610210143,0.534766803821,0.0185363092102,0.0,3.78894180059,16.6187760998,21.6964490841,3.78130525266,17.9151438315
 04/28  10:00:00,18.1171046452,0.623631162889,0.00238228416052,0.0,3.78894180059,13.7021493968,22.2028830168,5.96680050259,16.2360825142
 04/28  11:00:00,18.3061363427,0.662406610203,0.00545738054412,0.0,3.78894180059,13.8493305508,19.8350885937,6.74724604941,13.0878425443
 04/28  12:00:00,18.0304963099,0.699999223752,0.00266595235425,0.0,3.69398621738,13.6338449159,18.9874645867,7.57868335975,11.408781227
 04/28  13:00:00,17.7819952695,0.732447533623,0.0,0.0,3.78894180059,13.2606059349,18.4470724724,8.29758723332,10.149485239
 04/28  14:00:00,17.7001203628,0.79775378092,0.0,0.0,3.78894180059,13.1134247809,18.6923192465,9.80212999547,8.89018925107
 04/28  15:00:00,19.1075970364,0.840221001185,0.0,0.0,4.71240779196,13.5549682428,20.9430123825,10.7935271434,10.149485239
 04/28  16:00:00,26.5551852461,0.837455823512,0.0,0.0,7.18559832057,18.5321311015,22.5571445931,10.7285980368,11.8285465563
 04/28  17:00:00,32.1819284241,0.442028858979,0.0444138732948,0.0,8.38069375907,23.3147919321,24.8365809643,9.23014644407,15.6064345202
 04/28  18:00:00,34.3298020595,0.457805370554,0.109140863238,0.0,10.6415932552,23.1212625696,27.1206070995,8.78569793868,18.3349091608
 04/28  19:00:00,33.3689603804,0.507783735421,0.0675987975725,0.0,12.3080778603,20.4854999863,27.9813908543,10.4860123521,17.4953785021
 04/28  20:00:00,37.4057236164,0.546094709381,0.0420052861545,0.0,12.456681583,19.8967753704,27.7430688171,11.7168689675,16.0261998495
 04/28  21:00:00,32.8494247114,0.584540333293,0.0179284459119,0.0,9.18739968257,17.702556249,26.0053597494,12.9175172052,13.0878425443
 04/28  22:00:00,25.9959448206,0.684301450132,0.0,0.0,5.91811778209,14.0365255879,26.9129465023,15.5041652753,11.408781227
 04/28  23:00:00,20.2235510914,0.808416792241,0.0,0.0,3.54045821811,10.5176760807,24.8079276162,18.436330341,6.37159727515
 04/28  24:00:00,16.6354205394,0.923541796057,0.0,0.0,2.55330491699,7.80157382632,23.1024804859,21.1384191686,1.96406131728
 04/29  01:00:00,16.1135217191,0.990367591627,0.0,0.0,2.55330491699,7.21284921042,23.8010875482,22.6774034882,1.12368405997
 04/29  02:00:00,15.8934897211,1.06469790161,0.0,0.0,2.55330491699,6.91848690247,24.9898191868,24.4951960969,0.494623089938
 04/29  03:00:00,15.807814624,1.12620395847,0.0,0.0,2.55330491699,6.7713057485,26.4885495582,25.9939432598,0.494606298345
 04/29  04:00:00,17.9039640304,1.14585991715,0.0,0.0,3.82705111198,7.57405300124,27.5568020856,26.4335246004,1.12327748518
 04/29  05:00:00,22.4202804556,1.12356388035,0.0,0.0,6.02426329834,9.91545327661,31.8122937099,25.8722944749,5.93999923501
 04/29  06:00:00,23.18995164,1.03915065133,0.0,0.0,6.51253267309,14.7454349813,43.8103365222,23.8452972337,19.9650392885
 04/29  07:00:00,24.9411026444,0.957531716186,0.0,0.0,6.01364874671,17.9699221805,43.1705970429,21.9499055742,21.2206914687
 04/29  08:00:00,22.757139535,0.972203361892,0.0,0.0,3.66783283761,18.1171033345,42.6865649325,22.3033021513,20.3832627811
 04/29  09:00:00,19.8971399392,0.935835606618,0.0,0.0,3.10526160149,15.8560427302,39.2962833417,21.4253034095,17.8709799321
 04/29  10:00:00,16.9361302249,0.891452595507,0.0,0.0,3.10526160149,12.9394160272,36.529436117,20.3333114165,16.1961247005
 04/29  11:00:00,16.9019719915,0.710113208272,0.0,0.0,3.10526160149,13.0865971812,29.0723826454,16.0166115042,13.0557711412
 04/29  12:00:00,16.6362999695,0.589661813131,0.00196052718189,0.0,3.10526160149,12.9394160272,24.5437722583,13.1628563488,11.3809159095
 04/29  13:00:00,16.1132546319,0.480867285105,0.0292531795976,0.0,3.10526160149,12.4978725653,20.4717064598,10.346931974,10.1247744858
 04/29  14:00:00,15.8717525439,0.413136023484,0.00266350720035,0.0,3.10526160149,12.3506914113,18.0019155977,9.13328253563,8.8686330621
 04/29  15:00:00,17.149282022,0.268431275676,0.0598882798141,0.0,4.02872759285,12.7922348732,15.3519187738,5.22714428795,10.1247744858
 04/29  16:00:00,24.5081250306,0.149352459801,0.0874567168532,0.0,6.50191812146,17.7693977319,14.0828497286,2.28322001116,11.7996297175
 04/29  17:00:00,31.7904278474,0.117711542938,0.170759975011,0.0,8.38069375907,23.1212625696,16.2263643098,0.658310321148,15.5680539886
 04/29  18:00:00,34.1892509445,0.149592523322,0.276802595516,0.0,10.6415932552,23.1212625696,18.4410006868,0.151306946749,18.28969374
 04/29  19:00:00,33.088083716,0.109260167288,0.185245701332,0.0,12.3080778603,20.4854999863,17.7257117484,0.273445624187,17.4522661242
 04/29  20:00:00,37.0622890456,0.0977130798961,0.146952344842,0.0,12.456681583,19.8967753704,16.4266137328,0.439845936244,15.9867677965
 04/29  21:00:00,32.4592988096,0.134551826074,0.0777910513555,0.0,9.18739968257,17.702556249,15.0976992873,2.04192814614,13.0557711412
 04/29  22:00:00,25.6061161293,0.280895893302,0.0135768654988,0.0,5.91811778209,14.0365255879,17.589029695,6.20811378548,11.3809159095
 04/29  23:00:00,19.8848623825,0.469728083336,0.0,0.0,3.54045821811,10.5176760807,17.1839666999,10.8276164853,6.35635021466
 04/29  24:00:00,16.352743543,0.640864799618,0.0,0.0,2.55330491699,7.80157382632,16.8061456328,14.8462904012,1.95985523163
 04/30  01:00:00,15.8767895037,0.753635376257,0.0,0.0,2.55330491699,7.21284921042,18.5521116329,17.4305373647,1.12157426813
 04/30  02:00:00,15.65571316,0.826921340552,0.0,0.0,2.55330491699,6.91848690247,19.5039455169,19.0098501349,0.494095382005
 04/30  03:00:00,15.5740717818,0.892461116281,0.0,0.0,2.55330491699,6.7713057485,20.9205536963,20.4264751989,0.494078497474
 04/30  04:00:00,17.7028759682,0.944771854936,0.0,0.0,3.82705111198,7.57405300124,22.7104739073,21.5893084584,1.12116544891
 04/30  05:00:00,22.2480452395,0.951328664328,0.0,0.0,6.02426329834,9.91545327661,27.6039251817,21.6782026634,5.92572251831
 04/30  06:00:00,23.0001375038,0.84933651513,0.0,0.0,6.51253267309,14.7454349813,39.0987536405,19.1834728693,19.9152807712
 04/30  07:00:00,24.7021330518,0.718562123592,0.0,0.0,6.01364874671,17.9699221805,37.1825160742,16.0147638122,21.167752262
 04/30  08:00:00,22.4475825177,0.662646344641,0.0,0.0,3.66783283761,18.1171033345,34.8941505351,14.5617094067,20.3324411284
 04/30  09:00:00,19.5229769293,0.561672596761,0.0,0.0,3.10526160149,15.8560427302,30.0096161329,12.1831051469,17.826510986
 04/30  10:00:00,16.4743000107,0.429622381276,0.0,0.0,3.10526160149,12.9394160272,25.3833963049,9.22750541281,16.1558908921
 04/30  11:00:00,16.5206370679,0.3001865587,0.0285917259502,0.0,3.10526160149,13.0865971812,19.125907529,6.102429313,13.023478216
 04/30  12:00:00,16.3768902595,0.217341464084,0.114871166188,0.0,3.10526160149,12.9394160272,14.8216944765,3.46883635442,11.3528581221
 04/30  13:00:00,15.9896943247,0.180745237468,0.205814920057,0.0,3.10526160149,12.4978725653,11.9315887498,1.83169569816,10.0998930517
 04/30  14:00:00,15.8839769126,0.156336197428,0.271687701935,0.0,3.10526160149,12.3506914113,9.56971974665,0.722791765401,8.84692798125
 04/30  15:00:00,17.2850568201,0.145402536477,0.318691817092,0.0,4.02872759285,12.7922348732,10.1470604717,0.0471674200463,10.0998930517
 04/30  16:00:00,24.8854050123,0.190635800962,0.423453357427,0.0,6.50191812146,17.7693977319,11.7705131456,0.0,11.7705131456
 04/30  17:00:00,32.4581295637,0.299515313797,0.656657920451,0.0,8.38069375907,23.1212625696,15.5294083569,0.0,15.5294083569
 04/30  18:00:00,35.0454249023,0.403562471785,0.879006604889,0.0,10.6415932552,23.1212625696,18.2441660094,0.0,18.2441660094
 04/30  19:00:00,33.7242772825,0.295181301355,0.635518133686,0.0,12.3080778603,20.4854999863,17.4088559625,0.0,17.4088559625
 04/30  20:00:00,37.5103176055,0.224869673588,0.467824311016,0.0,12.456681583,19.8967753704,15.9470633803,0.0,15.9470633803
 04/30  21:00:00,32.7300241972,0.160245891456,0.322822373559,0.0,9.18739968257,17.702556249,13.023478216,0.0,13.023478216
 04/30  22:00:00,25.5258239754,0.077591263227,0.136589341631,0.0,5.91811778209,14.0365255879,11.5295778564,0.176719734342,11.3528581221
 04/30  23:00:00,19.5395133552,0.0668704429892,0.0575086130434,0.0,3.54045821811,10.5176760807,7.20542058333,0.864422742934,6.34099784039
 04/30  24:00:00,15.8428262016,0.127095214683,0.00385224348755,0.0,2.55330491699,7.80157382632,4.87021070937,2.91459061547,1.9556200939
 05/01  01:00:00,15.3860668856,0.262912758111,0.0,0.0,2.55330491699,7.21284921042,7.16544018907,6.04599000751,1.11945018156
 05/01  02:00:00,15.2479207607,0.41912894123,0.0,0.0,2.55330491699,6.91848690247,10.0950233009,9.60145918462,0.493564116288
 05/01  03:00:00,15.2436661044,0.562055438916,0.0,0.0,2.55330491699,6.7713057485,13.4058230348,12.9122758904,0.493547144352
 05/01  04:00:00,17.4356121636,0.677508050339,0.0,0.0,3.82705111198,7.57405300124,16.7580836365,15.6390443845,1.119039252
 05/01  05:00:00,22.0397906535,0.743074078285,0.0,0.0,6.02426329834,9.91545327661,23.1207805758,17.2094292849,5.91135129093
 05/01  06:00:00,22.818716326,0.667915337288,0.0,0.0,6.51253267309,14.7454349813,35.1398727005,15.2746771935,19.865195507
 05/01  07:00:00,24.7223166447,0.545216354058,0.0,0.0,6.01364874671,18.163451543,33.304113292,12.1896477102,21.1144655818
 05/01  08:00:00,24.0711793174,0.839829575642,0.0,0.0,4.35151303671,18.8798367041,30.8877336305,10.6064477293,20.2812859012
 05/01  09:00:00,21.1478179616,0.740100060305,0.0,0.0,3.78894180059,16.6187760998,25.991952325,8.21020216293,17.7817501621
 05/01  10:00:00,18.1627251591,0.626716375081,0.0449175859247,0.0,3.78894180059,13.7021493968,21.3772718863,5.2618788825,16.1153930038
 05/01  11:00:00,18.4091895193,0.571594668129,0.199322499233,0.0,3.78894180059,13.8493305508,15.6402656785,2.64929234651,12.990973332
 05/01  12:00:00,18.2281809437,0.557426871565,0.342922938321,0.0,3.69398621738,13.6338449159,12.4042589681,1.0796427944,11.3246161737
 05/01  13:00:00,18.1837778114,0.58549075298,0.548739322527,0.0,3.78894180059,13.2606059349,10.3797460714,0.30489776641,10.074848305
 05/01  14:00:00,18.2630337322,0.626609270502,0.734057879806,0.0,3.78894180059,13.1134247809,8.8295958662,0.00451542993781,8.82508043627
 05/01  15:00:00,19.805648145,0.673135724264,0.865136385518,0.0,4.71240779196,13.5549682428,10.074848305,0.0,10.074848305
 05/01  16:00:00,27.5687004333,0.763268685495,1.08770232518,0.0,7.18559832057,18.5321311015,11.7412054633,0.0,11.7412054633
 05/01  17:00:00,33.9713782489,0.661149874481,1.61474268254,0.0,8.38069375907,23.3147919321,15.4905090694,0.0,15.4905090694
 05/01  18:00:00,36.7484740462,0.866678647841,2.11893957271,0.0,10.6415932552,23.1212625696,18.1983394517,0.0,18.1983394517
 05/01  19:00:00,35.1282889967,0.689615232095,1.64509591716,0.0,12.3080778603,20.4854999863,17.3651608725,0.0,17.3651608725
 05/01  20:00:00,38.4093984441,0.489957976656,1.10181684661,0.0,12.456681583,19.8967753704,15.907098359,0.0,15.907098359
 05/01  21:00:00,33.2387782329,0.317629990614,0.674192310134,0.0,9.18739968257,17.702556249,12.990973332,0.0,12.990973332
 05/01  22:00:00,25.9165147554,0.196763088092,0.408108296773,0.0,5.91811778209,14.0365255879,11.3246161737,0.0,11.3246161737
 05/01  23:00:00,19.714138054,0.101090959899,0.197912794993,0.0,3.54045821811,10.5176760807,6.41291988474,0.0873751859165,6.32554469882
 05/01  24:00:00,15.8497492744,0.0603098509142,0.0775606801198,0.0,2.55330491699,7.80157382632,2.43647217646,0.48511501816,1.9513571583
 05/02  01:00:00,15.235574886,0.0669445938073,0.0454761647477,0.0,2.55330491699,7.21284921042,2.12831398771,1.01100155788,1.11731242983
 05/02  02:00:00,14.9522740918,0.104643653538,0.0188386187901,0.0,2.55330491699,6.91848690247,2.63445383001,2.1414243798,0.493029450207
 05/02  03:00:00,14.8728820697,0.189720702498,0.00155070174323,0.0,2.55330491699,6.7713057485,4.67844294029,4.18543054388,0.493012396412
 05/02  04:00:00,17.0264454832,0.268341369933,0.0,0.0,3.82705111198,7.57405300124,7.00302141645,5.88612189216,1.11689952429
 05/02  05:00:00,21.6406012841,0.343884708881,0.0,0.0,6.02426329834,9.91545327661,13.4483702904,7.55148048207,5.89688980837
 05/02  06:00:00,22.5090186999,0.340375097489,0.0178426137494,0.0,6.51253267309,14.7454349813,27.0391007633,7.22430243581,19.8147983275
 05/02  07:00:00,24.5183954782,0.266290418089,0.0750047694074,0.0,6.01364874671,18.163451543,25.9562207596,4.89537355126,21.0608472083
 05/02  08:00:00,24.0588770503,0.590477485453,0.237049823142,0.0,4.35151303671,18.8798367041,22.9533409532,2.72352870467,20.2298122486
 05/02  09:00:00,21.6076294691,0.618922414875,0.580989152959,0.0,3.78894180059,16.6187760998,18.6179428419,0.881232125856,17.736710716
 05/02  10:00:00,19.1632562019,0.698879115927,0.973285887894,0.0,3.78894180059,13.7021493968,16.128522132,0.0538791031752,16.0746430288
 05/02  11:00:00,19.8600432957,0.825500528681,1.39627041511,0.0,3.78894180059,13.8493305508,12.9582661152,0.0,12.9582661152
 05/02  12:00:00,20.2250618187,0.98148603941,1.91574464544,0.0,3.69398621738,13.6338449159,11.296198428,0.0,11.296198428
 05/02  13:00:00,20.6518772561,1.13211017343,2.47021934676,0.0,3.78894180059,13.2606059349,10.0496476625,0.0,10.0496476625
 05/02  14:00:00,21.1990530543,1.30116699557,2.99551947688,0.0,3.78894180059,13.1134247809,8.8030968971,0.0,8.8030968971
 05/02  15:00:00,23.6466823825,1.56616499479,3.81314135251,0.0,4.71240779196,13.5549682428,10.0496476625,0.0,10.0496476625
 05/02  16:00:00,32.7505895833,1.97665292563,5.05620723505,0.0,7.18559832057,18.5321311015,11.7117153498,0.0,11.7117153498
 05/02  17:00:00,39.5633629364,2.01355632158,5.85432092292,0.0,8.38069375907,23.3147919321,15.4513676461,0.0,15.4513676461
 05/02  18:00:00,41.8286328584,2.12207506513,5.94370196759,0.0,10.6415932552,23.1212625696,18.1522276378,0.0,18.1522276378
 05/02  19:00:00,40.570621983,2.07457658659,5.70246754903,0.0,12.3080778603,20.4854999863,17.3211937942,0.0,17.3211937942
 05/02  20:00:00,43.710117679,1.85559859587,5.0368954623,0.0,12.456681583,19.8967753704,15.8668845679,0.0,15.8668845679
 05/02  21:00:00,38.0802335635,1.59755504291,4.23572258835,0.0,9.18739968257,17.702556249,12.9582661152,0.0,12.9582661152
 05/02  22:00:00,29.5960380343,1.20527940424,3.07911525954,0.0,5.91811778209,14.0365255879,11.296198428,0.0,11.296198428
 05/02  23:00:00,21.9458608639,0.743367824884,1.78735873984,0.0,3.54045821811,10.5176760807,6.30999536624,0.0,6.30999536624
 05/02  24:00:00,16.9037797047,0.365751463941,0.826149497356,0.0,2.55330491699,7.80157382632,1.94706768724,0.0,1.94706768724
 05/03  01:00:00,15.9759260967,0.263897516215,0.588874453069,0.0,2.55330491699,7.21284921042,1.1151616466,0.0,1.1151616466
 05/03  02:00:00,15.4859514344,0.204382502883,0.452777112023,0.0,2.55330491699,6.91848690247,0.492491542196,0.0,0.492491542196
 05/03  03:00:00,15.1251457535,0.1406982158,0.302836872235,0.0,2.55330491699,6.7713057485,0.492474412093,0.0,0.492474412093
 05/03  04:00:00,17.1022746149,0.111272142148,0.232898359508,0.0,3.82705111198,7.57405300124,1.11474689963,0.0,1.11474689963
 05/03  05:00:00,21.6840812807,0.126176055489,0.261188649959,0.0,6.02426329834,9.91545327661,5.88234235285,0.0,5.88234235285
 05/03  06:00:00,22.0504358186,0.252554104456,0.539914058857,0.0,6.51253267309,14.7454349813,19.7641041569,0.0,19.7641041569
 05/03  07:00:00,25.767709266,0.472785873796,1.11782310152,0.0,6.01364874671,18.163451543,21.0069130202,0.0,21.0069130202
 05/03  08:00:00,25.4617955558,0.869481003594,1.36096481044,0.0,4.35151303671,18.8798367041,20.1780354139,0.0,20.1780354139
 05/03  09:00:00,22.9797537205,0.939729951415,1.63230586779,0.0,3.78894180059,16.6187760998,17.6914059857,0.0,17.6914059857
 05/03  10:00:00,20.7537723923,1.10360105353,2.15908014061,0.0,3.78894180059,13.7021493968,16.0336530347,0.0,16.0336530347
 05/03  11:00:00,21.5861577478,1.27102726111,2.67685813476,0.0,3.78894180059,13.8493305508,12.9253662515,0.0,12.9253662515
 05/03  12:00:00,21.6121245144,1.36198026044,2.92231312013,0.0,3.69398621738,13.6338449159,11.2676133005,0.0,11.2676133005
 05/03  13:00:00,22.6053324713,1.67685608899,3.87892864636,0.0,3.78894180059,13.2606059349,10.0242985872,0.0,10.0242985872
 05/03  14:00:00,23.5271270994,1.93109996173,4.69366055574,0.0,3.78894180059,13.1134247809,8.78098387398,0.0,8.78098387398
 05/03  15:00:00,25.8520328969,2.17283828935,5.41181857226,0.0,4.71240779196,13.5549682428,10.0242985872,0.0,10.0242985872
 05/03  16:00:00,34.4238079879,2.46845535024,6.23762321509,0.0,7.18559832057,18.5321311015,11.6820515383,0.0,11.6820515383
 05/03  17:00:00,40.0944657509,2.24591541335,6.15306464572,0.0,8.38069375907,23.3147919321,15.4119956781,0.0,15.4119956781
 05/03  18:00:00,41.9634670677,2.24509207607,5.95551916596,0.0,10.6415932552,23.1212625696,18.1058442235,0.0,18.1058442235
 05/03  19:00:00,40.5936267423,2.18968784654,5.61036104834,0.0,12.3080778603,20.4854999863,17.276967748,0.0,17.276967748
 05/03  20:00:00,42.8701398181,1.76957815508,4.28293804214,0.0,12.456681583,19.8967753704,15.8264339158,0.0,15.8264339158
 05/03  21:00:00,36.9575421144,1.41704264969,3.29354353251,0.0,9.18739968257,17.702556249,12.9253662515,0.0,12.9253662515
 05/03  22:00:00,28.8787049104,1.07988271173,2.48717882815,0.0,5.91811778209,14.0365255879,11.2676133005,0.0,11.2676133005
 05/03  23:00:00,21.9109528137,0.755958931727,1.73985958289,0.0,3.54045821811,10.5176760807,6.29435444745,0.0,6.29435444745
 05/03  24:00:00,17.091771505,0.425604038011,0.954288723614,0.0,2.55330491699,7.80157382632,1.94275295102,0.0,1.94275295102
 05/04  01:00:00,15.7927887617,0.217468225871,0.452166408386,0.0,2.55330491699,7.21284921042,1.11299846939,0.0,1.11299846939
 05/04  02:00:00,15.2187563548,0.130208267726,0.25975626759,0.0,2.55330491699,6.91848690247,0.491950551649,0.0,0.491950551649
 05/04  03:00:00,14.9963930328,0.104730492227,0.210051875063,0.0,2.55330491699,6.7713057485,0.4919333508,0.0,0.4919333508
 05/04  04:00:00,17.0445732879,0.0947061210136,0.191763053659,0.0,3.82705111198,7.57405300124,1.11258201572,0.0,1.11258201572
 05/04  05:00:00,21.6377233671,0.111837767905,0.229169023939,0.0,6.02426329834,9.91545327661,5.86771323202,0.0,5.86771323202
 05/04  06:00:00,22.073887327,0.258388753076,0.55753091861,0.0,6.51253267309,14.7454349813,19.7131280073,0.0,19.7131280073
 05/04  07:00:00,25.6375711155,0.444580791378,1.0158900335,0.0,6.01364874671,18.163451543,20.9526789896,0.0,20.9526789896
 05/04  08:00:00,25.2069509578,0.812897736339,1.16270347968,0.0,4.35151303671,18.8798367041,20.1259707306,0.0,20.1259707306
 05/04  09:00:00,22.8448391496,0.911440219538,1.52568102878,0.0,3.78894180059,16.6187760998,17.6458493877,0.0,17.6458493877
 05/04  10:00:00,20.9614940591,1.14145702399,2.32894583696,0.0,3.78894180059,13.7021493968,15.9924351603,0.0,15.9924351603
 05/04  11:00:00,22.161997419,1.37771999018,3.14600507689,0.0,3.78894180059,13.8493305508,12.892283484,0.0,12.892283484
 05/04  12:00:00,22.7942096645,1.60057781651,3.86580071421,0.0,3.69398621738,13.6338449159,11.2388692566,0.0,11.2388692566
 05/04  13:00:00,23.7656697588,1.88342390166,4.83269812127,0.0,3.78894180059,13.2606059349,9.998808586,0.0,9.998808586
 05/04  14:00:00,25.1854298199,2.22360103256,6.05946220541,0.0,3.78894180059,13.1134247809,8.75874791544,0.0,8.75874791544
 05/04  15:00:00,28.322519541,2.60223227312,7.45291123262,0.0,4.71240779196,13.5549682428,9.998808586,0.0,9.998808586
 05/04  16:00:00,37.2186825723,2.96337997165,8.53757317809,0.0,7.18559832057,18.5321311015,11.6522228134,0.0,11.6522228134
 05/04  17:00:00,43.8665398576,2.97176184109,9.19929232466,0.0,8.38069375907,23.3147919321,15.3724048251,0.0,15.3724048251
 05/04  18:00:00,46.7022839081,3.19207907944,9.74734900296,0.0,10.6415932552,23.1212625696,18.0592029446,0.0,18.0592029446
 05/04  19:00:00,44.6075585878,2.99710742035,8.81687332001,0.0,12.3080778603,20.4854999863,17.2324958309,0.0,17.2324958309
 05/04  20:00:00,46.7663739302,2.59000969059,7.3587406187,0.0,12.456681583,19.8967753704,15.7857583819,0.0,15.7857583819
 05/04  21:00:00,40.7722850334,2.26050989303,6.26481920818,0.0,9.18739968257,17.702556249,12.892283484,0.0,12.892283484
 05/04  22:00:00,31.3958867848,1.69187134237,4.39237207192,0.0,5.91811778209,14.0365255879,11.2388692566,0.0,11.2388692566
 05/04  23:00:00,23.1109761441,1.09212014944,2.60372169552,0.0,3.54045821811,10.5176760807,6.27862657434,0.0,6.27862657434
 05/04  24:00:00,17.8937995535,0.667506378183,1.51441443191,0.0,2.55330491699,7.80157382632,1.9384142274,0.0,1.9384142274
 05/05  01:00:00,16.7356737482,0.493026211987,1.11949340875,0.0,2.55330491699,7.21284921042,1.11082353944,0.0,1.11082353944
 05/05  02:00:00,16.3888179107,0.46365728274,1.09636880852,0.0,2.55330491699,6.91848690247,0.491406638882,0.0,0.491406638882
 05/05  03:00:00,15.8859385168,0.363615974719,0.840711876589,0.0,2.55330491699,6.7713057485,0.49138937285,0.0,0.49138937285
 05/05  04:00:00,18.0160078214,0.372482557334,0.885421150829,0.0,3.82705111198,7.57405300124,1.11040551388,0.0,1.11040551388
 05/05  05:00:00,22.9764241287,0.478033587212,1.20167396626,0.0,6.02426329834,9.91545327661,5.85300677772,0.0,5.85300677772
 05/05  06:00:00,23.7038840885,0.681089121393,1.76482731181,0.0,6.51253267309,14.7454349813,19.6618849742,0.0,19.6618849742
 05/05  07:00:00,27.747111157,0.96286112099,2.60714974537,0.0,6.01364874671,18.163451543,20.8981611772,0.0,20.8981611772
 05/05  08:00:00,27.5523259552,1.34874544865,2.97223076476,0.0,4.35151303671,18.8798367041,20.0736336169,0.0,20.0736336169
 05/05  09:00:00,25.1757589056,1.44819950608,3.31984149829,0.0,3.78894180059,16.6187760998,17.6000544133,0.0,17.6000544133
