Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/05  10:00:00,23.0240086732,1.63463322313,3.89828425191,0.0,3.78894180059,13.7021493968,15.951001612,0.0,15.951001612
 05/05  11:00:00,24.4233781332,1.92135042642,4.86375535486,0.0,3.78894180059,13.8493305508,12.8590276096,0.0,12.8590276096
 05/05  12:00:00,26.0811583443,2.34867624492,6.40465096551,0.0,3.69398621738,13.6338449159,11.2099748084,0.0,11.2099748084
 05/05  13:00:00,27.2376341878,2.65772487981,7.53036157209,0.0,3.78894180059,13.2606059349,9.97318520743,0.0,9.97318520743
 05/05  14:00:00,27.827064452,2.83799203693,8.08670583317,0.0,3.78894180059,13.1134247809,8.73639560648,0.0,8.73639560648
 05/05  15:00:00,30.0267501371,3.04590509557,8.71346900632,0.0,4.71240779196,13.5549682428,9.97318520743,0.0,9.97318520743
 05/05  16:00:00,38.5770261471,3.31877099602,9.5405257285,0.0,7.18559832057,18.5321311015,11.6222380087,0.0,11.6222380087
 05/05  17:00:00,45.3661933269,3.34664907979,10.3240585553,0.0,8.38069375907,23.3147919321,15.3326068115,0.0,15.3326068115
 05/05  18:00:00,47.5791059026,3.45210055018,10.3641495267,0.0,10.6415932552,23.1212625696,18.0123176136,0.0,18.0123176136
 05/05  19:00:00,45.4003935992,3.23055439696,9.37626135485,0.0,12.3080778603,20.4854999863,17.187791213,0.0,17.187791213
 05/05  20:00:00,47.5493704564,2.7992485058,7.93249832975,0.0,12.456681583,19.8967753704,15.7448700119,0.0,15.7448700119
 05/05  21:00:00,40.1533677083,2.18360264591,5.72280913017,0.0,9.18739968257,17.702556249,12.8590276096,0.0,12.8590276096
 05/05  22:00:00,31.2903458991,1.69992491028,4.27877761836,0.0,5.91811778209,14.0365255879,11.2099748084,0.0,11.2099748084
 05/05  23:00:00,24.1727401648,1.35518227973,3.40242358595,0.0,3.54045821811,10.5176760807,6.26281640458,0.0,6.26281640458
 05/05  24:00:00,18.7283830945,0.89153777762,2.12496657354,0.0,2.55330491699,7.80157382632,1.93405280126,0.0,1.93405280126
 05/06  01:00:00,16.6110632873,0.467698007107,1.02021115274,0.0,2.55330491699,7.21284921042,1.10863750149,0.0,1.10863750149
 05/06  02:00:00,15.6964088499,0.284619775725,0.582997254739,0.0,2.55330491699,6.91848690247,0.490859965078,0.0,0.490859965078
 05/06  03:00:00,15.2315784684,0.185406298412,0.364561504457,0.0,2.55330491699,6.7713057485,0.490842639429,0.0,0.490842639429
 05/06  04:00:00,17.1015001809,0.119061710901,0.224334356756,0.0,3.82705111198,7.57405300124,1.10821803888,0.0,1.10821803888
 05/06  05:00:00,21.6230192803,0.113950908629,0.212351796433,0.0,6.02426329834,9.91545327661,5.83822734467,0.0,5.83822734467
 05/06  06:00:00,21.7522644214,0.170583608673,0.323713157435,0.0,6.51253267309,14.7454349813,19.6103902321,0.0,19.6103902321
 05/06  07:00:00,24.7237582283,0.248727973442,0.491459326653,0.0,6.01364874671,17.9699221805,20.8433757282,0.0,20.8433757282
 05/06  08:00:00,22.6822182476,0.291233459607,0.606048614963,0.0,3.66783283761,18.1171033345,20.0210395722,0.0,20.0210395722
 05/06  09:00:00,20.3171830693,0.417532655915,0.938346080852,0.0,3.10526160149,15.8560427302,17.5540346241,0.0,17.5540346241
 05/06  10:00:00,18.2249364944,0.6304373346,1.54982153036,0.0,3.10526160149,12.9394160272,15.9093646599,0.0,15.9093646599
 05/06  11:00:00,18.6841932829,0.703752699192,1.78858180044,0.0,3.10526160149,13.0865971812,12.825608477,0.0,12.825608477
 05/06  12:00:00,18.791777175,0.769648365246,1.97745118058,0.0,3.10526160149,12.9394160272,11.1809385128,0.0,11.1809385128
 05/06  13:00:00,18.9504488151,0.924024137933,2.42329050999,0.0,3.10526160149,12.4978725653,9.94743603965,0.0,9.94743603965
 05/06  14:00:00,19.6543520725,1.12994112888,3.06845793038,0.0,3.10526160149,12.3506914113,8.7139335665,0.0,8.7139335665
 05/06  15:00:00,21.8635320268,1.34070212771,3.70186743252,0.0,4.02872759285,12.7922348732,9.94743603965,0.0,9.94743603965
 05/06  16:00:00,30.5075697424,1.65873307687,4.57752081158,0.0,6.50191812146,17.7693977319,11.5921060038,0.0,11.5921060038
 05/06  17:00:00,39.0595345528,2.00931104932,5.54826717408,0.0,8.38069375907,23.1212625696,15.2926134233,0.0,15.2926134233
 05/06  18:00:00,42.4123106046,2.29641303475,6.35304174423,0.0,10.6415932552,23.1212625696,17.9652021151,0.0,17.9652021151
 05/06  19:00:00,40.4604160025,2.09271601624,5.57412213885,0.0,12.3080778603,20.4854999863,17.142867133,0.0,17.142867133
 05/06  20:00:00,42.9512079232,1.74369548619,4.38988881611,0.0,12.456681583,19.8967753704,15.7037809143,0.0,15.7037809143
 05/06  21:00:00,37.0872911642,1.42184606845,3.4184891636,0.0,9.18739968257,17.702556249,12.825608477,0.0,12.825608477
 05/06  22:00:00,28.7334257686,1.02900438665,2.39277801146,0.0,5.91811778209,14.0365255879,11.1809385128,0.0,11.1809385128
 05/06  23:00:00,21.5347446739,0.648129315196,1.47148105961,0.0,3.54045821811,10.5176760807,6.24692862021,0.0,6.24692862021
 05/06  24:00:00,16.9842550612,0.396457209215,0.875919108574,0.0,2.55330491699,7.80157382632,1.9296699642,0.0,1.9296699642
 05/07  01:00:00,16.2378481184,0.344018959291,0.770675031655,0.0,2.55330491699,7.21284921042,1.10644100359,0.0,1.10644100359
 05/07  02:00:00,15.7111697149,0.274536074083,0.607841821346,0.0,2.55330491699,6.91848690247,0.490310692243,0.0,0.490310692243
 05/07  03:00:00,15.3899695809,0.222189658664,0.486169256771,0.0,2.55330491699,6.7713057485,0.490293312542,0.0,0.490293312542
 05/07  04:00:00,17.3713921769,0.19319914667,0.420088916922,0.0,3.82705111198,7.57405300124,1.10602023878,0.0,1.10602023878
 05/07  05:00:00,22.0483233951,0.233790818367,0.51781600147,0.0,6.02426329834,9.91545327661,5.82337930919,0.0,5.82337930919
 05/07  06:00:00,22.4308512488,0.365092280118,0.80779131331,0.0,6.51253267309,14.7454349813,19.55865903,0.0,19.55865903
 05/07  07:00:00,25.521777987,0.475458911329,1.06274814743,0.0,6.01364874671,17.9699221805,20.7883388666,0.0,20.7883388666
 05/07  08:00:00,23.4885947682,0.51075895013,1.19289964506,0.0,3.66783283761,18.1171033345,19.9682041715,0.0,19.9682041715
 05/07  09:00:00,21.0353983887,0.60189353196,1.47220052417,0.0,3.10526160149,15.8560427302,17.5078036484,0.0,17.5078036484
 05/07  10:00:00,18.7315441231,0.754428928874,1.93243756483,0.0,3.10526160149,12.9394160272,15.8675366343,0.0,15.8675366343
 05/07  11:00:00,19.7110034415,0.947046470313,2.57209818792,0.0,3.10526160149,13.0865971812,12.7920359828,0.0,12.7920359828
 05/07  12:00:00,20.7175131282,1.22259205588,3.45024344308,0.0,3.10526160149,12.9394160272,11.1517689686,0.0,11.1517689686
 05/07  13:00:00,21.4175699958,1.49978361918,4.31465220937,0.0,3.10526160149,12.4978725653,9.92156870804,0.0,9.92156870804
 05/07  14:00:00,21.687051817,1.60063888209,4.63045992168,0.0,3.10526160149,12.3506914113,8.69136844744,0.0,8.69136844744
 05/07  15:00:00,23.1620990796,1.63157051453,4.70956609854,0.0,4.02872759285,12.7922348732,9.92156870804,0.0,9.92156870804
 05/07  16:00:00,31.6477818919,1.8993522386,5.47711379936,0.0,6.50191812146,17.7693977319,11.5618357222,0.0,11.5618357222
 05/07  17:00:00,40.2813041087,2.23712761467,6.54222016456,0.0,8.38069375907,23.1212625696,15.252436504,0.0,15.252436504
 05/07  18:00:00,43.195728119,2.41069132296,7.02218097033,0.0,10.6415932552,23.1212625696,17.9178704019,0.0,17.9178704019
 05/07  19:00:00,40.7107466791,2.11840145365,5.79876737807,0.0,12.3080778603,20.4854999863,17.0977368949,0.0,17.0977368949
 05/07  20:00:00,42.2517614406,1.77316911752,4.55380203551,0.0,12.456681583,19.8967753704,15.6625032575,0.0,15.6625032575
 05/07  21:00:00,37.1321048476,1.42606426864,3.45908464672,0.0,9.18739968257,17.702556249,12.7920359828,0.0,12.7920359828
 05/07  22:00:00,28.4845295357,0.96326381659,2.20962234862,0.0,5.91811778209,14.0365255879,11.1517689686,0.0,11.1517689686
 05/07  23:00:00,21.6383739521,0.673441727916,1.54979792509,0.0,3.54045821811,10.5176760807,6.23096792624,0.0,6.23096792624
 05/07  24:00:00,17.2880358697,0.472840534851,1.10331659143,0.0,2.55330491699,7.80157382632,1.92526701413,0.0,1.92526701413
 05/08  01:00:00,16.2612598185,0.346393316693,0.791712374358,0.0,2.55330491699,7.21284921042,1.1042346969,0.0,1.1042346969
 05/08  02:00:00,15.79442445,0.294254916299,0.671377714254,0.0,2.55330491699,6.91848690247,0.489758983156,0.0,0.489758983156
 05/08  03:00:00,15.4280644857,0.230871995855,0.515581824356,0.0,2.55330491699,6.7713057485,0.489741554968,0.0,0.489741554968
 05/08  04:00:00,17.3460119603,0.185218644242,0.40268920276,0.0,3.82705111198,7.57405300124,1.10381276466,0.0,1.10381276466
 05/08  05:00:00,21.9098344995,0.195234669926,0.417883254342,0.0,6.02426329834,9.91545327661,5.8084670679,0.0,5.8084670679
 05/08  06:00:00,22.0374801663,0.253499557138,0.526012953833,0.0,6.51253267309,14.7454349813,19.5067066869,0.0,19.5067066869
 05/08  07:00:00,25.3347269283,0.365397777821,0.792228859813,0.0,6.01364874671,18.163451543,20.7330668911,0.0,20.7330668911
 05/08  08:00:00,25.3700574006,0.861375383615,1.27733227523,0.0,4.35151303671,18.8798367041,19.9151430615,0.0,19.9151430615
 05/08  09:00:00,23.4342071389,1.0401904631,1.98629877453,0.0,3.78894180059,16.6187760998,17.4613751772,0.0,17.4613751772
 05/08  10:00:00,21.3618554768,1.22331301365,2.64745126501,0.0,3.78894180059,13.7021493968,15.8255299222,0.0,15.8255299222
 05/08  11:00:00,22.1739036426,1.38605942692,3.14957186373,0.0,3.78894180059,13.8493305508,12.7583200692,0.0,12.7583200692
 05/08  12:00:00,23.1574295959,1.69401486825,4.13558359378,0.0,3.69398621738,13.6338449159,11.1224748142,0.0,11.1224748142
 05/08  13:00:00,23.9371966611,1.9487035641,4.93894536112,0.0,3.78894180059,13.2606059349,9.89559087296,0.0,9.89559087296
 05/08  14:00:00,24.3954455237,2.11750702611,5.37557191569,0.0,3.78894180059,13.1134247809,8.66870693173,0.0,8.66870693173
 05/08  15:00:00,26.9889957079,2.41196070184,6.30965897085,0.0,4.71240779196,13.5549682428,9.89559087296,0.0,9.89559087296
 05/08  16:00:00,35.876452115,2.76217849187,7.39654420057,0.0,7.18559832057,18.5321311015,11.5314361279,0.0,11.5314361279
 05/08  17:00:00,42.2729032944,2.71102863027,7.8663889723,0.0,8.38069375907,23.3147919321,15.2120879516,0.0,15.2120879516
 05/08  18:00:00,44.3407097681,2.75920358266,7.8186503598,0.0,10.6415932552,23.1212625696,17.8703364909,0.0,17.8703364909
 05/08  19:00:00,42.38957322,2.57358275134,7.02241262127,0.0,12.3080778603,20.4854999863,17.0524138635,0.0,17.0524138635
 05/08  20:00:00,43.8718778775,2.18653715115,5.76055043886,0.0,12.456681583,19.8967753704,15.6210492654,0.0,15.6210492654
 05/08  21:00:00,38.3799757458,1.75227363259,4.38074618106,0.0,9.18739968257,17.702556249,12.7583200692,0.0,12.7583200692
 05/08  22:00:00,29.4920726907,1.24674584326,2.9336834769,0.0,5.91811778209,14.0365255879,11.1224748142,0.0,11.1224748142
 05/08  23:00:00,22.2875810444,0.869911600929,2.00253514431,0.0,3.54045821811,10.5176760807,6.21493904927,0.0,6.21493904927
 05/08  24:00:00,17.8141397983,0.630791449729,1.47146960516,0.0,2.55330491699,7.80157382632,1.92084525497,0.0,1.92084525497
 05/09  01:00:00,16.528008748,0.42717170741,0.977682913179,0.0,2.55330491699,7.21284921042,1.10201923554,0.0,1.10201923554
 05/09  02:00:00,15.9397630079,0.340297541476,0.770673646955,0.0,2.55330491699,6.91848690247,0.489205001323,0.0,0.489205001323
 05/09  03:00:00,15.5007221632,0.256320205027,0.562791292698,0.0,2.55330491699,6.7713057485,0.489187530205,0.0,0.489187530205
 05/09  04:00:00,17.2104002719,0.149169807298,0.303126351382,0.0,3.82705111198,7.57405300124,1.10159627052,0.0,1.10159627052
 05/09  05:00:00,21.6519164821,0.121259621532,0.233940285364,0.0,6.02426329834,9.91545327661,5.79349503643,0.0,5.79349503643
 05/09  06:00:00,21.9940011202,0.246561971154,0.489471493766,0.0,6.51253267309,14.7454349813,19.4545485873,0.0,19.4545485873
 05/09  07:00:00,25.4623023443,0.409472226164,0.87572982752,0.0,6.01364874671,18.163451543,20.6775761699,0.0,20.6775761699
 05/09  08:00:00,25.0624310051,0.787269624701,1.04381163863,0.0,4.35151303671,18.8798367041,19.8618719559,0.0,19.8618719559
 05/09  09:00:00,22.4535793388,0.833140943241,1.21272049436,0.0,3.78894180059,16.6187760998,17.4147629598,0.0,17.4147629598
 05/09  10:00:00,20.0134702731,0.948817287773,1.57356178722,0.0,3.78894180059,13.7021493968,15.7833569636,0.0,15.7833569636
 05/09  11:00:00,20.7232085571,1.06897216896,2.01596403615,0.0,3.78894180059,13.8493305508,12.7244707208,0.0,12.7244707208
 05/09  12:00:00,20.7394792428,1.1467146783,2.26493343069,0.0,3.69398621738,13.6338449159,11.0930647246,0.0,11.0930647246
 05/09  13:00:00,21.1829264253,1.32326685835,2.81011183101,0.0,3.78894180059,13.2606059349,9.8695102275,0.0,9.8695102275
 05/09  14:00:00,21.901882392,1.53432934343,3.46518646672,0.0,3.78894180059,13.1134247809,8.64595573037,0.0,8.64595573037
 05/09  15:00:00,23.7246305913,1.6789165831,3.77833797297,0.0,4.71240779196,13.5549682428,9.8695102275,0.0,9.8695102275
 05/09  16:00:00,31.569619648,1.82914244182,4.02274778353,0.0,7.18559832057,18.5321311015,11.5009162237,0.0,11.5009162237
 05/09  17:00:00,37.8164353331,1.72532826737,4.3956213739,0.0,8.38069375907,23.3147919321,15.1715797151,0.0,15.1715797151
 05/09  18:00:00,40.0857809192,1.79757894589,4.52534614765,0.0,10.6415932552,23.1212625696,17.8226144588,0.0,17.8226144588
 05/09  19:00:00,38.4246343619,1.65497377585,3.97608273863,0.0,12.3080778603,20.4854999863,17.0069114607,0.0,17.0069114607
 05/09  20:00:00,40.4284563227,1.36155686699,3.1421091682,0.0,12.456681583,19.8967753704,15.5794312141,0.0,15.5794312141
 05/09  21:00:00,35.4982542758,1.01493152752,2.23636681608,0.0,9.18739968257,17.702556249,12.7244707208,0.0,12.7244707208
 05/09  22:00:00,27.1879615779,0.604510718912,1.27180748852,0.0,5.91811778209,14.0365255879,11.0930647246,0.0,11.0930647246
 05/09  23:00:00,20.5074248436,0.361212817371,0.731077727091,0.0,3.54045821811,10.5176760807,6.19884673612,0.0,6.19884673612
 05/09  24:00:00,16.3155783721,0.203315592035,0.400384036688,0.0,2.55330491699,7.80157382632,1.91640599617,0.0,1.91640599617
 05/10  01:00:00,15.5549237709,0.145041589471,0.286728054024,0.0,2.55330491699,7.21284921042,1.09979527633,0.0,1.09979527633
 05/10  02:00:00,15.1221260927,0.0995051975202,0.193829075756,0.0,2.55330491699,6.91848690247,0.488648910925,0.0,0.488648910925
 05/10  03:00:00,14.869345814,0.0651623659074,0.122572782635,0.0,2.55330491699,6.7713057485,0.495857339981,0.00722593754985,0.488631402431
 05/10  04:00:00,16.9223238473,0.0585190479171,0.10570068609,0.0,3.82705111198,7.57405300124,1.16120019646,0.0618287834373,1.09937141302
 05/10  05:00:00,21.50784809,0.0874171280141,0.123714386805,0.0,6.02426329834,9.91545327661,6.249415086,0.470947437906,5.77846764809
 05/10  06:00:00,21.5552856321,0.144908238459,0.152409738286,0.0,6.51253267309,14.7454349813,20.7294987393,1.32729856258,19.4022001767
 05/10  07:00:00,24.5264220121,0.185930850018,0.163390871403,0.0,6.01364874671,18.163451543,22.7069881487,2.08510501246,20.6218831362
 05/10  08:00:00,23.9255373366,0.592167937116,0.102019657783,0.0,4.35151303671,18.8798367041,23.7221943965,3.91378776612,19.8084066304
 05/10  09:00:00,21.1923300888,0.591712743222,0.192899444315,0.0,3.78894180059,16.6187760998,20.4374043697,3.0694235698,17.3679807999
 05/10  10:00:00,18.5479784817,0.61571778577,0.441169497816,0.0,3.78894180059,13.7021493968,17.2652316528,1.52420140524,15.7410302476
 05/10  11:00:00,19.0147155943,0.669543187858,0.706900054527,0.0,3.78894180059,13.8493305508,13.2254192235,0.534921261661,12.6904979619
 05/10  12:00:00,19.0305399132,0.749957208304,0.952751571083,0.0,3.69398621738,13.6338449159,11.1856882923,0.122140882799,11.0635474095
 05/10  13:00:00,18.9279615787,0.788501998891,1.08991184387,0.0,3.78894180059,13.2606059349,9.8488657375,0.00553124230839,9.8433344952
 05/10  14:00:00,18.8357862621,0.798975587903,1.13444409232,0.0,3.78894180059,13.1134247809,8.62312158092,0.0,8.62312158092
 05/10  15:00:00,20.5138460966,0.882598452877,1.36387160851,0.0,4.71240779196,13.5549682428,9.8433344952,0.0,9.8433344952
 05/10  16:00:00,28.1830656149,0.938561838397,1.52677435388,0.0,7.18559832057,18.5321311015,11.4702850476,0.0,11.4702850476
 05/10  17:00:00,34.0947808087,0.713353019993,1.68594209687,0.0,8.38069375907,23.3147919321,15.1309237904,0.0,15.1309237904
 05/10  18:00:00,36.6481996566,0.861939835601,2.02340399539,0.0,10.6415932552,23.1212625696,17.774718438,0.0,17.774718438
 05/10  19:00:00,35.2777878244,0.754726739039,1.72948323794,0.0,12.3080778603,20.4854999863,16.9612431618,0.0,16.9612431618
 05/10  20:00:00,37.8718464019,0.610069724746,1.33698638961,0.0,12.456681583,19.8967753704,15.5376614285,0.0,15.5376614285
 05/10  21:00:00,33.790560524,0.494166383591,1.04943820817,0.0,9.18739968257,17.702556249,12.6904979619,0.0,12.6904979619
 05/10  22:00:00,26.3392673457,0.334279453554,0.693344521596,0.0,5.91811778209,14.0365255879,11.0635474095,0.0,11.0635474095
 05/10  23:00:00,19.9515139386,0.177893791136,0.358485848379,0.0,3.54045821811,10.5176760807,6.18269575236,0.0,6.18269575236
 05/10  24:00:00,15.9850591589,0.108105467206,0.165074948269,0.0,2.55330491699,7.80157382632,2.4243134292,0.512362876824,1.91195055237
 05/11  01:00:00,15.3732875793,0.130343024408,0.119790427482,0.0,2.55330491699,7.21284921042,2.57999010236,1.48242662371,1.09756347865
 05/11  02:00:00,15.0967213266,0.176591251024,0.0913382561338,0.0,2.55330491699,6.91848690247,3.26930799441,2.78121711764,0.488090876775
 05/11  03:00:00,14.9764233961,0.249713844932,0.0450988856467,0.0,2.55330491699,6.7713057485,5.34631314436,4.85823980791,0.488073336446
 05/11  04:00:00,17.1063759808,0.330711618384,0.0175602491062,0.0,3.82705111198,7.57405300124,8.04774742839,6.9506085771,1.0971388513
 05/11  05:00:00,20.804447754,0.381823504857,0.0187410072178,0.0,6.02426329834,9.91545327661,13.8383166944,8.07492734181,5.7633893526
 05/11  06:00:00,21.7261475324,0.401344739801,0.0668351373057,0.0,6.51253267309,14.7454349813,27.2699025106,7.92022555395,19.3496769567
 05/11  07:00:00,24.6895252902,0.410258630022,0.10216636953,0.0,6.01364874671,18.163451543,28.2761135618,7.71010927894,20.5660042828
 05/11  08:00:00,24.0589844123,0.797865711589,0.0297689589436,0.0,4.35151303671,18.8798367041,28.9883586982,9.23359577995,19.7547629182
 05/11  09:00:00,21.2266423803,0.794022456148,0.0249020229334,0.0,3.78894180059,16.6187760998,26.4761004438,9.15505789211,17.3210425517
 05/11  10:00:00,18.3244436968,0.79140723361,0.0419452651108,0.0,3.78894180059,13.7021493968,24.5930142999,8.8944519912,15.6985623087
 05/11  11:00:00,18.5029805415,0.820746872951,0.0439613165944,0.0,3.78894180059,13.8493305508,22.2775954436,9.62118359054,12.656411853
 05/11  12:00:00,18.1941507875,0.832437749186,0.0338819045175,0.0,3.69398621738,13.6338449159,21.0721637298,10.0382321198,11.03393161
 05/11  13:00:00,17.9385571281,0.771900387665,0.117109004483,0.0,3.78894180059,13.2606059349,17.5294269397,7.71235551195,9.81707142775
 05/11  14:00:00,17.7811234241,0.716036623902,0.162720218312,0.0,3.78894180059,13.1134247809,14.692197483,6.09198623752,8.60021124548
 05/11  15:00:00,19.2023241718,0.666529130938,0.268419005591,0.0,4.71240779196,13.5549682428,13.9493611593,4.13228973157,9.81707142775
 05/11  16:00:00,26.7802130897,0.667914790525,0.394568876594,0.0,7.18559832057,18.5321311015,14.293356826,2.8538051552,11.4395516708
 05/11  17:00:00,32.6520736712,0.366379928723,0.590208050587,0.0,8.38069375907,23.3147919321,16.624696685,1.53456446739,15.0901322176
 05/11  18:00:00,34.7543950524,0.393486986421,0.598052240277,0.0,10.6415932552,23.1212625696,19.4301691578,1.70350654532,17.7266626125
 05/11  19:00:00,33.5325404181,0.351938382032,0.3870241887,0.0,12.3080778603,20.4854999863,19.9305815658,3.01515907488,16.915422491
 05/11  20:00:00,36.5201884619,0.343432990743,0.251965183649,0.0,12.456681583,19.8967753704,19.9252077503,4.42945547194,15.4957522783
 05/11  21:00:00,32.7885021403,0.378400546576,0.163145661521,0.0,9.18739968257,17.702556249,18.9674272394,6.31101538633,12.656411853
 05/11  22:00:00,25.827536612,0.458554399501,0.0573388420475,0.0,5.91811778209,14.0365255879,20.5740884591,9.54015684905,11.03393161
 05/11  23:00:00,19.9901697958,0.573656750731,0.00137874592792,0.0,3.54045821811,10.5176760807,19.1726655747,13.0061746938,6.16649088095
 05/11  24:00:00,16.4435128884,0.731634145019,0.0,0.0,2.55330491699,7.80157382632,18.6978172977,16.7903370546,1.90748024302
 05/12  01:00:00,15.9912613421,0.86810721469,0.0,0.0,2.55330491699,7.21284921042,21.177851143,20.0825266388,1.09532450421
 05/12  02:00:00,15.7865668681,0.957775048592,0.0,0.0,2.55330491699,6.91848690247,22.706497616,22.2189665518,0.487531064261
 05/12  03:00:00,15.7293706803,1.04776001482,0.0,0.0,2.55330491699,6.7713057485,24.8982665906,24.410753093,0.48751349763
 05/12  04:00:00,17.8712905336,1.11318642035,0.0,0.0,3.82705111198,7.57405300124,27.0903915762,25.9954923294,1.09489924679
 05/12  05:00:00,21.5187802656,1.11489702375,0.0,0.0,6.02426329834,9.91545327661,31.7272905175,25.9790259028,5.74826461472
 05/12  06:00:00,22.330657892,1.0726902367,0.0,0.0,6.51253267309,14.7454349813,44.2024792434,24.9054847627,19.2969944808
 05/12  07:00:00,25.255768143,1.07866785239,0.0,0.0,6.01364874671,18.163451543,45.5636458632,25.0536897053,20.5099561578
 05/12  08:00:00,24.7552075099,1.52385776819,0.0,0.0,4.35151303671,18.8798367041,47.077748979,27.3767922736,19.7009567054
 05/12  09:00:00,21.9271632335,1.51944533229,0.0,0.0,3.78894180059,16.6187760998,44.3235702667,27.0496081512,17.2739621155
 05/12  10:00:00,18.9462144448,1.45512324666,0.0,0.0,3.78894180059,13.7021493968,41.0039711929,25.3480054693,15.6559657235
 05/12  11:00:00,19.044140694,1.40586834208,0.0,0.0,3.78894180059,13.8493305508,36.669378504,24.0471560154,12.6222224886
 05/12  12:00:00,18.7041463014,1.37631516752,0.0,0.0,3.69398621738,13.6338449159,34.3178279627,23.313601866,11.0042260967
 05/12  13:00:00,18.3523526662,1.30280493025,0.0,0.0,3.78894180059,13.2606059349,31.3108104638,21.5200816611,9.7907288027
 05/12  14:00:00,18.1107050594,1.20833847749,0.0,0.0,3.78894180059,13.1134247809,27.7856698272,19.2084383184,8.57723150874
 05/12  15:00:00,19.4054197026,1.13804366734,0.0,0.0,4.71240779196,13.5549682428,27.3429041716,17.5521753689,9.7907288027
 05/12  16:00:00,26.769924988,1.05219556541,0.0,0.0,7.18559832057,18.5321311015,26.9871084273,15.5783832327,11.4087251947
 05/12  17:00:00,32.2042955775,0.508809885667,0.0,0.0,8.38069375907,23.3147919321,26.2897092781,11.2404922015,15.0492170765
 05/12  18:00:00,34.1656799977,0.402824172052,0.0,0.0,10.6415932552,23.1212625696,26.5160501773,8.83758896385,17.6784612135
 05/12  19:00:00,33.2029023015,0.40932445407,0.0,0.0,12.3080778603,20.4854999863,25.8829184213,9.01345540385,16.8694630175
 05/12  20:00:00,36.38939298,0.464602692494,0.0,0.0,12.456681583,19.8967753704,25.7636665116,10.3099503371,15.4537161745
 05/12  21:00:00,32.7785757183,0.531619786065,0.0,0.0,9.18739968257,17.702556249,24.5153970321,11.8931745435,12.6222224886
 05/12  22:00:00,25.9558660713,0.644222700816,0.0,0.0,5.91811778209,14.0365255879,25.5375099594,14.5332838627,11.0042260967
 05/12  23:00:00,20.2103960609,0.795261761756,0.0,0.0,3.54045821811,10.5176760807,24.2814801949,18.1312432741,6.15023692082
 05/12  24:00:00,16.6398881519,0.928009408547,0.0,0.0,2.55330491699,7.80157382632,23.197256829,21.294260437,1.90299639195
 05/13  01:00:00,16.1228312876,0.999677160191,0.0,0.0,2.55330491699,7.21284921042,24.0432301327,22.9501511158,1.09307901689
 05/13  02:00:00,15.8956843788,1.06689255935,0.0,0.0,2.55330491699,6.91848690247,24.9977862383,24.510816599,0.486969639305
 05/13  03:00:00,15.8120172152,1.13040654965,0.0,0.0,2.55330491699,6.7713057485,26.4831552753,25.9962032235,0.486952051889
 05/13  04:00:00,17.9222798814,1.16417576813,0.0,0.0,3.82705111198,7.57405300124,27.8686408454,26.7759875824,1.09265326303
 05/13  05:00:00,21.5470017073,1.14311846543,0.0,0.0,6.02426329834,9.91545327661,31.9761962228,26.2430983099,5.73309791295
 05/13  06:00:00,22.3227150766,1.06474742127,0.0,0.0,6.51253267309,14.7454349813,43.5866872423,24.3425188927,19.2441683496
 05/13  07:00:00,25.0104888457,1.02691791743,0.0,0.0,6.01364874671,17.9699221805,43.9144818204,23.460726461,20.4537553593
 05/13  08:00:00,22.8145723329,1.0296361598,0.0,0.0,3.66783283761,18.1171033345,43.0752764304,23.4282725042,19.6470039262
 05/13  09:00:00,19.8864184811,0.925114148593,0.0,0.0,3.10526160149,15.8560427302,38.1219754478,20.8952220142,17.2267534336
 05/13  10:00:00,16.8560016055,0.81132397606,0.0,0.0,3.10526160149,12.9394160272,33.8390875952,18.2258344886,15.6132531066
 05/13  11:00:00,16.8604227072,0.668563923979,0.0,0.0,3.10526160149,13.0865971812,27.4785446155,14.8906046221,12.5879399935
 05/13  12:00:00,16.581367983,0.536690353801,0.0,0.0,3.10526160149,12.9394160272,22.8127828559,11.8383431894,10.9744396665
 05/13  13:00:00,16.0039751727,0.400841005477,0.0,0.0,3.10526160149,12.4978725653,18.5240724212,8.75975800001,9.76431442119
 05/13  14:00:00,15.7940043038,0.33805129062,0.0,0.0,3.10526160149,12.3506914113,15.9302214634,7.37603228746,8.55418917594
 05/13  15:00:00,17.1105435184,0.289581051903,0.0,0.0,4.02872759285,12.7922348732,16.0732270591,6.30891263788,9.76431442119
 05/13  16:00:00,24.4824309879,0.21111513402,0.0,0.0,6.50191812146,17.7693977319,15.9507394371,4.5729246889,11.3778147482
 05/13  17:00:00,31.6023465662,0.100390236759,0.0,0.0,8.38069375907,23.1212625696,17.1542928077,2.14610232368,15.008190484
 05/13  18:00:00,33.8558321734,0.0561597739602,0.0368165738281,0.0,10.6415932552,23.1212625696,18.4277500738,0.797621558413,17.6301285154
 05/13  19:00:00,32.9025391571,0.0868818930273,0.0220794166966,0.0,12.3080778603,20.4854999863,18.4478797918,1.62450143997,16.8233783519
 05/13  20:00:00,36.1165066106,0.191232654454,0.000483668612745,0.0,12.456681583,19.8967753704,19.6219142107,4.21034864496,15.4115655657
 05/13  21:00:00,32.5252905216,0.278334589407,0.0,0.0,9.18739968257,17.702556249,18.7766758829,6.18873588942,12.5879399935
 05/13  22:00:00,25.6911572992,0.37951392865,0.0,0.0,5.91811778209,14.0365255879,19.5115177903,8.53707812382,10.9744396665
 05/13  23:00:00,19.9225654358,0.507431136691,0.0,0.0,3.54045821811,10.5176760807,17.6545036853,11.5205649999,6.13393868542
 05/13  24:00:00,16.4007736277,0.688894884322,0.0,0.0,2.55330491699,7.80157382632,17.7500034122,15.8515030851,1.89850032701
 05/14  01:00:00,15.9715893675,0.848435240097,0.0,0.0,2.55330491699,7.21284921042,20.8159841231,19.7251564406,1.09082768248
 05/14  02:00:00,15.7553635333,0.92657171379,0.0,0.0,2.55330491699,6.91848690247,21.9786289452,21.4922221769,0.486406768308
 05/14  03:00:00,15.7076707011,1.02606003556,0.0,0.0,2.55330491699,6.7713057485,24.3358471886,23.849458023,0.486389165611
 05/14  04:00:00,17.8759166349,1.11781252162,0.0,0.0,3.82705111198,7.57405300124,27.1493518419,26.0589502764,1.09040156546
 05/14  05:00:00,21.5255945595,1.12171131764,0.0,0.0,6.02426329834,9.91545327661,31.8018344322,26.083940694,5.71789373824
 05/14  06:00:00,22.3114787426,1.05351108728,0.0,0.0,6.51253267309,14.7454349813,43.5690847616,24.3778705555,19.1912142061
 05/14  07:00:00,24.9785490024,0.994978074217,0.0,0.0,6.01364874671,17.9699221805,43.2049208045,22.8075022739,20.3974185306
 05/14  08:00:00,22.7573276566,0.97239148357,0.0,0.0,3.66783283761,18.1171033345,41.6460843148,22.0531637566,19.5929205581
 05/14  09:00:00,19.7940450585,0.832740725934,0.0,0.0,3.10526160149,15.8560427302,35.6874074261,18.5079769395,17.1794304866
 05/14  10:00:00,16.7211539725,0.67647634304,0.0,0.0,3.10526160149,12.9394160272,30.323978414,14.7535413071,15.5704371069
 05/14  11:00:00,16.7341179779,0.542259194618,0.0,0.0,3.10526160149,13.0865971812,24.2603001928,11.7067256728,12.55357452
 05/14  12:00:00,16.5202530954,0.475575466182,0.0,0.0,3.10526160149,12.9394160272,21.2357579179,10.2911767775,10.9445811403
 05/14  13:00:00,16.0325550469,0.429420879682,0.0,0.0,3.10526160149,12.4978725653,19.0358719266,9.29803582101,9.73783610558
 05/14  14:00:00,15.8142422153,0.35828920209,0.0,0.0,3.10526160149,12.3506914113,16.2342658106,7.70317473982,8.53109107083
 05/14  15:00:00,17.0785291687,0.257566702205,0.0,0.0,4.02872759285,12.7922348732,15.2437256533,5.50588954775,9.73783610558
 05/14  16:00:00,24.435176935,0.163861081096,0.0,0.0,6.50191812146,17.7693977319,14.8187892811,3.47195979581,11.3468294853
 05/14  17:00:00,31.5628617964,0.0609054669745,0.0,0.0,8.38069375907,23.1212625696,16.2502529343,1.2831883448,14.9670645895
 05/14  18:00:00,33.8780229252,0.0420858162432,0.073081283334,0.0,10.6415932552,23.1212625696,17.7739038295,0.19222499797,17.5816788315
 05/14  19:00:00,32.9386895032,0.0452353064388,0.0998763493421,0.0,12.3080778603,20.4854999863,16.7895764144,0.0123942727596,16.7771821417
 05/14  20:00:00,36.0325866928,0.0379188976432,0.0698775076064,0.0,12.456681583,19.8967753704,15.494304164,0.124991229586,15.3693129344
 05/14  21:00:00,32.3238100878,0.0375989364893,0.0392552191068,0.0,9.18739968257,17.702556249,12.960107074,0.406532553963,12.55357452
 05/14  22:00:00,25.3829329952,0.0707781112875,0.000511513433307,0.0,5.91811778209,14.0365255879,12.4600237109,1.51544257058,10.9445811403
 05/14  23:00:00,19.5888306097,0.173696310626,0.0,0.0,3.54045821811,10.5176760807,9.86823938963,3.75063838832,6.11760100132
 05/14  24:00:00,16.0135834037,0.301704660348,0.0,0.0,2.55330491699,7.80157382632,8.50571650442,6.61172312474,1.89399337967
 05/15  01:00:00,15.5193189867,0.396164859277,0.0,0.0,2.55330491699,7.21284921042,9.80401370928,8.71544254072,1.08857116856
 05/15  02:00:00,15.3309001161,0.502108296629,0.0,0.0,2.55330491699,6.91848690247,11.6305549114,11.1447122933,0.485842618105
 05/15  03:00:00,15.2743055934,0.592694927884,0.0,0.0,2.55330491699,6.7713057485,13.70860444,13.2227794344,0.485825005612
 05/15  04:00:00,17.400868064,0.64276395071,0.0,0.0,3.82705111198,7.57405300124,15.4036531435,14.3155083223,1.08814482119
 05/15  05:00:00,21.15108831,0.747205068122,0.0,0.0,6.02426329834,9.91545327661,22.4889660912,16.7863094986,5.7026565926
 05/15  06:00:00,21.9393611131,0.681393457737,0.0,0.0,6.51253267309,14.7454349813,34.4320056381,15.2938579066,19.1381477315
 05/15  07:00:00,24.6627983123,0.485698021619,0.0,0.0,6.01364874671,18.163451543,30.9593355035,10.6183731482,20.3409623553
 05/15  08:00:00,23.962287153,0.730937411268,0.0,0.0,4.35151303671,18.8798367041,27.5289270462,7.99020442859,19.5387226176
 05/15  09:00:00,21.0423522544,0.634634353176,0.0,0.0,3.78894180059,16.6187760998,22.9453489363,5.8133416477,17.1320072886
 05/15  10:00:00,18.0206607455,0.529569547424,0.0,0.0,3.78894180059,13.7021493968,19.1059732756,3.57844287164,15.5275304039
 05/15  11:00:00,18.0677006343,0.422199442834,0.00722883954959,0.0,3.78894180059,13.8493305508,13.801054638,1.2819183927,12.5191362453
 05/15  12:00:00,17.8474676699,0.407229494601,0.112407041497,0.0,3.69398621738,13.6338449159,11.0351329613,0.120473600701,10.9146593606
 05/15  13:00:00,17.707476455,0.436744172151,0.221184546911,0.0,3.78894180059,13.2606059349,9.71130169717,0.0,9.71130169717
 05/15  14:00:00,17.7281941391,0.471340027104,0.354487530104,0.0,3.78894180059,13.1134247809,8.5079440337,0.0,8.5079440337
 05/15  15:00:00,19.223627746,0.503223978894,0.453027731856,0.0,4.71240779196,13.5549682428,9.71130169717,0.0,9.71130169717
 05/15  16:00:00,27.1268925372,0.624467793216,0.78469532138,0.0,7.18559832057,18.5321311015,11.3157785818,0.0,11.3157785818
 05/15  17:00:00,33.3411836537,0.458698121289,1.18699984052,0.0,8.38069375907,23.3147919321,14.9258515722,0.0,14.9258515722
 05/15  18:00:00,36.1181703801,0.656521634334,1.69879292014,0.0,10.6415932552,23.1212625696,17.5331265097,0.0,17.5331265097
 05/15  19:00:00,35.2581385448,0.693607843607,1.77095285381,0.0,12.3080778603,20.4854999863,16.7308880674,0.0,16.7308880674
 05/15  20:00:00,36.7452018186,0.494825322672,1.21841954169,0.0,12.456681583,19.8967753704,15.3269707934,0.0,15.3269707934
 05/15  21:00:00,33.1399859895,0.269294436326,0.623735620993,0.0,9.18739968257,17.702556249,12.5191362453,0.0,12.5191362453
 05/15  22:00:00,25.7958091814,0.149660697024,0.334505113919,0.0,5.91811778209,14.0365255879,10.9146593606,0.0,10.9146593606
 05/15  23:00:00,19.6429526997,0.0716766894607,0.156141711089,0.0,3.54045821811,10.5176760807,6.10122870676,0.0,6.10122870676
 05/15  24:00:00,15.7664867912,0.0266891138677,0.0279189339129,0.0,2.55330491699,7.80157382632,2.19520886247,0.305731977842,1.88947688462
 05/16  01:00:00,15.1565426876,0.0333885601051,0.0,0.0,2.55330491699,7.21284921042,1.86876978515,0.78245964091,1.08631014424
 05/16  02:00:00,14.8744434397,0.045651620203,0.0,0.0,2.55330491699,6.91848690247,1.55220899093,1.06693163502,0.485277355911
 05/16  03:00:00,14.7724722462,0.0908615806716,0.0,0.0,2.55330491699,6.7713057485,2.54124347128,2.0559837322,0.485259739087
 05/16  04:00:00,16.9180444558,0.159940342512,0.0,0.0,3.82705111198,7.57405300124,4.64561082338,3.5597271245,1.08588369887
 05/16  05:00:00,20.6001879783,0.196304736412,0.0,0.0,6.02426329834,9.91545327661,9.98322040846,4.29582942065,5.68739098781
 05/16  06:00:00,21.4682350142,0.210267358858,0.0,0.0,6.51253267309,14.7454349813,23.6485051763,4.56352053635,19.08498464
 05/16  07:00:00,24.4173952184,0.23108569075,0.00920923699513,0.0,6.01364874671,18.163451543,25.1863425828,4.90193903036,20.2844035524
 05/16  08:00:00,23.8525292206,0.621179478832,0.0,0.0,4.35151303671,18.8798367041,25.1968979528,5.71247179807,19.4844261547
 05/16  09:00:00,20.9896486858,0.57687625796,0.00505452661965,0.0,3.78894180059,16.6187760998,21.745724491,4.66122660744,17.0844978835
 05/16  10:00:00,18.0634206589,0.512139237693,0.0601902231036,0.0,3.78894180059,13.7021493968,18.1862023385,2.70165663438,15.4845457041
 05/16  11:00:00,18.2651538209,0.475607881998,0.151273586965,0.0,3.78894180059,13.8493305508,13.5890806777,1.10444530988,12.4846353678
 05/16  12:00:00,17.9359025555,0.46151092599,0.146560495635,0.0,3.69398621738,13.6338449159,11.6864450483,0.801761859867,10.8846831884
 05/16  13:00:00,17.6819566967,0.446454301191,0.185954659581,0.0,3.78894180059,13.2606059349,10.0689677835,0.384248729617,9.68471905387
 05/16  14:00:00,17.7726977154,0.495157732182,0.375173401297,0.0,3.78894180059,13.1134247809,8.49651239444,0.0117574751042,8.48475491934
 05/16  15:00:00,19.28346425,0.536861185834,0.479227028936,0.0,4.71240779196,13.5549682428,9.68471905387,0.0,9.68471905387
 05/16  16:00:00,26.8209173312,0.562946179704,0.540241728908,0.0,7.18559832057,18.5321311015,11.2846712333,0.0,11.2846712333
 05/16  17:00:00,33.072900576,0.417595455433,0.959819428712,0.0,8.38069375907,23.3147919321,14.8845636369,0.0,14.8845636369
 05/16  18:00:00,35.7844755211,0.608206505709,1.41341318979,0.0,10.6415932552,23.1212625696,17.4844859284,0.0,17.4844859284
 05/16  19:00:00,34.4485326346,0.517077702247,1.13787708495,0.0,12.3080778603,20.4854999863,16.6845098387,0.0,16.6845098387
 05/16  20:00:00,35.9793081877,0.311918797861,0.635432435669,0.0,12.456681583,19.8967753704,15.2845516817,0.0,15.2845516817
 05/16  21:00:00,32.8117715251,0.190428703608,0.374386889275,0.0,9.18739968257,17.702556249,12.4846353678,0.0,12.4846353678
 05/16  22:00:00,25.6068150773,0.104647393843,0.190524312969,0.0,5.91811778209,14.0365255879,11.0113122736,0.126629085157,10.8846831884
 05/16  23:00:00,19.5830218266,0.0863566640779,0.0815308633586,0.0,3.54045821811,10.5176760807,7.06409170424,0.979265053979,6.08482665026
 05/16  24:00:00,15.8757517101,0.151039176253,0.012833790412,0.0,2.55330491699,7.80157382632,5.09980534809,3.2148531687,1.88495217938
 05/17  01:00:00,15.3793245729,0.256170445425,0.0,0.0,2.55330491699,7.21284921042,6.77792393838,5.69387865838,1.08404527999
 05/17  02:00:00,15.1751447312,0.346352911688,0.0,0.0,2.55330491699,6.91848690247,8.17302849247,7.6883173432,0.484711149275
 05/17  03:00:00,15.0946168274,0.413006161872,0.0,0.0,2.55330491699,6.7713057485,9.6424912977,9.15779776413,0.484693533563
 05/17  04:00:00,17.2128607221,0.454756608789,0.0,0.0,3.82705111198,7.57405300124,11.1528657943,10.0692469259,1.08361886844
 05/17  05:00:00,20.8601383628,0.456255120969,0.0,0.0,6.02426329834,9.91545327661,15.7326104835,10.0605090395,5.67210144406
 05/17  06:00:00,21.6734401797,0.413703809072,0.00176871532063,0.0,6.51253267309,14.7454349813,28.053560322,9.02181964777,19.0317406743
 05/17  07:00:00,24.5923431646,0.387598356208,0.0276445177323,0.0,6.01364874671,18.163451543,28.3301970576,8.10243818642,20.2277588712
 05/17  08:00:00,23.9697640908,0.72759469476,0.0108196543463,0.0,4.35151303671,18.8798367041,27.3437784865,7.91373123759,19.4300472489
 05/17  09:00:00,21.1134733631,0.685316229194,0.0204392326358,0.0,3.78894180059,16.6187760998,23.8911950462,6.85427870525,17.0369163409
 05/17  10:00:00,18.1929264252,0.626061514054,0.075773712985,0.0,3.78894180059,13.7021493968,20.4095765619,4.96808082487,15.441495737
 05/17  11:00:00,18.4831610202,0.578858958964,0.26602970929,0.0,3.78894180059,13.8493305508,14.7735665103,2.32348440557,12.4500821047
 05/17  12:00:00,18.3178066323,0.570728488903,0.419247009604,0.0,3.69398621738,13.6338449159,11.6965567211,0.841895220269,10.8546615008
 05/17  13:00:00,18.2445776904,0.597167373123,0.597862581353,0.0,3.78894180059,13.2606059349,9.85094353195,0.192847484062,9.65809604789
 05/17  14:00:00,18.2970771333,0.641555490548,0.753155060831,0.0,3.78894180059,13.1134247809,8.46278765806,0.00125706309088,8.46153059497
 05/17  15:00:00,19.7955292141,0.678495131306,0.849658047614,0.0,4.71240779196,13.5549682428,9.65809604789,0.0,9.65809604789
 05/17  16:00:00,27.7481082575,0.824078899113,1.20629993582,0.0,7.18559832057,18.5321311015,11.2535166518,0.0,11.2535166518
 05/17  17:00:00,33.8335247958,0.642520057712,1.4955190462,0.0,8.38069375907,23.3147919321,14.8432130106,0.0,14.8432130106
 05/17  18:00:00,36.2323896678,0.753639791188,1.71589405099,0.0,10.6415932552,23.1212625696,17.4357714919,0.0,17.4357714919
 05/17  19:00:00,35.1388485795,0.726327493139,1.61894323895,0.0,12.3080778603,20.4854999863,16.6380611899,0.0,16.6380611899
 05/17  20:00:00,36.8704240152,0.577975696043,1.26049136495,0.0,12.456681583,19.8967753704,15.2420681615,0.0,15.2420681615
 05/17  21:00:00,33.6218048151,0.438800186223,0.936048696716,0.0,9.18739968257,17.702556249,12.4500821047,0.0,12.4500821047
 05/17  22:00:00,26.1977407866,0.287223354402,0.59887406172,0.0,5.91811778209,14.0365255879,10.8546615008,0.0,10.8546615008
 05/17  23:00:00,19.9664333012,0.179357485028,0.371941517037,0.0,3.54045821811,10.5176760807,6.0870626882,0.018662999072,6.06839968912
 05/17  24:00:00,16.007534132,0.101565625261,0.194089763334,0.0,2.55330491699,7.80157382632,2.05489283265,0.174472228752,1.8804206039
 05/18  01:00:00,15.3168224087,0.0754066685552,0.118261612645,0.0,2.55330491699,7.21284921042,1.47544847099,0.393671223554,1.08177724744
 05/18  02:00:00,14.9789672841,0.0810663114824,0.0691091531151,0.0,2.55330491699,6.91848690247,1.53419679868,1.05005263265,0.484144166028
 05/18  03:00:00,14.8357999068,0.120900522641,0.0332887186368,0.0,2.55330491699,6.7713057485,2.78125424436,2.29712768751,0.484126556849
 05/18  04:00:00,16.9702831002,0.19219342814,0.0199855588168,0.0,3.82705111198,7.57405300124,5.0615709164,3.98021991548,1.08135100092
 05/18  05:00:00,20.663754303,0.259606720245,0.000264340869517,0.0,6.02426329834,9.91545327661,11.3036830635,5.64689057483,5.65679248864
 05/18  06:00:00,21.5793569567,0.254719821615,0.0666694797374,0.0,6.51253267309,14.7454349813,23.7553854715,4.77695387029,18.9784316012
 05/18  07:00:00,24.6103706029,0.249453807743,0.183816504504,0.0,6.01364874671,18.163451543,23.5974076484,3.42636256189,20.1710450865
 05/18  08:00:00,23.9804507952,0.59839046086,0.150710592639,0.0,4.35151303671,18.8798367041,22.995804414,3.62020241004,19.375602004
 05/18  09:00:00,21.1790852773,0.587125807942,0.18424156808,0.0,3.78894180059,16.6187760998,20.0528552232,3.06357847166,16.9892767516
 05/18  10:00:00,18.4166566096,0.573451603883,0.352113807558,0.0,3.78894180059,13.7021493968,16.7187268937,1.32033364225,15.3983932514
 05/18  11:00:00,18.7849365132,0.592443869767,0.554220291536,0.0,3.78894180059,13.8493305508,12.6513400664,0.235853377775,12.4154866886
 05/18  12:00:00,19.0011060642,0.727740322212,0.945534608138,0.0,3.69398621738,13.6338449159,10.8246031885,0.0,10.8246031885
 05/18  13:00:00,19.2977471135,0.860067922097,1.3881314555,0.0,3.78894180059,13.2606059349,9.63144056337,0.0,9.63144056337
 05/18  14:00:00,19.0819506066,0.830867074033,1.34871695065,0.0,3.78894180059,13.1134247809,8.43827793826,0.0,8.43827793826
 05/18  15:00:00,21.0524701384,0.993045517537,1.79204858567,0.0,4.71240779196,13.5549682428,9.63144056337,0.0,9.63144056337
 05/18  16:00:00,29.0388394292,1.1497099658,2.17140004082,0.0,7.18559832057,18.5321311015,11.2223240635,0.0,11.2223240635
 05/18  17:00:00,34.8903474537,0.910722800246,2.2841389616,0.0,8.38069375907,23.3147919321,14.8018119388,0.0,14.8018119388
 05/18  18:00:00,37.5317541893,1.07386071135,2.69503765227,0.0,10.6415932552,23.1212625696,17.3869976266,0.0,17.3869976266
 05/18  19:00:00,36.0853666306,0.956566088873,2.33522269435,0.0,12.3080778603,20.4854999863,16.5915558765,0.0,16.5915558765
 05/18  20:00:00,37.6146363503,0.769834498561,1.81284489757,0.0,12.456681583,19.8967753704,15.1995328139,0.0,15.1995328139
 05/18  21:00:00,34.173946292,0.589212793816,1.33777756601,0.0,9.18739968257,17.702556249,12.4154866886,0.0,12.4154866886
 05/18  22:00:00,26.7203979023,0.43345867899,0.975295852779,0.0,5.91811778209,14.0365255879,10.8246031885,0.0,10.8246031885
 05/18  23:00:00,20.3587758635,0.292248034279,0.651393530082,0.0,3.54045821811,10.5176760807,6.05195268804,0.0,6.05195268804
 05/18  24:00:00,16.1463711602,0.141190171415,0.293302245359,0.0,2.55330491699,7.80157382632,1.94741058096,0.0715270808134,1.87588350015
 05/19  01:00:00,15.3987421955,0.0986273045167,0.17696076355,0.0,2.55330491699,7.21284921042,1.36599032196,0.286483602797,1.07950671916
 05/19  02:00:00,15.0661129496,0.0892564524922,0.148064677589,0.0,2.55330491699,6.91848690247,0.885111839862,0.401535265628,0.483576574233
 05/19  03:00:00,14.8584834239,0.0805559473612,0.0963168110328,0.0,2.55330491699,6.7713057485,1.2266601433,0.74310116632,0.483558976983
 05/19  04:00:00,16.928433011,0.104317325721,0.0660115720214,0.0,3.82705111198,7.57405300124,2.64031164848,1.5612308802,1.07908076828
 05/19  05:00:00,20.6343103012,0.134846798834,0.0955802605101,0.0,6.02426329834,9.91545327661,7.50336748769,1.86189883313,5.64146865457
 05/19  06:00:00,21.6917317451,0.159054469142,0.27470962067,0.0,6.51253267309,14.7454349813,19.4884237849,0.56335057822,18.9250732067
 05/19  07:00:00,25.0461069077,0.275369340506,0.593637276582,0.0,6.01364874671,18.163451543,20.2577296177,0.143450624075,20.1142789936
 05/19  08:00:00,24.4670094402,0.630232441812,0.605427256689,0.0,4.35151303671,18.8798367041,19.6270875202,0.305980976864,19.3211065433
 05/19  09:00:00,21.7576270313,0.647177083655,0.702732046385,0.0,3.78894180059,16.6187760998,17.1946526504,0.25305942689,16.9415932235
 05/19  10:00:00,19.1665191991,0.722795500285,0.952632500663,0.0,3.78894180059,13.7021493968,15.3744745678,0.0192235560678,15.3552510117
 05/19  11:00:00,19.7279290557,0.825492705037,1.2641639987,0.0,3.78894180059,13.8493305508,12.3808593647,0.0,12.3808593647
 05/19  12:00:00,19.8267639929,0.929801850586,1.56913100853,0.0,3.69398621738,13.6338449159,10.7945171529,0.0,10.7945171529
 05/19  13:00:00,19.9056670654,1.00822568866,1.8478936408,0.0,3.78894180059,13.2606059349,9.60476049408,0.0,9.60476049408
 05/19  14:00:00,19.9333015435,1.05082473121,1.9801102304,0.0,3.78894180059,13.1134247809,8.41500383526,0.0,8.41500383526
 05/19  15:00:00,21.5859012363,1.14063370008,2.17789150098,0.0,4.71240779196,13.5549682428,9.60476049408,0.0,9.60476049408
 05/19  16:00:00,29.4957426308,1.28965153309,2.48836167515,0.0,7.18559832057,18.5321311015,11.1911027058,0.0,11.1911027058
 05/19  17:00:00,35.325581555,1.07200796593,2.55808789727,0.0,8.38069375907,23.3147919321,14.7603726823,0.0,14.7603726823
 05/19  18:00:00,37.6565868132,1.1630024132,2.73072857433,0.0,10.6415932552,23.1212625696,17.3381787764,0.0,17.3381787764
 05/19  19:00:00,36.7203261675,1.18036932922,2.74637899084,0.0,12.3080778603,20.4854999863,16.5450076705,0.0,16.5450076705
 05/19  20:00:00,38.0075173423,0.915250531605,2.06030985655,0.0,12.456681583,19.8967753704,15.1569582352,0.0,15.1569582352
 05/19  21:00:00,34.4524232821,0.687718508304,1.5177488416,0.0,9.18739968257,17.702556249,12.3808593647,0.0,12.3808593647
 05/19  22:00:00,26.8919240172,0.497167522449,1.08311312427,0.0,5.91811778209,14.0365255879,10.7945171529,0.0,10.7945171529
 05/19  23:00:00,20.4217728158,0.321837129889,0.684801386798,0.0,3.54045821811,10.5176760807,6.03549051762,0.0,6.03549051762
 05/19  24:00:00,16.3032408523,0.191175649445,0.400186459431,0.0,2.55330491699,7.80157382632,1.87134221176,0.0,1.87134221176
 05/20  01:00:00,15.5285428657,0.132524548161,0.272864190127,0.0,2.55330491699,7.21284921042,1.09994040121,0.0227060327274,1.07723436849
 05/20  02:00:00,15.1314208196,0.103256029839,0.199372970327,0.0,2.55330491699,6.91848690247,0.63247993861,0.149471396471,0.483008542139
 05/20  03:00:00,14.9061429241,0.0843732837864,0.140158974852,0.0,2.55330491699,6.7713057485,0.831072324387,0.348081362203,0.482990962184
 05/20  04:00:00,16.9490770461,0.0911048184406,0.0998681144014,0.0,3.82705111198,7.57405300124,1.97823646116,0.901427617976,1.07680884318
 05/20  05:00:00,19.7514954395,0.137665282667,0.102780248324,0.0,6.02426329834,9.91545327661,7.46477789812,1.83864341886,5.62613447926
 05/20  06:00:00,21.6203911142,0.168603460342,0.19381999855,0.0,6.51253267309,14.7454349813,20.3957511155,1.52406982416,18.8716812914
 05/20  07:00:00,24.4327458108,0.196858932597,0.252315949977,0.0,6.01364874671,17.9699221805,21.6204383393,1.56296093614,20.0574774031
 05/20  08:00:00,22.2001213657,0.23018371563,0.185001477026,0.0,3.66783283761,18.1171033345,22.2725611509,3.00598414563,19.2665770053
 05/20  09:00:00,19.3787822579,0.259040812042,0.158437113364,0.0,3.10526160149,15.8560427302,20.7963069147,3.90242703706,16.8938798777
 05/20  10:00:00,16.4974472949,0.264350108384,0.188419557048,0.0,3.10526160149,12.9394160272,19.0439067374,3.73182494329,15.3120817941
 05/20  11:00:00,16.6724802171,0.269060333807,0.211561100072,0.0,3.10526160149,13.0865971812,15.9484646226,3.60225423522,12.3462103874
 05/20  12:00:00,16.5497497784,0.261354431881,0.243717717345,0.0,3.10526160149,12.9394160272,13.895549665,3.13113736128,10.7644123038
 05/20  13:00:00,16.1342855294,0.233924032886,0.297227329327,0.0,3.10526160149,12.4978725653,11.6903141911,2.11225045005,9.57806374108
 05/20  14:00:00,15.963855081,0.21318855093,0.294713516841,0.0,3.10526160149,12.3506914113,10.1242719001,1.73255672175,8.39171517839
 05/20  15:00:00,17.4434653196,0.227092749773,0.395410103256,0.0,4.02872759285,12.7922348732,10.6848573768,1.10679363572,9.57806374108
 05/20  16:00:00,25.7745535173,0.443871739403,1.05936592404,0.0,6.50191812146,17.7693977319,11.189173474,0.0293116493833,11.1598618247
 05/20  17:00:00,34.136818554,0.749920495657,1.88494172894,0.0,8.38069375907,23.1212625696,14.7189075127,0.0,14.7189075127
 05/20  18:00:00,36.800059988,0.872322292051,2.16488187032,0.0,10.6415932552,23.1212625696,17.2893293986,0.0,17.2893293986
 05/20  19:00:00,35.6357352718,0.829299441969,2.01285798247,0.0,12.3080778603,20.4854999863,16.4984303568,0.0,16.4984303568
 05/20  20:00:00,37.539384164,0.739218674409,1.7682085354,0.0,12.456681583,19.8967753704,15.1143570336,0.0,15.1143570336
 05/20  21:00:00,34.2389856896,0.601899557031,1.39013020038,0.0,9.18739968257,17.702556249,12.3462103874,0.0,12.3462103874
 05/20  22:00:00,26.7179422432,0.434507547952,0.971791324746,0.0,5.91811778209,14.0365255879,10.7644123038,0.0,10.7644123038
 05/20  23:00:00,20.274361096,0.269784115777,0.589442681126,0.0,3.54045821811,10.5176760807,6.019018053,0.0,6.019018053
 05/20  24:00:00,16.22358653,0.166572574525,0.345135212063,0.0,2.55330491699,7.80157382632,2.03459966859,0.167801585,1.86679808359
