Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/21  01:00:00,15.4649487349,0.135137935785,0.206656671661,0.0,2.55330491699,7.21284921042,1.87998758607,0.805026716766,1.07496086931
 05/21  02:00:00,15.1345008605,0.16257494966,0.1431340914,0.0,2.55330491699,6.91848690247,2.47493453942,1.9924943013,0.482440238126
 05/21  03:00:00,15.0030410264,0.225121715744,0.0963086451774,0.0,2.55330491699,6.7713057485,4.26381683816,3.78139415736,0.482422680804
 05/21  04:00:00,17.1061237126,0.280987913373,0.0670316859438,0.0,3.82705111198,7.57405300124,6.35336336888,5.2788274701,1.07453589877
 05/21  05:00:00,19.9183756092,0.297776291666,0.109549409035,0.0,6.02426329834,9.91545327661,10.7797897787,5.16899527545,5.61079450321
 05/21  06:00:00,21.7946630024,0.303676130005,0.233019217126,0.0,6.51253267309,14.7454349813,22.8092783245,3.99100665867,18.8182716658
 05/21  07:00:00,24.8836489631,0.361970374049,0.538107660802,0.0,6.01364874671,17.9699221805,22.4005403683,2.39988323194,20.0006571364
 05/21  08:00:00,22.8009153488,0.371639277003,0.64433989872,0.0,3.66783283761,18.1171033345,21.0647069906,1.85267745232,19.2120295383
 05/21  09:00:00,20.1319363142,0.395665856865,0.774966124752,0.0,3.10526160149,15.8560427302,18.1487186719,1.30256782789,16.846150844
 05/21  10:00:00,17.2396811935,0.368544766721,0.826458797382,0.0,3.10526160149,12.9394160272,15.6929398697,0.424041486988,15.2688983827
 05/21  11:00:00,17.9129493718,0.497083757474,1.22400683104,0.0,3.10526160149,13.0865971812,12.3115500177,0.0,12.3115500177
 05/21  12:00:00,17.7029806452,0.491693102933,1.1666099131,0.0,3.10526160149,12.9394160272,10.7342975563,0.0,10.7342975563
 05/21  13:00:00,17.5413462903,0.564273923483,1.37393819964,0.0,3.10526160149,12.4978725653,9.55135821034,0.0,9.55135821034
 05/21  14:00:00,17.9122677344,0.688059667897,1.76825505328,0.0,3.10526160149,12.3506914113,8.36841886434,0.0,8.36841886434
 05/21  15:00:00,19.4563390882,0.742003432546,1.89337318916,0.0,4.02872759285,12.7922348732,9.55135821034,0.0,9.55135821034
 05/21  16:00:00,27.375110579,0.881263314746,2.22253141036,0.0,6.50191812146,17.7693977319,11.1286106717,0.0,11.1286106717
 05/21  17:00:00,35.7463941402,1.20540681768,3.03903099311,0.0,8.38069375907,23.1212625696,14.6774287097,0.0,14.6774287097
 05/21  18:00:00,38.2766207501,1.31913058703,3.1946343374,0.0,10.6415932552,23.1212625696,17.2404639594,0.0,17.2404639594
 05/21  19:00:00,36.649959171,1.15144514514,2.70493617846,0.0,12.3080778603,20.4854999863,16.4518377287,0.0,16.4518377287
 05/21  20:00:00,38.0663028152,0.927420678519,2.10692518253,0.0,12.456681583,19.8967753704,15.071741825,0.0,15.071741825
 05/21  21:00:00,34.1951121572,0.621772774458,1.32638345057,0.0,9.18739968257,17.702556249,12.3115500177,0.0,12.3115500177
 05/21  22:00:00,26.62117419,0.425907494039,0.883623325423,0.0,5.91811778209,14.0365255879,10.7342975563,0.0,10.7342975563
 05/21  23:00:00,20.2918292358,0.285141595842,0.591553340837,0.0,3.54045821811,10.5176760807,6.00254017234,0.0,6.00254017234
 05/21  24:00:00,16.1117212645,0.13579784972,0.264044671442,0.0,2.55330491699,7.80157382632,1.95380952086,0.0915570595226,1.86225246134
 05/22  01:00:00,15.3386207232,0.0867205760467,0.128746019685,0.0,2.55330491699,7.21284921042,1.53240594463,0.459719048762,1.07268689587
 05/22  02:00:00,14.9951616104,0.0781845920199,0.0881851988898,0.0,2.55330491699,6.91848690247,1.23359592531,0.751724094656,0.481871830657
 05/22  03:00:00,14.8315510423,0.109130501532,0.0408098753017,0.0,2.55330491699,6.7713057485,2.47835923792,1.99650493665,0.481854301274
 05/22  04:00:00,16.9606825092,0.190320860409,0.012257535507,0.0,3.82705111198,7.57405300124,5.19188284118,4.11962023264,1.07226260854
 05/22  05:00:00,19.7962369502,0.252975198192,0.0322118434202,0.0,6.02426329834,9.91545327661,10.7878309797,5.19237771109,5.59545326862
 05/22  06:00:00,21.6662095954,0.244319562498,0.163922377549,0.0,6.51253267309,14.7454349813,22.2226208802,3.45776073457,18.7648601456
 05/22  07:00:00,24.6745175523,0.248581966006,0.248835295682,0.0,6.01364874671,18.163451543,22.6174239386,2.6735889184,19.9438350202
 05/22  08:00:00,24.1719632269,0.598064723705,0.342548761466,0.0,4.35151303671,18.8798367041,21.0074434235,1.8499631274,19.1574802961
 05/22  09:00:00,21.4653273698,0.593403778356,0.464205690207,0.0,3.78894180059,16.6187760998,17.5917180482,0.793297791154,16.798420257
 05/22  10:00:00,18.9782939185,0.694980428829,0.792222291588,0.0,3.78894180059,13.7021493968,15.3419308722,0.116217306326,15.2257135659
 05/22  11:00:00,19.4625297219,0.780302124007,1.04395524591,0.0,3.78894180059,13.8493305508,12.27688852,0.0,12.27688852
 05/22  12:00:00,19.3011029125,0.816566070094,1.1567057086,0.0,3.69398621738,13.6338449159,10.7041818288,0.0,10.7041818288
 05/22  13:00:00,18.9677325505,0.800608096172,1.11757671845,0.0,3.78894180059,13.2606059349,9.52465181048,0.0,9.52465181048
 05/22  14:00:00,18.8001307614,0.796077416741,1.10168676275,0.0,3.78894180059,13.1134247809,8.34512179212,0.0,8.34512179212
 05/22  15:00:00,20.1775836457,0.80010177835,1.11010583209,0.0,4.71240779196,13.5549682428,9.52465181048,0.0,9.52465181048
 05/22  16:00:00,28.3255440325,1.00091067647,1.60690393347,0.0,7.18559832057,18.5321311015,11.0973585016,0.0,11.0973585016
 05/22  17:00:00,34.0824346629,0.707225800145,1.67972317096,0.0,8.38069375907,23.3147919321,14.6359485567,0.0,14.6359485567
 05/22  18:00:00,36.2068521711,0.731559505058,1.71243684041,0.0,10.6415932552,23.1212625696,17.1915969298,0.0,17.1915969298
 05/22  19:00:00,35.3838367961,0.788195203492,1.80206374521,0.0,12.3080778603,20.4854999863,16.4052435842,0.0,16.4052435842
 05/22  20:00:00,36.9030318507,0.592176183991,1.27889871253,0.0,12.456681583,19.8967753704,15.0291252295,0.0,15.0291252295
 05/22  21:00:00,33.5176915286,0.415953481664,0.854782114769,0.0,9.18739968257,17.702556249,12.27688852,0.0,12.27688852
 05/22  22:00:00,26.0873371394,0.257885966096,0.51780780284,0.0,5.91811778209,14.0365255879,10.7041818288,0.0,10.7041818288
 05/22  23:00:00,19.8094795423,0.138345503793,0.255999739371,0.0,3.54045821811,10.5176760807,6.17973973104,0.193677975637,5.9860617554
 05/22  24:00:00,15.9823259937,0.129515507937,0.140931742367,0.0,2.55330491699,7.80157382632,3.13239258843,1.27468589729,1.85770669114
 05/23  01:00:00,15.3969664765,0.18197682458,0.0918355244255,0.0,2.55330491699,7.21284921042,4.01130728356,2.940894161,1.07041312255
 05/23  02:00:00,15.1367641729,0.249520960244,0.0584513931987,0.0,2.55330491699,6.91848690247,5.25322575462,4.77192226639,0.481303488229
 05/23  03:00:00,15.0199482666,0.305424057991,0.0329135430643,0.0,2.55330491699,6.7713057485,6.74722381895,6.26593782689,0.481285992058
 05/23  04:00:00,17.1279129223,0.349085778869,0.0207230301632,0.0,3.82705111198,7.57405300124,8.42127508219,7.35128543612,1.06998964607
 05/23  05:00:00,19.9202583395,0.393799971714,0.0154084592743,0.0,6.02426329834,9.91545327661,13.9636512858,8.38353596772,5.58011531804
 05/23  06:00:00,21.719577028,0.357767701445,0.103841671231,0.0,6.51253267309,14.7454349813,25.2827686119,6.57130606477,18.7114625471
 05/23  07:00:00,24.7950793344,0.356908372283,0.261070671466,0.0,6.01364874671,18.163451543,24.7931312048,4.90610332302,19.8870278818
 05/23  08:00:00,24.2628261659,0.716654140416,0.314822283745,0.0,4.35151303671,18.8798367041,23.6323596556,4.52941422276,19.1029454328
 05/23  09:00:00,21.5555157514,0.701742013033,0.446055837151,0.0,3.78894180059,16.6187760998,19.8212550955,3.07055284389,16.7507022516
 05/23  10:00:00,18.9602677842,0.720906780307,0.748269805753,0.0,3.78894180059,13.7021493968,16.3808455395,1.1983054071,15.1825401324
 05/23  11:00:00,19.3346334939,0.739894218088,0.956466923839,0.0,3.78894180059,13.8493305508,12.3954798023,0.153243643423,12.2422361589
 05/23  12:00:00,18.9700259311,0.724134248285,0.918060548991,0.0,3.69398621738,13.6338449159,10.6752664996,0.0011924599173,10.6740740397
 05/23  13:00:00,18.3842066901,0.640041533809,0.694617420413,0.0,3.78894180059,13.2606059349,9.54017902418,0.0422265738643,9.49795245032
 05/23  14:00:00,18.2371271527,0.639921064417,0.694839506414,0.0,3.78894180059,13.1134247809,8.33443373262,0.0126028717029,8.32183086092
 05/23  15:00:00,19.4581028841,0.601155245148,0.589571603713,0.0,4.71240779196,13.5549682428,9.53910791033,0.0411554600163,9.49795245032
 05/23  16:00:00,27.0371418384,0.645538969309,0.673873446475,0.0,7.18559832057,18.5321311015,11.0661145695,0.0,11.0661145695
 05/23  17:00:00,33.017120725,0.422823036419,0.898811996768,0.0,8.38069375907,23.3147919321,14.5944793377,0.0,14.5944793377
 05/23  18:00:00,35.4699461562,0.545151467988,1.16193886254,0.0,10.6415932552,23.1212625696,17.1427427814,0.0,17.1427427814
 05/23  19:00:00,34.5278004753,0.558536005832,1.17568662205,0.0,12.3080778603,20.4854999863,16.3586617218,0.0,16.3586617218
 05/23  20:00:00,36.3077333436,0.421143565343,0.854632824098,0.0,12.456681583,19.8967753704,14.9865198675,0.0,14.9865198675
 05/23  21:00:00,33.074892362,0.285783323504,0.542153106286,0.0,9.18739968257,17.702556249,12.4298983555,0.187662196578,12.2422361589
 05/23  22:00:00,25.8015318871,0.230439289301,0.259449227327,0.0,5.91811778209,14.0365255879,12.685151674,2.01107763432,10.6740740397
 05/23  23:00:00,19.8579068313,0.296942025932,0.145830506228,0.0,3.54045821811,10.5176760807,10.7474826148,4.77789493264,5.96958768211
 05/23  24:00:00,16.1278928529,0.374333329625,0.0416807798873,0.0,2.55330491699,7.80157382632,9.60178910095,7.74862698174,1.8531621192
 05/24  01:00:00,15.5750341161,0.45187998864,0.0,0.0,2.55330491699,7.21284921042,11.090692751,10.0225525273,1.06814022372
 05/24  02:00:00,15.3438707586,0.51507893916,0.0,0.0,2.55330491699,6.91848690247,11.9174019348,11.4366665555,0.480735379322
 05/24  03:00:00,15.2511771302,0.569566464724,0.0,0.0,2.55330491699,6.7713057485,13.1311798016,12.65046188,0.4807179216
 05/24  04:00:00,17.3857118012,0.627607687923,0.0,0.0,3.82705111198,7.57405300124,15.0624847362,13.9947670514,1.06771768484
 05/24  05:00:00,20.1492571291,0.638207220546,0.0,0.0,6.02426329834,9.91545327661,19.7962777224,14.2314925293,5.56478519307
 05/24  06:00:00,21.7962904933,0.524038254873,0.0142845831616,0.0,6.51253267309,14.7454349813,30.0095235638,11.3514288814,18.6580946824
 05/24  07:00:00,24.7066714322,0.473622895555,0.0559482460111,0.0,6.01364874671,18.163451543,29.4870939411,9.65684139701,19.8302525441
 05/24  08:00:00,24.0864283922,0.799943936394,0.0551347141077,0.0,4.35151303671,18.8798367041,28.0056426551,8.95720155659,19.0484410985
 05/24  09:00:00,21.2601518357,0.760864070511,0.0915698639866,0.0,3.78894180059,16.6187760998,24.3525682884,7.64955732931,16.7030109591
 05/24  10:00:00,18.3353604553,0.725514444435,0.118754812737,0.0,3.78894180059,13.7021493968,21.7375975808,6.59820671308,15.1393908677
 05/24  11:00:00,18.464762579,0.704132376773,0.122357850258,0.0,3.78894180059,13.8493305508,18.3198120026,6.11220880613,12.2076031965
 05/24  12:00:00,18.1281306141,0.685018486729,0.115280993506,0.0,3.69398621738,13.6338449159,16.4251734702,5.78119036505,10.6439831051
 05/24  13:00:00,17.865802684,0.647822258632,0.168432689453,0.0,3.78894180059,13.2606059349,13.9784136888,4.50714565217,9.47126803663
 05/24  14:00:00,17.8025680778,0.630948252019,0.269253243947,0.0,3.78894180059,13.1134247809,11.6895830201,3.39103005199,8.29855296813
 05/24  15:00:00,19.1914218607,0.614679391212,0.309366434245,0.0,4.71240779196,13.5549682428,12.1757455256,2.70447748896,9.47126803663
 05/24  16:00:00,26.8426223243,0.640246394127,0.484646507556,0.0,7.18559832057,18.5321311015,12.497623136,1.46273500798,11.034888128
 05/24  17:00:00,32.6747747438,0.327716574925,0.65157247707,0.0,8.38069375907,23.3147919321,14.7397054355,0.186672101991,14.5530333335
 05/24  18:00:00,34.8991910753,0.376122276564,0.760212973135,0.0,10.6415932552,23.1212625696,17.0974523944,0.00353641244118,17.0939159819
 05/24  19:00:00,33.794813847,0.334884859108,0.666351140463,0.0,12.3080778603,20.4854999863,16.363477042,0.0513711057866,16.3121059363
 05/24  20:00:00,35.8065683532,0.282782306576,0.491829092486,0.0,12.456681583,19.8967753704,15.6080803585,0.664142002123,14.9439383563
 05/24  21:00:00,32.8491739227,0.265357856829,0.336860133695,0.0,9.18739968257,17.702556249,14.1102573588,1.90265416233,12.2076031965
 05/24  22:00:00,25.8327890175,0.296234321638,0.224911325318,0.0,5.91811778209,14.0365255879,14.4915714498,3.84758834466,10.6439831051
 05/24  23:00:00,19.8845295142,0.355146027794,0.1142491873,0.0,3.54045821811,10.5176760807,12.364487287,6.41136445587,5.95312283111
 05/24  24:00:00,16.1537501438,0.426000523651,0.0158708767179,0.0,2.55330491699,7.80157382632,11.0465876534,9.19796756207,1.84862009134
 05/25  01:00:00,15.6118586247,0.488704497229,0.0,0.0,2.55330491699,7.21284921042,11.8526615342,10.7867926608,1.06586887346
 05/25  02:00:00,15.3769007196,0.548108900161,0.0,0.0,2.55330491699,6.91848690247,12.5856028471,12.1054351748,0.480167672346
 05/25  03:00:00,15.3079171636,0.626306498093,0.0,0.0,2.55330491699,6.7713057485,14.3825197186,13.9023694603,0.480150258276
 05/25  04:00:00,17.4600579746,0.701953861292,0.0,0.0,3.82705111198,7.57405300124,16.7559766675,15.6905292694,1.06544739806
 05/25  05:00:00,20.225595736,0.714545827432,0.0,0.0,6.02426329834,9.91545327661,21.5249351702,15.9754677372,5.54946743298
 05/25  06:00:00,21.8996239417,0.641656286351,0.0,0.0,6.51253267309,14.7454349813,32.8027424913,14.1979701365,18.6047723548
 05/25  07:00:00,24.7808244389,0.597505369768,0.00621877850703,0.0,6.01364874671,18.163451543,32.8064600271,13.0329342065,19.7735258206
 05/25  08:00:00,24.2014038413,0.970054099527,0.0,0.0,4.35151303671,18.8798367041,32.3917624458,13.3977790117,18.9939834341
 05/25  09:00:00,21.3091177526,0.893677178185,0.00772267321117,0.0,3.78894180059,16.6187760998,28.1238483013,11.4684877986,16.6553605027
 05/25  10:00:00,18.3760162333,0.793330818063,0.0915942171626,0.0,3.78894180059,13.7021493968,23.4289013332,8.33262278312,15.0962785501
 05/25  11:00:00,18.5284301775,0.736561165548,0.153596659971,0.0,3.78894180059,13.8493305508,18.6574483646,6.48444847574,12.1729998889
 05/25  12:00:00,18.1664079856,0.655464567102,0.183112284688,0.0,3.69398621738,13.6338449159,15.1168750644,4.50295712818,10.6139179362
 05/25  13:00:00,17.9040561082,0.587745521641,0.266762850646,0.0,3.78894180059,13.2606059349,11.8623717362,2.41776526449,9.44460647176
 05/25  14:00:00,17.783510398,0.577761527702,0.303382288421,0.0,3.78894180059,13.1134247809,10.2588059997,1.98351099239,8.27529500728
 05/25  15:00:00,19.2195518991,0.557851652312,0.394324211588,0.0,4.71240779196,13.5549682428,10.2256348068,0.781028335011,9.44460647176
 05/25  16:00:00,27.1787631292,0.680667869534,0.780365837076,0.0,7.18559832057,18.5321311015,11.009043534,0.00535510960048,11.0036884244
 05/25  17:00:00,33.4944531913,0.547377307285,1.25159019216,0.0,8.38069375907,23.3147919321,14.5116228178,0.0,14.5116228178
 05/25  18:00:00,35.8737028648,0.638214921325,1.47263211787,0.0,10.6415932552,23.1212625696,17.0451309909,0.0,17.0451309909
 05/25  19:00:00,34.9409227161,0.655391635904,1.49195323275,0.0,12.3080778603,20.4854999863,16.2655900146,0.0,16.2655900146
 05/25  20:00:00,35.863037744,0.535549926767,1.18836419639,0.0,12.456681583,19.8967753704,14.901393306,0.0,14.901393306
 05/25  21:00:00,33.5978133013,0.42351963288,0.927337736266,0.0,9.18739968257,17.702556249,12.1729998889,0.0,12.1729998889
 05/25  22:00:00,26.0802795706,0.24788537856,0.520750821577,0.0,5.91811778209,14.0365255879,10.6153458732,0.00142793699412,10.6139179362
 05/25  23:00:00,19.8102156387,0.133012683815,0.262068655722,0.0,3.54045821811,10.5176760807,6.04993625453,0.113264176213,5.93667207832
 05/25  24:00:00,16.0050709742,0.100966875015,0.192225355791,0.0,2.55330491699,7.80157382632,2.07006992689,0.225987974249,1.84408195264
 05/26  01:00:00,15.3847158322,0.099582138678,0.16197956603,0.0,2.55330491699,7.21284921042,1.58348682681,0.51988708139,1.06359974541
 05/26  02:00:00,15.0575550086,0.106580119875,0.122183069233,0.0,2.55330491699,6.91848690247,1.52632049624,1.04671996064,0.479600535598
 05/26  03:00:00,14.9119502307,0.136185276104,0.0941542891053,0.0,2.55330491699,6.7713057485,2.41739136419,1.93780819384,0.479583170343
 05/26  04:00:00,17.0235184738,0.176736371615,0.0886779889652,0.0,3.82705111198,7.57405300124,3.89106334687,2.82788388843,1.06317945843
 05/26  05:00:00,19.838320112,0.197232535361,0.130037668124,0.0,6.02426329834,9.91545327661,8.36447347953,2.83030690613,5.53416657339
 05/26  06:00:00,21.6949236321,0.19564164309,0.241314333716,0.0,6.51253267309,14.7454349813,20.2934829863,1.7419716322,18.5515113541
 05/26  07:00:00,24.6733724307,0.212167606025,0.284104533995,0.0,6.01364874671,18.163451543,21.4062386016,1.68937409124,19.7168645103
 05/26  08:00:00,24.1086563211,0.588926068374,0.28838051102,0.0,4.35151303671,18.8798367041,21.0298111917,2.090222625,18.9395885667
 05/26  09:00:00,21.3257552457,0.588789956912,0.32924738759,0.0,3.78894180059,16.6187760998,18.3580087475,1.75024375373,16.6077649938
 05/26  10:00:00,18.687873083,0.616333656444,0.580448228486,0.0,3.78894180059,13.7021493968,15.5172895494,0.464073602711,15.0532159467
 05/26  11:00:00,19.1895921574,0.691423997249,0.859895808165,0.0,3.78894180059,13.8493305508,12.1569226171,0.018486133582,12.1384364836
 05/26  12:00:00,19.0160888801,0.733018649825,0.955239096414,0.0,3.69398621738,13.6338449159,10.5838874365,0.0,10.5838874365
 05/26  13:00:00,18.8805006749,0.765536066697,1.0654168723,0.0,3.78894180059,13.2606059349,9.41797565126,0.0,9.41797565126
 05/26  14:00:00,18.9607947215,0.818663891091,1.23976424851,0.0,3.78894180059,13.1134247809,8.252063866,0.0,8.252063866
 05/26  15:00:00,20.3266173473,0.822296544724,1.23694476733,0.0,4.71240779196,13.5549682428,9.41797565126,0.0,9.41797565126
 05/26  16:00:00,27.984166442,0.892150381467,1.37428663792,0.0,7.18559832057,18.5321311015,10.9725246983,0.0,10.9725246983
 05/26  17:00:00,33.8923013961,0.658197135991,1.53861856829,0.0,8.38069375907,23.3147919321,14.4702600541,0.0,14.4702600541
 05/26  18:00:00,36.1977084242,0.728241651421,1.70661094716,0.0,10.6415932552,23.1212625696,16.9964022555,0.0,16.9964022555
 05/26  19:00:00,35.4481908272,0.792182920426,1.86243005941,0.0,12.3080778603,20.4854999863,16.219127732,0.0,16.219127732
 05/26  20:00:00,36.5870944882,0.730198853854,1.71777201351,0.0,12.456681583,19.8967753704,14.8588973158,0.0,14.8588973158
 05/26  21:00:00,34.3277039801,0.625883319623,1.45486472825,0.0,9.18739968257,17.702556249,12.1384364836,0.0,12.1384364836
 05/26  22:00:00,26.8587937677,0.473021189466,1.07412920771,0.0,5.91811778209,14.0365255879,10.5838874365,0.0,10.5838874365
 05/26  23:00:00,20.4959818622,0.333110049168,0.74773751396,0.0,3.54045821811,10.5176760807,5.92024029546,0.0,5.92024029546
 05/26  24:00:00,16.4269089847,0.220865862317,0.494164378957,0.0,2.55330491699,7.80157382632,1.83954904702,0.0,1.83954904702
 05/27  01:00:00,15.6646395495,0.167828452935,0.373656969073,0.0,2.55330491699,7.21284921042,1.06436927654,0.0030357639431,1.06133351259
 05/27  02:00:00,15.2027211133,0.120727162306,0.253202131473,0.0,2.55330491699,6.91848690247,0.588607812605,0.109573675401,0.479034137204
 05/27  03:00:00,14.9966963728,0.105424005233,0.209661702096,0.0,2.55330491699,6.7713057485,0.687418322016,0.208401496129,0.479016825887
 05/27  04:00:00,17.0851952709,0.113378624029,0.213712533654,0.0,3.82705111198,7.57405300124,1.41226836641,0.351353828421,1.06091453799
 05/27  05:00:00,19.9225467996,0.13869284027,0.272804050827,0.0,6.02426329834,9.91545327661,5.83242171457,0.313534569657,5.51888714491
 05/27  06:00:00,22.2900486097,0.315088711985,0.716992242445,0.0,6.51253267309,14.7454349813,18.5032943427,0.00496689085458,18.4983274518
 05/27  07:00:00,25.5087183158,0.454864772145,1.07028261546,0.0,6.01364874671,17.9699221805,19.660285393,0.0,19.660285393
 05/27  08:00:00,23.4081825041,0.470884829245,1.15236150177,0.0,3.66783283761,18.1171033345,18.8852726049,0.0,18.8852726049
 05/27  09:00:00,20.8866484058,0.545971848697,1.3793722246,0.0,3.10526160149,15.8560427302,16.5602385271,0.0,16.5602385271
 05/27  10:00:00,18.320424635,0.635210882168,1.64053612344,0.0,3.10526160149,12.9394160272,15.0102158103,0.0,15.0102158103
 05/27  11:00:00,18.7904868762,0.714756478794,1.88387161416,0.0,3.10526160149,13.0865971812,12.1039232161,0.0,12.1039232161
 05/27  12:00:00,19.097689977,0.819207039352,2.2338053085,0.0,3.10526160149,12.9394160272,10.5539004993,0.0,10.5539004993
 05/27  13:00:00,19.099290102,0.92728149892,2.56887443588,0.0,3.10526160149,12.4978725653,9.39138346161,0.0,9.39138346161
 05/27  14:00:00,19.3462142028,1.03389388841,2.85636730118,0.0,3.10526160149,12.3506914113,8.22886642396,0.0,8.22886642396
 05/27  15:00:00,21.211018348,1.18038643066,3.20966945084,0.0,4.02872759285,12.7922348732,9.39138346161,0.0,9.39138346161
 05/27  16:00:00,29.0951886488,1.32066180021,3.50321099474,0.0,6.50191812146,17.7693977319,10.9414061785,0.0,10.9414061785
 05/27  17:00:00,37.5246757296,1.66087676241,4.36184263776,0.0,8.38069375907,23.1212625696,14.4289572914,0.0,14.4289572914
 05/27  18:00:00,40.5527416809,1.88752962393,4.90235623132,0.0,10.6415932552,23.1212625696,16.9477442064,0.0,16.9477442064
 05/27  19:00:00,39.4609431634,1.86264012165,4.80472519437,0.0,12.3080778603,20.4854999863,16.1727328479,0.0,16.1727328479
 05/27  20:00:00,40.2031791716,1.70921272234,4.35484282837,0.0,12.456681583,19.8967753704,14.8164629707,0.0,14.8164629707
 05/27  21:00:00,37.334410677,1.4572838259,3.63017091894,0.0,9.18739968257,17.702556249,12.1039232161,0.0,12.1039232161
 05/27  22:00:00,29.1336690477,1.11299116674,2.70903451047,0.0,5.91811778209,14.0365255879,10.5539004993,0.0,10.5539004993
 05/27  23:00:00,21.97729633,0.758752494252,1.80340953658,0.0,3.54045821811,10.5176760807,5.90383234866,0.0,5.90383234866
 05/27  24:00:00,17.3504685638,0.489622974448,1.14896684595,0.0,2.55330491699,7.80157382632,1.83502271687,0.0,1.83502271687
 05/28  01:00:00,16.3677892503,0.375828351234,0.868806771656,0.0,2.55330491699,7.21284921042,1.05907084714,0.0,1.05907084714
 05/28  02:00:00,15.8287469713,0.304638847875,0.695316303996,0.0,2.55330491699,6.91848690247,0.478468645076,0.0,0.478468645076
 05/28  03:00:00,15.4667015592,0.242068879252,0.543022014406,0.0,2.55330491699,6.7713057485,0.478451392778,0.0,0.478451392778
 05/28  04:00:00,17.503074044,0.229357340556,0.515612590133,0.0,3.82705111198,7.57405300124,1.05865330784,0.0,1.05865330784
 05/28  05:00:00,20.4745477634,0.291618323317,0.671879531572,0.0,6.02426329834,9.91545327661,5.50363367179,0.0,5.50363367179
 05/28  06:00:00,22.539834151,0.388111598232,0.893754897478,0.0,6.51253267309,14.7454349813,18.4452363969,0.0,18.4452363969
 05/28  07:00:00,25.6597276887,0.497297146083,1.17885961445,0.0,6.01364874671,17.9699221805,19.6038052241,0.0,19.6038052241
 05/28  08:00:00,23.6420536272,0.536818376993,1.3202990772,0.0,3.66783283761,18.1171033345,18.8310516338,0.0,18.8310516338
 05/28  09:00:00,21.0057541,0.581135250138,1.46331451729,0.0,3.10526160149,15.8560427302,16.5127951774,0.0,16.5127951774
 05/28  10:00:00,18.5652529776,0.697386185935,1.82318916223,0.0,3.10526160149,12.9394160272,14.9672908748,0.0,14.9672908748
 05/28  11:00:00,19.240540226,0.824673011575,2.22400843118,0.0,3.10526160149,13.0865971812,12.0694703074,0.0,12.0694703074
 05/28  12:00:00,19.4730025862,0.932257283818,2.49606767317,0.0,3.10526160149,12.9394160272,10.5239660048,0.0,10.5239660048
 05/28  13:00:00,19.1629097117,0.977099580854,2.58267596359,0.0,3.10526160149,12.4978725653,9.36483777783,0.0,9.36483777783
 05/28  14:00:00,19.2605795616,1.04662999861,2.75799654984,0.0,3.10526160149,12.3506914113,8.20570955088,0.0,8.20570955088
 05/28  15:00:00,20.7529861391,1.09369003824,2.83833363436,0.0,4.02872759285,12.7922348732,9.36483777783,0.0,9.36483777783
 05/28  16:00:00,28.5963451028,1.21166902968,3.11336021927,0.0,6.50191812146,17.7693977319,10.9103420804,0.0,10.9103420804
 05/28  17:00:00,36.6595872537,1.44422004383,3.71341088046,0.0,8.38069375907,23.1212625696,14.3877267613,0.0,14.3877267613
 05/28  18:00:00,39.5513474549,1.63395018195,4.15454144728,0.0,10.6415932552,23.1212625696,16.8991712531,0.0,16.8991712531
 05/28  19:00:00,37.9123710178,1.46594436872,3.65284880167,0.0,12.3080778603,20.4854999863,16.1264191018,0.0,16.1264191018
 05/28  20:00:00,38.573355481,1.28956560808,3.14466625202,0.0,12.456681583,19.8967753704,14.774102837,0.0,14.774102837
 05/28  21:00:00,35.8863271859,1.07586160535,2.56350964838,0.0,9.18739968257,17.702556249,12.0694703074,0.0,12.0694703074
 05/28  22:00:00,27.9400351641,0.784489301619,1.84390249201,0.0,5.91811778209,14.0365255879,10.5239660048,0.0,10.5239660048
 05/28  23:00:00,21.1127987001,0.512727692748,1.18493670824,0.0,3.54045821811,10.5176760807,5.88745309696,0.0,5.88745309696
 05/28  24:00:00,16.7986011079,0.334665758066,0.752056606459,0.0,2.55330491699,7.80157382632,1.83050430261,0.0,1.83050430261
 05/29  01:00:00,15.9360910737,0.253323690656,0.559613255625,0.0,2.55330491699,7.21284921042,1.05681242015,0.0,1.05681242015
 05/29  02:00:00,15.4835461774,0.204834349643,0.449920008289,0.0,2.55330491699,6.91848690247,0.477904226858,0.0,0.477904226858
 05/29  03:00:00,15.2115093575,0.166299231581,0.363599460429,0.0,2.55330491699,6.7713057485,0.477887038615,0.0,0.477887038615
 05/29  04:00:00,17.1753248979,0.132589103534,0.284631681136,0.0,3.82705111198,7.57405300124,1.05639643804,0.0,1.05639643804
 05/29  05:00:00,19.8674353078,0.116418924187,0.239966475067,0.0,6.02426329834,9.91545327661,5.48841067061,0.0,5.48841067061
 05/29  06:00:00,21.7438653684,0.159352539845,0.326545173223,0.0,6.51253267309,14.7454349813,18.3922539104,0.0,18.3922539104
 05/29  07:00:00,24.6225090614,0.205020619407,0.433917513835,0.0,6.01364874671,17.9699221805,19.5474407295,0.0,19.5474407295
 05/29  08:00:00,22.1718355808,0.124577286725,0.262322120996,0.0,3.66783283761,18.1171033345,18.7769417105,0.0,18.7769417105
 05/29  09:00:00,19.2880621217,0.112635311654,0.214122477531,0.0,3.10526160149,15.8560427302,16.6615377266,0.196088732184,16.4654489944
 05/29  10:00:00,16.3731925467,0.139899579432,0.188615337837,0.0,3.10526160149,12.9394160272,15.9354356324,1.0109817803,14.9244538521
 05/29  11:00:00,16.4683230022,0.176711186339,0.0997530326088,0.0,3.10526160149,13.0865971812,14.7830859959,2.7479980356,12.0350879602
 05/29  12:00:00,16.3735670479,0.19331153117,0.135577887555,0.0,3.10526160149,12.9394160272,13.1923008968,2.69820807885,10.4940928179
 05/29  13:00:00,16.0175135459,0.183521593704,0.230857784935,0.0,3.10526160149,12.4978725653,10.8349304952,1.496584034,9.33834646118
 05/29  14:00:00,16.0027541096,0.201150127766,0.345650968633,0.0,3.10526160149,12.3506914113,8.95620566177,0.773605557341,8.18260010443
 05/29  15:00:00,17.6511228867,0.269452702125,0.560707718051,0.0,4.02872759285,12.7922348732,9.52835032166,0.190003860486,9.33834646118
 05/29  16:00:00,25.4724596584,0.379742113342,0.821401691166,0.0,6.50191812146,17.7693977319,10.8793416035,0.0,10.8793416035
 05/29  17:00:00,33.0147185739,0.484062838035,1.02869940642,0.0,8.38069375907,23.1212625696,14.3465806737,0.0,14.3465806737
 05/29  18:00:00,35.4446478547,0.547142366773,1.13464966233,0.0,10.6415932552,23.1212625696,16.85069778,0.0,16.85069778
 05/29  19:00:00,34.4256227979,0.530393815282,1.10165113524,0.0,12.3080778603,20.4854999863,16.0802002089,0.0,16.0802002089
 05/29  20:00:00,35.5388468393,0.456647075405,0.943076143064,0.0,12.456681583,19.8967753704,14.7318294593,0.0,14.7318294593
 05/29  21:00:00,33.2840118721,0.344065615274,0.692990324612,0.0,9.18739968257,17.702556249,12.0350879602,0.0,12.0350879602
 05/29  22:00:00,26.0097634897,0.232307816185,0.465812303035,0.0,5.91811778209,14.0365255879,10.5017305854,0.00763776750249,10.4940928179
 05/29  23:00:00,19.8663363608,0.164731157063,0.286470904619,0.0,3.54045821811,10.5176760807,6.34067705378,0.46956966284,5.87110739094
 05/29  24:00:00,16.0285203071,0.183119811679,0.133521752014,0.0,2.55330491699,7.80157382632,4.28409838578,2.45810324346,1.82599514233
 05/30  01:00:00,15.4454423028,0.261205531908,0.0610826434884,0.0,2.55330491699,7.21284921042,5.98358545698,4.9290265555,1.05455890147
 05/30  02:00:00,15.1708983956,0.303195657486,0.0389109186583,0.0,2.55330491699,6.91848690247,6.54601215754,6.06867110767,0.477341049874
 05/30  03:00:00,15.049926441,0.350467712127,0.0178480634064,0.0,2.55330491699,6.7713057485,7.81294316632,7.33561923564,0.477323930681
 05/30  04:00:00,17.1518414638,0.378776329219,0.0149610213643,0.0,3.82705111198,7.57405300124,9.02307481154,7.9689302142,1.05414459734
 05/30  05:00:00,19.9460272081,0.403807248307,0.0311700512294,0.0,6.02426329834,9.91545327661,13.7579066958,8.28468404688,5.47322264893
 05/30  06:00:00,21.7497222629,0.360467408811,0.131287198794,0.0,6.51253267309,14.7454349813,24.5590379002,6.21964221865,18.3393956816
 05/30  07:00:00,24.7994011419,0.3719412394,0.25035961186,0.0,6.01364874671,18.163451543,24.7041736764,5.2129650753,19.4912086011
 05/30  08:00:00,24.1490995724,0.721763834186,0.195985996463,0.0,4.35151303671,18.8798367041,24.4085986262,5.68563976715,18.722958859
 05/30  09:00:00,21.4569031604,0.706161759262,0.343023499941,0.0,3.78894180059,16.6187760998,20.3968418772,3.97862787782,16.4182139994
 05/30  10:00:00,18.6957574622,0.685984485611,0.518681778529,0.0,3.78894180059,13.7021493968,16.8894182215,2.00770079353,14.881717428
 05/30  11:00:00,18.9483749999,0.676479418669,0.633623229313,0.0,3.78894180059,13.8493305508,12.8779690992,0.877182742462,12.0007863567
 05/30  12:00:00,18.7558506495,0.688884407382,0.739135108256,0.0,3.69398621738,13.6338449159,10.710476964,0.246187178662,10.4642897853
 05/30  13:00:00,18.5892567972,0.704074628361,0.83563443289,0.0,3.78894180059,13.2606059349,9.36976813898,0.0578507821911,9.31191735679
 05/30  14:00:00,18.5310425012,0.725091065547,0.903584853755,0.0,3.78894180059,13.1134247809,8.15954492827,0.0,8.15954492827
 05/30  15:00:00,20.0660179389,0.775778554246,1.02286334945,0.0,4.71240779196,13.5549682428,9.31191735679,0.0,9.31191735679
 05/30  16:00:00,27.8866530665,0.888097645932,1.28082599796,0.0,7.18559832057,18.5321311015,10.8484139282,0.0,10.8484139282
 05/30  17:00:00,33.9126579712,0.685970868116,1.53120141125,0.0,8.38069375907,23.3147919321,14.3055312137,0.0,14.3055312137
 05/30  18:00:00,36.1744128983,0.762842420702,1.64871465199,0.0,10.6415932552,23.1212625696,16.8023381422,0.0,16.8023381422
 05/30  19:00:00,35.2726075971,0.784979703473,1.69405004622,0.0,12.3080778603,20.4854999863,16.0340898565,0.0,16.0340898565
 05/30  20:00:00,36.4082787964,0.713769185264,1.55538599033,0.0,12.456681583,19.8967753704,14.6896553566,0.0,14.6896553566
 05/30  21:00:00,34.0286296038,0.565530955641,1.21614271602,0.0,9.18739968257,17.702556249,12.0007863567,0.0,12.0007863567
 05/30  22:00:00,26.5534056039,0.400371877756,0.841390355687,0.0,5.91811778209,14.0365255879,10.4642897853,0.0,10.4642897853
 05/30  23:00:00,20.1907213335,0.252334040317,0.523252994059,0.0,3.54045821811,10.5176760807,5.85480007121,0.0,5.85480007121
 05/30  24:00:00,16.1495401654,0.145478951292,0.292182470675,0.0,2.55330491699,7.80157382632,1.89965072403,0.0781541526635,1.82149657137
 05/31  01:00:00,15.4030030169,0.0982750828559,0.18157380655,0.0,2.55330491699,7.21284921042,1.26480238811,0.212491428614,1.0523109595
 05/31  02:00:00,15.0339042664,0.0983918703605,0.106720576593,0.0,2.55330491699,6.91848690247,1.4494648447,0.972685563612,0.476779281085
 05/31  03:00:00,14.8963473819,0.126644457307,0.0880922591124,0.0,2.55330491699,6.7713057485,2.2432071305,1.76644489461,0.476762235888
 05/31  04:00:00,17.0168254815,0.179063249661,0.079658118534,0.0,3.82705111198,7.57405300124,4.01489340645,2.96299495346,1.051898453
 05/31  05:00:00,19.8411528177,0.225636052411,0.104466856795,0.0,6.02426329834,9.91545327661,9.11935548065,3.66128137669,5.45807410396
 05/31  06:00:00,21.7944177106,0.238801861022,0.297648194287,0.0,6.51253267309,14.7454349813,20.2349924485,1.94831508592,18.2866773626
 05/31  07:00:00,25.0818614257,0.320577641439,0.584183493667,0.0,6.01364874671,18.163451543,20.4700103389,1.03488484744,19.4351254914
 05/31  08:00:00,24.546958273,0.694275044171,0.621333487079,0.0,4.35151303671,18.8798367041,19.9256145297,1.2564954638,18.6691190659
 05/31  09:00:00,21.8889391387,0.716513315782,0.76470792166,0.0,3.78894180059,16.6187760998,17.2501336525,0.879029472059,16.3711041804
 05/31  10:00:00,19.3290102803,0.775878461753,1.06204062048,0.0,3.78894180059,13.7021493968,14.9107912322,0.0716969737403,14.8390942585
 05/31  11:00:00,19.7856635781,0.851974305117,1.29541692104,0.0,3.78894180059,13.8493305508,11.9665756548,0.0,11.9665756548
 05/31  12:00:00,19.5826203444,0.886211463507,1.36857774711,0.0,3.69398621738,13.6338449159,10.4345657329,0.0,10.4345657329
 05/31  13:00:00,19.2636133429,0.863063186832,1.35100242018,0.0,3.78894180059,13.2606059349,9.28555829141,0.0,9.28555829141
 05/31  14:00:00,19.3225021198,0.914826307878,1.50530923009,0.0,3.78894180059,13.1134247809,8.13655084996,0.0,8.13655084996
 05/31  15:00:00,20.9737346329,0.995901202596,1.71045739503,0.0,4.71240779196,13.5549682428,9.28555829141,0.0,9.28555829141
 05/31  16:00:00,28.8183418772,1.11065869579,1.98995375887,0.0,7.18559832057,18.5321311015,10.8175682134,0.0,10.8175682134
 05/31  17:00:00,34.8192514538,0.910275781127,2.21348998083,0.0,8.38069375907,23.3147919321,14.2645905377,0.0,14.2645905377
 05/31  18:00:00,37.7321649128,1.16605769499,2.80325139214,0.0,10.6415932552,23.1212625696,16.7541066609,0.0,16.7541066609
 05/31  19:00:00,36.7779242192,1.18800457133,2.7963418005,0.0,12.3080778603,20.4854999863,15.9881016999,0.0,15.9881016999
 05/31  20:00:00,37.5447192147,1.0315525668,2.374043027,0.0,12.456681583,19.8967753704,14.6475930182,0.0,14.6475930182
 05/31  21:00:00,34.7800645186,0.77983240851,1.75327617789,0.0,9.18739968257,17.702556249,11.9665756548,0.0,11.9665756548
 05/31  22:00:00,27.1226391949,0.563455737329,1.24754008709,0.0,5.91811778209,14.0365255879,10.4345657329,0.0,10.4345657329
 05/31  23:00:00,20.7341627303,0.412939402468,0.906089028682,0.0,3.54045821811,10.5176760807,5.83853596704,0.0,5.83853596704
 05/31  24:00:00,16.6008461766,0.280557487226,0.608409945949,0.0,2.55330491699,7.80157382632,1.81700992194,0.0,1.81700992194
 06/01  01:00:00,15.8220415493,0.220211392357,0.478676029494,0.0,2.55330491699,7.21284921042,1.05006926098,0.0,1.05006926098
 06/01  02:00:00,15.3824323406,0.174109434863,0.379531086295,0.0,2.55330491699,6.91848690247,0.476219087034,0.0,0.476219087034
 06/01  03:00:00,15.0721156526,0.12349446125,0.267010525808,0.0,2.55330491699,6.7713057485,0.476202120732,0.0,0.476202120732
 06/01  04:00:00,17.0771214532,0.101335285307,0.217682054643,0.0,3.82705111198,7.57405300124,1.04965867059,0.0,1.04965867059
 06/01  05:00:00,19.8496216537,0.106780748057,0.231790997072,0.0,6.02426329834,9.91545327661,5.447624259,0.0046547378093,5.44296952119
 06/01  06:00:00,22.1944495797,0.288705139952,0.647776784477,0.0,6.51253267309,14.7454349813,18.2341145644,0.0,18.2341145644
 06/01  07:00:00,25.8430349648,0.500329603624,1.1656050705,0.0,6.01364874671,18.163451543,19.379208009,0.0,19.379208009
 06/01  08:00:00,25.4101232298,0.869348183183,1.30942530488,0.0,4.35151303671,18.8798367041,18.6154382754,0.0,18.6154382754
 06/01  09:00:00,22.9903911318,0.954816281935,1.62785694862,0.0,3.78894180059,16.6187760998,16.3241334887,0.0,16.3241334887
 06/01  10:00:00,20.603076374,1.0777144567,2.03427071917,0.0,3.78894180059,13.7021493968,14.7965969659,0.0,14.7965969659
 06/01  11:00:00,21.1602939539,1.17057432958,2.35144727234,0.0,3.78894180059,13.8493305508,11.9324659858,0.0,11.9324659858
 06/01  12:00:00,21.0868000605,1.22981834521,2.52915058148,0.0,3.69398621738,13.6338449159,10.4049294631,0.0,10.4049294631
 06/01  13:00:00,21.0545013489,1.29580444301,2.70914916995,0.0,3.78894180059,13.2606059349,9.25927707103,0.0,9.25927707103
 06/01  14:00:00,21.063430557,1.35696618937,2.80409778577,0.0,3.78894180059,13.1134247809,8.11362467898,0.0,8.11362467898
 06/01  15:00:00,22.9555018634,1.50222722019,3.18589860799,0.0,4.71240779196,13.5549682428,9.25927707103,0.0,9.25927707103
 06/01  16:00:00,32.0017476964,1.90552880358,4.37848947026,0.0,7.18559832057,18.5321311015,10.7868135938,0.0,10.7868135938
 06/01  17:00:00,38.5881262896,1.87787359441,5.01476700334,0.0,8.38069375907,23.3147919321,14.2237707699,0.0,14.2237707699
 06/01  18:00:00,41.4713165334,2.11573457049,5.59272613725,0.0,10.6415932552,23.1212625696,16.7060176193,0.0,16.7060176193
 06/01  19:00:00,40.256875293,2.08773302137,5.37556442428,0.0,12.3080778603,20.4854999863,15.942249358,0.0,15.942249358
 06/01  20:00:00,40.1113210412,1.74170002551,4.2304973948,0.0,12.456681583,19.8967753704,14.6056549006,0.0,14.6056549006
 06/01  21:00:00,37.0780899952,1.42613579353,3.40499826945,0.0,9.18739968257,17.702556249,11.9324659858,0.0,11.9324659858
 06/01  22:00:00,28.7108321095,1.023417731,2.375771008,0.0,5.91811778209,14.0365255879,10.4049294631,0.0,10.4049294631
 06/01  23:00:00,21.2985325254,0.584247963517,1.29915026273,0.0,3.54045821811,10.5176760807,5.82231989489,0.0,5.82231989489
 06/01  24:00:00,16.9338552901,0.382128117709,0.83984842898,0.0,2.55330491699,7.80157382632,1.81253652273,0.0,1.81253652273
 06/02  01:00:00,15.9379298119,0.260078773482,0.554696910983,0.0,2.55330491699,7.21284921042,1.04783447082,0.0,1.04783447082
 06/02  02:00:00,15.2903052616,0.151366561572,0.310146880549,0.0,2.55330491699,6.91848690247,0.475660633799,0.0,0.475660633799
 06/02  03:00:00,15.0588769617,0.12273290852,0.25453338769,0.0,2.55330491699,6.7713057485,0.47564375124,0.0,0.47564375124
 06/02  04:00:00,17.0962890353,0.109921258408,0.228263663591,0.0,3.82705111198,7.57405300124,1.04742591383,0.0,1.04742591383
 06/02  05:00:00,18.9646298572,0.114363902862,0.232049379152,0.0,6.02426329834,9.91545327661,5.42791337314,0.0,5.42791337314
 06/02  06:00:00,22.1155735073,0.276058677218,0.581547174793,0.0,6.51253267309,14.7454349813,18.1817228518,0.0,18.1817228518
 06/02  07:00:00,25.584488541,0.434930898285,0.972457352057,0.0,6.01364874671,18.163451543,19.3234727133,0.0,19.3234727133
 06/02  08:00:00,25.3942971278,0.859062007983,1.30388537808,0.0,4.35151303671,18.8798367041,18.5619323844,0.0,18.5619323844
 06/02  09:00:00,22.6035788126,0.844219207337,1.35164170402,0.0,3.78894180059,16.6187760998,16.277315834,0.0,16.277315834
 06/02  10:00:00,19.8589887263,0.8891701959,1.47872733227,0.0,3.78894180059,13.7021493968,14.7542381356,0.0,14.7542381356
 06/02  11:00:00,20.3225742495,0.976351309993,1.7079505876,0.0,3.78894180059,13.8493305508,11.8984674509,0.0,11.8984674509
 06/02  12:00:00,20.4585282009,1.08099875237,2.04969831472,0.0,3.69398621738,13.6338449159,10.3753897524,0.0,10.3753897524
 06/02  13:00:00,20.8674419296,1.22066589152,2.59722830216,0.0,3.78894180059,13.2606059349,9.23308147857,0.0,9.23308147857
 06/02  14:00:00,20.4514947441,1.18050640779,2.36862175442,0.0,3.78894180059,13.1134247809,8.09077320471,0.0,8.09077320471
 06/02  15:00:00,21.6915166891,1.17160367717,2.25253697674,0.0,4.71240779196,13.5549682428,9.23308147857,0.0,9.23308147857
 06/02  16:00:00,29.9317180176,1.39757124713,2.81641734788,0.0,7.18559832057,18.5321311015,10.756159177,0.0,10.756159177
 06/02  17:00:00,35.9641120624,1.24893561795,3.01969075263,0.0,8.38069375907,23.3147919321,14.1830839986,0.0,14.1830839986
 06/02  18:00:00,38.3580831654,1.37448299446,3.22074434534,0.0,10.6415932552,23.1212625696,16.6580852587,0.0,16.6580852587
 06/02  19:00:00,37.6245910589,1.43992003112,3.3910931804,0.0,12.3080778603,20.4854999863,15.8965464094,0.0,15.8965464094
 06/02  20:00:00,38.2781360729,1.24769737892,2.89131507311,0.0,12.456681583,19.8967753704,14.5638534232,0.0,14.5638534232
 06/02  21:00:00,35.3030526654,0.93533271747,2.1207640157,0.0,9.18739968257,17.702556249,11.8984674509,0.0,11.8984674509
 06/02  22:00:00,27.2742613721,0.61224540525,1.35037259633,0.0,5.91811778209,14.0365255879,10.3753897524,0.0,10.3753897524
 06/02  23:00:00,20.7142867472,0.411435730045,0.887716718008,0.0,3.54045821811,10.5176760807,5.80615665699,0.0,5.80615665699
 06/02  24:00:00,16.5089926765,0.255640591853,0.541473341247,0.0,2.55330491699,7.80157382632,1.80807769848,0.0,1.80807769848
 06/03  01:00:00,15.5905026592,0.153109937905,0.314238593836,0.0,2.55330491699,7.21284921042,1.04560725186,0.0,1.04560725186
 06/03  02:00:00,15.0731254357,0.0824869420581,0.16184667417,0.0,2.55330491699,6.91848690247,0.47510408694,0.0,0.47510408694
 06/03  03:00:00,14.7983332883,0.0421029331261,0.0746196896285,0.0,2.55330491699,6.7713057485,0.521232950805,0.0461456578813,0.475087292923
 06/03  04:00:00,16.8854767569,0.0614439273532,0.0659287162939,0.0,3.82705111198,7.57405300124,1.60356020599,0.55835936166,1.04520084433
 06/03  05:00:00,18.8479338395,0.104622958266,0.125094306046,0.0,6.02426329834,9.91545327661,6.26299644662,0.850086328667,5.41291011796
 06/03  06:00:00,21.7807728362,0.184114831089,0.338690349764,0.0,6.51253267309,14.7454349813,18.5004228438,0.370905105113,18.1295177387
 06/03  07:00:00,24.9894403154,0.322812332753,0.683057054405,0.0,6.01364874671,17.9699221805,19.4620335985,0.194097488749,19.2679361097
 06/03  08:00:00,22.9094503166,0.351474385303,0.773039758265,0.0,3.66783283761,18.1171033345,18.733864163,0.225246924693,18.5086172383
 06/03  09:00:00,20.3530262382,0.417787763096,0.973934142597,0.0,3.10526160149,15.8560427302,16.295726508,0.06506142679,16.2306650812
 06/03  10:00:00,17.8344664003,0.518869267559,1.27091950329,0.0,3.10526160149,12.9394160272,14.7120303115,0.0,14.7120303115
 06/03  11:00:00,18.3060410387,0.60020677811,1.51397547731,0.0,3.10526160149,13.0865971812,11.8645901185,0.0,11.8645901185
 06/03  12:00:00,18.4523923703,0.67374054084,1.7339742003,0.0,3.10526160149,12.9394160272,10.3459553488,0.0,10.3459553488
 06/03  13:00:00,18.2425785959,0.735152870718,1.90429155799,0.0,3.10526160149,12.4978725653,9.20697927161,0.0,9.20697927161
 06/03  14:00:00,18.3344258638,0.803287000111,2.07518585054,0.0,3.10526160149,12.3506914113,8.06800319438,0.0,8.06800319438
 06/03  15:00:00,20.0724102338,0.899856354968,2.35159141227,0.0,4.02872759285,12.7922348732,9.20697927161,0.0,9.20697927161
 06/03  16:00:00,28.3334419525,1.1286511515,2.93347494711,0.0,6.50191812146,17.7693977319,10.7256140412,0.0,10.7256140412
 06/03  17:00:00,36.5367601823,1.40823800615,3.62656584679,0.0,8.38069375907,23.1212625696,14.1425422729,0.0,14.1425422729
 06/03  18:00:00,39.0559552139,1.49239803178,3.80070135644,0.0,10.6415932552,23.1212625696,16.6103237736,0.0,16.6103237736
 06/03  19:00:00,37.5921431324,1.37316219893,3.42540308605,0.0,12.3080778603,20.4854999863,15.8510063888,0.0,15.8510063888
 06/03  20:00:00,38.4654517528,1.24622247916,3.0801056528,0.0,12.456681583,19.8967753704,14.5222009653,0.0,14.5222009653
 06/03  21:00:00,35.7279766469,1.02171887842,2.4593018363,0.0,9.18739968257,17.702556249,11.8645901185,0.0,11.8645901185
 06/03  22:00:00,27.4256170642,0.641049962645,1.47292373104,0.0,5.91811778209,14.0365255879,10.3459553488,0.0,10.3459553488
 06/03  23:00:00,20.5545017003,0.359790019859,0.779577381277,0.0,3.54045821811,10.5176760807,5.79005103993,0.0,5.79005103993
 06/03  24:00:00,16.376546586,0.213218574348,0.451449268288,0.0,2.55330491699,7.80157382632,1.80363476964,0.0,1.80363476964
 06/04  01:00:00,15.7057196076,0.184218447971,0.398347032207,0.0,2.55330491699,7.21284921042,1.04338826472,0.0,1.04338826472
 06/04  02:00:00,15.1981712381,0.118528695636,0.250850723039,0.0,2.55330491699,6.91848690247,0.474549611456,0.0,0.474549611456
 06/04  03:00:00,14.9366422832,0.0834184416941,0.171613176048,0.0,2.55330491699,6.7713057485,0.474532910728,0.0,0.474532910728
 06/04  04:00:00,17.0030130453,0.0801455175304,0.164763414504,0.0,3.82705111198,7.57405300124,1.04298412143,0.0,1.04298412143
 06/04  05:00:00,18.9160468379,0.0973851178199,0.200445144919,0.0,6.02426329834,9.91545327661,5.39796419816,0.0,5.39796419816
 06/04  06:00:00,21.7169598653,0.148894332743,0.310097877244,0.0,6.51253267309,14.7454349813,18.0775146842,0.0,18.0775146842
 06/04  07:00:00,24.681240189,0.219577662931,0.478091597895,0.0,6.01364874671,17.9699221805,19.2126146449,0.0,19.2126146449
 06/04  08:00:00,22.4150748096,0.193818631391,0.436320005222,0.0,3.66783283761,18.1171033345,18.4555086259,0.0,18.4555086259
 06/04  09:00:00,19.7084668453,0.227801258153,0.519361254661,0.0,3.10526160149,15.8560427302,16.1841950453,0.0,16.1841950453
 06/04  10:00:00,17.1639795902,0.338184098022,0.781117862773,0.0,3.10526160149,12.9394160272,14.6699859933,0.0,14.6699859933
 06/04  11:00:00,17.5296633165,0.402013744736,0.935790788524,0.0,3.10526160149,13.0865971812,11.830844021,0.0,11.830844021
 06/04  12:00:00,17.7344148802,0.493566119649,1.19617113139,0.0,3.10526160149,12.9394160272,10.316634969,0.0,10.316634969
 06/04  13:00:00,17.5791147348,0.567827694641,1.40815287297,0.0,3.10526160149,12.4978725653,9.18097818008,0.0,9.18097818008
 06/04  14:00:00,17.6910321005,0.637351190369,1.59772789691,0.0,3.10526160149,12.3506914113,8.04532139113,0.0,8.04532139113
 06/04  15:00:00,19.1308911612,0.662051651131,1.64787704351,0.0,4.02872759285,12.7922348732,9.18097818008,0.0,9.18097818008
 06/04  16:00:00,27.5187413344,0.929298392187,2.31812708834,0.0,6.50191812146,17.7693977319,10.695187232,0.0,10.695187232
 06/04  17:00:00,35.9023460337,1.26371721818,3.13667248617,0.0,8.38069375907,23.1212625696,14.1021575988,0.0,14.1021575988
 06/04  18:00:00,38.1291707746,1.29616654622,3.07014840273,0.0,10.6415932552,23.1212625696,16.5627473082,0.0,16.5627473082
 06/04  19:00:00,36.5743232227,1.14822888911,2.63251648621,0.0,12.3080778603,20.4854999863,15.8056427823,0.0,15.8056427823
 06/04  20:00:00,37.3194140136,0.97406474529,2.20622564743,0.0,12.456681583,19.8967753704,14.4807098618,0.0,14.4807098618
 06/04  21:00:00,34.7961483478,0.7847683195,1.76442409617,0.0,9.18739968257,17.702556249,11.830844021,0.0,11.830844021
 06/04  22:00:00,27.1861725783,0.577731476146,1.29679773162,0.0,5.91811778209,14.0365255879,10.316634969,0.0,10.316634969
 06/04  23:00:00,20.6122569766,0.37597165254,0.821151024943,0.0,3.54045821811,10.5176760807,5.77400781324,0.0,5.77400781324
 06/04  24:00:00,16.3440401038,0.203781578106,0.4283797823,0.0,2.55330491699,7.80157382632,1.79920905193,0.0,1.79920905193
 06/05  01:00:00,15.4897496169,0.120665361289,0.245930128177,0.0,2.55330491699,7.21284921042,1.04117816755,0.0,1.04117816755
 06/05  02:00:00,15.0616186939,0.0781985812459,0.154628293196,0.0,2.55330491699,6.91848690247,0.473997371729,0.0,0.473997371729
 06/05  03:00:00,14.8804351949,0.0666244144642,0.132200114914,0.0,2.55330491699,6.7713057485,0.473980768984,0.0,0.473980768984
 06/05  04:00:00,16.9589061033,0.066866530117,0.133935459916,0.0,3.82705111198,7.57405300124,1.04360626119,0.00282985919548,1.040776402
 06/05  05:00:00,18.8654842604,0.0860553367138,0.161212348458,0.0,6.02426329834,9.91545327661,5.50887653976,0.125796500481,5.38308003928
 06/05  06:00:00,21.6316449695,0.133294458952,0.240382855201,0.0,6.51253267309,14.7454349813,18.3462481767,0.320519089607,18.0257290871
 06/05  07:00:00,24.6275657029,0.168945630884,0.28151978138,0.0,6.01364874671,18.163451543,19.8422711619,0.684746460042,19.1575247018
 06/05  08:00:00,23.9837868658,0.522924875867,0.229512248164,0.0,4.35151303671,18.8798367041,19.6058931709,1.20327089625,18.4026222747
 06/05  09:00:00,21.1802444336,0.529342231651,0.243184300739,0.0,3.78894180059,16.6187760998,17.368399935,1.23048044709,16.1379194879
 06/05  10:00:00,18.4244620597,0.560533960899,0.372836900659,0.0,3.78894180059,13.7021493968,15.4084739928,0.780356360927,14.6281176319
 06/05  11:00:00,18.9976693284,0.650416331732,0.708980644727,0.0,3.78894180059,13.8493305508,11.9125997209,0.115360568971,11.7972391519
 06/05  12:00:00,18.9609557345,0.722233239246,0.910891361421,0.0,3.69398621738,13.6338449159,10.2886932,0.00125590410744,10.2874372959
