Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/05  13:00:00,18.9908842028,0.786735969667,1.15460049723,0.0,3.78894180059,13.2606059349,9.15508590394,0.0,9.15508590394
 06/05  14:00:00,19.2660265114,0.891796829858,1.47186309966,0.0,3.78894180059,13.1134247809,8.02273451195,0.0,8.02273451195
 06/05  15:00:00,20.8524619232,0.953392468834,1.63169341915,0.0,4.71240779196,13.5549682428,9.15508590394,0.0,9.15508590394
 06/05  16:00:00,28.736311197,1.07645784715,1.94212392722,0.0,7.18559832057,18.5321311015,10.6648877599,0.0,10.6648877599
 06/05  17:00:00,34.7035543859,0.874363523734,2.13370517031,0.0,8.38069375907,23.3147919321,14.0619419359,0.0,14.0619419359
 06/05  18:00:00,36.9287590406,0.934630632044,2.23127258295,0.0,10.6415932552,23.1212625696,16.5153699519,0.0,16.5153699519
 06/05  19:00:00,35.977959168,0.95354693435,2.23083438626,0.0,12.3080778603,20.4854999863,15.7604690239,0.0,15.7604690239
 06/05  20:00:00,35.8581994319,0.800824647729,1.81108449661,0.0,12.456681583,19.8967753704,14.4393923999,0.0,14.4393923999
 06/05  21:00:00,34.2472580839,0.627154307587,1.37314784411,0.0,9.18739968257,17.702556249,11.7972391519,0.0,11.7972391519
 06/05  22:00:00,26.7584005495,0.460289942413,0.986467236628,0.0,5.91811778209,14.0365255879,10.2874372959,0.0,10.2874372959
 06/05  23:00:00,20.4008965919,0.315533751061,0.670228541771,0.0,3.54045821811,10.5176760807,5.75803172797,0.0,5.75803172797
 06/05  24:00:00,16.3690277281,0.209378484228,0.447770500469,0.0,2.55330491699,7.80157382632,1.79480185599,0.0,1.79480185599
 06/06  01:00:00,15.5053148382,0.123743935638,0.258416775084,0.0,2.55330491699,7.21284921042,1.0389776159,0.0,1.0389776159
 06/06  02:00:00,15.0673903137,0.0797217815697,0.158876712622,0.0,2.55330491699,6.91848690247,0.506052907399,0.0326053759182,0.473447531481
 06/06  03:00:00,14.8841810771,0.0791120669371,0.123458344642,0.0,2.55330491699,6.7713057485,0.855364539736,0.381933508379,0.473431031357
 06/06  04:00:00,16.9522065997,0.113618309754,0.080484176686,0.0,3.82705111198,7.57405300124,2.57765891999,1.53908057974,1.03857834025
 06/06  05:00:00,18.8787344276,0.194944925883,0.0655729265173,0.0,6.02426329834,9.91545327661,8.79555348177,3.42729143321,5.36826204856
 06/06  06:00:00,21.6408141845,0.245667240222,0.137179288959,0.0,6.51253267309,14.7454349813,21.69027938,3.71610309789,17.9741762821
 06/06  07:00:00,24.6265003458,0.300035072423,0.149364982771,0.0,6.01364874671,18.163451543,23.87773221,4.77504961528,19.1026825947
 06/06  08:00:00,23.9867349312,0.726347125007,0.0290380644638,0.0,4.35151303671,18.8798367041,26.0608655567,7.71089171021,18.3499738465
 06/06  09:00:00,21.1779788662,0.77026096497,0.0,0.0,3.78894180059,16.6187760998,25.1314947288,9.03964261558,16.0918521132
 06/06  10:00:00,18.25988404,0.743944926344,0.0248479155365,0.0,3.78894180059,13.7021493968,22.7060873192,8.11964969298,14.5864376262
 06/06  11:00:00,18.5085202112,0.690770791164,0.179477068083,0.0,3.78894180059,13.8493305508,17.1680850731,5.40429960989,11.7637854632
 06/06  12:00:00,18.3197870963,0.64735221086,0.344603751645,0.0,3.69398621738,13.6338449159,13.3466011849,3.08823020871,10.2583709762
 06/06  13:00:00,18.1804558801,0.614830617205,0.51607752697,0.0,3.78894180059,13.2606059349,10.4538957438,1.32458563286,9.12931011097
 06/06  14:00:00,18.2371955427,0.634243707918,0.700585252953,0.0,3.78894180059,13.1134247809,8.28618354953,0.285934303794,8.00024924574
 06/06  15:00:00,19.7783211266,0.676995056303,0.833950035058,0.0,4.71240779196,13.5549682428,9.13332394479,0.00401383382754,9.12931011097
 06/06  16:00:00,27.3350230145,0.714488122763,0.902805469174,0.0,7.18559832057,18.5321311015,10.6347245979,0.0,10.6347245979
 06/06  17:00:00,33.2732649391,0.494645575321,1.08313367191,0.0,8.38069375907,23.3147919321,14.0219071936,0.0,14.0219071936
 06/06  18:00:00,35.3327205488,0.503038776607,1.06682594657,0.0,10.6415932552,23.1212625696,16.468205735,0.0,16.468205735
 06/06  19:00:00,34.2685253593,0.482240085368,0.992707426559,0.0,12.3080778603,20.4854999863,15.7154984915,0.0,15.7154984915
 06/06  20:00:00,34.331231845,0.362957104387,0.721984453089,0.0,12.456681583,19.8967753704,14.3982608154,0.0,14.3982608154
 06/06  21:00:00,32.980363642,0.249436393809,0.48397131601,0.0,9.18739968257,17.702556249,11.7843633775,0.0205779142922,11.7637854632
 06/06  22:00:00,25.8261152279,0.185999851548,0.328472005873,0.0,5.91811778209,14.0365255879,10.6521562751,0.393785298908,10.2583709762
 06/06  23:00:00,19.8026862794,0.176089184941,0.211462795344,0.0,3.54045821811,10.5176760807,7.20372611018,1.4615985949,5.74212751528
 06/06  24:00:00,16.0388339881,0.218136634186,0.10881861053,0.0,2.55330491699,7.80157382632,5.26190620163,3.47149171466,1.79041448697
 06/07  01:00:00,15.4502622166,0.270296397188,0.0568116919314,0.0,2.55330491699,7.21284921042,6.19468576433,5.15789850187,1.03678726246
 06/07  02:00:00,15.164361556,0.312780841667,0.0227888949004,0.0,2.55330491699,6.91848690247,6.91828368234,6.44538342862,0.472900253721
 06/07  03:00:00,15.0357448712,0.349718237195,0.00441596847543,0.0,2.55330491699,6.7713057485,7.91044709563,7.43756323483,0.472883860801
 06/07  04:00:00,17.1552801402,0.397176026927,0.0,0.0,3.82705111198,7.57405300124,9.56914797751,8.53275738999,1.03639058752
 06/07  05:00:00,19.0352994554,0.40693649429,0.0101463859209,0.0,6.02426329834,9.91545327661,13.9923856049,8.63887099127,5.35351461368
 06/07  06:00:00,21.763700478,0.36769128054,0.138041542126,0.0,6.51253267309,14.7454349813,24.2580979826,6.33522644773,17.9228715348
 06/07  07:00:00,24.7317096042,0.355210487546,0.199398825981,0.0,6.01364874671,18.163451543,24.4890208371,5.4409162724,19.0481045647
 06/07  08:00:00,24.1283374507,0.710317530619,0.186670178357,0.0,4.35151303671,18.8798367041,23.8978623681,5.60028343549,18.2975789327
 06/07  09:00:00,21.4529688292,0.71128806871,0.333962859225,0.0,3.78894180059,16.6187760998,20.6063592833,4.56035271968,16.0460065636
 06/07  10:00:00,18.6907610465,0.68944139706,0.510228451381,0.0,3.78894180059,13.7021493968,17.3247238246,2.77976550513,14.5449583195
 06/07  11:00:00,18.9951871463,0.666962963095,0.689951831289,0.0,3.78894180059,13.8493305508,12.7881056647,1.05761280301,11.7304928617
 06/07  12:00:00,18.929616656,0.700664200387,0.901121321787,0.0,3.69398621738,13.6338449159,10.3386476048,0.109202987266,10.2294446175
 06/07  13:00:00,18.8506419116,0.74345612557,1.05763805017,0.0,3.78894180059,13.2606059349,9.1036584344,0.0,9.1036584344
 06/07  14:00:00,18.9905720743,0.814382624794,1.27382286759,0.0,3.78894180059,13.1134247809,7.97787225128,0.0,7.97787225128
 06/07  15:00:00,20.7277909747,0.913013881565,1.54740105791,0.0,4.71240779196,13.5549682428,9.1036584344,0.0,9.1036584344
 06/07  16:00:00,28.8248825435,1.0896230068,2.01753011416,0.0,7.18559832057,18.5321311015,10.6047066786,0.0,10.6047066786
 06/07  17:00:00,35.5259026058,1.08686494634,2.74355196768,0.0,8.38069375907,23.3147919321,13.9820652279,0.0,13.9820652279
 06/07  18:00:00,38.5469071583,1.37026072648,3.41379060616,0.0,10.6415932552,23.1212625696,16.4212686246,0.0,16.4212686246
 06/07  19:00:00,37.7759389891,1.43563872483,3.54672241684,0.0,12.3080778603,20.4854999863,15.6707445026,0.0,15.6707445026
 06/07  20:00:00,37.6313956996,1.28659396988,3.09851144223,0.0,12.456681583,19.8967753704,14.3573272889,0.0,14.3573272889
 06/07  21:00:00,35.2894206794,0.921702432351,2.12076231487,0.0,9.18739968257,17.702556249,11.7304928617,0.0,11.7304928617
 06/07  22:00:00,27.1843097669,0.580782390859,1.29188400551,0.0,5.91811778209,14.0365255879,10.2294446175,0.0,10.2294446175
 06/07  23:00:00,20.4301156679,0.325370179409,0.689611189345,0.0,3.54045821811,10.5176760807,5.72629988505,0.0,5.72629988505
 06/07  24:00:00,16.1784191546,0.153716770931,0.312823640332,0.0,2.55330491699,7.80157382632,1.78604824415,0.0,1.78604824415
 06/08  01:00:00,15.4466642379,0.106020636419,0.217489474032,0.0,2.55330491699,7.21284921042,1.03460775689,0.0,1.03460775689
 06/08  02:00:00,15.0764579698,0.080792369059,0.166873781232,0.0,2.55330491699,6.91848690247,0.472355700698,0.0,0.472355700698
 06/08  03:00:00,14.8768662206,0.0637600784654,0.131495476669,0.0,2.55330491699,6.7713057485,0.47233941951,0.0,0.47233941951
 06/08  04:00:00,16.9136436584,0.0519932501528,0.10354629495,0.0,3.82705111198,7.57405300124,1.05684307004,0.0226292779221,1.03421379211
 06/08  05:00:00,18.8227142192,0.0699056535035,0.134591990507,0.0,6.02426329834,9.91545327661,5.40062564764,0.0617835462395,5.3388421014
 06/08  06:00:00,21.7710059135,0.168395459286,0.344642798936,0.0,6.51253267309,14.7454349813,17.8718300375,0.0,17.8718300375
 06/08  07:00:00,25.2233793964,0.326195175904,0.720083929833,0.0,6.01364874671,18.163451543,18.9938067743,0.0,18.9938067743
 06/08  08:00:00,25.0477997973,0.761599767306,1.05485028829,0.0,4.35151303671,18.8798367041,18.2454530495,0.0,18.2454530495
 06/08  09:00:00,22.7657105617,0.876899129235,1.48109353128,0.0,3.78894180059,16.6187760998,16.0003964158,0.0,16.0003964158
 06/08  10:00:00,20.4758449508,1.01572604774,1.96902770494,0.0,3.78894180059,13.7021493968,14.5036919952,0.0,14.5036919952
 06/08  11:00:00,21.1193747606,1.12592482865,2.35517757999,0.0,3.78894180059,13.8493305508,11.6973712067,0.0,11.6973712067
 06/08  12:00:00,21.5072534651,1.28407791749,2.89534441384,0.0,3.69398621738,13.6338449159,10.2006667862,0.0,10.2006667862
 06/08  13:00:00,21.8518339799,1.42128670429,3.38099953966,0.0,3.78894180059,13.2606059349,9.07813847074,0.0,9.07813847074
 06/08  14:00:00,22.4714068043,1.6017515917,3.9672886307,0.0,3.78894180059,13.1134247809,7.95561015533,0.0,7.95561015533
 06/08  15:00:00,24.4160022412,1.75449154283,4.39413466312,0.0,4.71240779196,13.5549682428,9.07813847074,0.0,9.07813847074
 06/08  16:00:00,33.3470262901,2.12549217633,5.5038046912,0.0,7.18559832057,18.5321311015,10.5748428913,0.0,10.5748428913
 06/08  17:00:00,40.7666656304,2.2650209474,6.80615899116,0.0,8.38069375907,23.3147919321,13.9424278375,0.0,13.9424278375
 06/08  18:00:00,44.3058963945,2.63728883842,7.90575173043,0.0,10.6415932552,23.1212625696,16.3745725209,0.0,16.3745725209
 06/08  19:00:00,42.9587889659,2.63578191536,7.52942920318,0.0,12.3080778603,20.4854999863,15.6262203107,0.0,15.6262203107
 06/08  20:00:00,41.6533194156,2.2932946566,6.11373447145,0.0,12.456681583,19.8967753704,14.3166039427,0.0,14.3166039427
 06/08  21:00:00,38.8722289171,1.86480695397,4.76046603094,0.0,9.18739968257,17.702556249,11.6973712067,0.0,11.6973712067
 06/08  22:00:00,30.576579793,1.50585715443,3.75907926806,0.0,5.91811778209,14.0365255879,10.2006667862,0.0,10.2006667862
 06/08  23:00:00,23.4184577989,1.15346402315,2.84985947664,0.0,3.54045821811,10.5176760807,5.7105535245,0.0,5.7105535245
 06/08  24:00:00,18.2838630901,0.755568210032,1.81641613671,0.0,2.55330491699,7.80157382632,1.78170442055,0.0,1.78170442055
 06/09  01:00:00,16.8238953198,0.508001079721,1.19274011265,0.0,2.55330491699,7.21284921042,1.03243974566,0.0,1.03243974566
 06/09  02:00:00,16.1906620998,0.407113455463,0.954756824878,0.0,2.55330491699,6.91848690247,0.471814033853,0.0,0.471814033853
 06/09  03:00:00,15.8091924601,0.340232555286,0.787349239313,0.0,2.55330491699,6.7713057485,0.471797868866,0.0,0.471797868866
 06/09  04:00:00,17.6842991661,0.284304844014,0.6418902088,0.0,3.82705111198,7.57405300124,1.03204859906,0.0,1.03204859906
 06/09  05:00:00,19.6478376786,0.31750718462,0.712113918783,0.0,6.02426329834,9.91545327661,5.32424885634,0.0,5.32424885634
 06/09  06:00:00,22.9690467467,0.522947683054,1.18813140833,0.0,6.51253267309,14.7454349813,17.8210669044,0.0,17.8210669044
 06/09  07:00:00,26.3437337267,0.650707354941,1.51592608112,0.0,6.01364874671,18.163451543,18.9398053035,0.0,18.9398053035
 06/09  08:00:00,25.8397034331,0.978650744373,1.62970294701,0.0,4.35151303671,18.8798367041,18.1936116335,0.0,18.1936116335
 06/09  09:00:00,23.5058675882,1.08967257473,2.00847711222,0.0,3.78894180059,16.6187760998,15.9550351768,0.0,15.9550351768
 06/09  10:00:00,21.0787822377,1.20456963122,2.38312140836,0.0,3.78894180059,13.7021493968,14.4626508742,0.0,14.4626508742
 06/09  11:00:00,20.9399624932,1.13030203409,2.1713881072,0.0,3.78894180059,13.8493305508,11.664430307,0.0,11.664430307
 06/09  12:00:00,20.3883772991,1.08957044808,1.97097571722,0.0,3.69398621738,13.6338449159,10.1720460044,0.0,10.1720460044
 06/09  13:00:00,19.9774159952,1.04247365719,1.88539460211,0.0,3.78894180059,13.2606059349,9.05275777749,0.0,9.05275777749
 06/09  14:00:00,20.1888618,1.13219441002,2.1543008081,0.0,3.78894180059,13.1134247809,7.93346955058,0.0,7.93346955058
 06/09  15:00:00,22.2723516278,1.32473316645,2.68024242613,0.0,4.71240779196,13.5549682428,9.05275777749,0.0,9.05275777749
 06/09  16:00:00,30.1340620397,1.44513510599,2.97119751115,0.0,7.18559832057,18.5321311015,10.54514208,0.0,10.54514208
 06/09  17:00:00,36.1283143583,1.26534268278,3.16748598371,0.0,8.38069375907,23.3147919321,13.9030067608,0.0,13.9030067608
 06/09  18:00:00,38.20348553,1.29863963403,3.14199007034,0.0,10.6415932552,23.1212625696,16.3281312524,0.0,16.3281312524
 06/09  19:00:00,37.0180720919,1.24495957922,2.97953466527,0.0,12.3080778603,20.4854999863,15.5819391012,0.0,15.5819391012
 06/09  20:00:00,37.302017397,1.1875723962,2.86815471329,0.0,12.456681583,19.8967753704,14.2761028364,0.0,14.2761028364
 06/09  21:00:00,35.807473869,1.04326407083,2.51725386597,0.0,9.18739968257,17.702556249,11.664430307,0.0,11.664430307
 06/09  22:00:00,27.8256645078,0.743427853618,1.77059328372,0.0,5.91811778209,14.0365255879,10.1720460044,0.0,10.1720460044
 06/09  23:00:00,21.0451806668,0.489833380025,1.14021298761,0.0,3.54045821811,10.5176760807,5.69489309675,0.0,5.69489309675
 06/09  24:00:00,16.7748027146,0.324801053892,0.738122917369,0.0,2.55330491699,7.80157382632,1.77738430255,0.0,1.77738430255
 06/10  01:00:00,15.9108299137,0.242896726022,0.544779060267,0.0,2.55330491699,7.21284921042,1.03028387179,0.0,1.03028387179
 06/10  02:00:00,15.3776418777,0.171367382243,0.377482675968,0.0,2.55330491699,6.91848690247,0.471275413773,0.0,0.471275413773
 06/10  03:00:00,15.0244764482,0.109336932125,0.233528850531,0.0,2.55330491699,6.7713057485,0.471259369396,0.0,0.471259369396
 06/10  04:00:00,17.0237404785,0.0862683184675,0.179368046767,0.0,3.82705111198,7.57405300124,1.02989564997,0.0,1.02989564997
 06/10  05:00:00,18.939729714,0.105056243814,0.216456894987,0.0,6.02426329834,9.91545327661,5.30973919963,0.0,5.30973919963
 06/10  06:00:00,22.2878432144,0.321655821753,0.708219737324,0.0,6.51253267309,14.7454349813,17.7705971673,0.0,17.7705971673
 06/10  07:00:00,25.6852122347,0.51054827141,1.19109303511,0.0,6.01364874671,17.9699221805,18.8861161442,0.0,18.8861161442
 06/10  08:00:00,23.564223192,0.521967534515,1.25731948445,0.0,3.66783283761,18.1171033345,18.1420700371,0.0,18.1420700371
 06/10  09:00:00,21.0517092849,0.598267534703,1.49213741771,0.0,3.10526160149,15.8560427302,15.9099362799,0.0,15.9099362799
 06/10  10:00:00,18.6706128708,0.72885571172,1.89707952971,0.0,3.10526160149,12.9394160272,14.4218471104,0.0,14.4218471104
 06/10  11:00:00,19.4827266105,0.884480089396,2.4063877379,0.0,3.10526160149,13.0865971812,11.6316799176,0.0,11.6316799176
 06/10  12:00:00,19.7448925972,0.991639435089,2.70857553293,0.0,3.10526160149,12.9394160272,10.143590748,0.0,10.143590748
 06/10  13:00:00,19.9007330372,1.1501157864,3.14748308363,0.0,3.10526160149,12.4978725653,9.0275238709,0.0,9.0275238709
 06/10  14:00:00,20.8262206887,1.41686899976,3.95339867574,0.0,3.10526160149,12.3506914113,7.91145699377,0.0,7.91145699377
 06/10  15:00:00,23.4747189908,1.72981527361,4.92394125067,0.0,4.02872759285,12.7922348732,9.0275238709,0.0,9.0275238709
 06/10  16:00:00,32.375741549,2.09716260654,6.0072630886,0.0,6.50191812146,17.7693977319,10.5156130404,0.0,10.5156130404
 06/10  17:00:00,40.8728770255,2.45251591318,6.91840478296,0.0,8.38069375907,23.1212625696,13.8638136718,0.0,13.8638136718
 06/10  18:00:00,43.83469821,2.67972176201,7.39212062237,0.0,10.6415932552,23.1212625696,16.2819585723,0.0,16.2819585723
 06/10  19:00:00,42.1561565675,2.5542283647,6.80835035537,0.0,12.3080778603,20.4854999863,15.5379139875,0.0,15.5379139875
 06/10  20:00:00,41.347909727,2.26142554582,5.84019389369,0.0,12.456681583,19.8967753704,14.2358359642,0.0,14.2358359642
 06/10  21:00:00,38.558623711,1.80668239722,4.50498538157,0.0,9.18739968257,17.702556249,11.6316799176,0.0,11.6316799176
 06/10  22:00:00,29.6840921422,1.29165305071,3.08079572103,0.0,5.91811778209,14.0365255879,10.143590748,0.0,10.143590748
 06/10  23:00:00,22.1345589901,0.822120640007,1.89730405099,0.0,3.54045821811,10.5176760807,5.67932323949,0.0,5.67932323949
 06/10  24:00:00,17.4477027941,0.524640474779,1.21118357589,0.0,2.55330491699,7.80157382632,1.77308916952,0.0,1.77308916952
 06/11  01:00:00,16.408696897,0.389981943391,0.895560826129,0.0,2.55330491699,7.21284921042,1.02814077472,0.0,1.02814077472
 06/11  02:00:00,15.59819013,0.241657187573,0.527741122992,0.0,2.55330491699,6.91848690247,0.470740000138,0.0,0.470740000138
 06/11  03:00:00,15.3614782131,0.211978466657,0.46788908091,0.0,2.55330491699,6.7713057485,0.470724080722,0.0,0.470724080722
 06/11  04:00:00,17.2922160958,0.16797371561,0.36613826694,0.0,3.82705111198,7.57405300124,1.02775558281,0.0,1.02775558281
 06/11  05:00:00,19.1168960938,0.160985820504,0.337693698072,0.0,6.02426329834,9.91545327661,5.29531742768,0.0,5.29531742768
 06/11  06:00:00,22.4193498622,0.367471547998,0.793910658879,0.0,6.51253267309,14.7454349813,17.7204357711,0.0,17.7204357711
 06/11  07:00:00,25.6076753897,0.503044706219,1.12105975533,0.0,6.01364874671,17.9699221805,18.832755196,0.0,18.832755196
 06/11  08:00:00,23.4863818119,0.51344794639,1.18799769245,0.0,3.66783283761,18.1171033345,18.0908435238,0.0,18.0908435238
 06/11  09:00:00,21.0607737939,0.608479438272,1.49099002308,0.0,3.10526160149,15.8560427302,15.8651130808,0.0,15.8651130808
 06/11  10:00:00,18.7270448233,0.748947447091,1.93341974683,0.0,3.10526160149,12.9394160272,14.3812927873,0.0,14.3812927873
 06/11  11:00:00,19.3801233617,0.87098984027,2.31727473823,0.0,3.10526160149,13.0865971812,11.5991297372,0.0,11.5991297372
 06/11  12:00:00,19.7145806426,0.997761391119,2.67214162227,0.0,3.10526160149,12.9394160272,10.1153094438,0.0,10.1153094438
 06/11  13:00:00,20.0894006677,1.20982366719,3.27644283333,0.0,3.10526160149,12.4978725653,9.00244422375,0.0,9.00244422375
 06/11  14:00:00,20.910360128,1.44858515214,4.0058219627,0.0,3.10526160149,12.3506914113,7.8895790037,0.0,7.8895790037
 06/11  15:00:00,23.0757086853,1.65280966546,4.60193655328,0.0,4.02872759285,12.7922348732,9.00244422375,0.0,9.00244422375
 06/11  16:00:00,31.6660837637,1.95666969797,5.43809821184,0.0,6.50191812146,17.7693977319,10.4862645172,0.0,10.4862645172
 06/11  17:00:00,40.5339054363,2.39044447097,6.64150463592,0.0,8.38069375907,23.1212625696,13.8248601773,0.0,13.8248601773
 06/11  18:00:00,43.6987925711,2.65592127548,7.28001546999,0.0,10.6415932552,23.1212625696,16.2360681541,0.0,16.2360681541
 06/11  19:00:00,42.1158832171,2.55885199578,6.76345337393,0.0,12.3080778603,20.4854999863,15.4941580074,0.0,15.4941580074
 06/11  20:00:00,41.0662879779,2.21845609239,5.60154159805,0.0,12.456681583,19.8967753704,14.1958152507,0.0,14.1958152507
 06/11  21:00:00,38.2745151946,1.75097911495,4.27658014744,0.0,9.18739968257,17.702556249,11.5991297372,0.0,11.5991297372
 06/11  22:00:00,29.6232050263,1.28473844658,3.02682320926,0.0,5.91811778209,14.0365255879,10.1153094438,0.0,10.1153094438
 06/11  23:00:00,21.980539314,0.788900069399,1.77650494546,0.0,3.54045821811,10.5176760807,5.66384856359,0.0,5.66384856359
 06/11  24:00:00,17.1242615781,0.44145039231,0.970932442367,0.0,2.55330491699,7.80157382632,1.7688202934,0.0,1.7688202934
 06/12  01:00:00,16.1756778368,0.329925219032,0.722598490305,0.0,2.55330491699,7.21284921042,1.02601109007,0.0,1.02601109007
 06/12  02:00:00,15.6691532855,0.264002572718,0.576358893341,0.0,2.55330491699,6.91848690247,0.470207951677,0.0,0.470207951677
 06/12  03:00:00,15.3548993741,0.212101793853,0.461186914782,0.0,2.55330491699,6.7713057485,0.470192161511,0.0,0.470192161511
 06/12  04:00:00,17.1735746072,0.134735869332,0.280734624557,0.0,3.82705111198,7.57405300124,1.02562903176,0.0,1.02562903176
 06/12  05:00:00,18.9706245613,0.118214168185,0.234193817937,0.0,6.02426329834,9.91545327661,5.28098781086,0.0,5.28098781086
 06/12  06:00:00,22.3541915632,0.350077482417,0.746146425539,0.0,6.51253267309,14.7454349813,17.6705975695,0.0,17.6705975695
 06/12  07:00:00,26.0018530552,0.551773587258,1.27297917731,0.0,6.01364874671,18.163451543,18.7797382611,0.0,18.7797382611
 06/12  08:00:00,25.7912837881,0.960723389682,1.59921065669,0.0,4.35151303671,18.8798367041,18.0399472638,0.0,18.0399472638
 06/12  09:00:00,23.4282177142,1.0531617083,1.96733810468,0.0,3.78894180059,16.6187760998,15.8205788533,0.0,15.8205788533
 06/12  10:00:00,21.1856290837,1.20445313785,2.49008474779,0.0,3.78894180059,13.7021493968,14.3409999149,0.0,14.3409999149
 06/12  11:00:00,21.8498300553,1.31791897949,2.89363872383,0.0,3.78894180059,13.8493305508,11.5667894054,0.0,11.5667894054
 06/12  12:00:00,22.3492587565,1.51554559007,3.50588203266,0.0,3.69398621738,13.6338449159,10.087210467,0.0,10.087210467
 06/12  13:00:00,23.1775769566,1.76853785237,4.35949136838,0.0,3.78894180059,13.2606059349,8.97752626315,0.0,8.97752626315
 06/12  14:00:00,23.947558719,1.99079144517,5.05440069194,0.0,3.78894180059,13.1134247809,7.86784205934,0.0,7.86784205934
 06/12  15:00:00,26.8560259666,2.3416128524,6.24703707895,0.0,4.71240779196,13.5549682428,8.97752626315,0.0,8.97752626315
 06/12  16:00:00,36.0443015672,2.76857772854,7.55799441609,0.0,7.18559832057,18.5321311015,10.4571052016,0.0,10.4571052016
 06/12  17:00:00,42.9906920686,2.84742878818,8.44777758856,0.0,8.38069375907,23.3147919321,13.786157813,0.0,13.786157813
 06/12  18:00:00,45.9884244787,3.13959606237,9.08597259065,0.0,10.6415932552,23.1212625696,16.1904735879,0.0,16.1904735879
 06/12  19:00:00,43.9456857064,2.98723210039,8.16487575859,0.0,12.3080778603,20.4854999863,15.4506841187,0.0,15.4506841187
 06/12  20:00:00,42.9845186872,2.66656923668,7.07165916297,0.0,12.456681583,19.8967753704,14.1560525476,0.0,14.1560525476
 06/12  21:00:00,40.2835863491,2.22254613981,5.81408427709,0.0,9.18739968257,17.702556249,11.5667894054,0.0,11.5667894054
 06/12  22:00:00,31.6249590488,1.77468490525,4.53863077311,0.0,5.91811778209,14.0365255879,10.087210467,0.0,10.087210467
 06/12  23:00:00,24.1107714736,1.34187568221,3.35376149225,0.0,3.54045821811,10.5176760807,5.64847365173,0.0,5.64847365173
 06/12  24:00:00,18.7212520339,0.883349042801,2.12602424769,0.0,2.55330491699,7.80157382632,1.76457893841,0.0,1.76457893841
 06/13  01:00:00,17.1390168987,0.602326908799,1.41353586246,0.0,2.55330491699,7.21284921042,1.02389544949,0.0,1.02389544949
 06/13  02:00:00,16.1501260301,0.402723573497,0.918610637119,0.0,2.55330491699,6.91848690247,0.469679426121,0.0,0.469679426121
 06/13  03:00:00,15.6000786698,0.287149962953,0.631318041313,0.0,2.55330491699,6.7713057485,0.469663769434,0.0,0.469663769434
 06/13  04:00:00,17.5261069908,0.242247582746,0.525755294822,0.0,3.82705111198,7.57405300124,1.02351662694,0.0,1.02351662694
 06/13  05:00:00,19.5074047334,0.280302543596,0.608885614581,0.0,6.02426329834,9.91545327661,5.26675459228,0.0,5.26675459228
 06/13  06:00:00,22.9841667646,0.524231978027,1.20196713123,0.0,6.51253267309,14.7454349813,17.6210973204,0.0,17.6210973204
 06/13  07:00:00,26.6550050583,0.719742685328,1.75816208239,0.0,6.01364874671,18.163451543,18.72708104,0.0,18.72708104
 06/13  08:00:00,26.7486045704,1.17761274887,2.33964207979,0.0,4.35151303671,18.8798367041,17.9893963297,0.0,17.9893963297
 06/13  09:00:00,24.6996593421,1.33889449738,2.95304694351,0.0,3.78894180059,16.6187760998,15.7763467859,0.0,15.7763467859
 06/13  10:00:00,23.0483157449,1.62267437761,3.93455016921,0.0,3.78894180059,13.7021493968,14.3009804253,0.0,14.3009804253
 06/13  11:00:00,24.1806430772,1.85341154177,4.68895918348,0.0,3.78894180059,13.8493305508,11.5346684993,0.0,11.5346684993
 06/13  12:00:00,25.2548346563,2.14974573664,5.77725778584,0.0,3.69398621738,13.6338449159,10.0593021387,0.0,10.0593021387
 06/13  13:00:00,26.6626011113,2.48556930095,7.12748407446,0.0,3.78894180059,13.2606059349,8.9527773683,0.0,8.9527773683
 06/13  14:00:00,26.016859835,2.46354467204,6.6509485811,0.0,3.78894180059,13.1134247809,7.84625259788,0.0,7.84625259788
 06/13  15:00:00,27.5443392923,2.52425984104,6.75270341608,0.0,4.71240779196,13.5549682428,8.9527773683,0.0,8.9527773683
 06/13  16:00:00,35.7669607232,2.69357800163,7.35565329902,0.0,7.18559832057,18.5321311015,10.4281437289,0.0,10.4281437289
 06/13  17:00:00,40.3884177172,2.3040891561,6.38884286929,0.0,8.38069375907,23.3147919321,13.7477180401,0.0,13.7477180401
 06/13  18:00:00,42.6809122913,2.44519038867,6.47286607701,0.0,10.6415932552,23.1212625696,16.145188376,0.0,16.145188376
 06/13  19:00:00,42.1334694861,2.50483765158,6.83505398714,0.0,12.3080778603,20.4854999863,15.4075051958,0.0,15.4075051958
 06/13  20:00:00,42.0646978292,2.35450541035,6.46390213134,0.0,12.456681583,19.8967753704,14.1165596303,0.0,14.1165596303
 06/13  21:00:00,39.6229848211,2.00514218131,5.37088670758,0.0,9.18739968257,17.702556249,11.5346684993,0.0,11.5346684993
 06/13  22:00:00,31.0527173957,1.5890135966,4.15206042864,0.0,5.91811778209,14.0365255879,10.0593021387,0.0,10.0593021387
 06/13  23:00:00,23.6884469666,1.20367780779,3.06963485968,0.0,3.54045821811,10.5176760807,5.63320305703,0.0,5.63320305703
 06/13  24:00:00,18.6951105331,0.855846278362,2.12738551134,0.0,2.55330491699,7.80157382632,1.76036636056,0.0,1.76036636056
 06/14  01:00:00,17.4150022257,0.663681313921,1.62816678428,0.0,2.55330491699,7.21284921042,1.02179448047,0.0,1.02179448047
 06/14  02:00:00,16.5364533077,0.499938615242,1.20772287298,0.0,2.55330491699,6.91848690247,0.469154580155,0.0,0.469154580155
 06/14  03:00:00,15.874052273,0.358868617978,0.833572989476,0.0,2.55330491699,6.7713057485,0.469139061113,0.0,0.469139061113
 06/14  04:00:00,17.76234398,0.307013303891,0.697226562887,0.0,3.82705111198,7.57405300124,1.02141899434,0.0,1.02141899434
 06/14  05:00:00,19.6979425501,0.333063886244,0.74666208868,0.0,6.02426329834,9.91545327661,5.25262198651,0.0,5.25262198651
 06/14  06:00:00,23.0699675367,0.547451317305,1.26454856414,0.0,6.51253267309,14.7454349813,17.5719496816,0.0,17.5719496816
 06/14  07:00:00,26.8412991569,0.766050956591,1.89814790968,0.0,6.01364874671,18.163451543,18.6747991268,0.0,18.6747991268
 06/14  08:00:00,26.7860286778,1.18778607253,2.36689286357,0.0,4.35151303671,18.8798367041,17.9392056916,0.0,17.9392056916
 06/14  09:00:00,24.7472593036,1.35543642614,2.98410497627,0.0,3.78894180059,16.6187760998,15.7324299775,0.0,15.7324299775
 06/14  10:00:00,23.2147808348,1.66202560171,4.06166403495,0.0,3.78894180059,13.7021493968,14.2612461701,0.0,14.2612461701
 06/14  11:00:00,24.7874404464,1.9653617703,5.18380632417,0.0,3.78894180059,13.8493305508,11.5027765313,0.0,11.5027765313
 06/14  12:00:00,26.1709975674,2.31657902145,6.52658741211,0.0,3.69398621738,13.6338449159,10.0315927239,0.0,10.0315927239
 06/14  13:00:00,27.0030468959,2.54415377625,7.4093453837,0.0,3.78894180059,13.2606059349,8.92820486836,0.0,8.92820486836
 06/14  14:00:00,27.5131040486,2.70211559184,7.90862187489,0.0,3.78894180059,13.1134247809,7.82481701282,0.0,7.82481701282
 06/14  15:00:00,30.4247778443,3.04310217475,9.1142996343,0.0,4.71240779196,13.5549682428,8.92820486836,0.0,8.92820486836
 06/14  16:00:00,40.1061992899,3.54733689891,10.8411329684,0.0,7.18559832057,18.5321311015,10.3993886757,0.0,10.3993886757
 06/14  17:00:00,46.9561071339,3.6274220328,11.6331994093,0.0,8.38069375907,23.3147919321,13.7095522423,0.0,13.7095522423
 06/14  18:00:00,50.2223507792,3.94038099553,12.519113958,0.0,10.6415932552,23.1212625696,16.1002259293,0.0,16.1002259293
 06/14  19:00:00,49.0548257233,3.92908094334,12.3321669326,0.0,12.3080778603,20.4854999863,15.3646340256,0.0,15.3646340256
 06/14  20:00:00,47.191356339,3.45896213162,10.4861039199,0.0,12.456681583,19.8967753704,14.0773481942,0.0,14.0773481942
 06/14  21:00:00,43.1436039729,2.85146290133,8.04518513944,0.0,9.18739968257,17.702556249,11.5027765313,0.0,11.5027765313
 06/14  22:00:00,33.1532722682,2.15643654695,5.68519235077,0.0,5.91811778209,14.0365255879,10.0315927239,0.0,10.0315927239
 06/14  23:00:00,25.6218261175,1.71660321634,4.49008860204,0.0,3.54045821811,10.5176760807,5.61804130175,0.0,5.61804130175
 06/14  24:00:00,20.5209856194,1.33574978593,3.47335709008,0.0,2.55330491699,7.80157382632,1.75618380738,0.0,1.75618380738
 06/15  01:00:00,18.9210438316,1.06504576212,2.73284394201,0.0,2.55330491699,7.21284921042,1.01970880609,0.0,1.01970880609
 06/15  02:00:00,17.8025899591,0.843516793483,2.13028134617,0.0,2.55330491699,6.91848690247,0.468633569372,0.0,0.468633569372
 06/15  03:00:00,17.0421050154,0.675908536828,1.68458581306,0.0,2.55330491699,6.7713057485,0.468618192076,0.0,0.468618192076
 06/15  04:00:00,18.8385103897,0.596700977265,1.48370529916,0.0,3.82705111198,7.57405300124,1.01933675551,0.0,1.01933675551
 06/15  05:00:00,20.2966768422,0.495909250067,1.1825510169,0.0,6.02426329834,9.91545327661,5.23859417835,0.0,5.23859417835
 06/15  06:00:00,22.8981825981,0.498887144744,1.14132779803,0.0,6.51253267309,14.7454349813,17.5231692067,0.0,17.5231692067
 06/15  07:00:00,26.5283128773,0.683921558674,1.66729102804,0.0,6.01364874671,18.163451543,18.622908004,0.0,18.622908004
 06/15  08:00:00,26.6377945154,1.16236367414,2.24408109952,0.0,4.35151303671,18.8798367041,17.8893902129,0.0,17.8893902129
 06/15  09:00:00,24.124569194,1.21635395886,2.50049733391,0.0,3.78894180059,16.6187760998,15.6888414336,0.0,15.6888414336
 06/15  10:00:00,22.5122858713,1.52249027796,3.49870439521,0.0,3.78894180059,13.7021493968,14.2218089161,0.0,14.2218089161
 06/15  11:00:00,24.0003277024,1.82482827999,4.53722707053,0.0,3.78894180059,13.8493305508,11.4711229458,0.0,11.4711229458
 06/15  12:00:00,24.2453869492,1.95242061773,4.96513519764,0.0,3.69398621738,13.6338449159,10.0040904284,0.0,10.0040904284
 06/15  13:00:00,24.962356637,2.17642874958,5.7363801515,0.0,3.78894180059,13.2606059349,8.90381604024,0.0,8.90381604024
 06/15  14:00:00,25.6866266756,2.37908514003,6.40517495373,0.0,3.78894180059,13.1134247809,7.80354165213,0.0,7.80354165213
 06/15  15:00:00,26.8288804121,2.32981003367,6.23169434319,0.0,4.71240779196,13.5549682428,8.90381604024,0.0,8.90381604024
 06/15  16:00:00,34.2513595371,2.38722211248,6.14640800205,0.0,7.18559832057,18.5321311015,10.3708485577,0.0,10.3708485577
 06/15  17:00:00,40.2493356247,2.27697078697,6.27687914588,0.0,8.38069375907,23.3147919321,13.6716717221,0.0,13.6716717221
 06/15  18:00:00,42.7189125127,2.41761737752,6.53843930952,0.0,10.6415932552,23.1212625696,16.055599563,0.0,16.055599563
 06/15  19:00:00,41.1683845483,2.27457916386,6.10022753702,0.0,12.3080778603,20.4854999863,15.3220833043,0.0,15.3220833043
 06/15  20:00:00,40.6976881248,2.04223482826,5.409163009,0.0,12.456681583,19.8967753704,14.0384298515,0.0,14.0384298515
 06/15  21:00:00,38.971543965,1.84004222014,4.88454581265,0.0,9.18739968257,17.702556249,11.4711229458,0.0,11.4711229458
 06/15  22:00:00,30.746308685,1.49396741677,3.94069789773,0.0,5.91811778209,14.0365255879,10.0040904284,0.0,10.0040904284
 06/15  23:00:00,23.635380784,1.16908858961,3.05115789528,0.0,3.54045821811,10.5176760807,5.6029928759,0.0,5.6029928759
 06/15  24:00:00,18.6187495042,0.819540009638,2.08733075114,0.0,2.55330491699,7.80157382632,1.75203251749,0.0,1.75203251749
 06/16  01:00:00,17.0454201779,0.555612159402,1.36665389105,0.0,2.55330491699,7.21284921042,1.01763904494,0.0,1.01763904494
 06/16  02:00:00,16.3341016428,0.438998351986,1.06631147139,0.0,2.55330491699,6.91848690247,0.468116548225,0.0,0.468116548225
 06/16  03:00:00,15.958682731,0.376518649723,0.900553415779,0.0,2.55330491699,6.7713057485,0.468101316714,0.0,0.468101316714
 06/16  04:00:00,17.8491306557,0.327105305069,0.763921237372,0.0,3.82705111198,7.57405300124,1.01727052747,0.0,1.01727052747
 06/16  05:00:00,19.655297457,0.31872952282,0.718351358948,0.0,6.02426329834,9.91545327661,5.22467532157,0.0,5.22467532157
 06/16  06:00:00,22.9725128906,0.520557613904,1.19398762145,0.0,6.51253267309,14.7454349813,17.4747703402,0.0,17.4747703402
 06/16  07:00:00,26.7161664695,0.735229310954,1.80383686794,0.0,6.01364874671,18.163451543,18.5714230388,0.0,18.5714230388
 06/16  08:00:00,26.8585984292,1.20347051647,2.42377817103,0.0,4.35151303671,18.8798367041,17.839964646,0.0,17.839964646
 06/16  09:00:00,24.6216363427,1.33062771502,2.88329072651,0.0,3.78894180059,16.6187760998,15.6455940626,0.0,15.6455940626
 06/16  10:00:00,22.7385296993,1.56801801641,3.6794204848,0.0,3.78894180059,13.7021493968,14.1826803424,0.0,14.1826803424
 06/16  11:00:00,24.1077935961,1.84990445771,4.61961678647,0.0,3.78894180059,13.8493305508,11.4397171169,0.0,11.4397171169
 06/16  12:00:00,24.6047436985,2.03748640057,5.23942616407,0.0,3.69398621738,13.6338449159,9.97680339666,0.0,9.97680339666
 06/16  13:00:00,24.473738237,2.06172175099,5.36246875012,0.0,3.78894180059,13.2606059349,8.87961810647,0.0,8.87961810647
 06/16  14:00:00,24.4164962565,2.10471348938,5.40941618525,0.0,3.78894180059,13.1134247809,7.78243281628,0.0,7.78243281628
 06/16  15:00:00,25.5872155427,2.07148932084,5.24835018665,0.0,4.71240779196,13.5549682428,8.87961810647,0.0,8.87961810647
 06/16  16:00:00,33.4033616583,2.18632350088,5.4993087348,0.0,7.18559832057,18.5321311015,10.3425318267,0.0,10.3425318267
 06/16  17:00:00,39.4349003053,2.0340544125,5.70536020093,0.0,8.38069375907,23.3147919321,13.6340876973,0.0,13.6340876973
 06/16  18:00:00,42.5346149225,2.30095351235,6.47080558453,0.0,10.6415932552,23.1212625696,16.0113224927,0.0,16.0113224927
 06/16  19:00:00,41.4579038777,2.27063199031,6.39369403997,0.0,12.3080778603,20.4854999863,15.2798656326,0.0,15.2798656326
 06/16  20:00:00,40.3553588302,1.91782837906,5.19124016363,0.0,12.456681583,19.8967753704,13.9998161273,0.0,13.9998161273
 06/16  21:00:00,38.1341433009,1.62400205802,4.2631853107,0.0,9.18739968257,17.702556249,11.4397171169,0.0,11.4397171169
 06/16  22:00:00,29.7863854542,1.25647481293,3.21826727074,0.0,5.91811778209,14.0365255879,9.97680339666,0.0,9.97680339666
 06/16  23:00:00,22.5595889562,0.895515498974,2.24893915816,0.0,3.54045821811,10.5176760807,5.58806223591,0.0,5.58806223591
 06/16  24:00:00,17.8957435161,0.622818833652,1.56104593906,0.0,2.55330491699,7.80157382632,1.74791372025,0.0,1.74791372025
 06/17  01:00:00,16.7403862795,0.466260018526,1.15097213356,0.0,2.55330491699,7.21284921042,1.01558581083,0.0,1.01558581083
 06/17  02:00:00,16.0916331695,0.370481558937,0.892359791118,0.0,2.55330491699,6.91848690247,0.467603669983,0.0,0.467603669983
 06/17  03:00:00,15.6555388346,0.290846268912,0.683081900198,0.0,2.55330491699,6.7713057485,0.467588588232,0.0,0.467588588232
 06/17  04:00:00,17.7678524476,0.298229880797,0.711518453513,0.0,3.82705111198,7.57405300124,1.01522092249,0.0,1.01522092249
 06/17  05:00:00,19.834398891,0.357994652593,0.858187663251,0.0,6.02426329834,9.91545327661,5.21086953768,0.0,5.21086953768
 06/17  06:00:00,23.0575449208,0.531013138467,1.268564127,0.0,6.51253267309,14.7454349813,17.4267674141,0.0,17.4267674141
 06/17  07:00:00,26.3903252463,0.69290914586,1.71384517224,0.0,6.01364874671,17.9699221805,18.520359478,0.0,18.520359478
 06/17  08:00:00,24.3735223755,0.727159099775,1.86142710275,0.0,3.66783283761,18.1171033345,17.790943628,0.0,17.790943628
 06/17  09:00:00,22.1059071378,0.860134072832,2.28446873249,0.0,3.10526160149,15.8560427302,15.6027006718,0.0,15.6027006718
 06/17  10:00:00,20.3767597341,1.13447778646,3.19760431825,0.0,3.10526160149,12.9394160272,14.1438720364,0.0,14.1438720364
 06/17  11:00:00,22.0825435263,1.48296678735,4.40771795573,0.0,3.10526160149,13.0865971812,11.408568345,0.0,11.408568345
 06/17  12:00:00,23.069710043,1.74797682082,5.27705559299,0.0,3.10526160149,12.9394160272,9.94973970959,0.0,9.94973970959
 06/17  13:00:00,23.3810153533,1.94100707239,5.83687411368,0.0,3.10526160149,12.4978725653,8.85561823303,0.0,8.85561823303
 06/17  14:00:00,24.7004766789,2.2438172829,7.00070638287,0.0,3.10526160149,12.3506914113,7.76149675648,0.0,7.76149675648
 06/17  15:00:00,27.5924369565,2.56585144729,8.20562304271,0.0,4.02872759285,12.7922348732,8.85561823303,0.0,8.85561823303
 06/17  16:00:00,36.8859133799,3.00531196253,9.60928556347,0.0,6.50191812146,17.7693977319,10.3144468684,0.0,10.3144468684
 06/17  17:00:00,46.0207292171,3.49281210364,11.0259607841,0.0,8.38069375907,23.1212625696,13.5968112981,0.0,13.5968112981
 06/17  18:00:00,49.119449434,3.75952150463,11.5970721037,0.0,10.6415932552,23.1212625696,15.9674078307,0.0,15.9674078307
 06/17  19:00:00,47.5516408629,3.67855867217,11.0795043434,0.0,12.3080778603,20.4854999863,15.237993513,0.0,15.237993513
 06/17  20:00:00,45.2834915085,3.11255107885,8.9246501422,0.0,12.456681583,19.8967753704,13.961518457,0.0,13.961518457
 06/17  21:00:00,41.7815345971,2.56860200816,6.96597665678,0.0,9.18739968257,17.702556249,11.408568345,0.0,11.408568345
 06/17  22:00:00,32.7079997806,2.03946533093,5.35689107924,0.0,5.91811778209,14.0365255879,9.94973970959,0.0,9.94973970959
 06/17  23:00:00,25.0371971296,1.57513137,4.04693146049,0.0,3.54045821811,10.5176760807,5.57325380336,0.0,5.57325380336
 06/17  24:00:00,19.7638685857,1.15396241189,2.89802743044,0.0,2.55330491699,7.80157382632,1.74382863541,0.0,1.74382863541
 06/18  01:00:00,18.2211453788,0.88958178961,2.20840946171,0.0,2.55330491699,7.21284921042,1.01354971269,0.0,1.01354971269
 06/18  02:00:00,17.3082035506,0.712499743977,1.76691198719,0.0,2.55330491699,6.91848690247,0.467095086685,0.0,0.467095086685
 06/18  03:00:00,16.3977153498,0.502276626838,1.21382805748,0.0,2.55330491699,6.7713057485,0.467080158602,0.0,0.467080158602
 06/18  04:00:00,18.11904444,0.404334522263,0.956605804473,0.0,3.82705111198,7.57405300124,1.0131885479,0.0,1.0131885479
 06/18  05:00:00,20.139522624,0.451806285695,1.06949976308,0.0,6.02426329834,9.91545327661,5.19718091474,0.0,5.19718091474
 06/18  06:00:00,23.7167685421,0.719738813536,1.73906207324,0.0,6.51253267309,14.7454349813,17.3791746428,0.0,17.3791746428
 06/18  07:00:00,27.5947628073,1.01483278335,2.59635909576,0.0,6.01364874671,17.9699221805,18.4697324435,0.0,18.4697324435
 06/18  08:00:00,26.2131811113,1.18361428814,3.2446306501,0.0,3.66783283761,18.1171033345,17.7423416758,0.0,17.7423416758
 06/18  09:00:00,24.2356143386,1.36996101694,3.90434898915,0.0,3.10526160149,15.8560427302,15.5601739636,0.0,15.5601739636
 06/18  10:00:00,22.1220479483,1.55421233668,4.52315798223,0.0,3.10526160149,12.9394160272,14.1053954909,0.0,14.1053954909
 06/18  11:00:00,23.7520606799,1.86317934543,5.69702255123,0.0,3.10526160149,13.0865971812,11.3776858545,0.0,11.3776858545
 06/18  12:00:00,25.1409090534,2.17753845957,6.91869296465,0.0,3.10526160149,12.9394160272,9.92290738181,0.0,9.92290738181
 06/18  13:00:00,25.6972891282,2.38255970219,7.71159525886,0.0,3.10526160149,12.4978725653,8.83182352726,0.0,8.83182352726
 06/18  14:00:00,27.0121603239,2.68509091801,8.87111639273,0.0,3.10526160149,12.3506914113,7.74073967272,0.0,7.74073967272
 06/18  15:00:00,30.0399200642,3.05035566853,10.1686019292,0.0,4.02872759285,12.7922348732,8.83182352726,0.0,8.83182352726
 06/18  16:00:00,39.197288866,3.44496084608,11.4810121661,0.0,6.50191812146,17.7693977319,10.286602,0.0,10.286602
 06/18  17:00:00,47.2903466009,3.71818113534,12.0702091362,0.0,8.38069375907,23.1212625696,13.5598535636,0.0,13.5598535636
 06/18  18:00:00,50.2935183753,3.94645224373,12.5842103059,0.0,10.6415932552,23.1212625696,15.9238685818,0.0,15.9238685818
 06/18  19:00:00,48.7695976857,3.88692057045,12.0890992679,0.0,12.3080778603,20.4854999863,15.1964793454,0.0,15.1964793454
 06/18  20:00:00,46.1952803276,3.29053951752,9.65845052257,0.0,12.456681583,19.8967753704,13.9235481818,0.0,13.9235481818
 06/18  21:00:00,42.1966336299,2.6622420606,7.28743563713,0.0,9.18739968257,17.702556249,11.3776858545,0.0,11.3776858545
 06/18  22:00:00,32.9372374081,2.08970464683,5.5358893908,0.0,5.91811778209,14.0365255879,9.92290738181,0.0,9.92290738181
 06/18  23:00:00,25.0753016788,1.58207880739,4.07808857231,0.0,3.54045821811,10.5176760807,5.55857196363,0.0,5.55857196363
 06/18  24:00:00,20.0374009967,1.21676218152,3.10876007184,0.0,2.55330491699,7.80157382632,1.73977847273,0.0,1.73977847273
 06/19  01:00:00,18.5990290209,0.980975654053,2.49489923941,0.0,2.55330491699,7.21284921042,1.01153135432,0.0,1.01153135432
 06/19  02:00:00,17.4027803385,0.739212267243,1.83477625181,0.0,2.55330491699,6.91848690247,0.466590949093,0.0,0.466590949093
 06/19  03:00:00,16.4028241975,0.507838570493,1.21337496152,0.0,2.55330491699,6.7713057485,0.466576178522,0.0,0.466576178522
 06/19  04:00:00,18.1175343828,0.408031019651,0.951399249894,0.0,3.82705111198,7.57405300124,1.01117400591,0.0,1.01117400591
 06/19  05:00:00,20.077462413,0.437288660115,1.02195717767,0.0,6.02426329834,9.91545327661,5.18361350613,0.0,5.18361350613
 06/19  06:00:00,23.2702935968,0.593417918662,1.41890802283,0.0,6.51253267309,14.7454349813,17.3320061193,0.0,17.3320061193
 06/19  07:00:00,27.0438516196,0.809691694414,2.05705963458,0.0,6.01364874671,18.163451543,18.419556928,0.0,18.419556928
 06/19  08:00:00,27.2726826637,1.2913949396,2.74993798241,0.0,4.35151303671,18.8798367041,17.6941731825,0.0,17.6941731825
 06/19  09:00:00,26.549254774,1.73796545343,4.40357141934,0.0,3.78894180059,16.6187760998,15.518026532,0.0,15.518026532
 06/19  10:00:00,25.5666888932,2.12650130055,5.94909639457,0.0,3.78894180059,13.7021493968,14.0672621003,0.0,14.0672621003
 06/19  11:00:00,26.6299634934,2.2778293302,6.71386181131,0.0,3.78894180059,13.8493305508,11.3470787911,0.0,11.3470787911
 06/19  12:00:00,26.5718656979,2.33648334292,6.90755122117,0.0,3.69398621738,13.6338449159,9.89631435945,0.0,9.89631435945
 06/19  13:00:00,25.9500530678,2.28834859801,6.6121567339,0.0,3.78894180059,13.2606059349,8.80824103574,0.0,8.80824103574
 06/19  14:00:00,24.4625800821,2.07644925812,5.48376424215,0.0,3.78894180059,13.1134247809,7.72016771203,0.0,7.72016771203
 06/19  15:00:00,25.7842483837,2.13252576951,5.384346579,0.0,4.71240779196,13.5549682428,8.80824103574,0.0,8.80824103574
 06/19  16:00:00,35.2564158144,2.60099006123,6.93769633062,0.0,7.18559832057,18.5321311015,10.2590054674,0.0,10.2590054674
 06/19  17:00:00,43.4917090159,2.89685802428,8.89936529982,0.0,8.38069375907,23.3147919321,13.5232254385,0.0,13.5232254385
 06/19  18:00:00,46.482099859,3.11232849608,9.60691553734,0.0,10.6415932552,23.1212625696,15.8807176399,0.0,15.8807176399
 06/19  19:00:00,45.2686273976,3.10477325363,9.37027629656,0.0,12.3080778603,20.4854999863,15.1553354241,0.0,15.1553354241
 06/19  20:00:00,44.5486186565,2.85973040804,8.44259796097,0.0,12.456681583,19.8967753704,13.8859165464,0.0,13.8859165464
 06/19  21:00:00,41.8918935633,2.5059970745,7.13894055668,0.0,9.18739968257,17.702556249,11.3470787911,0.0,11.3470787911
 06/19  22:00:00,33.4359890994,2.12192380218,6.00242192676,0.0,5.91811778209,14.0365255879,9.89631435945,0.0,9.89631435945
 06/19  23:00:00,26.069591194,1.74350968911,4.91094720574,0.0,3.54045821811,10.5176760807,5.5440210646,0.0,5.5440210646
 06/19  24:00:00,21.0039111987,1.39892434497,3.89310811033,0.0,2.55330491699,7.80157382632,1.73576443161,0.0,1.73576443161
 06/20  01:00:00,19.0705253496,1.07488109121,2.87249013098,0.0,2.55330491699,7.21284921042,1.00953133428,0.0,1.00953133428
 06/20  02:00:00,17.6670756194,0.798437362364,2.0398464376,0.0,2.55330491699,6.91848690247,0.466091406649,0.0,0.466091406649
 06/20  03:00:00,16.6647969029,0.572560969289,1.41062526809,0.0,2.55330491699,6.7713057485,0.466076797368,0.0,0.466076797368
 06/20  04:00:00,18.3210558987,0.458485310824,1.10446647466,0.0,3.82705111198,7.57405300124,1.00917789348,0.0,1.00917789348
 06/20  05:00:00,20.230319083,0.477457630337,1.13464487746,0.0,6.02426329834,9.91545327661,5.17017132933,0.0,5.17017132933
 06/20  06:00:00,23.9687064633,0.787837556247,1.92290125178,0.0,6.51253267309,14.7454349813,17.2852758111,0.0,17.2852758111
 06/20  07:00:00,27.8638050481,1.04234261293,2.64436214451,0.0,6.01364874671,18.163451543,18.3698477906,0.0,18.3698477906
 06/20  08:00:00,27.1611228205,1.29963734395,2.6301357348,0.0,4.35151303671,18.8798367041,17.6464524127,0.0,17.6464524127
 06/20  09:00:00,25.1767588626,1.47775541815,3.29128554321,0.0,3.78894180059,16.6187760998,15.4762708584,0.0,15.4762708584
 06/20  10:00:00,24.3880713478,1.93963444209,4.95734570764,0.0,3.78894180059,13.7021493968,14.0294831576,0.0,14.0294831576
 06/20  11:00:00,26.1741039817,2.269516891,6.26631473873,0.0,3.78894180059,13.8493305508,11.3167562186,0.0,11.3167562186
 06/20  12:00:00,27.1257659769,2.52895152976,7.2689833133,0.0,3.69398621738,13.6338449159,9.86996851779,0.0,9.86996851779
 06/20  13:00:00,28.049753335,2.76459283799,8.23561276115,0.0,3.78894180059,13.2606059349,8.78487774219,0.0,8.78487774219
 06/20  14:00:00,28.2432644251,2.83004501609,8.51085282711,0.0,3.78894180059,13.1134247809,7.69978696659,0.0,7.69978696659
 06/20  15:00:00,29.1356413779,2.78975616542,8.07850917723,0.0,4.71240779196,13.5549682428,8.78487774219,0.0,8.78487774219
 06/20  16:00:00,36.1026712714,2.78952186722,7.59541998164,0.0,7.18559832057,18.5321311015,10.231665443,0.0,10.231665443
 06/20  17:00:00,40.8999089673,2.45901879776,6.74540447776,0.0,8.38069375907,23.3147919321,13.4869377698,0.0,13.4869377698
 06/20  18:00:00,42.6076319656,2.42696647429,6.4178096657,0.0,10.6415932552,23.1212625696,15.8379677836,0.0,15.8379677836
 06/20  19:00:00,41.7643411242,2.45787698027,6.51288629655,0.0,12.3080778603,20.4854999863,15.1145739332,0.0,15.1145739332
 06/20  20:00:00,41.0660153366,2.16220375921,5.65752128992,0.0,12.456681583,19.8967753704,13.848634695,0.0,13.848634695
 06/20  21:00:00,38.5792904826,1.78941164855,4.54292290192,0.0,9.18739968257,17.702556249,11.3167562186,0.0,11.3167562186
 06/20  22:00:00,29.8964667172,1.32804464196,3.25677870478,0.0,5.91811778209,14.0365255879,9.86996851779,0.0,9.86996851779
 06/20  23:00:00,22.5647858835,0.930327443453,2.21932414096,0.0,3.54045821811,10.5176760807,5.52960541539,0.0,5.52960541539
 06/20  24:00:00,17.9560950088,0.66316840014,1.58104786523,0.0,2.55330491699,7.80157382632,1.7317877008,0.0,1.7317877008
 06/21  01:00:00,16.7903749373,0.495252758955,1.1719680509,0.0,2.55330491699,7.21284921042,1.00755024563,0.0,1.00755024563
 06/21  02:00:00,16.2202093329,0.413217391403,0.978200122024,0.0,2.55330491699,6.91848690247,0.465596607431,0.0,0.465596607431
 06/21  03:00:00,15.9135777066,0.367318517247,0.864648523899,0.0,2.55330491699,6.7713057485,0.465582163149,0.0,0.465582163149
 06/21  04:00:00,17.8919553693,0.340799861976,0.79305139407,0.0,3.82705111198,7.57405300124,1.00720080206,0.0,1.00720080206
 06/21  05:00:00,19.8503157721,0.37034300098,0.861756195895,0.0,6.02426329834,9.91545327661,5.15685836477,0.0,5.15685836477
 06/21  06:00:00,22.8271933646,0.472913392003,1.09631231728,0.0,6.51253267309,14.7454349813,17.238997556,0.0,17.238997556
 06/21  07:00:00,26.0128230764,0.552104838847,1.28361794694,0.0,6.01364874671,18.163451543,18.320619752,0.0,18.320619752
 06/21  08:00:00,25.6435801102,0.924193553352,1.48803681518,0.0,4.35151303671,18.8798367041,17.5991934985,0.0,17.5991934985
 06/21  09:00:00,22.9625175396,0.945184184979,1.60961545337,0.0,3.78894180059,16.6187760998,15.4349193084,0.0,15.4349193084
 06/21  10:00:00,20.3112751006,1.00833631405,1.81184758841,0.0,3.78894180059,13.7021493968,13.9920698505,0.0,13.9920698505
 06/21  11:00:00,21.0476766262,1.15165541993,2.25774885439,0.0,3.78894180059,13.8493305508,11.2867271168,0.0,11.2867271168
 06/21  12:00:00,21.5381374527,1.34379939485,2.86650692409,0.0,3.69398621738,13.6338449159,9.84387765889,0.0,9.84387765889
