Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/21  13:00:00,21.8520079834,1.4830965439,3.31936370362,0.0,3.78894180059,13.2606059349,8.76174056543,0.0,8.76174056543
 06/21  14:00:00,22.3551526467,1.6456947561,3.80709130877,0.0,3.78894180059,13.1134247809,7.67960347197,0.0,7.67960347197
 06/21  15:00:00,24.8019461168,1.92545875323,4.60911132839,0.0,4.71240779196,13.5549682428,8.76174056543,0.0,8.76174056543
 06/21  16:00:00,33.64620268,2.29871285835,5.62976039908,0.0,7.18559832057,18.5321311015,10.2045900234,0.0,10.2045900234
 06/21  17:00:00,40.2766653952,2.31775460897,6.26342509444,0.0,8.38069375907,23.3147919321,13.4510013038,0.0,13.4510013038
 06/21  18:00:00,42.9506014152,2.52506858816,6.66267700147,0.0,10.6415932552,23.1212625696,15.7956316729,0.0,15.7956316729
 06/21  19:00:00,41.5811176134,2.45642324949,6.33111651655,0.0,12.3080778603,20.4854999863,15.0742069439,0.0,15.0742069439
 06/21  20:00:00,39.8188768789,1.91844764529,4.65413894615,0.0,12.456681583,19.8967753704,13.8117136682,0.0,13.8117136682
 06/21  21:00:00,37.2197614904,1.50316750262,3.46963805557,0.0,9.18739968257,17.702556249,11.2867271168,0.0,11.2867271168
 06/21  22:00:00,28.8369729244,1.08941591006,2.43591364385,0.0,5.91811778209,14.0365255879,9.84387765889,0.0,9.84387765889
 06/21  23:00:00,21.6490081382,0.699888631006,1.53398520809,0.0,3.54045821811,10.5176760807,5.51532928505,0.0,5.51532928505
 06/21  24:00:00,16.7742943369,0.342618697024,0.719796896528,0.0,2.55330491699,7.80157382632,1.72784945795,0.0,1.72784945795
 06/22  01:00:00,15.8032942948,0.223343345829,0.456796821544,0.0,2.55330491699,7.21284921042,1.00558867584,0.0,1.00558867584
 06/22  02:00:00,15.3098544148,0.158860137005,0.322202458317,0.0,2.55330491699,6.91848690247,0.465106698106,0.0,0.465106698106
 06/22  03:00:00,14.956201416,0.0929310732673,0.181659677273,0.0,2.55330491699,6.7713057485,0.465092422469,0.0,0.465092422469
 06/22  04:00:00,16.9310973202,0.0601932894597,0.112799917495,0.0,3.82705111198,7.57405300124,1.00524331747,0.0,1.00524331747
 06/22  05:00:00,18.7584273457,0.0515885538795,0.0886222166469,0.0,6.02426329834,9.91545327661,5.18763030088,0.0439517462413,5.14367855464
 06/22  06:00:00,21.5365571897,0.0974659474607,0.181123586936,0.0,6.51253267309,14.7454349813,17.2265655325,0.0333804748186,17.1931850577
 06/22  07:00:00,24.7396054268,0.180505324387,0.38199981176,0.0,6.01364874671,18.163451543,18.2718873908,0.0,18.2718873908
 06/22  08:00:00,24.159781392,0.526274000826,0.402157649447,0.0,4.35151303671,18.8798367041,17.5524104351,0.0,17.5524104351
 06/22  09:00:00,21.5706077517,0.577635387969,0.585254462526,0.0,3.78894180059,16.6187760998,15.3970075702,0.00302344223005,15.393984128
 06/22  10:00:00,19.2182988863,0.724860705447,1.00234698281,0.0,3.78894180059,13.7021493968,13.9550332587,0.0,13.9550332587
 06/22  11:00:00,19.6622036121,0.800985524677,1.2229457355,0.0,3.78894180059,13.8493305508,11.2570003787,0.0,11.2570003787
 06/22  12:00:00,19.6455301282,0.87512579306,1.44257320135,0.0,3.69398621738,13.6338449159,9.81804950933,0.0,9.81804950933
 06/22  13:00:00,19.5211106273,0.90884127853,1.56272161286,0.0,3.78894180059,13.2606059349,8.73883635733,0.0,8.73883635733
 06/22  14:00:00,19.3791343935,0.9144634598,1.56230435186,0.0,3.78894180059,13.1134247809,7.65962320533,0.0,7.65962320533
 06/22  15:00:00,21.2467584553,1.04120212168,1.93818029837,0.0,4.71240779196,13.5549682428,8.73883635733,0.0,8.73883635733
 06/22  16:00:00,29.6298720521,1.28981322532,2.62232940418,0.0,7.18559832057,18.5321311015,10.1777872267,0.0,10.1777872267
 06/22  17:00:00,36.1385661781,1.25934456591,3.18373592038,0.0,8.38069375907,23.3147919321,13.4154266827,0.0,13.4154266827
 06/22  18:00:00,38.5770228911,1.41226689603,3.4019001694,0.0,10.6415932552,23.1212625696,15.7537218453,0.0,15.7537218453
 06/22  19:00:00,37.2919931601,1.35721497735,3.14120033539,0.0,12.3080778603,20.4854999863,15.0342464107,0.0,15.0342464107
 06/22  20:00:00,36.9874366315,1.13662510948,2.60452123452,0.0,12.456681583,19.8967753704,13.7751644,0.0,13.7751644
 06/22  21:00:00,35.0368701061,0.864316095317,1.92559807862,0.0,9.18739968257,17.702556249,11.2570003787,0.0,11.2570003787
 06/22  22:00:00,26.918691841,0.514701809387,1.09234666112,0.0,5.91811778209,14.0365255879,9.81804950933,0.0,9.81804950933
 06/22  23:00:00,20.4304712327,0.33031683511,0.685020098487,0.0,3.54045821811,10.5176760807,5.50119690133,0.0,5.50119690133
 06/22  24:00:00,16.2752977924,0.185874685118,0.377544363904,0.0,2.55330491699,7.80157382632,1.72395086933,0.0,1.72395086933
 06/23  01:00:00,15.4648071127,0.114283568053,0.227369417229,0.0,2.55330491699,7.21284921042,1.00364720655,0.0,1.00364720655
 06/23  02:00:00,15.0672842297,0.0800596870025,0.158432723176,0.0,2.55330491699,6.91848690247,0.46462182389,0.0,0.46462182389
 06/23  03:00:00,14.8263946719,0.0500593483479,0.0947246580055,0.0,2.55330491699,6.7713057485,0.482026804953,0.0174190844805,0.464607720473
 06/23  04:00:00,16.8780867659,0.0573574388001,0.0626252137915,0.0,3.82705111198,7.57405300124,1.50824527465,0.504939254921,1.00330601973
 06/23  05:00:00,18.8104273853,0.104570036456,0.0876407736545,0.0,6.02426329834,9.91545327661,6.35164195279,1.2210061511,5.13063580169
 06/23  06:00:00,21.5822981419,0.155071078942,0.169259407721,0.0,6.51253267309,14.7454349813,18.5664857327,1.41863385057,17.1478518822
 06/23  07:00:00,24.5960410158,0.191207787312,0.227732937867,0.0,6.01364874671,18.163451543,19.8530253493,1.62936021088,18.2236651384
 06/23  08:00:00,23.9983754857,0.575059457478,0.191966286514,0.0,4.35151303671,18.8798367041,20.1357034458,2.62958636881,17.506117077
 06/23  09:00:00,21.2346874756,0.585140435669,0.241829138699,0.0,3.78894180059,16.6187760998,17.9614896151,2.6080121755,15.3534774396
 06/23  10:00:00,18.4628673321,0.591065994425,0.380710139549,0.0,3.78894180059,13.7021493968,15.7251437511,1.80675940098,13.9183843501
 06/23  11:00:00,18.9131570008,0.632577800651,0.642306848204,0.0,3.78894180059,13.8493305508,11.9162513693,0.688666562003,11.2275848073
 06/23  12:00:00,18.825362497,0.673195037269,0.824336325885,0.0,3.69398621738,13.6338449159,9.86015424077,0.0676625229225,9.79249171785
 06/23  13:00:00,18.6597348115,0.693406041045,0.916781034545,0.0,3.78894180059,13.2606059349,8.71617190074,0.0,8.71617190074
 06/23  14:00:00,18.7640999939,0.754901546453,1.10683186556,0.0,3.78894180059,13.1134247809,7.63985208362,0.0,7.63985208362
 06/23  15:00:00,20.5151976283,0.856613470497,1.39120812262,0.0,4.71240779196,13.5549682428,8.71617190074,0.0,8.71617190074
 06/23  16:00:00,28.1568989501,0.912006839255,1.52716268829,0.0,7.18559832057,18.5321311015,10.1512649902,0.0,10.1512649902
 06/23  17:00:00,34.0626211966,0.685809675188,1.68132582959,0.0,8.38069375907,23.3147919321,13.3802244416,0.0,13.3802244416
 06/23  18:00:00,36.3254280151,0.755257626036,1.80731456342,0.0,10.6415932552,23.1212625696,15.712250712,0.0,15.712250712
 06/23  19:00:00,35.2795087376,0.746789435037,1.73914145514,0.0,12.3080778603,20.4854999863,14.9947041672,0.0,14.9947041672
 06/23  20:00:00,35.3803122111,0.649499001493,1.48452292208,0.0,12.456681583,19.8967753704,13.7389977139,0.0,13.7389977139
 06/23  21:00:00,34.0472244492,0.555384724491,1.24488379259,0.0,9.18739968257,17.702556249,11.2275848073,0.0,11.2275848073
 06/23  22:00:00,26.6689340458,0.421379072794,0.935911602502,0.0,5.91811778209,14.0365255879,9.79249171785,0.0,9.79249171785
 06/23  23:00:00,20.369833532,0.296737166899,0.657962066023,0.0,3.54045821811,10.5176760807,5.48721244939,0.0,5.48721244939
 06/23  24:00:00,16.2918385578,0.181109758245,0.398850056196,0.0,2.55330491699,7.80157382632,1.72009308949,0.0,1.72009308949
 06/24  01:00:00,15.527142021,0.126930837843,0.277057055722,0.0,2.55330491699,7.21284921042,1.0057422716,0.00401585819342,1.0017264134
 06/24  02:00:00,15.1461580037,0.114099795623,0.203266388601,0.0,2.55330491699,6.91848690247,0.867970054458,0.403827925956,0.464142128502
 06/24  03:00:00,14.9613666759,0.13761993833,0.142136072052,0.0,2.55330491699,6.7713057485,1.91171140014,1.44758319933,0.464128200813
 06/24  04:00:00,17.0556045808,0.182993016511,0.114507451019,0.0,3.82705111198,7.57405300124,3.65902371774,2.65763423488,1.00138948286
 06/24  05:00:00,18.9779383472,0.228927420295,0.130794351706,0.0,6.02426329834,9.91545327661,8.56182601464,3.44409204652,5.11773396812
 06/24  06:00:00,21.7217548286,0.264126299023,0.199660874295,0.0,6.51253267309,14.7454349813,20.5799682844,3.47695683087,17.1030114535
 06/24  07:00:00,24.4924766866,0.295328845096,0.213576913309,0.0,6.01364874671,17.9699221805,22.1882243953,4.01225711973,18.1759672756
 06/24  08:00:00,22.2183170367,0.321715874125,0.111664989546,0.0,3.66783283761,18.1171033345,23.1233076245,5.66298049107,17.4603271334
 06/24  09:00:00,19.371183858,0.341081483794,0.0687980416638,0.0,3.10526160149,15.8560427302,21.8714266412,6.55801540221,15.313411239
 06/24  10:00:00,16.4711317329,0.346587265476,0.0798668380113,0.0,3.10526160149,12.9394160272,20.4426781423,6.56054416415,13.8821339781
 06/24  11:00:00,16.624553235,0.348837874441,0.0838565773576,0.0,3.10526160149,13.0865971812,17.7652447462,6.56675563222,11.198489114
 06/24  12:00:00,16.4746165527,0.348753227589,0.0811856958858,0.0,3.10526160149,12.9394160272,16.3599909156,6.5927790624,9.76721185316
 06/24  13:00:00,16.0184069782,0.346444785326,0.0688280256507,0.0,3.10526160149,12.4978725653,15.3707071244,6.67695321689,8.69375390752
 06/24  14:00:00,15.8705573132,0.33974923525,0.0748550647695,0.0,3.10526160149,12.3506914113,14.0814725684,6.46117660649,7.62029596188
 06/24  15:00:00,17.2588679219,0.33271942201,0.105186033351,0.0,4.02872759285,12.7922348732,14.6719536857,5.97819977815,8.69375390752
 06/24  16:00:00,24.7735983257,0.331309467045,0.170973004755,0.0,6.50191812146,17.7693977319,15.3691429863,5.24411181796,10.1250311684
 06/24  17:00:00,32.1642007702,0.329116055431,0.333128385359,0.0,8.38069375907,23.1212625696,16.84998882,3.50458381473,13.3454050053
 06/24  18:00:00,34.5661580187,0.341574069243,0.461728123883,0.0,10.6415932552,23.1212625696,18.1323068358,2.46107628166,15.6712305542
 06/24  19:00:00,33.634195096,0.350494161987,0.49012308668,0.0,12.3080778603,20.4854999863,17.3186625344,2.36307061059,14.9555919238
 06/24  20:00:00,33.9999595095,0.333743464081,0.419925757941,0.0,12.456681583,19.8967753704,16.4111008265,2.70787650597,13.7032243205
 06/24  21:00:00,32.9387572384,0.328785044105,0.363016262173,0.0,9.18739968257,17.702556249,14.379946387,3.18145727296,11.198489114
 06/24  22:00:00,25.9090893205,0.334841004383,0.262604945611,0.0,5.91811778209,14.0365255879,14.1269494188,4.35973756566,9.76721185316
 06/24  23:00:00,19.9205861797,0.351491499045,0.153960381509,0.0,3.54045821811,10.5176760807,11.3245892316,5.85120916096,5.4733800706
 06/24  24:00:00,16.1546752602,0.381504734825,0.0612917820389,0.0,2.55330491699,7.80157382632,9.195464055,7.47918679415,1.71627726085
 06/25  01:00:00,15.5484320405,0.40611232262,0.0191655904757,0.0,2.55330491699,7.21284921042,9.44344806821,8.44362120228,0.999826865923
 06/25  02:00:00,15.2614331694,0.432641349936,0.0,0.0,2.55330491699,6.91848690247,9.67198996926,9.20832221514,0.463667754121
 06/25  03:00:00,15.1425575175,0.460946852007,0.0,0.0,2.55330491699,6.7713057485,10.2762951569,9.81264115132,0.463654005601
 06/25  04:00:00,17.235794884,0.477690770708,0.0,0.0,3.82705111198,7.57405300124,11.16832397,10.1688296953,0.999494274708
 06/25  05:00:00,19.1095692196,0.49135264443,0.0,0.0,6.02426329834,9.91545327661,15.536088474,10.4311115996,5.10497687441
 06/25  06:00:00,21.7497896647,0.428554599277,0.0632674101367,0.0,6.51253267309,14.7454349813,25.4883861251,8.42970907524,17.0586770498
 06/25  07:00:00,24.5698472526,0.386054096954,0.200222227455,0.0,6.01364874671,17.9699221805,24.2707083404,6.14190041294,18.1288079275
 06/25  08:00:00,22.2991119627,0.370236499715,0.143939289988,0.0,3.66783283761,18.1171033345,23.7935726611,6.37851849644,17.4150541646
 06/25  09:00:00,19.5424605126,0.340210820037,0.240945360092,0.0,3.10526160149,15.8560427302,20.1208003956,4.84700300425,15.2737973913
 06/25  10:00:00,16.7600878276,0.315425367329,0.399984830845,0.0,3.10526160149,12.9394160272,16.7521814859,2.90588860809,13.8462928778
 06/25  11:00:00,17.0623113028,0.292291219293,0.578161300319,0.0,3.10526160149,13.0865971812,12.1407232563,0.971001341187,11.1697219151
 06/25  12:00:00,17.1070109901,0.316103827323,0.746229533596,0.0,3.10526160149,12.9394160272,9.83290982223,0.0906924205743,9.74221740166
 06/25  13:00:00,16.7766107416,0.343396115923,0.830080458498,0.0,3.10526160149,12.4978725653,8.67158901656,0.0,8.67158901656
 06/25  14:00:00,17.020743251,0.447136007123,1.11765423073,0.0,3.10526160149,12.3506914113,7.60096063147,0.0,7.60096063147
 06/25  15:00:00,18.4492884699,0.469600248629,1.15872575475,0.0,4.02872759285,12.7922348732,8.67158901656,0.0,8.67158901656
 06/25  16:00:00,26.3569558918,0.610745588833,1.47489444909,0.0,6.50191812146,17.7693977319,10.09909353,0.0,10.09909353
 06/25  17:00:00,34.4839387769,0.856352581192,2.12562986635,0.0,8.38069375907,23.1212625696,13.3109786853,0.0,13.3109786853
 06/25  18:00:00,37.5228773592,1.06476725099,2.69525428264,0.0,10.6415932552,23.1212625696,15.6306735197,0.0,15.6306735197
 06/25  19:00:00,36.4705134098,1.06898367185,2.60795189059,0.0,12.3080778603,20.4854999863,14.9169212629,0.0,14.9169212629
 06/25  20:00:00,35.8681627638,0.790635788177,1.83123668812,0.0,12.456681583,19.8967753704,13.6678548137,0.0,13.6678548137
 06/25  21:00:00,34.3419535157,0.639536927799,1.45546065575,0.0,9.18739968257,17.702556249,11.1697219151,0.0,11.1697219151
 06/25  22:00:00,26.7957100381,0.460990595746,1.02307607188,0.0,5.91811778209,14.0365255879,9.74221740166,0.0,9.74221740166
 06/25  23:00:00,20.2591320712,0.268526323563,0.575471448499,0.0,3.54045821811,10.5176760807,5.45970386128,0.0,5.45970386128
 06/25  24:00:00,16.1428633647,0.138873397921,0.292111223351,0.0,2.55330491699,7.80157382632,1.71250451346,0.0,1.71250451346
 06/26  01:00:00,15.4414282464,0.102750055792,0.215524063206,0.0,2.55330491699,7.21284921042,0.997949127286,0.0,0.997949127286
 06/26  02:00:00,15.0600499628,0.0753750785843,0.155883064735,0.0,2.55330491699,6.91848690247,0.463198841347,0.0,0.463198841347
 06/26  03:00:00,14.8353802957,0.0514008981514,0.102368732076,0.0,2.55330491699,6.7713057485,0.489235473794,0.0260501984248,0.463185275369
 06/26  04:00:00,16.9075119571,0.0636110172627,0.0857968265267,0.0,3.82705111198,7.57405300124,1.44878227392,0.451161317106,0.997620956813
 06/26  05:00:00,18.8435570373,0.102336508217,0.123003953866,0.0,6.02426329834,9.91545327661,5.96518732708,0.872819028868,5.09236829821
 06/26  06:00:00,21.646074562,0.148573154841,0.239533751864,0.0,6.51253267309,14.7454349813,17.7102764245,0.695414624969,17.0148617995
 06/26  07:00:00,25.0063107751,0.254278049585,0.574932434919,0.0,6.01364874671,18.163451543,18.1762131348,0.0940120749806,18.0822010598
 06/26  08:00:00,24.893484455,0.731437304809,0.930697408481,0.0,4.35151303671,18.8798367041,17.3703115779,0.0,17.3703115779
 06/26  09:00:00,22.4888369186,0.81992212759,1.2611968898,0.0,3.78894180059,16.6187760998,15.2346476279,0.0,15.2346476279
 06/26  10:00:00,19.8906033816,0.89220480797,1.50730737552,0.0,3.78894180059,13.7021493968,13.8108716633,0.0,13.8108716633
 06/26  11:00:00,20.3685852626,0.964749730579,1.76556318005,0.0,3.78894180059,13.8493305508,11.1412917298,0.0,11.1412917298
 06/26  12:00:00,20.4852985728,1.06178999117,2.09567744786,0.0,3.69398621738,13.6338449159,9.7175157652,0.0,9.7175157652
 06/26  13:00:00,20.8432821586,1.20084579135,2.59288863138,0.0,3.78894180059,13.2606059349,8.64968379178,0.0,8.64968379178
 06/26  14:00:00,21.502271955,1.38835631297,3.21154906019,0.0,3.78894180059,13.1134247809,7.58185181836,0.0,7.58185181836
 06/26  15:00:00,23.8330930055,1.6400754959,3.92564147434,0.0,4.71240779196,13.5549682428,8.64968379178,0.0,8.64968379178
 06/26  16:00:00,31.6662476568,1.75193119135,4.19658704288,0.0,7.18559832057,18.5321311015,10.0734597563,0.0,10.0734597563
 06/26  17:00:00,37.9032607839,1.65109938833,4.55667570373,0.0,8.38069375907,23.3147919321,13.2769556766,0.0,13.2769556766
 06/26  18:00:00,41.6416433782,2.07915599323,5.79963155935,0.0,10.6415932552,23.1212625696,15.590591619,0.0,15.590591619
 06/26  19:00:00,40.6435040886,2.10186137139,5.74806486987,0.0,12.3080778603,20.4854999863,14.8787036367,0.0,14.8787036367
 06/26  20:00:00,39.8108748557,1.79757185181,4.76701271637,0.0,12.456681583,19.8967753704,13.6328996677,0.0,13.6328996677
 06/26  21:00:00,37.631916011,1.51608622043,3.86887385837,0.0,9.18739968257,17.702556249,11.1412917298,0.0,11.1412917298
 06/26  22:00:00,29.0104118296,1.08254270419,2.61622575498,0.0,5.91811778209,14.0365255879,9.7175157652,0.0,9.7175157652
 06/26  23:00:00,21.5305449923,0.638497755798,1.47691293739,0.0,3.54045821811,10.5176760807,5.44618787153,0.0,5.44618787153
 06/26  24:00:00,17.0890469379,0.414854037914,0.96231415659,0.0,2.55330491699,7.80157382632,1.70877596456,0.0,1.70877596456
 06/27  01:00:00,16.1841867494,0.321968918202,0.739063703703,0.0,2.55330491699,7.21284921042,0.996093754184,0.0,0.996093754184
 06/27  02:00:00,15.661731407,0.25478233293,0.578157254563,0.0,2.55330491699,6.91848690247,0.462735529155,0.0,0.462735529155
 06/27  03:00:00,15.3517474292,0.206040343529,0.464096420162,0.0,2.55330491699,6.7713057485,0.462722149024,0.0,0.462722149024
 06/27  04:00:00,17.2574677527,0.156568250578,0.342795388835,0.0,3.82705111198,7.57405300124,0.995770084209,0.0,0.995770084209
 06/27  05:00:00,19.2162250115,0.188539903982,0.409468532359,0.0,6.02426329834,9.91545327661,5.07991197319,0.0,5.07991197319
 06/27  06:00:00,22.6243139607,0.418360426572,0.947985878867,0.0,6.51253267309,14.7454349813,16.9715786771,0.0,16.9715786771
 06/27  07:00:00,26.5088200784,0.666505755103,1.66521403272,0.0,6.01364874671,18.163451543,18.0361604749,0.0,18.0361604749
 06/27  08:00:00,26.6932685729,1.1399602571,2.32195857409,0.0,4.35151303671,18.8798367041,17.3261126231,0.0,17.3261126231
 06/27  09:00:00,24.4876501529,1.26463556616,2.81529668555,0.0,3.78894180059,16.6187760998,15.1959735425,0.0,15.1959735425
 06/27  10:00:00,22.2499407313,1.41717233424,3.34167719895,0.0,3.78894180059,13.7021493968,13.7758808242,0.0,13.7758808242
 06/27  11:00:00,23.106175286,1.58853334167,3.87936959242,0.0,3.78894180059,13.8493305508,11.1132069773,0.0,11.1132069773
 06/27  12:00:00,23.7834255565,1.82629750035,4.62929692232,0.0,3.69398621738,13.6338449159,9.69311425895,0.0,9.69311425895
 06/27  13:00:00,24.5819039032,2.07509281313,5.45726335414,0.0,3.78894180059,13.2606059349,8.6280447202,0.0,8.6280447202
 06/27  14:00:00,24.77448145,2.18163916382,5.69047570429,0.0,3.78894180059,13.1134247809,7.56297518145,0.0,7.56297518145
 06/27  15:00:00,26.9565658773,2.3847477044,6.30444213764,0.0,4.71240779196,13.5549682428,8.6280447202,0.0,8.6280447202
 06/27  16:00:00,36.5808171642,2.85870543702,8.00438230461,0.0,7.18559832057,18.5321311015,10.0481374385,0.0,10.0481374385
 06/27  17:00:00,43.5588689303,2.9425035296,8.92087970888,0.0,8.38069375907,23.3147919321,13.2433460548,0.0,13.2433460548
 06/27  18:00:00,45.8953958788,3.08091758866,9.05162246449,0.0,10.6415932552,23.1212625696,15.5509967221,0.0,15.5509967221
 06/27  19:00:00,44.8181702195,3.10400221421,8.92059015794,0.0,12.3080778603,20.4854999863,14.8409503629,0.0,14.8409503629
 06/27  20:00:00,43.6790650022,2.73903933434,7.69373538036,0.0,12.456681583,19.8967753704,13.5983692344,0.0,13.5983692344
 06/27  21:00:00,40.8495180314,2.31959645448,6.28296564473,0.0,9.18739968257,17.702556249,11.1132069773,0.0,11.1132069773
 06/27  22:00:00,31.8203326168,1.81427966292,4.69440958336,0.0,5.91811778209,14.0365255879,9.69311425895,0.0,9.69311425895
 06/27  23:00:00,24.4174085799,1.41352973945,3.58874454138,0.0,3.54045821811,10.5176760807,5.43283610396,0.0,5.43283610396
 06/27  24:00:00,19.3671002451,1.04278281652,2.61243868518,0.0,2.55330491699,7.80157382632,1.70509271833,0.0,1.70509271833
 06/28  01:00:00,17.5841867119,0.721098200309,1.73993438418,0.0,2.55330491699,7.21284921042,0.994261296652,0.0,0.994261296652
 06/28  02:00:00,16.8454160459,0.589025057327,1.42759916908,0.0,2.55330491699,6.91848690247,0.462277954857,0.0,0.462277954857
 06/28  03:00:00,16.3814854222,0.494483435839,1.20539132086,0.0,2.55330491699,6.7713057485,0.462264763808,0.0,0.462264763808
 06/28  04:00:00,18.3240085918,0.454523673195,1.11138080536,0.0,3.82705111198,7.57405300124,0.993942205273,0.0,0.993942205273
 06/28  05:00:00,20.1682668785,0.454973046071,1.09507725718,0.0,6.02426329834,9.91545327661,5.06761158797,0.0,5.06761158797
 06/28  06:00:00,23.0010245319,0.516383984714,1.22667289187,0.0,6.51253267309,14.7454349813,16.9288404997,0.0,16.9288404997
 06/28  07:00:00,26.2015974743,0.590188576686,1.43430860701,0.0,6.01364874671,18.163451543,17.9906998071,0.0,17.9906998071
 06/28  08:00:00,25.7010119515,0.927496203144,1.54216600666,0.0,4.35151303671,18.8798367041,17.2824703896,0.0,17.2824703896
 06/28  09:00:00,23.5458199997,1.07707159823,2.06103050031,0.0,3.78894180059,16.6187760998,15.1577865882,0.0,15.1577865882
 06/28  10:00:00,21.0031562859,1.17307356831,2.3389915195,0.0,3.78894180059,13.7021493968,13.7413307226,0.0,13.7413307226
 06/28  11:00:00,21.5682579195,1.282527033,2.64745853461,0.0,3.78894180059,13.8493305508,11.0854759747,0.0,11.0854759747
 06/28  12:00:00,22.0428437482,1.48246252692,3.23255008744,0.0,3.69398621738,13.6338449159,9.66902010919,0.0,9.66902010919
 06/28  13:00:00,22.9413813651,1.75186630018,4.13996732902,0.0,3.78894180059,13.2606059349,8.60667821003,0.0,8.60667821003
 06/28  14:00:00,22.7468913165,1.73723300988,4.10729172478,0.0,3.78894180059,13.1134247809,7.54433631088,0.0,7.54433631088
 06/28  15:00:00,24.7628917207,1.90498987468,4.59052581079,0.0,4.71240779196,13.5549682428,8.60667821003,0.0,8.60667821003
 06/28  16:00:00,32.3220191424,1.95828806578,4.64600165404,0.0,7.18559832057,18.5321311015,10.0231340756,0.0,10.0231340756
 06/28  17:00:00,38.1011103444,1.74254297656,4.66308167599,0.0,8.38069375907,23.3147919321,13.210159773,0.0,13.210159773
 06/28  18:00:00,40.8048313658,1.93037843246,5.11159710772,0.0,10.6415932552,23.1212625696,15.5119005545,0.0,15.5119005545
 06/28  19:00:00,40.2171441402,2.04535670361,5.3782095892,0.0,12.3080778603,20.4854999863,14.8036726218,0.0,14.8036726218
 06/28  20:00:00,39.8632552487,1.82360817267,4.7933567885,0.0,12.456681583,19.8967753704,13.5642737394,0.0,13.5642737394
 06/28  21:00:00,38.2308344914,1.6499134717,4.33396508749,0.0,9.18739968257,17.702556249,11.0854759747,0.0,11.0854759747
 06/28  22:00:00,29.8961645028,1.28731078279,3.2972103495,0.0,5.91811778209,14.0365255879,9.66902010919,0.0,9.66902010919
 06/28  23:00:00,22.0638932757,0.774133314601,1.87462566195,0.0,3.54045821811,10.5176760807,5.41965251257,0.0,5.41965251257
 06/28  24:00:00,17.1316727167,0.428991859544,0.990802113745,0.0,2.55330491699,7.80157382632,1.70145586554,0.0,1.70145586554
 06/29  01:00:00,16.2108738927,0.331763300449,0.755956464775,0.0,2.55330491699,7.21284921042,0.992452297901,0.0,0.992452297901
 06/29  02:00:00,15.7298916563,0.275384520749,0.625715316093,0.0,2.55330491699,6.91848690247,0.461826254058,0.0,0.461826254058
 06/29  03:00:00,15.4395352492,0.231803265249,0.526121318445,0.0,2.55330491699,6.7713057485,0.461813255259,0.0,0.461813255259
 06/29  04:00:00,17.2980877892,0.168259323791,0.371724352103,0.0,3.82705111198,7.57405300124,0.992137861558,0.0,0.992137861558
 06/29  05:00:00,19.283147508,0.207757854129,0.457173078654,0.0,6.02426329834,9.91545327661,5.05547078498,0.0,5.05547078498
 06/29  06:00:00,22.7839965632,0.46126707766,1.06476183023,0.0,6.51253267309,14.7454349813,16.8866599231,0.0,16.8866599231
 06/29  07:00:00,26.4975523015,0.670122783395,1.65032922753,0.0,6.01364874671,18.163451543,17.9458325192,0.0,17.9458325192
 06/29  08:00:00,26.5548680234,1.11657625725,2.20694202444,0.0,4.35151303671,18.8798367041,17.2393978015,0.0,17.2393978015
 06/29  09:00:00,24.4336270796,1.25913809544,2.76677108294,0.0,3.78894180059,16.6187760998,15.1200980735,0.0,15.1200980735
 06/29  10:00:00,22.2162770334,1.41232063705,3.31286519826,0.0,3.78894180059,13.7021493968,13.7072315903,0.0,13.7072315903
 06/29  11:00:00,23.1973368586,1.60416909088,3.9548954158,0.0,3.78894180059,13.8493305508,11.0581069343,0.0,11.0581069343
 06/29  12:00:00,23.9519829071,1.85373884454,4.77041292876,0.0,3.69398621738,13.6338449159,9.64524045116,0.0,9.64524045116
 06/29  13:00:00,25.2712944954,2.19041033218,6.03133642732,0.0,3.78894180059,13.2606059349,8.58559058876,0.0,8.58559058876
 06/29  14:00:00,26.6475744871,2.50582802594,7.23937987931,0.0,3.78894180059,13.1134247809,7.52594072637,0.0,7.52594072637
 06/29  15:00:00,29.4004376523,2.82097487193,8.31208674519,0.0,4.71240779196,13.5549682428,8.58559058876,0.0,8.58559058876
 06/29  16:00:00,39.1508737357,3.33487469827,10.0982696149,0.0,7.18559832057,18.5321311015,9.99845707195,0.0,9.99845707195
 06/29  17:00:00,46.6847706479,3.54079724081,11.4484877153,0.0,8.38069375907,23.3147919321,13.1774066591,0.0,13.1774066591
 06/29  18:00:00,49.9755042599,3.85353949039,12.3591089439,0.0,10.6415932552,23.1212625696,15.4733146943,0.0,15.4733146943
 06/29  19:00:00,48.8954572858,3.8655923405,12.236287098,0.0,12.3080778603,20.4854999863,14.7668814527,0.0,14.7668814527
 06/29  20:00:00,46.5848892883,3.32108940113,10.0175095997,0.0,12.456681583,19.8967753704,13.5306232799,0.0,13.5306232799
 06/29  21:00:00,42.827444716,2.74774427408,7.83274450972,0.0,9.18739968257,17.702556249,11.0581069343,0.0,11.0581069343
 06/29  22:00:00,32.9402881572,2.06991167312,5.55873311365,0.0,5.91811778209,14.0365255879,9.64524045116,0.0,9.64524045116
 06/29  23:00:00,25.094104379,1.57625177273,4.10271830714,0.0,3.54045821811,10.5176760807,5.40664100158,0.0,5.40664100158
 06/29  24:00:00,19.9524974474,1.18878819384,3.05183051019,0.0,2.55330491699,7.80157382632,1.69786648319,0.0,1.69786648319
 06/30  01:00:00,18.6198386316,0.978024656722,2.51865984745,0.0,2.55330491699,7.21284921042,0.990667294161,0.0,0.990667294161
 06/30  02:00:00,17.6494239132,0.790884685581,2.0297474081,0.0,2.55330491699,6.91848690247,0.461380560619,0.0,0.461380560619
 06/30  03:00:00,16.8880730614,0.62371183695,1.58275055898,0.0,2.55330491699,6.7713057485,0.46136775717,0.0,0.46136775717
 06/30  04:00:00,18.714922561,0.553286353484,1.40353209427,0.0,3.82705111198,7.57405300124,0.990357587633,0.0,0.990357587633
 06/30  05:00:00,20.8301150105,0.618807872718,1.59309056255,0.0,6.02426329834,9.91545327661,5.04349315945,0.0,5.04349315945
 06/30  06:00:00,24.4893694448,0.877235545534,2.35416624396,0.0,6.51253267309,14.7454349813,16.8450494378,0.0,16.8450494378
 06/30  07:00:00,27.9491020822,1.00720343524,2.76479835631,0.0,6.01364874671,18.163451543,17.9015718981,0.0,17.9015718981
 06/30  08:00:00,27.6075763289,1.35257412728,3.02365245993,0.0,4.35151303671,18.8798367041,17.1969076143,0.0,17.1969076143
 06/30  09:00:00,26.4180571326,1.70924963639,4.30108959502,0.0,3.78894180059,16.6187760998,15.0829191598,0.0,15.0829191598
 06/30  10:00:00,23.4893030358,1.66099584612,4.33721599162,0.0,3.78894180059,13.7021493968,13.6735935255,0.0,13.6735935255
 06/30  11:00:00,24.5842452056,1.83476505945,5.11120779427,0.0,3.78894180059,13.8493305508,11.0311079612,0.0,11.0311079612
 06/30  12:00:00,25.6259789247,2.07327572154,6.22487206935,0.0,3.69398621738,13.6338449159,9.62178232698,0.0,9.62178232698
 06/30  13:00:00,28.0347776049,2.5888593653,8.39637050371,0.0,3.78894180059,13.2606059349,8.56478810128,0.0,8.56478810128
 06/30  14:00:00,28.6149170331,2.72931794099,8.98323251024,0.0,3.78894180059,13.1134247809,7.50779387559,0.0,7.50779387559
 06/30  15:00:00,31.7873716482,3.09310737049,10.4268882425,0.0,4.71240779196,13.5549682428,8.56478810128,0.0,8.56478810128
 06/30  16:00:00,41.29823049,3.5471914533,12.0333096141,0.0,7.18559832057,18.5321311015,9.97411373555,0.0,9.97411373555
 06/30  17:00:00,48.3955546327,3.65340567532,13.0466632655,0.0,8.38069375907,23.3147919321,13.1450964126,0.0,13.1450964126
 06/30  18:00:00,52.998117737,4.20753321575,15.0277286957,0.0,10.6415932552,23.1212625696,15.4352505683,0.0,15.4352505683
 06/30  19:00:00,52.201293543,4.28718484658,15.1205308491,0.0,12.3080778603,20.4854999863,14.7305877512,0.0,14.7305877512
 06/30  20:00:00,48.6644360864,3.60556112128,11.8125846776,0.0,12.456681583,19.8967753704,13.4974278212,0.0,13.4974278212
 06/30  21:00:00,44.1719042867,2.96038702118,8.96456133331,0.0,9.18739968257,17.702556249,11.0311079612,0.0,11.0311079612
 06/30  22:00:00,34.8268604617,2.42756480726,7.08765228396,0.0,5.91811778209,14.0365255879,9.62178232698,0.0,9.62178232698
 06/30  23:00:00,26.7514502079,1.91308509044,5.42323081831,0.0,3.54045821811,10.5176760807,5.3938054242,0.0,5.3938054242
 06/30  24:00:00,21.2875016344,1.48644889548,4.08917399551,0.0,2.55330491699,7.80157382632,1.69432563426,0.0,1.69432563426
 07/01  01:00:00,19.5039123083,1.19263653082,3.18812165003,0.0,2.55330491699,7.21284921042,0.988906814517,0.0,0.988906814517
 07/01  02:00:00,18.2635204714,0.952437294928,2.48229135699,0.0,2.55330491699,6.91848690247,0.460941006616,0.0,0.460941006616
 07/01  03:00:00,17.3349358728,0.749456586123,1.90386862119,0.0,2.55330491699,6.7713057485,0.460928401545,0.0,0.460928401545
 07/01  04:00:00,18.8089663296,0.590539329859,1.46032288643,0.0,3.82705111198,7.57405300124,0.988601910925,0.0,0.988601910925
 07/01  05:00:00,21.6344827671,0.609571274845,1.51386158376,0.0,6.02426329834,9.91545327661,5.03168225829,0.0,5.03168225829
 07/01  06:00:00,24.6714942513,0.928837286641,2.48468930938,0.0,6.51253267309,14.7454349813,16.8040213658,0.0,16.8040213658
 07/01  07:00:00,28.5601693857,1.19601734839,3.38058110915,0.0,6.01364874671,17.9699221805,17.8579310514,0.0,17.8579310514
 07/01  08:00:00,26.4311036873,1.20374228153,3.44242523274,0.0,3.66783283761,18.1171033345,17.1550124111,0.0,17.1550124111
 07/01  09:00:00,24.6026246671,1.44485840733,4.19646192731,0.0,3.10526160149,15.8560427302,15.046260857,0.0,15.046260857
 07/01  10:00:00,23.5714858075,1.83587168584,5.69093649224,0.0,3.10526160149,12.9394160272,13.6404264896,0.0,13.6404264896
 07/01  11:00:00,24.6042527198,1.99804078289,6.4143531537,0.0,3.10526160149,13.0865971812,11.0044870509,0.0,11.0044870509
 07/01  12:00:00,23.6023703841,1.8519881064,5.70570464848,0.0,3.10526160149,12.9394160272,9.59865268356,0.0,9.59865268356
 07/01  13:00:00,22.6935819448,1.77906909393,5.31137868365,0.0,3.10526160149,12.4978725653,8.54427690807,0.0,8.54427690807
 07/01  14:00:00,21.7106285139,1.62585627283,4.62881922791,0.0,3.10526160149,12.3506914113,7.48990113257,0.0,7.48990113257
 07/01  15:00:00,22.9144515363,1.58052244055,4.51296662928,0.0,4.02872759285,12.7922348732,8.54427690807,0.0,8.54427690807
 07/01  16:00:00,31.144639689,1.79912911193,5.0741947232,0.0,6.50191812146,17.7693977319,9.9501112754,0.0,9.9501112754
 07/01  17:00:00,39.2768135919,2.05423564601,5.72062161653,0.0,8.38069375907,23.1212625696,13.1132386019,0.0,13.1132386019
 07/01  18:00:00,43.6773201981,2.54565059019,7.36881378227,0.0,10.6415932552,23.1212625696,15.3977194488,0.0,15.3977194488
 07/01  19:00:00,42.4203131113,2.4650035871,7.16173167687,0.0,12.3080778603,20.4854999863,14.6948022651,0.0,14.6948022651
 07/01  20:00:00,41.0638430691,2.07309989315,5.74445288849,0.0,12.456681583,19.8967753704,13.4646971937,0.0,13.4646971937
 07/01  21:00:00,38.0812848952,1.62268112154,4.21164784151,0.0,9.18739968257,17.702556249,11.0044870509,0.0,11.0044870509
 07/01  22:00:00,28.7773395699,1.00964233739,2.45605386206,0.0,5.91811778209,14.0365255879,9.59865268356,0.0,9.59865268356
 07/01  23:00:00,21.8162983106,0.702049993391,1.69911401813,0.0,3.54045821811,10.5176760807,5.38114958157,0.0,5.38114958157
 07/01  24:00:00,17.289562437,0.468217922229,1.10946577143,0.0,2.55330491699,7.80157382632,1.69083436733,0.0,1.69083436733
 07/02  01:00:00,16.2266804965,0.33550978727,0.768016581817,0.0,2.55330491699,7.21284921042,0.987171380754,0.0,0.987171380754
 07/02  02:00:00,15.8338466473,0.303052300752,0.702002527031,0.0,2.55330491699,6.91848690247,0.460507722297,0.0,0.460507722297
 07/02  03:00:00,15.449028007,0.234183130388,0.533234211121,0.0,2.55330491699,6.7713057485,0.460495318568,0.0,0.460495318568
 07/02  04:00:00,17.3366368076,0.179509244391,0.399023449912,0.0,3.82705111198,7.57405300124,0.986871351561,0.0,0.986871351561
 07/02  05:00:00,20.0152272935,0.156786562128,0.347390822844,0.0,6.02426329834,9.91545327661,5.02004157906,0.0,5.02004157906
 07/02  06:00:00,22.420279902,0.354044279643,0.80826796712,0.0,6.51253267309,14.7454349813,16.7635878565,0.0,16.7635878565
 07/02  07:00:00,25.98796484,0.592001607234,1.41239230456,0.0,6.01364874671,17.9699221805,17.8149229026,0.0,17.8149229026
 07/02  08:00:00,24.1431941451,0.667006808192,1.69125116387,0.0,3.66783283761,18.1171033345,17.1137245988,0.0,17.1137245988
 07/02  09:00:00,21.897358325,0.799457653174,2.13659633931,0.0,3.10526160149,15.8560427302,15.0101340212,0.0,15.0101340212
 07/02  10:00:00,19.8395317631,1.00002661971,2.79482751405,0.0,3.10526160149,12.9394160272,13.6077403049,0.0,13.6077403049
 07/02  11:00:00,21.242469721,1.2873425878,3.76326834997,0.0,3.10526160149,13.0865971812,10.9782520868,0.0,10.9782520868
 07/02  12:00:00,22.0101325277,1.50256640597,4.46288849253,0.0,3.10526160149,12.9394160272,9.57585837053,0.0,9.57585837053
 07/02  13:00:00,21.6975931706,1.53699611265,4.55746289079,0.0,3.10526160149,12.4978725653,8.5240630833,0.0,8.5240630833
 07/02  14:00:00,22.3514804122,1.69359384417,5.2019335549,0.0,3.10526160149,12.3506914113,7.47226779607,0.0,7.47226779607
 07/02  15:00:00,23.9119340713,1.74745962862,5.34351197621,0.0,4.02872759285,12.7922348732,8.5240630833,0.0,8.5240630833
 07/02  16:00:00,32.1136230254,1.98344996931,5.8588572022,0.0,6.50191812146,17.7693977319,9.92645679961,0.0,9.92645679961
 07/02  17:00:00,40.5371981954,2.30540790928,6.72983395671,0.0,8.38069375907,23.1212625696,13.0818426613,0.0,13.0818426613
 07/02  18:00:00,43.903540601,2.58727501774,7.55340975764,0.0,10.6415932552,23.1212625696,15.3607324503,0.0,15.3607324503
 07/02  19:00:00,43.2039801839,2.68032922834,7.73007310822,0.0,12.3080778603,20.4854999863,14.6595355921,0.0,14.6595355921
 07/02  20:00:00,42.7001169152,2.45179411497,7.00203251273,0.0,12.456681583,19.8967753704,13.4324410904,0.0,13.4324410904
 07/02  21:00:00,40.6221244216,2.19534804614,6.1798204433,0.0,9.18739968257,17.702556249,10.9782520868,0.0,10.9782520868
 07/02  22:00:00,32.2753267256,1.84006565243,5.1236177027,0.0,5.91811778209,14.0365255879,9.57585837053,0.0,9.57585837053
 07/02  23:00:00,25.0628503914,1.49440904266,4.15330704965,0.0,3.54045821811,10.5176760807,5.36867722161,0.0,5.36867722161
 07/02  24:00:00,19.0946545981,0.937383990655,2.44539186403,0.0,2.55330491699,7.80157382632,1.68739371631,0.0,1.68739371631
 07/03  01:00:00,17.2772989083,0.621051567396,1.53309321345,0.0,2.55330491699,7.21284921042,0.9854615072,0.0,0.9854615072
 07/03  02:00:00,16.3787143491,0.454894096192,1.09502843347,0.0,2.55330491699,6.91848690247,0.460080836049,0.0,0.460080836049
 07/03  03:00:00,15.7656421016,0.328817441577,0.755213994551,0.0,2.55330491699,6.7713057485,0.460068636556,0.0,0.460068636556
 07/03  04:00:00,17.5119254686,0.236154634778,0.517666720511,0.0,3.82705111198,7.57405300124,0.985166422214,0.0,0.985166422214
 07/03  05:00:00,20.2809027374,0.244136815139,0.525716013744,0.0,6.02426329834,9.91545327661,5.00857456891,0.0,5.00857456891
 07/03  06:00:00,22.7307942534,0.456305925791,1.01652067236,0.0,6.51253267309,14.7454349813,16.7237608833,0.0,16.7237608833
 07/03  07:00:00,26.3548018306,0.647982654091,1.52971888595,0.0,6.01364874671,18.163451543,17.7725601884,0.0,17.7725601884
 07/03  08:00:00,26.2760817107,1.06207406742,1.98265790157,0.0,4.35151303671,18.8798367041,17.0730564044,0.0,17.0730564044
 07/03  09:00:00,24.0582716209,1.19581410536,2.45473961436,0.0,3.78894180059,16.6187760998,14.9745493511,0.0,14.9745493511
 07/03  10:00:00,21.9773717611,1.38251484109,3.10376572193,0.0,3.78894180059,13.7021493968,13.575544651,0.0,13.575544651
 07/03  11:00:00,23.4232594856,1.6770149489,4.10797218473,0.0,3.78894180059,13.8493305508,10.9524108383,0.0,10.9524108383
 07/03  12:00:00,25.1564538254,2.14253308025,5.68608961137,0.0,3.69398621738,13.6338449159,9.5534061382,0.0,9.5534061382
 07/03  13:00:00,25.5179371836,2.26740892502,6.20098052265,0.0,3.78894180059,13.2606059349,8.50415261312,0.0,8.50415261312
 07/03  14:00:00,26.7586294388,2.60653103734,7.24973181958,0.0,3.78894180059,13.1134247809,7.45489908804,0.0,7.45489908804
 07/03  15:00:00,28.9272496944,2.75970627483,7.90016738435,0.0,4.71240779196,13.5549682428,8.50415261312,0.0,8.50415261312
 07/03  16:00:00,40.0623308563,3.53900977109,10.8055916626,0.0,7.18559832057,18.5321311015,9.90315731322,0.0,9.90315731322
 07/03  17:00:00,47.5464980512,3.6974417429,12.1535706165,0.0,8.38069375907,23.3147919321,13.0509178885,0.0,13.0509178885
 07/03  18:00:00,50.7269536712,3.96063017622,13.0034676693,0.0,10.6415932552,23.1212625696,15.3243005261,0.0,15.3243005261
 07/03  19:00:00,48.1747549997,3.63606353778,11.7451136145,0.0,12.3080778603,20.4854999863,14.6247981761,0.0,14.6247981761
 07/03  20:00:00,45.5383807149,3.0550273758,9.23706305162,0.0,12.456681583,19.8967753704,13.4006690635,0.0,13.4006690635
 07/03  21:00:00,41.7044969703,2.5141645253,6.94337651279,0.0,9.18739968257,17.702556249,10.9524108383,0.0,10.9524108383
 07/03  22:00:00,32.3647145837,1.95811423151,5.09495698169,0.0,5.91811778209,14.0365255879,9.5534061382,0.0,9.5534061382
 07/03  23:00:00,24.4228559128,1.42196376806,3.58575784564,0.0,3.54045821811,10.5176760807,5.35639203788,0.0,5.35639203788
 07/03  24:00:00,19.0207101551,0.956637879952,2.35219353175,0.0,2.55330491699,7.80157382632,1.68400470011,0.0,1.68400470011
 07/04  01:00:00,17.3445556026,0.655019666462,1.5663818087,0.0,2.55330491699,7.21284921042,0.983777700573,0.0,0.983777700573
 07/04  02:00:00,16.2924413665,0.439927448432,1.02372209864,0.0,2.55330491699,6.91848690247,0.459660474357,0.0,0.459660474357
 07/04  03:00:00,15.8341153476,0.349336687417,0.803167994713,0.0,2.55330491699,6.7713057485,0.459648481925,0.0,0.459648481925
 07/04  04:00:00,17.7550550342,0.30520439151,0.69174652946,0.0,3.82705111198,7.57405300124,0.983487627953,0.0,0.983487627953
 07/04  05:00:00,20.5854003252,0.330857876527,0.743492540095,0.0,6.02426329834,9.91545327661,4.99728462363,0.0,4.99728462363
 07/04  06:00:00,23.1462277867,0.566501247921,1.32175888346,0.0,6.51253267309,14.7454349813,16.6845522399,0.0,16.6845522399
 07/04  07:00:00,26.6579559905,0.777320034283,1.89706502803,0.0,6.01364874671,17.9699221805,17.730855454,0.0,17.730855454
 07/04  08:00:00,24.6688889927,0.817357695134,2.06659512456,0.0,3.66783283761,18.1171033345,17.0330198713,0.0,17.0330198713
 07/04  09:00:00,22.2867137193,0.915846098997,2.40956328781,0.0,3.10526160149,15.8560427302,14.9395173847,0.0,14.9395173847
 07/04  10:00:00,20.2595436429,1.12348542722,3.09138058627,0.0,3.10526160149,12.9394160272,13.5438490623,0.0,13.5438490623
 07/04  11:00:00,22.3803391493,1.57938186461,4.60909850144,0.0,3.10526160149,13.0865971812,10.9269709579,0.0,10.9269709579
 07/04  12:00:00,23.0433782007,1.77280608383,5.22589448768,0.0,3.10526160149,12.9394160272,9.53130263558,0.0,9.53130263558
 07/04  13:00:00,22.5362820511,1.77421329601,5.15893458791,0.0,3.10526160149,12.4978725653,8.48455139382,0.0,8.48455139382
 07/04  14:00:00,21.9112800075,1.69718198403,4.75814501026,0.0,3.10526160149,12.3506914113,7.43780015205,0.0,7.43780015205
 07/04  15:00:00,22.2797212761,1.50069242027,3.95806638935,0.0,4.02872759285,12.7922348732,8.48455139382,0.0,8.48455139382
 07/04  16:00:00,30.7159955066,1.80297145123,4.64170820151,0.0,6.50191812146,17.7693977319,9.88021971617,0.0,9.88021971617
 07/04  17:00:00,40.0941429472,2.32771496701,6.26447165085,0.0,8.38069375907,23.1212625696,13.0204734415,0.0,13.0204734415
 07/04  18:00:00,44.13851595,2.74961802139,7.62604210301,0.0,10.6415932552,23.1212625696,15.2884344653,0.0,15.2884344653
 07/04  19:00:00,43.3965085328,2.8070574375,7.79587324796,0.0,12.3080778603,20.4854999863,14.5906003041,0.0,14.5906003041
 07/04  20:00:00,41.9705465339,2.37522332534,6.3490329211,0.0,12.456681583,19.8967753704,13.3693905221,0.0,13.3693905221
 07/04  21:00:00,39.7270507092,2.06291028336,5.41718449366,0.0,9.18739968257,17.702556249,10.9269709579,0.0,10.9269709579
 07/04  22:00:00,31.1370615839,1.62795337361,4.1974648398,0.0,5.91811778209,14.0365255879,9.53130263558,0.0,9.53130263558
 07/04  23:00:00,23.3535170668,1.128242432,2.81014033565,0.0,3.54045821811,10.5176760807,5.34429766853,0.0,5.34429766853
 07/04  24:00:00,18.2245704,0.73331107312,1.77938058354,0.0,2.55330491699,7.80157382632,1.68066832235,0.0,1.68066832235
 07/05  01:00:00,16.7964170625,0.497688495798,1.17557443922,0.0,2.55330491699,7.21284921042,0.982120459831,0.0,0.982120459831
 07/05  02:00:00,16.0417866198,0.367456655544,0.845538144788,0.0,2.55330491699,6.91848690247,0.459246761766,0.0,0.459246761766
 07/05  03:00:00,15.6071193164,0.285493171302,0.640015479557,0.0,2.55330491699,6.7713057485,0.459234979152,0.0,0.459234979152
 07/05  04:00:00,17.5666256665,0.251446792329,0.55707476088,0.0,3.82705111198,7.57405300124,0.981835466087,0.0,0.981835466087
 07/05  05:00:00,20.3872505304,0.274813000137,0.601387621731,0.0,6.02426329834,9.91545327661,4.98617508655,0.0,4.98617508655
 07/05  06:00:00,22.829620873,0.48259469241,1.08905852536,0.0,6.51253267309,14.7454349813,16.6459735372,0.0,16.6459735372
 07/05  07:00:00,26.2558719219,0.625019115283,1.45375251602,0.0,6.01364874671,18.163451543,17.6898210499,0.0,17.6898210499
 07/05  08:00:00,26.0789867455,1.01451925665,1.8331177472,0.0,4.35151303671,18.8798367041,16.9936268561,0.0,16.9936268561
 07/05  09:00:00,24.1782418979,1.21297271332,2.55755128338,0.0,3.78894180059,16.6187760998,14.9050484964,0.0,14.9050484964
 07/05  10:00:00,22.433472151,1.46786696701,3.47451398589,0.0,3.78894180059,13.7021493968,13.5126629253,0.0,13.5126629253
 07/05  11:00:00,24.4972284112,1.88732028541,4.97163577389,0.0,3.78894180059,13.8493305508,10.9019399795,0.0,10.9019399795
 07/05  12:00:00,26.0643501308,2.29575300038,6.44076599657,0.0,3.69398621738,13.6338449159,9.50955440843,0.0,9.50955440843
 07/05  13:00:00,27.269952266,2.60559834047,7.6148061896,0.0,3.78894180059,13.2606059349,8.46526523012,0.0,8.46526523012
 07/05  14:00:00,28.2530703821,2.85556564378,8.49513815644,0.0,3.78894180059,13.1134247809,7.4209760518,0.0,7.4209760518
 07/05  15:00:00,31.4550788937,3.25921557746,9.92848728104,0.0,4.71240779196,13.5549682428,8.46526523012,0.0,8.46526523012
 07/05  16:00:00,41.4909134856,3.80503235767,11.9681517054,0.0,7.18559832057,18.5321311015,9.8576508012,0.0,9.8576508012
 07/05  17:00:00,49.1837825523,4.0259106761,13.4623861844,0.0,8.38069375907,23.3147919321,12.9905183361,0.0,12.9905183361
 07/05  18:00:00,52.7561139642,4.37575230612,14.6175058325,0.0,10.6415932552,23.1212625696,15.2531448891,0.0,15.2531448891
 07/05  19:00:00,51.4176833321,4.33617472456,14.2879307601,0.0,12.3080778603,20.4854999863,14.5569521036,0.0,14.5569521036
 07/05  20:00:00,48.5419189722,3.72933136483,11.5662973199,0.0,12.456681583,19.8967753704,13.3386147289,0.0,13.3386147289
 07/05  21:00:00,43.9942781849,3.04306262684,8.70425962589,0.0,9.18739968257,17.702556249,10.9019399795,0.0,10.9019399795
 07/05  22:00:00,33.8429615395,2.32696817785,6.20434999122,0.0,5.91811778209,14.0365255879,9.50955440843,0.0,9.50955440843
 07/05  23:00:00,25.7017825029,1.75501252047,4.53163568335,0.0,3.54045821811,10.5176760807,5.33239769518,0.0,5.33239769518
 07/05  24:00:00,19.9513564878,1.21092162326,3.02855612112,0.0,2.55330491699,7.80157382632,1.67738557108,0.0,1.67738557108
 07/06  01:00:00,17.7850457172,0.789435930089,1.87245565969,0.0,2.55330491699,7.21284921042,0.980490276023,0.0,0.980490276023
 07/06  02:00:00,16.9420686394,0.625350811468,1.48792600851,0.0,2.55330491699,6.91848690247,0.458839820845,0.0,0.458839820845
 07/06  03:00:00,15.9794727432,0.396726488405,0.901135589285,0.0,2.55330491699,6.7713057485,0.45882825074,0.0,0.45882825074
 07/06  04:00:00,17.6399552226,0.281133631937,0.600717477395,0.0,3.82705111198,7.57405300124,0.980210426026,0.0,0.980210426026
 07/06  05:00:00,20.5587498798,0.32961549045,0.718084480788,0.0,6.02426329834,9.91545327661,4.97524924762,0.0,4.97524924762
 07/06  06:00:00,22.9254957399,0.517082159605,1.15044592503,0.0,6.51253267309,14.7454349813,16.6080361995,0.0,16.6080361995
 07/06  07:00:00,26.5758299929,0.713647121155,1.68508258115,0.0,6.01364874671,18.163451543,17.649469128,0.0,17.649469128
 07/06  08:00:00,26.9166414695,1.21184214028,2.47344958757,0.0,4.35151303671,18.8798367041,16.9548890246,0.0,16.9548890246
 07/06  09:00:00,24.8240224127,1.37426149351,3.04204301803,0.0,3.78894180059,16.6187760998,14.8711528938,0.0,14.8711528938
 07/06  10:00:00,23.0971566027,1.64906136017,3.9570040444,0.0,3.78894180059,13.7021493968,13.4819954753,0.0,13.4819954753
 07/06  11:00:00,24.5245609741,1.94143034489,4.94485827727,0.0,3.78894180059,13.8493305508,10.8773253157,0.0,10.8773253157
 07/06  12:00:00,25.6505273249,2.26179953226,6.06089665881,0.0,3.69398621738,13.6338449159,9.48816789727,0.0,9.48816789727
 07/06  13:00:00,27.5092358453,2.70193418278,7.75775392666,0.0,3.78894180059,13.2606059349,8.44629983343,0.0,8.44629983343
 07/06  14:00:00,29.3558276407,3.11319025218,9.34027080666,0.0,3.78894180059,13.1134247809,7.40443176959,0.0,7.40443176959
 07/06  15:00:00,32.5402322593,3.49253833813,10.7803178859,0.0,4.71240779196,13.5549682428,8.44629983343,0.0,8.44629983343
 07/06  16:00:00,41.8306625911,3.90528887001,12.2076442985,0.0,7.18559832057,18.5321311015,9.83545725188,0.0,9.83545725188
 07/06  17:00:00,49.2802871945,4.07163122545,13.5131702772,0.0,8.38069375907,23.3147919321,12.9610614434,0.0,12.9610614434
 07/06  18:00:00,52.4364617659,4.3449794904,14.3286264499,0.0,10.6415932552,23.1212625696,15.2184422484,0.0,15.2184422484
 07/06  19:00:00,50.4164643543,4.182508969,13.4403775379,0.0,12.3080778603,20.4854999863,14.5238635392,0.0,14.5238635392
 07/06  20:00:00,47.8098902462,3.59172408918,10.9718758695,0.0,12.456681583,19.8967753704,13.308350798,0.0,13.308350798
 07/06  21:00:00,44.7582754699,3.15759883536,9.3537207024,0.0,9.18739968257,17.702556249,10.8773253157,0.0,10.8773253157
 07/06  22:00:00,35.6202437107,2.65139776912,7.65720257113,0.0,5.91811778209,14.0365255879,9.48816789727,0.0,9.48816789727
 07/06  23:00:00,27.3313629745,2.08727089651,5.82895777885,0.0,3.54045821811,10.5176760807,5.3206956419,0.0,5.3206956419
 07/06  24:00:00,21.6436407509,1.59384338816,4.33791861938,0.0,2.55330491699,7.80157382632,1.67415741846,0.0,1.67415741846
 07/07  01:00:00,19.69510598,1.25172391471,3.32022793785,0.0,2.55330491699,7.21284921042,0.978887632142,0.0,0.978887632142
 07/07  02:00:00,17.9800654661,0.893676318565,2.25759732807,0.0,2.55330491699,6.91848690247,0.45843977215,0.0,0.45843977215
 07/07  03:00:00,16.5494935569,0.555409483672,1.3124734077,0.0,2.55330491699,6.7713057485,0.458428417175,0.0,0.458428417175
 07/07  04:00:00,18.1359941946,0.41859699995,0.959293081359,0.0,3.82705111198,7.57405300124,0.978612989126,0.0,0.978612989126
 07/07  05:00:00,20.8352977777,0.409413809052,0.914834060152,0.0,6.02426329834,9.91545327661,4.9645103424,0.0,4.9645103424
 07/07  06:00:00,23.2542738281,0.609505896425,1.38680027637,0.0,6.51253267309,14.7454349813,16.570751461,0.0,16.570751461
 07/07  07:00:00,27.2534945872,0.895543251857,2.18085104469,0.0,6.01364874671,18.163451543,17.6098116381,0.0,17.6098116381
 07/07  08:00:00,27.2208559159,1.29561912473,2.69388704946,0.0,4.35151303671,18.8798367041,16.9168178485,0.0,16.9168178485
 07/07  09:00:00,25.0457264905,1.44047708736,3.19753150191,0.0,3.78894180059,16.6187760998,14.8378406148,0.0,14.8378406148
