Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/07  10:00:00,23.7806910552,1.81428644961,4.47531340746,0.0,3.78894180059,13.7021493968,13.4518557943,0.0,13.4518557943
 07/07  11:00:00,25.8395533024,2.22261231759,5.97866863293,0.0,3.78894180059,13.8493305508,10.853134256,0.0,10.853134256
 07/07  12:00:00,27.4394879169,2.62444644666,7.48721033648,0.0,3.69398621738,13.6338449159,9.46714943552,0.0,9.46714943552
 07/07  13:00:00,28.9270973602,2.98081291648,8.89673670782,0.0,3.78894180059,13.2606059349,8.42766082017,0.0,8.42766082017
 07/07  14:00:00,30.2302463628,3.27112846375,10.0567513172,0.0,3.78894180059,13.1134247809,7.38817220483,0.0,7.38817220483
 07/07  15:00:00,34.0291695062,3.74335912377,12.0184343472,0.0,4.71240779196,13.5549682428,8.42766082017,0.0,8.42766082017
 07/07  16:00:00,44.2242769552,4.31428798689,14.1922595458,0.0,7.18559832057,18.5321311015,9.81364564063,0.0,9.81364564063
 07/07  17:00:00,51.625393207,4.50210340058,15.4278041146,0.0,8.38069375907,23.3147919321,12.9321114867,0.0,12.9321114867
 07/07  18:00:00,54.3012877727,4.73557357528,15.8028583718,0.0,10.6415932552,23.1212625696,15.1843368199,0.0,15.1843368199
 07/07  19:00:00,51.7821343225,4.53119438419,14.4573620909,0.0,12.3080778603,20.4854999863,14.4913444097,0.0,14.4913444097
 07/07  20:00:00,49.2883091553,3.9603537956,12.0816650722,0.0,12.456681583,19.8967753704,13.2786076918,0.0,13.2786076918
 07/07  21:00:00,45.9981710475,3.47838650169,10.2728286137,0.0,9.18739968257,17.702556249,10.853134256,0.0,10.853134256
 07/07  22:00:00,36.7147741994,2.93292946579,8.47020136314,0.0,5.91811778209,14.0365255879,9.46714943552,0.0,9.46714943552
 07/07  23:00:00,28.733615648,2.41452411167,6.90395723718,0.0,3.54045821811,10.5176760807,5.30919497415,0.0,5.30919497415
 07/07  24:00:00,22.9621279543,1.89961206357,5.35063714732,0.0,2.55330491699,7.80157382632,1.67098482046,0.0,1.67098482046
 07/08  01:00:00,20.3181481153,1.41176953304,3.78322445484,0.0,2.55330491699,7.21284921042,0.977313002982,0.0,0.977313002982
 07/08  02:00:00,18.7393384092,1.08760103012,2.82294555961,0.0,2.55330491699,6.91848690247,0.458046734187,0.0,0.458046734187
 07/08  03:00:00,17.8013703105,0.876221095462,2.24353854956,0.0,2.55330491699,6.7713057485,0.458035596898,0.0,0.458035596898
 07/08  04:00:00,18.721900008,0.575731666237,1.38806422849,0.0,3.82705111198,7.57405300124,0.977043628555,0.0,0.977043628555
 07/08  05:00:00,21.1151422003,0.485005703809,1.11908658797,0.0,6.02426329834,9.91545327661,4.95396155111,0.0,4.95396155111
 07/08  06:00:00,23.8585036291,0.773961247818,1.82657472603,0.0,6.51253267309,14.7454349813,16.5341303631,0.0,16.5341303631
 07/08  07:00:00,27.9019184304,1.11892011669,2.79942738557,0.0,6.01364874671,17.9699221805,17.5708603244,0.0,17.5708603244
 07/08  08:00:00,26.1552983798,1.19969430751,3.17066789925,0.0,3.66783283761,18.1171033345,16.8794246025,0.0,16.8794246025
 07/08  09:00:00,24.0353155075,1.36063208194,3.71337909302,0.0,3.10526160149,15.8560427302,14.8051215245,0.0,14.8051215245
 07/08  10:00:00,22.3945117023,1.65756275633,4.69227131659,0.0,3.10526160149,12.9394160272,13.4222528079,0.0,13.4222528079
 07/08  11:00:00,24.2835767503,2.04328122099,6.04843674613,0.0,3.10526160149,13.0865971812,10.8293739642,0.0,10.8293739642
 07/08  12:00:00,26.1645482156,2.47250405539,7.64736653099,0.0,3.10526160149,12.9394160272,9.44650524758,0.0,9.44650524758
 07/08  13:00:00,27.4048671263,2.81734304236,8.98438991677,0.0,3.10526160149,12.4978725653,8.40935371012,0.0,8.40935371012
 07/08  14:00:00,28.3090638694,3.04844972118,9.80466113502,0.0,3.10526160149,12.3506914113,7.37220217266,0.0,7.37220217266
 07/08  15:00:00,31.1655557935,3.36979523807,10.9747980889,0.0,4.02872759285,12.7922348732,8.40935371012,0.0,8.40935371012
 07/08  16:00:00,39.2035295515,3.48317643068,11.449037267,0.0,6.50191812146,17.7693977319,9.79222242674,0.0,9.79222242674
 07/08  17:00:00,49.0130748637,4.04041720714,13.4707013272,0.0,8.38069375907,23.1212625696,12.9036770391,0.0,12.9036770391
 07/08  18:00:00,52.7318589739,4.43078879246,14.5382143558,0.0,10.6415932552,23.1212625696,15.1508387036,0.0,15.1508387036
 07/08  19:00:00,50.2583350106,4.13967656996,13.3250805933,0.0,12.3080778603,20.4854999863,14.4594043453,0.0,14.4594043453
 07/08  20:00:00,49.0309984612,3.78267314563,12.0020350281,0.0,12.456681583,19.8967753704,13.2493942183,0.0,13.2493942183
 07/08  21:00:00,46.1768011723,3.39983712816,10.530008112,0.0,9.18739968257,17.702556249,10.8293739642,0.0,10.8293739642
 07/08  22:00:00,37.0023324736,2.90313880549,8.78755029762,0.0,5.91811778209,14.0365255879,9.44650524758,0.0,9.44650524758
 07/08  23:00:00,28.5865467514,2.33865077531,6.83276167695,0.0,3.54045821811,10.5176760807,5.29789909773,0.0,5.29789909773
 07/08  24:00:00,22.6194341785,1.80645662117,5.10109881397,0.0,2.55330491699,7.80157382632,1.66786871662,0.0,1.66786871662
 07/09  01:00:00,21.0924031311,1.56053877643,4.40871022726,0.0,2.55330491699,7.21284921042,0.975766854997,0.0,0.975766854997
 07/09  02:00:00,20.184067119,1.39374356197,3.96153173754,0.0,2.55330491699,6.91848690247,0.457660823381,0.0,0.457660823381
 07/09  03:00:00,19.4320892139,1.23872887953,3.51174966891,0.0,2.55330491699,6.7713057485,0.457649906266,0.0,0.457649906266
 07/09  04:00:00,20.2093473516,0.940895959248,2.51034727909,0.0,3.82705111198,7.57405300124,0.975502809146,0.0,0.975502809146
 07/09  05:00:00,21.8311606743,0.673350358961,1.64676040678,0.0,6.02426329834,9.91545327661,4.94360599772,0.0,4.94360599772
 07/09  06:00:00,23.890701488,0.76932054999,1.86341328276,0.0,6.51253267309,14.7454349813,16.4981837503,0.0,16.4981837503
 07/09  07:00:00,27.4650965567,0.994931178029,2.48659445048,0.0,6.01364874671,17.9699221805,17.532626722,0.0,17.532626722
 07/09  08:00:00,26.4768547361,1.27616380871,3.4157547544,0.0,3.66783283761,18.1171033345,16.84272036,0.0,16.84272036
 07/09  09:00:00,24.7723785768,1.53060019197,4.28047405233,0.0,3.10526160149,15.8560427302,14.7730053123,0.0,14.7730053123
 07/09  10:00:00,22.6389645395,1.72345212224,4.87083478792,0.0,3.10526160149,12.9394160272,13.3931952826,0.0,13.3931952826
 07/09  11:00:00,23.387141004,1.85821822832,5.33706399243,0.0,3.10526160149,13.0865971812,10.8060514768,0.0,10.8060514768
 07/09  12:00:00,23.9925806129,2.01932452601,5.92857845767,0.0,3.10526160149,12.9394160272,9.42624144706,0.0,9.42624144706
 07/09  13:00:00,22.8090024853,1.85406468452,5.35180363357,0.0,3.10526160149,12.4978725653,8.39138392475,0.0,8.39138392475
 07/09  14:00:00,22.6798664953,1.84983724729,5.37407623484,0.0,3.10526160149,12.3506914113,7.35652640244,0.0,7.35652640244
 07/09  15:00:00,26.9256579069,2.45628799414,7.64840744629,0.0,4.02872759285,12.7922348732,8.39138392475,0.0,8.39138392475
 07/09  16:00:00,36.462413547,2.86747389935,9.32362379373,0.0,6.50191812146,17.7693977319,9.77119395449,0.0,9.77119395449
 07/09  17:00:00,44.8628159333,3.1264812113,10.2343783926,0.0,8.38069375907,23.1212625696,12.8757665214,0.0,12.8757665214
 07/09  18:00:00,48.9414550098,3.55180973014,11.6267894541,0.0,10.6415932552,23.1212625696,15.1179578198,0.0,15.1179578198
 07/09  19:00:00,47.8316426509,3.55423111809,11.4838336854,0.0,12.3080778603,20.4854999863,14.4280528049,0.0,14.4280528049
 07/09  20:00:00,44.9758273016,2.95938619758,8.77015081654,0.0,12.456681583,19.8967753704,13.2207190289,0.0,13.2207190289
 07/09  21:00:00,41.3117270683,2.41602728287,6.64874385326,0.0,9.18739968257,17.702556249,10.8060514768,0.0,10.8060514768
 07/09  22:00:00,32.3940528179,1.93603205669,5.14637739078,0.0,5.91811778209,14.0365255879,9.42624144706,0.0,9.42624144706
 07/09  23:00:00,24.4407327695,1.40986805256,3.6157304178,0.0,3.54045821811,10.5176760807,5.28681135782,0.0,5.28681135782
 07/09  24:00:00,19.1017653754,0.968306080054,2.42158055192,0.0,2.55330491699,7.80157382632,1.66481002974,0.0,1.66481002974
 07/10  01:00:00,17.1942709068,0.611860195487,1.45925658387,0.0,2.55330491699,7.21284921042,0.974249646163,0.0,0.974249646163
 07/10  02:00:00,16.195172616,0.414767386504,0.951613410066,0.0,2.55330491699,6.91848690247,0.457282154036,0.0,0.457282154036
 07/10  03:00:00,15.7926903145,0.340309287244,0.770770361786,0.0,2.55330491699,6.7713057485,0.457271459516,0.0,0.457271459516
 07/10  04:00:00,17.6459698717,0.276120992344,0.611744766126,0.0,3.82705111198,7.57405300124,0.973990987263,0.0,0.973990987263
 07/10  05:00:00,20.3264975998,0.255562699268,0.559884991966,0.0,6.02426329834,9.91545327661,4.93344674895,0.0,4.93344674895
 07/10  06:00:00,22.691185288,0.4457288533,0.987488779393,0.0,6.51253267309,14.7454349813,16.4629222677,0.0,16.4629222677
 07/10  07:00:00,26.5465106565,0.696662889911,1.67274747601,0.0,6.01364874671,18.163451543,17.4951221533,0.0,17.4951221533
 07/10  08:00:00,26.920435764,1.19798286184,2.49110316047,0.0,4.35151303671,18.8798367041,16.8067159907,0.0,16.8067159907
 07/10  09:00:00,25.1686358745,1.42348591916,3.33743205414,0.0,3.78894180059,16.6187760998,14.7415014892,0.0,14.7415014892
 07/10  10:00:00,24.0532182766,1.82003948514,4.74208759339,0.0,3.78894180059,13.7021493968,13.3646918236,0.0,13.3646918236
 07/10  11:00:00,26.3160836591,2.27359359824,6.40421770894,0.0,3.78894180059,13.8493305508,10.7831737005,0.0,10.7831737005
 07/10  12:00:00,27.1111259673,2.49370757394,7.28958725953,0.0,3.69398621738,13.6338449159,9.40636403487,0.0,9.40636403487
 07/10  13:00:00,26.2240169471,2.39517770491,6.77929150627,0.0,3.78894180059,13.2606059349,8.37375678564,0.0,8.37375678564
 07/10  14:00:00,24.9007343639,2.19742835523,5.80093942681,0.0,3.78894180059,13.1134247809,7.34114953641,0.0,7.34114953641
 07/10  15:00:00,25.5892542047,2.07765030611,5.24422786339,0.0,4.71240779196,13.5549682428,8.37375678564,0.0,8.37375678564
 07/10  16:00:00,34.4358299475,2.43515090774,6.28294961714,0.0,7.18559832057,18.5321311015,9.75056645128,0.0,9.75056645128
 07/10  17:00:00,41.2528960112,2.47821396773,7.07919635165,0.0,8.38069375907,23.3147919321,12.848388199,0.0,12.848388199
 07/10  18:00:00,43.8544833611,2.61648104927,7.4751464862,0.0,10.6415932552,23.1212625696,15.0857039056,0.0,15.0857039056
 07/10  19:00:00,42.7700214698,2.58515471895,7.39128890344,0.0,12.3080778603,20.4854999863,14.3972990728,0.0,14.3972990728
 07/10  20:00:00,42.3854249918,2.3926948029,6.74643990137,0.0,12.456681583,19.8967753704,13.1925906154,0.0,13.1925906154
 07/10  21:00:00,40.1064167102,2.09406073821,5.76540003979,0.0,9.18739968257,17.702556249,10.7831737005,0.0,10.7831737005
 07/10  22:00:00,31.456143592,1.66579658857,4.47870363297,0.0,5.91811778209,14.0365255879,9.40636403487,0.0,9.40636403487
 07/10  23:00:00,23.8702381152,1.22909638931,3.2260074268,0.0,3.54045821811,10.5176760807,5.27593503795,0.0,5.27593503795
 07/10  24:00:00,18.5129430065,0.793788894488,2.00727536864,0.0,2.55330491699,7.80157382632,1.66180966564,0.0,1.66180966564
 07/11  01:00:00,17.123692531,0.576141852895,1.42439655062,0.0,2.55330491699,7.21284921042,0.97276182584,0.0,0.97276182584
 07/11  02:00:00,16.2876335381,0.428395135173,1.03044658348,0.0,2.55330491699,6.91848690247,0.456910838305,0.0,0.456910838305
 07/11  03:00:00,15.6808056531,0.303731288445,0.695463699196,0.0,2.55330491699,6.7713057485,0.456900368735,0.0,0.456900368735
 07/11  04:00:00,17.5812380635,0.254163066832,0.568970883387,0.0,3.82705111198,7.57405300124,0.972508610662,0.0,0.972508610662
 07/11  05:00:00,20.4697793866,0.295465268689,0.663264209375,0.0,6.02426329834,9.91545327661,4.92348681345,0.0,4.92348681345
 07/11  06:00:00,22.9955700055,0.521721131091,1.21588121913,0.0,6.51253267309,14.7454349813,16.4283563574,0.0,16.4283563574
 07/11  07:00:00,26.9612565568,0.789530829551,1.99462543664,0.0,6.01364874671,18.163451543,17.4583577251,0.0,17.4583577251
 07/11  08:00:00,27.662275529,1.34756192505,3.08336386221,0.0,4.35151303671,18.8798367041,16.771422157,0.0,16.771422157
 07/11  09:00:00,25.9219669773,1.57670714334,3.93754193272,0.0,3.78894180059,16.6187760998,14.7106193848,0.0,14.7106193848
 07/11  10:00:00,24.806001345,1.96153472973,5.35337541719,0.0,3.78894180059,13.7021493968,13.3367508719,0.0,13.3367508719
 07/11  11:00:00,26.739263907,2.3321785564,6.76881299869,0.0,3.78894180059,13.8493305508,10.7607474104,0.0,10.7607474104
 07/11  12:00:00,27.9493170268,2.65845567341,7.96303021961,0.0,3.69398621738,13.6338449159,9.38687889752,0.0,9.38687889752
 07/11  13:00:00,28.6290660602,2.86005533261,8.71946299166,0.0,3.78894180059,13.2606059349,8.3564775129,0.0,8.3564775129
 07/11  14:00:00,29.6060927097,3.09483508558,9.60889104225,0.0,3.78894180059,13.1134247809,7.32607612827,0.0,7.32607612827
 07/11  15:00:00,32.5141152624,3.43283914202,10.8139000852,0.0,4.71240779196,13.5549682428,8.3564775129,0.0,8.3564775129
 07/11  16:00:00,41.9212540907,3.88763219497,12.3158924731,0.0,7.18559832057,18.5321311015,9.73034602573,0.0,9.73034602573
 07/11  17:00:00,49.202127122,4.04865512631,13.4579863039,0.0,8.38069375907,23.3147919321,12.8215501796,0.0,12.8215501796
 07/11  18:00:00,51.0805272092,4.12795969491,13.1897116887,0.0,10.6415932552,23.1212625696,15.054086513,0.0,15.054086513
 07/11  19:00:00,49.2490224351,4.00689672478,12.448547863,0.0,12.3080778603,20.4854999863,14.3671522565,0.0,14.3671522565
 07/11  20:00:00,48.3490726088,3.74579151568,11.3569908056,0.0,12.456681583,19.8967753704,13.1650173078,0.0,13.1650173078
 07/11  21:00:00,44.5197524698,3.15068536769,9.12211116994,0.0,9.18739968257,17.702556249,10.7607474104,0.0,10.7607474104
 07/11  22:00:00,35.3965660853,2.62904425564,7.45587845921,0.0,5.91811778209,14.0365255879,9.38687889752,0.0,9.38687889752
 07/11  23:00:00,27.7957281355,2.18596583245,6.19462800396,0.0,3.54045821811,10.5176760807,5.26527335902,0.0,5.26527335902
 07/11  24:00:00,21.4469510969,1.55582752199,4.1792448315,0.0,2.55330491699,7.80157382632,1.65886851283,0.0,1.65886851283
 07/12  01:00:00,19.2171586332,1.14759832759,2.94640617817,0.0,2.55330491699,7.21284921042,0.971303834638,0.0,0.971303834638
 07/12  02:00:00,18.2516755311,0.959685760862,2.46319795079,0.0,2.55330491699,6.91848690247,0.456546986154,0.0,0.456546986154
 07/12  03:00:00,17.2132933848,0.72389415534,1.80778856401,0.0,2.55330491699,6.7713057485,0.456536743823,0.0,0.456536743823
 07/12  04:00:00,18.4559556172,0.502459997012,1.19539150688,0.0,3.82705111198,7.57405300124,0.971056118363,0.0,0.971056118363
 07/12  05:00:00,20.9072429289,0.427403043051,0.968789977292,0.0,6.02426329834,9.91545327661,4.91372914084,0.0,4.91372914084
 07/12  06:00:00,23.867000684,0.762616449348,1.84641657939,0.0,6.51253267309,14.7454349813,16.3944962557,0.0,16.3944962557
 07/12  07:00:00,29.0478479022,1.31868423174,3.5520633799,0.0,6.01364874671,18.163451543,17.4223443247,0.0,17.4223443247
 07/12  08:00:00,30.0338231138,1.89512040041,4.90735297165,0.0,4.35151303671,18.8798367041,16.7368493108,0.0,16.7368493108
 07/12  09:00:00,28.9630505802,2.22901769085,6.32631498816,0.0,3.78894180059,16.6187760998,14.6803681444,0.0,14.6803681444
 07/12  10:00:00,28.2574772516,2.65382730692,8.11255874661,0.0,3.78894180059,13.7021493968,13.309380702,0.0,13.309380702
 07/12  11:00:00,30.6991458007,3.0828517407,9.97802170804,0.0,3.78894180059,13.8493305508,10.7387792477,0.0,10.7387792477
 07/12  12:00:00,32.1314098569,3.43413930999,11.3694394131,0.0,3.69398621738,13.6338449159,9.36779180536,0.0,9.36779180536
 07/12  13:00:00,33.530073808,3.76175058385,12.7187754882,0.0,3.78894180059,13.2606059349,8.33955122362,0.0,8.33955122362
 07/12  14:00:00,35.5334989784,4.16354482814,14.4675875684,0.0,3.78894180059,13.1134247809,7.31131064189,0.0,7.31131064189
 07/12  15:00:00,38.2156106178,4.4662318156,15.482002767,0.0,4.71240779196,13.5549682428,8.33955122362,0.0,8.33955122362
 07/12  16:00:00,47.8230989608,4.92336188614,17.1820076521,0.0,7.18559832057,18.5321311015,9.71053866594,0.0,9.71053866594
 07/12  17:00:00,53.890378469,4.882272303,17.3126204742,0.0,8.38069375907,23.3147919321,12.7952604112,0.0,12.7952604112
 07/12  18:00:00,57.0891368529,5.15176125194,18.1745197754,0.0,10.6415932552,23.1212625696,15.0231150049,0.0,15.0231150049
 07/12  19:00:00,56.08631782,5.15900280383,18.1337371688,0.0,12.3080778603,20.4854999863,14.3376212838,0.0,14.3376212838
 07/12  20:00:00,53.6025051446,4.68225656176,15.6739582953,0.0,12.456681583,19.8967753704,13.1380072717,0.0,13.1380072717
 07/12  21:00:00,48.127724478,3.85147613453,12.0292924113,0.0,9.18739968257,17.702556249,10.7387792477,0.0,10.7387792477
 07/12  22:00:00,37.6189870799,3.11360523643,9.19373847297,0.0,5.91811778209,14.0365255879,9.36779180536,0.0,9.36779180536
 07/12  23:00:00,28.1609279253,2.33405890563,6.41173472056,0.0,3.54045821811,10.5176760807,5.25482947841,0.0,5.25482947841
 07/12  24:00:00,22.6004608526,1.8598718455,5.02871026372,0.0,2.55330491699,7.80157382632,1.65598744232,0.0,1.65598744232
 07/13  01:00:00,21.3393420388,1.65536674074,4.56082117065,0.0,2.55330491699,7.21284921042,0.969876104292,0.0,0.969876104292
 07/13  02:00:00,19.4463929936,1.2673641885,3.35023698563,0.0,2.55330491699,6.91848690247,0.456190705331,0.0,0.456190705331
 07/13  03:00:00,18.1625620039,0.978889042175,2.50206229618,0.0,2.55330491699,6.7713057485,0.456180692463,0.0,0.456180692463
 07/13  04:00:00,19.6585535797,0.823485910228,2.07696355617,0.0,3.82705111198,7.57405300124,0.969633940516,0.0,0.969633940516
 07/13  05:00:00,21.9611598135,0.714175953775,1.73593395121,0.0,6.02426329834,9.91545327661,4.90417662087,0.0,4.90417662087
 07/13  06:00:00,25.0620184915,1.08493056483,2.7191202714,0.0,6.51253267309,14.7454349813,16.3613519899,0.0,16.3613519899
 07/13  07:00:00,29.6722399507,1.49721523715,3.99792442299,0.0,6.01364874671,18.163451543,17.3870926172,0.0,17.3870926172
 07/13  08:00:00,30.1371367467,1.96275461172,4.94303239326,0.0,4.35151303671,18.8798367041,16.7030076905,0.0,16.7030076905
 07/13  09:00:00,29.1879922528,2.32618230864,6.45409204292,0.0,3.78894180059,16.6187760998,14.6507567266,0.0,14.6507567266
 07/13  10:00:00,29.3965176388,2.89746852344,9.00795791732,0.0,3.78894180059,13.7021493968,13.2825894193,0.0,13.2825894193
 07/13  11:00:00,32.7826949711,3.44688204394,11.6975405753,0.0,3.78894180059,13.8493305508,10.7172757181,0.0,10.7172757181
 07/13  12:00:00,34.6812087265,3.86175159805,13.4916259947,0.0,3.69398621738,13.6338449159,9.34910841085,0.0,9.34910841085
 07/13  13:00:00,36.5590635045,4.27366510523,15.2358506634,0.0,3.78894180059,13.2606059349,8.32298293037,0.0,8.32298293037
 07/13  14:00:00,38.24440724,4.63021201079,16.7118286474,0.0,3.78894180059,13.1134247809,7.2968574499,0.0,7.2968574499
 07/13  15:00:00,42.3748797571,5.11222797095,18.995275751,0.0,4.71240779196,13.5549682428,8.32298293037,0.0,8.32298293037
 07/13  16:00:00,50.7828568835,5.39956859701,19.665558864,0.0,7.18559832057,18.5321311015,9.69115023767,0.0,9.69115023767
 07/13  17:00:00,56.9497565854,5.38682178906,19.8674491045,0.0,8.38069375907,23.3147919321,12.7695266791,0.0,12.7695266791
 07/13  18:00:00,60.6810835057,5.69965747568,21.2185702045,0.0,10.6415932552,23.1212625696,14.9927985535,0.0,14.9927985535
 07/13  19:00:00,58.3938977013,5.53035926262,20.0699605913,0.0,12.3080778603,20.4854999863,14.3087148998,0.0,14.3087148998
 07/13  20:00:00,54.1358108839,4.8149789376,16.0745416588,0.0,12.456681583,19.8967753704,13.1115685059,0.0,13.1115685059
 07/13  21:00:00,48.5030574704,3.97492487754,12.2811766607,0.0,9.18739968257,17.702556249,10.7172757181,0.0,10.7172757181
 07/13  22:00:00,38.1288787289,3.24715565768,9.57007970075,0.0,5.91811778209,14.0365255879,9.34910841085,0.0,9.34910841085
 07/13  23:00:00,29.4434741144,2.6069236837,7.42141613158,0.0,3.54045821811,10.5176760807,5.24460648895,0.0,5.24460648895
 07/13  24:00:00,23.5364705397,2.07260699086,5.75198480544,0.0,2.55330491699,7.80157382632,1.6531673073,0.0,1.6531673073
 07/14  01:00:00,21.3704239455,1.6853843044,4.56188551367,0.0,2.55330491699,7.21284921042,0.968479057524,0.0,0.968479057524
 07/14  02:00:00,20.8838152478,1.59511002553,4.45991340275,0.0,2.55330491699,6.91848690247,0.455842101334,0.0,0.455842101334
 07/14  03:00:00,20.7024729062,1.55250613158,4.46835610912,0.0,2.55330491699,6.7713057485,0.455832320088,0.0,0.455832320088
 07/14  04:00:00,22.1115916711,1.3944749868,3.95901257104,0.0,3.82705111198,7.57405300124,0.968242498273,0.0,0.968242498273
 07/14  05:00:00,24.8010149813,1.387761711,3.90220336174,0.0,6.02426329834,9.91545327661,4.89483208257,0.0,4.89483208257
 07/14  06:00:00,27.1768056742,1.58148571398,4.33735230496,0.0,6.51253267309,14.7454349813,16.3289333753,0.0,16.3289333753
 07/14  07:00:00,32.0459747216,2.01134362806,5.85753080294,0.0,6.01364874671,18.163451543,17.352613042,0.0,17.352613042
 07/14  08:00:00,33.9401699267,2.69279445202,8.01602573297,0.0,4.35151303671,18.8798367041,16.669907318,0.0,16.669907318
 07/14  09:00:00,33.2497584681,3.05155805788,9.79048250899,0.0,3.78894180059,16.6187760998,14.6217939007,0.0,14.6217939007
 07/14  10:00:00,31.5817001673,3.32442623129,10.766182738,0.0,3.78894180059,13.7021493968,13.2563849578,0.0,13.2563849578
 07/14  11:00:00,34.1205463084,3.75716151106,12.7251124455,0.0,3.78894180059,13.8493305508,10.6962431898,0.0,10.6962431898
 07/14  12:00:00,36.8179870051,4.26712271741,15.2230331539,0.0,3.69398621738,13.6338449159,9.33083424689,0.0,9.33083424689
 07/14  13:00:00,38.673904545,4.63380101326,16.9905557958,0.0,3.78894180059,13.2606059349,8.30677753969,0.0,8.30677753969
 07/14  14:00:00,40.9091205243,5.04550685227,18.9612470901,0.0,3.78894180059,13.1134247809,7.2827208325,0.0,7.2827208325
 07/14  15:00:00,44.06492565,5.37928217016,20.4182674447,0.0,4.71240779196,13.5549682428,8.30677753969,0.0,8.30677753969
 07/14  16:00:00,52.2049094527,5.57977141483,20.9074086153,0.0,7.18559832057,18.5321311015,9.67218648262,0.0,9.67218648262
 07/14  17:00:00,56.7451667714,5.32105147531,19.7286296043,0.0,8.38069375907,23.3147919321,12.7443566042,0.0,12.7443566042
 07/14  18:00:00,58.5130883259,5.33145713126,19.418775369,0.0,10.6415932552,23.1212625696,14.9631461365,0.0,14.9631461365
 07/14  19:00:00,56.5368859585,5.21296996821,18.530338143,0.0,12.3080778603,20.4854999863,14.280441665,0.0,14.280441665
 07/14  20:00:00,54.8143712411,4.85049643724,16.7175845163,0.0,12.456681583,19.8967753704,13.0857088399,0.0,13.0857088399
 07/14  21:00:00,51.5273434375,4.41402815631,14.866359349,0.0,9.18739968257,17.702556249,10.6962431898,0.0,10.6962431898
 07/14  22:00:00,42.6809324723,4.01187667599,13.3574124259,0.0,5.91811778209,14.0365255879,9.33083424689,0.0,9.33083424689
 07/14  23:00:00,33.8857279777,3.41383185395,11.0567618247,0.0,3.54045821811,10.5176760807,5.23460741811,0.0,5.23460741811
 07/14  24:00:00,27.7897112356,2.89640745654,9.18142503573,0.0,2.55330491699,7.80157382632,1.65040894293,0.0,1.65040894293
 07/15  01:00:00,26.1924181849,2.6575176599,8.41174639754,0.0,2.55330491699,7.21284921042,0.967113107928,0.0,0.967113107928
 07/15  02:00:00,23.9359586669,2.25587174476,6.85129510263,0.0,2.55330491699,6.91848690247,0.45550127738,0.0,0.45550127738
 07/15  03:00:00,22.3274844222,1.94031288033,5.70556087634,0.0,2.55330491699,6.7713057485,0.45549172985,0.0,0.45549172985
 07/15  04:00:00,25.0449582523,2.03619619123,6.25065794779,0.0,3.82705111198,7.57405300124,0.966882203668,0.0,0.966882203668
 07/15  05:00:00,27.6120405285,2.0083974883,6.0925931317,0.0,6.02426329834,9.91545327661,4.88569829339,0.0,4.88569829339
 07/15  06:00:00,30.1543027871,2.20731386667,6.68902126517,0.0,6.51253267309,14.7454349813,16.2972500124,0.0,16.2972500124
 07/15  07:00:00,33.9680924848,2.43652540857,7.54799614808,0.0,6.01364874671,17.9699221805,17.3189158098,0.0,17.3189158098
 07/15  08:00:00,31.2007280331,2.31566549881,7.10012636129,0.0,3.66783283761,18.1171033345,16.6375579957,0.0,16.6375579957
 07/15  09:00:00,28.7306246158,2.38857457533,7.38074570795,0.0,3.10526160149,15.8560427302,14.5934882437,0.0,14.5934882437
 07/15  10:00:00,27.1595364655,2.66595391487,8.44890492123,0.0,3.10526160149,12.9394160272,13.2307750776,0.0,13.2307750776
 07/15  11:00:00,28.6878771179,2.94332682686,9.55269150786,0.0,3.10526160149,13.0865971812,10.6756878913,0.0,10.6756878913
 07/15  12:00:00,30.3905216385,3.28751433211,11.0583296772,0.0,3.10526160149,12.9394160272,9.3129747252,0.0,9.3129747252
 07/15  13:00:00,31.628105136,3.58770405622,12.4372669126,0.0,3.10526160149,12.4978725653,8.29093985065,0.0,8.29093985065
 07/15  14:00:00,32.5082381832,3.78402263423,13.2682625358,0.0,3.10526160149,12.3506914113,7.2689049761,0.0,7.2689049761
 07/15  15:00:00,35.4043999494,4.10952269465,14.4739147883,0.0,4.02872759285,12.7922348732,8.29093985065,0.0,8.29093985065
 07/15  16:00:00,44.0139974606,4.38330431748,15.3593772893,0.0,6.50191812146,17.7693977319,9.65365301672,0.0,9.65365301672
 07/15  17:00:00,50.8680029537,4.40391119653,14.9621354278,0.0,8.38069375907,23.1212625696,12.7197576404,0.0,12.7197576404
 07/15  18:00:00,52.243637631,4.30605839751,14.1747234079,0.0,10.6415932552,23.1212625696,14.9341665352,0.0,14.9341665352
 07/15  19:00:00,50.1460346533,4.11155617759,13.2409006284,0.0,12.3080778603,20.4854999863,14.2528099522,0.0,14.2528099522
 07/15  20:00:00,48.3486541422,3.67816359673,11.424200258,0.0,12.456681583,19.8967753704,13.0604359319,0.0,13.0604359319
 07/15  21:00:00,44.7029331562,3.14338064337,9.31259658064,0.0,9.18739968257,17.702556249,10.6756878913,0.0,10.6756878913
 07/15  22:00:00,35.171800856,2.55479357448,7.30536391103,0.0,5.91811778209,14.0365255879,9.3129747252,0.0,9.3129747252
 07/15  23:00:00,27.4573808682,2.10304481019,5.93920175889,0.0,3.54045821811,10.5176760807,5.224835227,0.0,5.224835227
 07/15  24:00:00,21.5471626892,1.57411701473,4.26116693113,0.0,2.55330491699,7.80157382632,1.64771316607,0.0,1.64771316607
 07/16  01:00:00,19.3600296419,1.18436503393,3.05251048054,0.0,2.55330491699,7.21284921042,0.965778659839,0.0,0.965778659839
 07/16  02:00:00,18.3190588007,0.984200340863,2.50606664038,0.0,2.55330491699,6.91848690247,0.455168334372,0.0,0.455168334372
 07/16  03:00:00,17.3153492449,0.757373409845,1.87636516961,0.0,2.55330491699,6.7713057485,0.455159022589,0.0,0.455159022589
 07/16  04:00:00,18.5474746859,0.532860523406,1.25651004926,0.0,3.82705111198,7.57405300124,0.965553459487,0.0,0.965553459487
 07/16  05:00:00,22.0484316601,0.49676633265,1.14778208555,0.0,6.02426329834,9.91545327661,4.87677795837,0.0,4.87677795837
 07/16  06:00:00,23.2507703022,0.598688101157,1.39411454575,0.0,6.51253267309,14.7454349813,16.2663112841,0.0,16.2663112841
 07/16  07:00:00,26.3417321056,0.693471489364,1.6646896881,0.0,6.01364874671,17.9699221805,17.2860109,0.0,17.2860109
 07/16  08:00:00,24.1757966652,0.683139280427,1.70772121181,0.0,3.66783283761,18.1171033345,16.6059693034,0.0,16.6059693034
 07/16  09:00:00,21.766827468,0.798968863677,2.00655427178,0.0,3.10526160149,15.8560427302,14.5658481381,0.0,14.5658481381
 07/16  10:00:00,19.6125538661,0.991275303372,2.5766009333,0.0,3.10526160149,12.9394160272,13.205767363,0.0,13.205767363
 07/16  11:00:00,21.3166457324,1.35449012754,3.77029682165,0.0,3.10526160149,13.0865971812,10.6556159098,0.0,10.6556159098
 07/16  12:00:00,22.3055482069,1.62430306822,4.63656750954,0.0,3.10526160149,12.9394160272,9.29553513472,0.0,9.29553513472
 07/16  13:00:00,22.8863501256,1.87084756844,5.41236838993,0.0,3.10526160149,12.4978725653,8.27547455343,0.0,8.27547455343
 07/16  14:00:00,23.880331248,2.12998308506,6.29439514975,0.0,3.10526160149,12.3506914113,7.25541397214,0.0,7.25541397214
 07/16  15:00:00,26.4151487375,2.41223969002,7.18194658102,0.0,4.02872759285,12.7922348732,8.27547455343,0.0,8.27547455343
 07/16  16:00:00,36.1791033764,2.93180634041,8.97598118209,0.0,6.50191812146,17.7693977319,9.63555532848,0.0,9.63555532848
 07/16  17:00:00,45.6942676384,3.477533403,10.714777906,0.0,8.38069375907,23.1212625696,12.6957370724,0.0,12.6957370724
 07/16  18:00:00,48.8478443857,3.75517524151,11.3298133186,0.0,10.6415932552,23.1212625696,14.9058683318,0.0,14.9058683318
 07/16  19:00:00,47.3161521209,3.67326125929,10.8493130143,0.0,12.3080778603,20.4854999863,14.2258279443,0.0,14.2258279443
 07/16  20:00:00,45.9466976899,3.2990918712,9.40131553123,0.0,12.456681583,19.8967753704,13.0357572661,0.0,13.0357572661
 07/16  21:00:00,42.6422645006,2.76794165325,7.62736691515,0.0,9.18739968257,17.702556249,10.6556159098,0.0,10.6556159098
 07/16  22:00:00,33.8698058091,2.29607146777,6.26209097082,0.0,5.91811778209,14.0365255879,9.29553513472,0.0,9.29553513472
 07/16  23:00:00,25.7980080514,1.74546924538,4.63740450687,0.0,3.54045821811,10.5176760807,5.21529280956,0.0,5.21529280956
 07/16  24:00:00,20.0347712885,1.21247495226,3.11041759283,0.0,2.55330491699,7.80157382632,1.64508077505,0.0,1.64508077505
 07/17  01:00:00,18.0049644717,0.830794170328,2.0510161739,0.0,2.55330491699,7.21284921042,0.96447610822,0.0,0.96447610822
 07/17  02:00:00,16.8639079115,0.596303330909,1.43881276113,0.0,2.55330491699,6.91848690247,0.454843370873,0.0,0.454843370873
 07/17  03:00:00,16.4749726775,0.520669406895,1.27269260511,0.0,2.55330491699,6.7713057485,0.454834296802,0.0,0.454834296802
 07/17  04:00:00,18.4590360617,0.490574312824,1.21035763564,0.0,3.82705111198,7.57405300124,0.964256659156,0.0,0.964256659156
 07/17  05:00:00,22.1966301962,0.51669426466,1.27605268971,0.0,6.02426329834,9.91545327661,4.86807371938,0.0,4.86807371938
 07/17  06:00:00,23.4369918457,0.625713876982,1.55331031342,0.0,6.51253267309,14.7454349813,16.2361263528,0.0,16.2361263528
 07/17  07:00:00,26.7108817342,0.716335178085,1.81744626549,0.0,6.01364874671,18.163451543,17.2539080568,0.0,17.2539080568
 07/17  08:00:00,26.1617732047,1.00826551474,1.92215794824,0.0,4.35151303671,18.8798367041,16.575150596,0.0,16.575150596
 07/17  09:00:00,23.0950363014,0.945042924219,1.74227547599,0.0,3.78894180059,16.6187760998,14.5388817691,0.0,14.5388817691
 07/17  10:00:00,19.9921457936,0.900199873084,1.60085472241,0.0,3.78894180059,13.7021493968,13.1813692196,0.0,13.1813692196
 07/17  11:00:00,19.8345652541,0.823938939179,1.37235396301,0.0,3.78894180059,13.8493305508,10.6360331894,0.0,10.6360331894
 07/17  12:00:00,20.4246233628,1.06242404012,2.03436818884,0.0,3.69398621738,13.6338449159,9.27852064001,0.0,9.27852064001
 07/17  13:00:00,20.887194979,1.23040372931,2.60724351376,0.0,3.78894180059,13.2606059349,8.26038622794,0.0,8.26038622794
 07/17  14:00:00,21.6985007445,1.44432444358,3.3518097191,0.0,3.78894180059,13.1134247809,7.24225181586,0.0,7.24225181586
 07/17  15:00:00,24.7852789478,1.86562061094,4.65228230169,0.0,4.71240779196,13.5549682428,8.26038622794,0.0,8.26038622794
 07/17  16:00:00,34.4053714802,2.40667662956,6.28096542803,0.0,7.18559832057,18.5321311015,9.61789877737,0.0,9.61789877737
 07/17  17:00:00,42.2311091517,2.70657509248,7.82904836737,0.0,8.38069375907,23.3147919321,12.6723020136,0.0,12.6723020136
 07/17  18:00:00,44.1718608439,2.72779665936,7.68120835891,0.0,10.6415932552,23.1212625696,14.8782599064,0.0,14.8782599064
 07/17  19:00:00,42.1893014115,2.52068665708,6.87503690701,0.0,12.3080778603,20.4854999863,14.1995036317,0.0,14.1995036317
 07/17  20:00:00,39.9904501409,1.92033964148,4.8238202119,0.0,12.456681583,19.8967753704,13.011680151,0.0,13.011680151
 07/17  21:00:00,37.0805771267,1.42482509932,3.40879609521,0.0,9.18739968257,17.702556249,10.6360331894,0.0,10.6360331894
 07/17  22:00:00,29.8813399484,1.30027502338,3.26942155457,0.0,5.91811778209,14.0365255879,9.27852064001,0.0,9.27852064001
 07/17  23:00:00,23.1676941515,1.04111544972,2.7114444027,0.0,3.54045821811,10.5176760807,5.20598299171,0.0,5.20598299171
 07/17  24:00:00,18.4858780333,0.766362243063,2.00763704682,0.0,2.55330491699,7.80157382632,1.64251254944,0.0,1.64251254944
 07/18  01:00:00,17.4467612761,0.6433693302,1.68023781841,0.0,2.55330491699,7.21284921042,0.963205838539,0.0,0.963205838539
 07/18  02:00:00,16.8003948886,0.546738809472,1.42486425966,0.0,2.55330491699,6.91848690247,0.454526483072,0.0,0.454526483072
 07/18  03:00:00,16.4374598187,0.487410997856,1.26843815532,0.0,2.55330491699,6.7713057485,0.454517648618,0.0,0.454517648618
 07/18  04:00:00,18.4204289945,0.462309471715,1.20001540948,0.0,3.82705111198,7.57405300124,0.962992186621,0.0,0.962992186621
 07/18  05:00:00,22.0382831862,0.463352072274,1.1710478721,0.0,6.02426329834,9.91545327661,4.85958815433,0.0,4.85958815433
 07/18  06:00:00,23.6559987872,0.679022053666,1.71900907824,0.0,6.51253267309,14.7454349813,16.2067041576,0.0,16.2067041576
 07/18  07:00:00,27.1059746812,0.834604474054,2.09426991653,0.0,6.01364874671,18.163451543,17.2226167872,0.0,17.2226167872
 07/18  08:00:00,27.0248759012,1.23385690444,2.55966925507,0.0,4.35151303671,18.8798367041,16.545111,0.0,16.545111
 07/18  09:00:00,25.5977259428,1.54669990403,3.64330813756,0.0,3.78894180059,16.6187760998,14.5125971226,0.0,14.5125971226
 07/18  10:00:00,24.6264995003,1.98429085808,5.15111744414,0.0,3.78894180059,13.7021493968,13.1575878729,0.0,13.1575878729
 07/18  11:00:00,26.6537544635,2.38701829162,6.62846381995,0.0,3.78894180059,13.8493305508,10.6169455295,0.0,10.6169455295
 07/18  12:00:00,25.2288843328,2.17359185094,5.72746134803,0.0,3.69398621738,13.6338449159,9.26193627976,0.0,9.26193627976
 07/18  13:00:00,23.4457784311,1.90072299958,4.49550769568,0.0,3.78894180059,13.2606059349,8.24567934243,0.0,8.24567934243
 07/18  14:00:00,22.6934943842,1.77113571762,4.01999208472,0.0,3.78894180059,13.1134247809,7.2294224051,0.0,7.2294224051
 07/18  15:00:00,24.978039564,1.99177915545,4.7188843733,0.0,4.71240779196,13.5549682428,8.24567934243,0.0,8.24567934243
 07/18  16:00:00,33.6165254415,2.26106515147,5.63773086747,0.0,7.18559832057,18.5321311015,9.6006885922,0.0,9.6006885922
 07/18  17:00:00,40.1746130365,2.22390883329,6.25521851136,0.0,8.38069375907,23.3147919321,12.6494594042,0.0,12.6494594042
 07/18  18:00:00,41.219120687,2.06554800741,5.39071685397,0.0,10.6415932552,23.1212625696,14.8513494351,0.0,14.8513494351
 07/18  19:00:00,39.0351487472,1.81983409836,4.42173680148,0.0,12.3080778603,20.4854999863,14.1738448102,0.0,14.1738448102
 07/18  20:00:00,39.0474888497,1.68661859098,4.11457997123,0.0,12.456681583,19.8967753704,12.9882117166,0.0,12.9882117166
 07/18  21:00:00,37.5725172126,1.52427134903,3.80128993141,0.0,9.18739968257,17.702556249,10.6169455295,0.0,10.6169455295
 07/18  22:00:00,29.8357372419,1.27655138445,3.24754248701,0.0,5.91811778209,14.0365255879,9.26193627976,0.0,9.26193627976
 07/18  23:00:00,22.8143880865,0.955113528793,2.44414025863,0.0,3.54045821811,10.5176760807,5.19690853044,0.0,5.19690853044
 07/18  24:00:00,18.2980852023,0.721564341101,1.86464211778,0.0,2.55330491699,7.80157382632,1.64000924978,0.0,1.64000924978
 07/19  01:00:00,17.1655645358,0.572646706899,1.46976370144,0.0,2.55330491699,7.21284921042,0.961968226658,0.0,0.961968226658
 07/19  02:00:00,16.4817828552,0.46763892325,1.18535211253,0.0,2.55330491699,6.91848690247,0.454217764761,0.0,0.454217764761
 07/19  03:00:00,15.9430966336,0.367024624385,0.894461343682,0.0,2.55330491699,6.7713057485,0.454209171764,0.0,0.454209171764
 07/19  04:00:00,17.5786732697,0.250777637729,0.569791518727,0.0,3.82705111198,7.57405300124,0.961760416236,0.0,0.961760416236
 07/19  05:00:00,21.1987552603,0.247798604411,0.547073414012,0.0,6.02426329834,9.91545327661,4.85132377635,0.0,4.85132377635
 07/19  06:00:00,22.5933032052,0.413072903282,0.922262646616,0.0,6.51253267309,14.7454349813,16.1780534119,0.0,16.1780534119
 07/19  07:00:00,26.4956950662,0.671669216475,1.64692555913,0.0,6.01364874671,18.163451543,17.1921463579,0.0,17.1921463579
 07/19  08:00:00,26.5125843406,1.10009825191,2.18113634704,0.0,4.35151303671,18.8798367041,16.5158594115,0.0,16.5158594115
 07/19  09:00:00,24.1285718079,1.1814170573,2.53943684939,0.0,3.78894180059,16.6187760998,14.4870019827,0.0,14.4870019827
 07/19  10:00:00,22.7405714012,1.54212144552,3.70735875758,0.0,3.78894180059,13.7021493968,13.1344303653,0.0,13.1344303653
 07/19  11:00:00,23.6711904775,1.74337283023,4.28954529534,0.0,3.78894180059,13.8493305508,10.5983585827,0.0,10.5983585827
 07/19  12:00:00,25.1539950528,2.15309491703,5.67306900201,0.0,3.69398621738,13.6338449159,9.24578696526,0.0,9.24578696526
 07/19  13:00:00,26.3679743756,2.47511494641,6.84331169329,0.0,3.78894180059,13.2606059349,8.23135825222,0.0,8.23135825222
 07/19  14:00:00,24.9532634616,2.22782325688,5.82307362291,0.0,3.78894180059,13.1134247809,7.21692953917,0.0,7.21692953917
 07/19  15:00:00,26.9083940343,2.38507814939,6.25593984974,0.0,4.71240779196,13.5549682428,8.23135825222,0.0,8.23135825222
 07/19  16:00:00,35.10528093,2.56846372459,6.81908778283,0.0,7.18559832057,18.5321311015,9.58392986961,0.0,9.58392986961
 07/19  17:00:00,41.5883150636,2.58174407571,7.31108529611,0.0,8.38069375907,23.3147919321,12.6272160088,0.0,12.6272160088
 07/19  18:00:00,44.8377421792,2.91077797472,8.16410837892,0.0,10.6415932552,23.1212625696,14.825144887,0.0,14.825144887
 07/19  19:00:00,44.3840459648,3.01757351366,8.57289460381,0.0,12.3080778603,20.4854999863,14.1488590783,0.0,14.1488590783
 07/19  20:00:00,43.4561901253,2.71715763932,7.49274219853,0.0,12.456681583,19.8967753704,12.9653589131,0.0,12.9653589131
 07/19  21:00:00,39.7672901173,2.10215564688,5.41817853827,0.0,9.18739968257,17.702556249,10.5983585827,0.0,10.5983585827
 07/19  22:00:00,30.9744573676,1.61711959243,4.04569440472,0.0,5.91811778209,14.0365255879,9.24578696526,0.0,9.24578696526
 07/19  23:00:00,23.5027318577,1.17762384332,2.90997371532,0.0,3.54045821811,10.5176760807,5.18807211307,0.0,5.18807211307
 07/19  24:00:00,18.661141392,0.84856139802,2.10070125058,0.0,2.55330491699,7.80157382632,1.6375716174,0.0,1.6375716174
 07/20  01:00:00,17.5110622979,0.683346077952,1.70456209246,0.0,2.55330491699,7.21284921042,0.960763638725,0.0,0.960763638725
 07/20  02:00:00,16.4016488941,0.462594169673,1.11026290495,0.0,2.55330491699,6.91848690247,0.453917307303,0.0,0.453917307303
 07/20  03:00:00,15.785525685,0.335026319636,0.768888699878,0.0,2.55330491699,6.7713057485,0.453908957542,0.0,0.453908957542
 07/20  04:00:00,17.8070353361,0.31763167993,0.731299542891,0.0,3.82705111198,7.57405300124,0.960561712648,0.0,0.960561712648
 07/20  05:00:00,21.5429296432,0.345437378779,0.79360902257,0.0,6.02426329834,9.91545327661,4.84328303312,0.0,4.84328303312
 07/20  06:00:00,22.9963101543,0.522829368235,1.21551313082,0.0,6.51253267309,14.7454349813,16.1501826007,0.0,16.1501826007
 07/20  07:00:00,26.8648122178,0.769284392317,1.91842753487,0.0,6.01364874671,18.163451543,17.1625057924,0.0,17.1625057924
 07/20  08:00:00,27.0791092686,1.22974384146,2.61801568544,0.0,4.35151303671,18.8798367041,16.4874044929,0.0,16.4874044929
 07/20  09:00:00,25.2263321164,1.43515114305,3.3834630722,0.0,3.78894180059,16.6187760998,14.462103929,0.0,14.462103929
 07/20  10:00:00,23.745415945,1.75851938075,4.49580536613,0.0,3.78894180059,13.7021493968,13.1119035548,0.0,13.1119035548
 07/20  11:00:00,24.6897870397,1.9489923002,5.10252238759,0.0,3.78894180059,13.8493305508,10.5802778532,0.0,10.5802778532
 07/20  12:00:00,25.3985982833,2.19310042321,5.87766672631,0.0,3.69398621738,13.6338449159,9.23007747899,0.0,9.23007747899
 07/20  13:00:00,27.0048503767,2.58882155371,7.36648108714,0.0,3.78894180059,13.2606059349,8.21742719835,0.0,8.21742719835
 07/20  14:00:00,28.099106692,2.85491630084,8.34182380933,0.0,3.78894180059,13.1134247809,7.20477691771,0.0,7.20477691771
 07/20  15:00:00,29.0095260721,2.7782246278,7.96392540914,0.0,4.71240779196,13.5549682428,8.21742719835,0.0,8.21742719835
 07/20  16:00:00,35.9325485915,2.77025336145,7.44456580753,0.0,7.18559832057,18.5321311015,9.56762757254,0.0,9.56762757254
 07/20  17:00:00,42.6000182199,2.81497591171,8.08955661639,0.0,8.38069375907,23.3147919321,12.6055784145,0.0,12.6055784145
 07/20  18:00:00,45.8121113689,3.09652533132,8.95273021201,0.0,10.6415932552,23.1212625696,14.7996540225,0.0,14.7996540225
 07/20  19:00:00,44.614476195,3.05905314414,8.76184520351,0.0,12.3080778603,20.4854999863,14.1245538354,0.0,14.1245538354
 07/20  20:00:00,43.8371284582,2.60617140544,7.09183343199,0.0,12.456681583,19.8967753704,12.943128508,0.0,12.943128508
 07/20  21:00:00,39.629071065,2.06304594735,5.31906918552,0.0,9.18739968257,17.702556249,10.5802778532,0.0,10.5802778532
 07/20  22:00:00,30.9472063777,1.60016596522,4.03539704199,0.0,5.91811778209,14.0365255879,9.23007747899,0.0,9.23007747899
 07/20  23:00:00,23.0770298559,1.0656825245,2.59621303229,0.0,3.54045821811,10.5176760807,5.17947635643,0.0,5.17947635643
 07/20  24:00:00,17.7714738935,0.61476806981,1.44482708031,0.0,2.55330491699,7.80157382632,1.63520037419,0.0,1.63520037419
 07/21  01:00:00,16.9196056696,0.525791811227,1.27065973095,0.0,2.55330491699,7.21284921042,0.959592431058,0.0,0.959592431058
 07/21  02:00:00,16.4469782708,0.469278603926,1.14890784742,0.0,2.55330491699,6.91848690247,0.453625199606,0.0,0.453625199606
 07/21  03:00:00,15.8834601039,0.35809191792,0.843757520487,0.0,2.55330491699,6.7713057485,0.453617094799,0.0,0.453617094799
 07/21  04:00:00,17.6254070051,0.267293267069,0.600009624788,0.0,3.82705111198,7.57405300124,0.959396430694,0.0,0.959396430694
 07/21  05:00:00,21.3251504604,0.284956292126,0.636310926378,0.0,6.02426329834,9.91545327661,4.8354683061,0.0,4.8354683061
 07/21  06:00:00,22.8029973199,0.471690051749,1.07333961291,0.0,6.51253267309,14.7454349813,16.1230999782,0.0,16.1230999782
 07/21  07:00:00,26.6524186946,0.714862289412,1.76045611463,0.0,6.01364874671,18.163451543,17.1337038685,0.0,17.1337038685
 07/21  08:00:00,26.9658966399,1.20237198286,2.53217491536,0.0,4.35151303671,18.8798367041,16.4597546709,0.0,16.4597546709
 07/21  09:00:00,25.1182895732,1.40887028335,3.30170138867,0.0,3.78894180059,16.6187760998,14.4379103348,0.0,14.4379103348
 07/21  10:00:00,23.5386558934,1.70788399972,4.33968069557,0.0,3.78894180059,13.7021493968,13.0900141125,0.0,13.0900141125
 07/21  11:00:00,25.1710079759,2.03414600486,5.49858961908,0.0,3.78894180059,13.8493305508,10.5627086955,0.0,10.5627086955
 07/21  12:00:00,26.4801633414,2.39030656094,6.76202564664,0.0,3.69398621738,13.6338449159,9.21481247316,0.0,9.21481247316
 07/21  13:00:00,27.6114734461,2.6824228219,7.87950288829,0.0,3.78894180059,13.2606059349,8.20389030638,0.0,8.20389030638
 07/21  14:00:00,28.8336479762,2.96119076771,8.97009062663,0.0,3.78894180059,13.1134247809,7.19296813961,0.0,7.19296813961
 07/21  15:00:00,31.6201988796,3.27729370815,10.0755291362,0.0,4.71240779196,13.5549682428,8.20389030638,0.0,8.20389030638
 07/21  16:00:00,40.8761773764,3.70288898814,11.4555589657,0.0,7.18559832057,18.5321311015,9.55178652875,0.0,9.55178652875
 07/21  17:00:00,47.7387093168,3.80221488795,12.2410087371,0.0,8.38069375907,23.3147919321,12.5845530291,0.0,12.5845530291
 07/21  18:00:00,49.7969682101,3.94154814726,12.0925642372,0.0,10.6415932552,23.1212625696,14.7748843904,0.0,14.7748843904
 07/21  19:00:00,48.4094989492,3.91780110062,11.6981200012,0.0,12.3080778603,20.4854999863,14.1009362792,0.0,14.1009362792
 07/21  20:00:00,48.6684587253,3.67815877014,10.8511763344,0.0,12.456681583,19.8967753704,12.9215270847,0.0,12.9215270847
 07/21  21:00:00,44.3151297724,3.12969000326,8.93848383697,0.0,9.18739968257,17.702556249,10.5627086955,0.0,10.5627086955
 07/21  22:00:00,34.831901123,2.53157016247,6.98868759004,0.0,5.91811778209,14.0365255879,9.21481247316,0.0,9.21481247316
 07/21  23:00:00,26.2910727774,1.88293557761,4.99300290071,0.0,3.54045821811,10.5176760807,5.17112380607,0.0,5.17112380607
 07/21  24:00:00,20.8569964947,1.41953550848,3.72558224281,0.0,2.55330491699,7.80157382632,1.63289622236,0.0,1.63289622236
 07/22  01:00:00,19.2036606117,1.13033404061,2.95017244368,0.0,2.55330491699,7.21284921042,0.958454950047,0.0,0.958454950047
 07/22  02:00:00,18.0169110094,0.891292590483,2.29682659942,0.0,2.55330491699,6.91848690247,0.453341528098,0.0,0.453341528098
 07/22  03:00:00,17.3496998749,0.746830094087,1.92125911529,0.0,2.55330491699,6.7713057485,0.453333669901,0.0,0.453333669901
 07/22  04:00:00,18.9677309465,0.62505914458,1.58456768867,0.0,3.82705111198,7.57405300124,0.958264915294,0.0,0.958264915294
 07/22  05:00:00,22.568470513,0.616695025169,1.54789224597,0.0,6.02426329834,9.91545327661,4.82788190984,0.0,4.82788190984
 07/22  06:00:00,24.5970231791,0.937951676463,2.40110384738,0.0,6.51253267309,14.7454349813,16.0968135651,0.0,16.0968135651
 07/22  07:00:00,28.7702587619,1.30186601549,3.48482181824,0.0,6.01364874671,17.9699221805,17.1057491156,0.0,17.1057491156
 07/22  08:00:00,27.1745494806,1.41275944635,3.97685386122,0.0,3.66783283761,18.1171033345,16.4329181339,0.0,16.4329181339
 07/22  09:00:00,26.1599571067,1.78355966627,5.41509310793,0.0,3.10526160149,15.8560427302,14.4144283649,0.0,14.4144283649
 07/22  10:00:00,25.0639536838,2.15657937357,6.86269668086,0.0,3.10526160149,12.9394160272,13.0687685206,0.0,13.0687685206
 07/22  11:00:00,26.7875247394,2.46898678759,8.12667916863,0.0,3.10526160149,13.0865971812,10.5456563126,0.0,10.5456563126
 07/22  12:00:00,28.4544408516,2.82667851252,9.58308470996,0.0,3.10526160149,12.9394160272,9.19999646835,0.0,9.19999646835
 07/22  13:00:00,29.7711035992,3.17620954533,10.9917598867,0.0,3.10526160149,12.4978725653,8.19075158514,0.0,8.19075158514
 07/22  14:00:00,32.2372362521,3.66180410109,13.1194791378,0.0,3.10526160149,12.3506914113,7.18150670193,0.0,7.18150670193
 07/22  15:00:00,35.5626558344,4.07815628991,14.6635370779,0.0,4.02872759285,12.7922348732,8.19075158514,0.0,8.19075158514
 07/22  16:00:00,43.9167899416,4.35414993555,15.2913241522,0.0,6.50191812146,17.7693977319,9.53641142942,0.0,9.53641142942
 07/22  17:00:00,52.8840908349,4.77472799101,16.6074065145,0.0,8.38069375907,23.1212625696,12.564146079,0.0,12.564146079
 07/22  18:00:00,56.4136191141,5.05595285018,17.5948104383,0.0,10.6415932552,23.1212625696,14.750843326,0.0,14.750843326
 07/22  19:00:00,54.2436183318,4.88564661521,16.5643938692,0.0,12.3080778603,20.4854999863,14.0780134039,0.0,14.0780134039
 07/22  20:00:00,52.5389740669,4.35135248834,14.0484979577,0.0,12.456681583,19.8967753704,12.9005610401,0.0,12.9005610401
 07/22  21:00:00,47.0309377734,3.64331345121,11.14066839,0.0,9.18739968257,17.702556249,10.5456563126,0.0,10.5456563126
 07/22  22:00:00,36.8590400901,2.95386983305,8.59352688655,0.0,5.91811778209,14.0365255879,9.19999646835,0.0,9.19999646835
 07/22  23:00:00,28.1491074708,2.30796352627,6.4260096454,0.0,3.54045821811,10.5176760807,5.16301693551,0.0,5.16301693551
 07/22  24:00:00,22.1317352825,1.74531871533,4.67453782376,0.0,2.55330491699,7.80157382632,1.63065984428,0.0,1.63065984428
 07/23  01:00:00,19.9793037759,1.35277122181,3.50337842663,0.0,2.55330491699,7.21284921042,0.95735153205,0.0,0.95735153205
 07/23  02:00:00,18.4398683261,1.02951671674,2.58155978984,0.0,2.55330491699,6.91848690247,0.4530663767,0.0,0.4530663767
 07/23  03:00:00,17.2873703752,0.760775847661,1.84498386201,0.0,2.55330491699,6.7713057485,0.45305876671,0.0,0.45305876671
 07/23  04:00:00,18.6452057081,0.563879142919,1.32322245188,0.0,3.82705111198,7.57405300124,0.957167501348,0.0,0.957167501348
 07/23  05:00:00,22.1115462613,0.514890826578,1.19277219285,0.0,6.02426329834,9.91545327661,4.82052609128,0.0,4.82052609128
 07/23  06:00:00,24.6507840207,0.962698596345,2.43011776907,0.0,6.51253267309,14.7454349813,16.0713311463,0.0,16.0713311463
 07/23  07:00:00,29.7012821667,1.51752538684,4.20018585169,0.0,6.01364874671,17.9699221805,17.0786498122,0.0,17.0786498122
 07/23  08:00:00,28.1098353931,1.62325923962,4.70163998046,0.0,3.66783283761,18.1171033345,16.4069028291,0.0,16.4069028291
 07/23  09:00:00,27.2772882723,2.00916876356,6.30681517626,0.0,3.10526160149,15.8560427302,14.3916649733,0.0,14.3916649733
 07/23  10:00:00,27.3990119118,2.57448497285,8.77984930957,0.0,3.10526160149,12.9394160272,13.0481730711,0.0,13.0481730711
 07/23  11:00:00,29.3187432846,2.9446808316,10.1822036698,0.0,3.10526160149,13.0865971812,10.5291257544,0.0,10.5291257544
 07/23  12:00:00,31.2653161343,3.36692244943,11.8537160557,0.0,3.10526160149,12.9394160272,9.18563385218,0.0,9.18563385218
