Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/23  13:00:00,31.9203017744,3.56376805673,12.7533995505,0.0,3.10526160149,12.4978725653,8.17801492552,0.0,8.17801492552
 07/23  14:00:00,33.5420260024,3.91104335869,14.1750296305,0.0,3.10526160149,12.3506914113,7.17039599886,0.0,7.17039599886
 07/23  15:00:00,36.9037889679,4.27107077875,15.8117557226,0.0,4.02872759285,12.7922348732,8.17801492552,0.0,8.17801492552
 07/23  16:00:00,46.6059479819,4.72257351775,17.6120586103,0.0,6.50191812146,17.7693977319,9.52150682774,0.0,9.52150682774
 07/23  17:00:00,55.4338091699,5.11728467585,18.8145681647,0.0,8.38069375907,23.1212625696,12.5443636077,0.0,12.5443636077
 07/23  18:00:00,57.9921585915,5.27413890846,18.9551638574,0.0,10.6415932552,23.1212625696,14.7275379488,0.0,14.7275379488
 07/23  19:00:00,55.979577166,5.13740357526,18.0485957434,0.0,12.3080778603,20.4854999863,14.0557919977,0.0,14.0557919977
 07/23  20:00:00,54.7637300415,4.69988235885,15.9247240618,0.0,12.456681583,19.8967753704,12.8802365833,0.0,12.8802365833
 07/23  21:00:00,47.0614772284,3.67426558553,11.1402557107,0.0,9.18739968257,17.702556249,10.5291257544,0.0,10.5291257544
 07/23  22:00:00,36.1770421579,2.85058861073,8.01481017666,0.0,5.91811778209,14.0365255879,9.18563385218,0.0,9.18563385218
 07/23  23:00:00,27.308396433,2.15227808882,5.74098404503,0.0,3.54045821811,10.5176760807,5.15515814553,0.0,5.15515814553
 07/23  24:00:00,21.0375163193,1.51451878733,3.81111878862,0.0,2.55330491699,7.80157382632,1.62849190222,0.0,1.62849190222
 07/24  01:00:00,20.3040663233,1.42418784927,3.7567243466,0.0,2.55330491699,7.21284921042,0.95628250329,0.0,0.95628250329
 07/24  02:00:00,19.461126263,1.26182619454,3.370508249,0.0,2.55330491699,6.91848690247,0.452799826803,0.0,0.452799826803
 07/24  03:00:00,18.3431216972,1.0131399457,2.64837108602,0.0,2.55330491699,6.7713057485,0.452792466556,0.0,0.452792466556
 07/24  04:00:00,20.2849976421,0.96622982131,2.56066370757,0.0,3.82705111198,7.57405300124,0.95610451364,0.0,0.95610451364
 07/24  05:00:00,23.9109235793,0.964047217351,2.54299312006,0.0,6.02426329834,9.91545327661,4.81340302911,0.0,4.81340302911
 07/24  06:00:00,25.2213053585,1.10759598887,2.85574171441,0.0,6.51253267309,14.7454349813,16.0466602688,0.0,16.0466602688
 07/24  07:00:00,28.8386162408,1.29244441477,3.36907153548,0.0,6.01364874671,18.163451543,17.0524139835,0.0,17.0524139835
 07/24  08:00:00,28.8593462588,1.6781318066,3.94986471047,0.0,4.35151303671,18.8798367041,16.3817164607,0.0,16.3817164607
 07/24  09:00:00,26.8132378002,1.83972755887,4.56579234018,0.0,3.78894180059,16.6187760998,14.369626901,0.0,14.369626901
 07/24  10:00:00,24.992866536,2.07802617165,5.4237491663,0.0,3.78894180059,13.7021493968,13.0282338628,0.0,13.0282338628
 07/24  11:00:00,26.1814595141,2.30784056667,6.23534659557,0.0,3.78894180059,13.8493305508,10.5131219162,0.0,10.5131219162
 07/24  12:00:00,27.5058389614,2.65650723184,7.52150059576,0.0,3.69398621738,13.6338449159,9.17172887801,0.0,9.17172887801
 07/24  13:00:00,29.5142220346,3.10260781528,9.36206648348,0.0,3.78894180059,13.2606059349,8.16568409937,0.0,8.16568409937
 07/24  14:00:00,31.2822318664,3.4733297892,10.9065354953,0.0,3.78894180059,13.1134247809,7.15963932073,0.0,7.15963932073
 07/24  15:00:00,33.6181828706,3.7147457981,11.6360610373,0.0,4.71240779196,13.5549682428,8.16568409937,0.0,8.16568409937
 07/24  16:00:00,42.2953715861,4.034578488,12.5430636756,0.0,7.18559832057,18.5321311015,9.50707713756,0.0,9.50707713756
 07/24  17:00:00,49.3300676158,4.1509280251,13.4836538988,0.0,8.38069375907,23.3147919321,12.5252114735,0.0,12.5252114735
 07/24  18:00:00,51.7038920937,4.29046870455,13.6505675636,0.0,10.6415932552,23.1212625696,14.7049751606,0.0,14.7049751606
 07/24  19:00:00,49.1861965741,4.033394241,12.3592244858,0.0,12.3080778603,20.4854999863,14.0342786415,0.0,14.0342786415
 07/24  20:00:00,48.2309509884,3.5718524479,10.5199749197,0.0,12.456681583,19.8967753704,12.860559733,0.0,12.860559733
 07/24  21:00:00,43.6825797605,2.99635364385,8.43927018449,0.0,9.18739968257,17.702556249,10.5131219162,0.0,10.5131219162
 07/24  22:00:00,34.034605944,2.36746630857,6.35549626493,0.0,5.91811778209,14.0365255879,9.17172887801,0.0,9.17172887801
 07/24  23:00:00,26.0880441698,1.84105285407,4.83185701667,0.0,3.54045821811,10.5176760807,5.14754976344,0.0,5.14754976344
 07/24  24:00:00,20.436180636,1.33181178853,3.39249010407,0.0,2.55330491699,7.80157382632,1.62639303819,0.0,1.62639303819
 07/25  01:00:00,17.8840159535,0.821666545897,1.93919528011,0.0,2.55330491699,7.21284921042,0.955248179764,0.0,0.955248179764
 07/25  02:00:00,16.6547366402,0.556738929301,1.26920589146,0.0,2.55330491699,6.91848690247,0.452541957241,0.0,0.452541957241
 07/25  03:00:00,16.0023519737,0.407954929461,0.912786378745,0.0,2.55330491699,6.7713057485,0.452534848215,0.0,0.452534848215
 07/25  04:00:00,17.8317406699,0.337168191885,0.736468364712,0.0,3.82705111198,7.57405300124,0.955076266738,0.0,0.955076266738
 07/25  05:00:00,21.5889192974,0.368043322769,0.816992732768,0.0,6.02426329834,9.91545327661,4.80651483309,0.0,4.80651483309
 07/25  06:00:00,23.082790819,0.54976055321,1.27506261056,0.0,6.51253267309,14.7454349813,16.0228082394,0.0,16.0228082394
 07/25  07:00:00,26.9168208512,0.789559742668,1.95016081792,0.0,6.01364874671,18.163451543,17.0270493991,0.0,17.0270493991
 07/25  08:00:00,27.5025039458,1.32519047146,2.94596373268,0.0,4.35151303671,18.8798367041,16.3573664875,0.0,16.3573664875
 07/25  09:00:00,26.0553277174,1.6199416297,4.02766818652,0.0,3.78894180059,16.6187760998,14.3483206745,0.0,14.3483206745
 07/25  10:00:00,24.2449558012,1.87652514609,4.87733945706,0.0,3.78894180059,13.7021493968,13.0089568007,0.0,13.0089568007
 07/25  11:00:00,25.7089561534,2.16772271658,5.90296108492,0.0,3.78894180059,13.8493305508,10.4976495374,0.0,10.4976495374
 07/25  12:00:00,27.380255602,2.58135057208,7.47107389609,0.0,3.69398621738,13.6338449159,9.15828566367,0.0,9.15828566367
 07/25  13:00:00,29.113763585,2.98628564205,9.07793020711,0.0,3.78894180059,13.2606059349,8.15376275835,0.0,8.15376275835
 07/25  14:00:00,30.4969452755,3.30763077176,10.2869479218,0.0,3.78894180059,13.1134247809,7.14923985303,0.0,7.14923985303
 07/25  15:00:00,33.5019940683,3.66172947123,11.5728885618,0.0,4.71240779196,13.5549682428,8.15376275835,0.0,8.15376275835
 07/25  16:00:00,42.7437202457,4.06610036178,12.9598904614,0.0,7.18559832057,18.5321311015,9.49312663211,0.0,9.49312663211
 07/25  17:00:00,49.8893452208,4.20004063952,13.9938188895,0.0,8.38069375907,23.3147919321,12.5066953481,0.0,12.5066953481
 07/25  18:00:00,52.3442820131,4.37265591016,14.2087702773,0.0,10.6415932552,23.1212625696,14.6831616429,0.0,14.6831616429
 07/25  19:00:00,48.6086999331,3.88655339195,11.9285686937,0.0,12.3080778603,20.4854999863,14.0134797061,0.0,14.0134797061
 07/25  20:00:00,47.7167218338,3.44665107029,10.1309471427,0.0,12.456681583,19.8967753704,12.8415363165,0.0,12.8415363165
 07/25  21:00:00,44.004721444,3.03878568788,8.71897982395,0.0,9.18739968257,17.702556249,10.4976495374,0.0,10.4976495374
 07/25  22:00:00,33.8642862625,2.3149444599,6.2376984321,0.0,5.91811778209,14.0365255879,9.15828566367,0.0,9.15828566367
 07/25  23:00:00,25.2600056498,1.64742094752,4.19745040313,0.0,3.54045821811,10.5176760807,5.14019404239,0.0,5.14019404239
 07/25  24:00:00,20.400242991,1.30798926779,3.38037497983,0.0,2.55330491699,7.80157382632,1.62436387376,0.0,1.62436387376
 07/26  01:00:00,18.9953615362,1.07706420887,2.79514319986,0.0,2.55330491699,7.21284921042,0.954248867148,0.0,0.954248867148
 07/26  02:00:00,17.8907767479,0.859108825648,2.20287610276,0.0,2.55330491699,6.91848690247,0.452292844272,0.0,0.452292844272
 07/26  03:00:00,17.2759819819,0.728417775101,1.86595354128,0.0,2.55330491699,6.7713057485,0.452285987885,0.0,0.452285987885
 07/26  04:00:00,18.9166042075,0.612390374995,1.54610971921,0.0,3.82705111198,7.57405300124,0.954083064903,0.0,0.954083064903
 07/26  05:00:00,23.3841431539,0.596880992476,1.4905455862,0.0,6.02426329834,9.91545327661,4.79986354346,0.0,4.79986354346
 07/26  06:00:00,24.029750363,0.797930539739,1.97385216804,0.0,6.51253267309,14.7454349813,15.9997821222,0.0,15.9997821222
 07/26  07:00:00,27.526916153,0.964993608375,2.38482225401,0.0,6.01364874671,18.163451543,17.0025635703,0.0,17.0025635703
 07/26  08:00:00,27.4144855309,1.34204352303,2.84109226615,0.0,4.35151303671,18.8798367041,16.3338601204,0.0,16.3338601204
 07/26  09:00:00,26.0471868763,1.66331763257,3.97615134252,0.0,3.78894180059,16.6187760998,14.3277526034,0.0,14.3277526034
 07/26  10:00:00,26.0918999691,2.26736773816,6.33344103291,0.0,3.78894180059,13.7021493968,12.9903475935,0.0,12.9903475935
 07/26  11:00:00,29.1849697,2.83316971935,8.71352762871,0.0,3.78894180059,13.8493305508,10.4827132001,0.0,10.4827132001
 07/26  12:00:00,31.081233229,3.24344997732,10.5099521179,0.0,3.69398621738,13.6338449159,9.14530819023,0.0,9.14530819023
 07/26  13:00:00,31.9585739892,3.45084939794,11.4581768553,0.0,3.78894180059,13.2606059349,8.14225443285,0.0,8.14225443285
 07/26  14:00:00,31.1470911864,3.35909354695,10.8856310576,0.0,3.78894180059,13.1134247809,7.13920067546,0.0,7.13920067546
 07/26  15:00:00,31.7596279325,3.27667451286,10.2155773844,0.0,4.71240779196,13.5549682428,8.14225443285,0.0,8.14225443285
 07/26  16:00:00,39.9572576728,3.52188694872,10.7176413015,0.0,7.18559832057,18.5321311015,9.47965944269,0.0,9.47965944269
 07/26  17:00:00,45.359885202,3.2992058537,10.3651936565,0.0,8.38069375907,23.3147919321,12.4888207148,0.0,12.4888207148
 07/26  18:00:00,47.9707725654,3.48406728911,10.7238494507,0.0,10.6415932552,23.1212625696,14.6621038558,0.0,14.6621038558
 07/26  19:00:00,47.3030272958,3.57701128854,10.9324381599,0.0,12.3080778603,20.4854999863,13.9934013509,0.0,13.9934013509
 07/26  20:00:00,48.2922641443,3.45402381582,10.6991167077,0.0,12.456681583,19.8967753704,12.8231719673,0.0,12.8231719673
 07/26  21:00:00,45.3878725321,3.18632432912,9.95459227085,0.0,9.18739968257,17.702556249,10.4827132001,0.0,10.4827132001
 07/26  22:00:00,36.6062401922,2.76706954973,8.52752727198,0.0,5.91811778209,14.0365255879,9.14530819023,0.0,9.14530819023
 07/26  23:00:00,28.5945300309,2.28928872006,6.89010701175,0.0,3.54045821811,10.5176760807,5.13309316069,0.0,5.13309316069
 07/26  24:00:00,22.9441795166,1.83751937558,5.39478139759,0.0,2.55330491699,7.80157382632,1.62240500985,0.0,1.62240500985
 07/27  01:00:00,21.3110987473,1.5860160019,4.60192861797,0.0,2.55330491699,7.21284921042,0.953284860708,0.0,0.953284860708
 07/27  02:00:00,20.6937062363,1.48929700953,4.3756174073,0.0,2.55330491699,6.91848690247,0.45205256155,0.0,0.45205256155
 07/27  03:00:00,19.7729121151,1.30959695297,3.78170449661,0.0,2.55330491699,6.7713057485,0.452045959163,0.0,0.452045959163
 07/27  04:00:00,20.7889379746,1.07363331849,2.95720054283,0.0,3.82705111198,7.57405300124,0.953125202002,0.0,0.953125202002
 07/27  05:00:00,24.9128014551,0.987527916422,2.6285569635,0.0,6.02426329834,9.91545327661,4.79345113032,0.0,4.79345113032
 07/27  06:00:00,26.1860805184,1.30964505115,3.618467812,0.0,6.51253267309,14.7454349813,15.9775887371,0.0,15.9775887371
 07/27  07:00:00,30.6465441741,1.66151211032,4.80793177315,0.0,6.01364874671,18.163451543,16.9789637486,0.0,16.9789637486
 07/27  08:00:00,30.7899123692,2.06625418848,5.49230843901,0.0,4.35151303671,18.8798367041,16.3112043207,0.0,16.3112043207
 07/27  09:00:00,29.9981112355,2.45210314362,7.13829019067,0.0,3.78894180059,16.6187760998,14.3079287787,0.0,14.3079287787
 07/27  10:00:00,30.1708704216,3.01236464635,9.66741457719,0.0,3.78894180059,13.7021493968,12.9724117522,0.0,12.9724117522
 07/27  11:00:00,31.3634935707,3.1903464301,10.5348747887,0.0,3.78894180059,13.8493305508,10.4683173274,0.0,10.4683173274
 07/27  12:00:00,31.9177820318,3.38812410123,11.2018267968,0.0,3.69398621738,13.6338449159,9.13280030085,0.0,9.13280030085
 07/27  13:00:00,32.0077963713,3.46451582834,11.4937328071,0.0,3.78894180059,13.2606059349,8.13116253094,0.0,8.13116253094
 07/27  14:00:00,32.2020550289,3.54192894835,11.7577594987,0.0,3.78894180059,13.1134247809,7.12952476104,0.0,7.12952476104
 07/27  15:00:00,35.2016842686,3.90341792938,13.030890304,0.0,4.71240779196,13.5549682428,8.13116253094,0.0,8.13116253094
 07/27  16:00:00,44.1610085323,4.24134486261,14.2019342472,0.0,7.18559832057,18.5321311015,9.46667955749,0.0,9.46667955749
 07/27  17:00:00,49.7296934894,4.10085159045,13.9333562072,0.0,8.38069375907,23.3147919321,12.4715928672,0.0,12.4715928672
 07/27  18:00:00,52.0425697815,4.2604979197,14.0192160362,0.0,10.6415932552,23.1212625696,14.6418080353,0.0,14.6418080353
 07/27  19:00:00,49.9152262318,4.09896800618,13.0226803783,0.0,12.3080778603,20.4854999863,13.9740495221,0.0,13.9740495221
 07/27  20:00:00,48.4839763884,3.58742689352,10.7574258741,0.0,12.456681583,19.8967753704,12.8054721238,0.0,12.8054721238
 07/27  21:00:00,44.1576256376,3.07553610877,8.83513359666,0.0,9.18739968257,17.702556249,10.4683173274,0.0,10.4683173274
 07/27  22:00:00,34.6670784999,2.4831214672,6.87231366219,0.0,5.91811778209,14.0365255879,9.13280030085,0.0,9.13280030085
 07/27  23:00:00,26.9696897763,2.01694723132,5.53760824586,0.0,3.54045821811,10.5176760807,5.12624922122,0.0,5.12624922122
 07/27  24:00:00,22.2831737893,1.72542848217,4.84586656373,0.0,2.55330491699,7.80157382632,1.62051702654,0.0,1.62051702654
 07/28  01:00:00,20.5999077377,1.44419753037,4.03255607986,0.0,2.55330491699,7.21284921042,0.952356445212,0.0,0.952356445212
 07/28  02:00:00,19.3949062512,1.21506510288,3.35104932881,0.0,2.55330491699,6.91848690247,0.45182118011,0.0,0.45182118011
 07/28  03:00:00,18.739075638,1.0805042279,2.97696074456,0.0,2.55330491699,6.7713057485,0.451814833026,0.0,0.451814833026
 07/28  04:00:00,20.0921115536,0.905938335567,2.42806910478,0.0,3.82705111198,7.57405300124,0.952202961415,0.0,0.952202961415
 07/28  05:00:00,23.6805074558,0.682713347714,1.70107753288,0.0,6.02426329834,9.91545327661,4.78727949304,0.0,4.78727949304
 07/28  06:00:00,24.1614703477,0.836223220231,2.06727947221,0.0,6.51253267309,14.7454349813,15.9562346572,0.0,15.9562346572
 07/28  07:00:00,28.1933444057,1.12347296651,2.89277114862,0.0,6.01364874671,18.163451543,16.9562569226,0.0,16.9562569226
 07/28  08:00:00,28.7032077956,1.63644124751,3.83541680643,0.0,4.35151303671,18.8798367041,16.2894057977,0.0,16.2894057977
 07/28  09:00:00,27.478277822,1.96274586941,5.10781405136,0.0,3.78894180059,16.6187760998,14.2888550711,0.0,14.2888550711
 07/28  10:00:00,26.420544824,2.33928089489,6.59017273105,0.0,3.78894180059,13.7021493968,12.9551545881,0.0,12.9551545881
 07/28  11:00:00,28.69144111,2.7619281418,8.29124061631,0.0,3.78894180059,13.8493305508,10.4544661826,0.0,10.4544661826
 07/28  12:00:00,31.3276366502,3.31410976564,10.6856957508,0.0,3.69398621738,13.6338449159,9.12076569963,0.0,9.12076569963
 07/28  13:00:00,32.1352669176,3.48550014851,11.6002190332,0.0,3.78894180059,13.2606059349,8.1204903374,0.0,8.1204903374
 07/28  14:00:00,34.3519320469,3.96231085727,13.4872546078,0.0,3.78894180059,13.1134247809,7.12021497518,0.0,7.12021497518
 07/28  15:00:00,37.7945514131,4.34907135209,15.1781040258,0.0,4.71240779196,13.5549682428,8.1204903374,0.0,8.1204903374
 07/28  16:00:00,47.3748272417,4.7854177002,16.8716801189,0.0,7.18559832057,18.5321311015,9.45419082037,0.0,9.45419082037
 07/28  17:00:00,54.5134079373,4.90985467711,17.9080675684,0.0,8.38069375907,23.3147919321,12.455016907,0.0,12.455016907
 07/28  18:00:00,56.2461696091,4.98123547198,17.5020783115,0.0,10.6415932552,23.1212625696,14.6222801918,0.0,14.6222801918
 07/28  19:00:00,53.6457414874,4.81440463961,16.0377590004,0.0,12.3080778603,20.4854999863,13.9554299504,0.0,13.9554299504
 07/28  20:00:00,52.6397810333,4.37923617966,14.1214212328,0.0,12.456681583,19.8967753704,12.7884420278,0.0,12.7884420278
 07/28  21:00:00,48.312162421,3.87262802659,12.1925784623,0.0,9.18739968257,17.702556249,10.4544661826,0.0,10.4544661826
 07/28  22:00:00,37.5378994492,3.09176033799,9.13449574074,0.0,5.91811778209,14.0365255879,9.12076569963,0.0,9.12076569963
 07/28  23:00:00,29.4163908149,2.55813429605,7.44312221978,0.0,3.54045821811,10.5176760807,5.11966425074,0.0,5.11966425074
 07/28  24:00:00,23.8984125328,2.10649623938,6.08003755008,0.0,2.55330491699,7.80157382632,1.61870048296,0.0,1.61870048296
 07/29  01:00:00,21.5293298459,1.69255402419,4.71362169422,0.0,2.55330491699,7.21284921042,0.951463894847,0.0,0.951463894847
 07/29  02:00:00,20.2442331161,1.44300383358,3.97243746307,0.0,2.55330491699,6.91848690247,0.451598768341,0.0,0.451598768341
 07/29  03:00:00,19.4851250167,1.28065337563,3.52286097555,0.0,2.55330491699,6.7713057485,0.451592677807,0.0,0.451592677807
 07/29  04:00:00,20.4834451105,1.02262777476,2.70271322244,0.0,3.82705111198,7.57405300124,0.951316615958,0.0,0.951316615958
 07/29  05:00:00,24.7926247332,0.971799328225,2.52410882982,0.0,6.02426329834,9.91545327661,4.78135045968,0.0,4.78135045968
 07/29  06:00:00,25.9549486181,1.28310039106,3.41388057176,0.0,6.51253267309,14.7454349813,15.9357262072,0.0,15.9357262072
 07/29  07:00:00,30.0536317748,1.61468695818,4.45537388848,0.0,6.01364874671,17.9699221805,16.934449817,0.0,16.934449817
 07/29  08:00:00,28.442687248,1.71510045068,4.94265062428,0.0,3.66783283761,18.1171033345,16.2684710067,0.0,16.2684710067
 07/29  09:00:00,27.1130933573,2.00992980588,6.14185921894,0.0,3.10526160149,15.8560427302,14.2705371291,0.0,14.2705371291
 07/29  10:00:00,26.2332315145,2.41279482558,7.77575905954,0.0,3.10526160149,12.9394160272,12.938581212,0.0,12.938581212
 07/29  11:00:00,28.9588286876,2.89250442638,9.87446547805,0.0,3.10526160149,13.0865971812,10.4411638675,0.0,10.4411638675
 07/29  12:00:00,31.4252930057,3.3809997603,11.9996156162,0.0,3.10526160149,12.9394160272,9.10920795049,0.0,9.10920795049
 07/29  13:00:00,33.1137062777,3.78674603657,13.7238260739,0.0,3.10526160149,12.4978725653,8.1102410127,0.0,8.1102410127
 07/29  14:00:00,34.4956778414,4.09048102196,14.9492438063,0.0,3.10526160149,12.3506914113,7.1112740749,0.0,7.1112740749
 07/29  15:00:00,37.138548909,4.36369967227,15.9538867702,0.0,4.02872759285,12.7922348732,8.1102410127,0.0,8.1102410127
 07/29  16:00:00,45.1377102797,4.53005705849,16.3363373673,0.0,6.50191812146,17.7693977319,9.44219692975,0.0,9.44219692975
 07/29  17:00:00,52.7951589613,4.66096517968,16.6322374522,0.0,8.38069375907,23.1212625696,12.4390977431,0.0,12.4390977431
 07/29  18:00:00,55.6594224953,4.84094925232,17.0556174174,0.0,10.6415932552,23.1212625696,14.6035261083,0.0,14.6035261083
 07/29  19:00:00,53.0542230969,4.64728663868,15.6133586109,0.0,12.3080778603,20.4854999863,13.9375481498,0.0,13.9375481498
 07/29  20:00:00,51.8067185296,4.1861643305,13.4814305782,0.0,12.456681583,19.8967753704,12.7720867224,0.0,12.7720867224
 07/29  21:00:00,47.7554110893,3.73969413681,11.7687610204,0.0,9.18739968257,17.702556249,10.4411638675,0.0,10.4411638675
 07/29  22:00:00,37.6612643943,3.09043804187,9.25918298193,0.0,5.91811778209,14.0365255879,9.10920795049,0.0,9.10920795049
 07/29  23:00:00,29.2021355368,2.5068683485,7.28013288916,0.0,3.54045821811,10.5176760807,5.11334019932,0.0,5.11334019932
 07/29  24:00:00,23.2416173757,1.96915230517,5.5605863271,0.0,2.55330491699,7.80157382632,1.61695591705,0.0,1.61695591705
 07/30  01:00:00,21.2356893563,1.62474076533,4.48779446355,0.0,2.55330491699,7.21284921042,0.950607473139,0.0,0.950607473139
 07/30  02:00:00,20.4382399183,1.47727862304,4.13216947578,0.0,2.55330491699,6.91848690247,0.451385391969,0.0,0.451385391969
 07/30  03:00:00,19.0867663836,1.18784036075,3.21731535736,0.0,2.55330491699,6.7713057485,0.451379559175,0.0,0.451379559175
 07/30  04:00:00,19.7260055223,0.842826054679,2.12507535435,0.0,3.82705111198,7.57405300124,0.950466427798,0.0,0.950466427798
 07/30  05:00:00,24.0652723413,0.795216357776,1.97333940835,0.0,6.02426329834,9.91545327661,4.7756657865,0.0,4.7756657865
 07/30  06:00:00,25.0637775811,1.05957029175,2.74623963413,0.0,6.51253267309,14.7454349813,15.9160694613,0.0,15.9160694613
 07/30  07:00:00,28.5216506663,1.2402938695,3.29778586862,0.0,6.01364874671,17.9699221805,16.9135488895,0.0,16.9135488895
 07/30  08:00:00,27.3184347712,1.4314083532,4.10209024498,0.0,3.66783283761,18.1171033345,16.2484061475,0.0,16.2484061475
 07/30  09:00:00,26.5760353025,1.8471744501,5.76755651987,0.0,3.10526160149,15.8560427302,14.2529803773,0.0,14.2529803773
 07/30  10:00:00,25.707337173,2.27182657838,7.39083296525,0.0,3.10526160149,12.9394160272,12.9226965318,0.0,12.9226965318
 07/30  11:00:00,27.9981019099,2.70172387119,9.10451925555,0.0,3.10526160149,13.0865971812,10.4284143216,0.0,10.4284143216
 07/30  12:00:00,30.423610888,3.18387504376,11.1950582151,0.0,3.10526160149,12.9394160272,9.09813047615,0.0,9.09813047615
 07/30  13:00:00,32.6957676451,3.67508367205,13.4175498059,0.0,3.10526160149,12.4978725653,8.10041759206,0.0,8.10041759206
 07/30  14:00:00,35.2594065059,4.15275929647,15.6506941963,0.0,3.10526160149,12.3506914113,7.10270470797,0.0,7.10270470797
 07/30  15:00:00,38.3629119927,4.52328924892,17.0186602773,0.0,4.02872759285,12.7922348732,8.10041759206,0.0,8.10041759206
 07/30  16:00:00,48.1297630303,4.99752329316,18.8609238833,0.0,6.50191812146,17.7693977319,9.43070143752,0.0,9.43070143752
 07/30  17:00:00,57.7303278567,5.4548183422,20.7735531851,0.0,8.38069375907,23.1212625696,12.4238400898,0.0,12.4238400898
 07/30  18:00:00,59.4695697128,5.45355327547,20.2531606118,0.0,10.6415932552,23.1212625696,14.5855513387,0.0,14.5855513387
 07/30  19:00:00,55.5895186965,5.00766305489,17.7882777942,0.0,12.3080778603,20.4854999863,13.9204094159,0.0,13.9204094159
 07/30  20:00:00,53.102980173,4.40226919615,14.5615873561,0.0,12.456681583,19.8967753704,12.7564110512,0.0,12.7564110512
 07/30  21:00:00,46.8290271995,3.6298369703,10.952234297,0.0,9.18739968257,17.702556249,10.4284143216,0.0,10.4284143216
 07/30  22:00:00,37.2632671693,3.03731765575,8.91430614312,0.0,5.91811778209,14.0365255879,9.09813047615,0.0,9.09813047615
 07/30  23:00:00,29.8102195499,2.62425146842,7.77083378233,0.0,3.54045821811,10.5176760807,5.10727893978,0.0,5.10727893978
 07/30  24:00:00,23.8302767446,2.09173942013,6.02665858109,0.0,2.55330491699,7.80157382632,1.61528384546,0.0,1.61528384546
 07/31  01:00:00,21.7617391661,1.73864345286,4.89994158577,0.0,2.55330491699,7.21284921042,0.949787432878,0.0,0.949787432878
 07/31  02:00:00,20.7223322964,1.54437236761,4.34916810932,0.0,2.55330491699,6.91848690247,0.451181114039,0.0,0.451181114039
 07/31  03:00:00,18.9509830647,1.16328725338,3.10608514583,0.0,2.55330491699,6.7713057485,0.451175540118,0.0,0.451175540118
 07/31  04:00:00,20.4349195846,1.0134700117,2.66334545961,0.0,3.82705111198,7.57405300124,0.949652648377,0.0,0.949652648377
 07/31  05:00:00,25.3699896175,1.10617885736,2.96709418496,0.0,6.02426329834,9.91545327661,4.77022715741,0.0,4.77022715741
 07/31  06:00:00,25.8655904242,1.24765456872,3.35996820024,0.0,6.51253267309,14.7454349813,15.8972702419,0.0,15.8972702419
 07/31  07:00:00,29.5685890674,1.43651251239,3.95497626444,0.0,6.01364874671,18.163451543,16.89356033,0.0,16.89356033
 07/31  08:00:00,30.4023899444,1.99043486116,5.18060534156,0.0,4.35151303671,18.8798367041,16.229217162,0.0,16.229217162
 07/31  09:00:00,29.2559454778,2.31830381341,6.5299237632,0.0,3.78894180059,16.6187760998,14.236190015,0.0,14.236190015
 07/31  10:00:00,28.1076498782,2.68092748331,7.93563119681,0.0,3.78894180059,13.7021493968,12.9075052517,0.0,12.9075052517
 07/31  11:00:00,29.9592115265,3.03280465316,9.28813452139,0.0,3.78894180059,13.8493305508,10.4162213204,0.0,10.4162213204
 07/31  12:00:00,31.3485496732,3.38094524993,10.6397732894,0.0,3.69398621738,13.6338449159,9.08753655711,0.0,9.08753655711
 07/31  13:00:00,33.3243763141,3.78934027767,12.4854883005,0.0,3.78894180059,13.2606059349,8.09102298461,0.0,8.09102298461
 07/31  14:00:00,35.0379163449,4.11185180002,14.023697963,0.0,3.78894180059,13.1134247809,7.0945094121,0.0,7.0945094121
 07/31  15:00:00,36.5653231581,4.12866611664,14.1692810063,0.0,4.71240779196,13.5549682428,8.09102298461,0.0,8.09102298461
 07/31  16:00:00,43.2076442402,4.11062898837,13.3792858292,0.0,7.18559832057,18.5321311015,9.41970774794,0.0,9.41970774794
 07/31  17:00:00,48.4588168076,3.92622996717,12.8371011486,0.0,8.38069375907,23.3147919321,12.4092484655,0.0,12.4092484655
 07/31  18:00:00,53.8821127485,4.56423380612,15.5550231168,0.0,10.6415932552,23.1212625696,14.5683612059,0.0,14.5683612059
 07/31  19:00:00,52.5902994131,4.4840032336,15.3127183322,0.0,12.3080778603,20.4854999863,13.9040188242,0.0,13.9040188242
 07/31  20:00:00,52.487557854,4.05519186841,13.4004090315,0.0,12.456681583,19.8967753704,12.7414196563,0.0,12.7414196563
 07/31  21:00:00,47.2771324734,3.59142647733,11.4387500639,0.0,9.18739968257,17.702556249,10.4162213204,0.0,10.4162213204
 07/31  22:00:00,37.8762910667,3.07005648481,9.49459121139,0.0,5.91811778209,14.0365255879,9.08753655711,0.0,9.08753655711
 07/31  23:00:00,30.0016162795,2.61726589309,7.96921608732,0.0,3.54045821811,10.5176760807,5.1014822671,0.0,5.1014822671
 07/31  24:00:00,24.3334596557,2.15956684505,6.46201406725,0.0,2.55330491699,7.80157382632,1.61368476334,0.0,1.61368476334
 08/01  01:00:00,22.3626822436,1.8395035924,5.40002452376,0.0,2.55330491699,7.21284921042,0.949004016041,0.0,0.949004016041
 08/01  02:00:00,21.0242973649,1.59504220155,4.60046334392,0.0,2.55330491699,6.91848690247,0.450985994893,0.0,0.450985994893
 08/01  03:00:00,19.9683519485,1.37873965462,3.90800162839,0.0,2.55330491699,6.7713057485,0.450980680924,0.0,0.450980680924
 08/01  04:00:00,21.3869441614,1.22284226404,3.40599778409,0.0,3.82705111198,7.57405300124,0.94887551834,0.0,0.94887551834
 08/01  05:00:00,26.1396959873,1.27337631912,3.56960309302,0.0,6.02426329834,9.91545327661,4.76503618345,0.0,4.76503618345
 08/01  06:00:00,26.92286192,1.49053299154,4.17436127322,0.0,6.51253267309,14.7454349813,15.879334117,0.0,15.879334117
 08/01  07:00:00,30.1800206577,1.59940718487,4.40351318227,0.0,6.01364874671,18.163451543,16.8744900577,0.0,16.8744900577
 08/01  08:00:00,30.2570641314,1.999444593,5.02626979668,0.0,4.35151303671,18.8798367041,16.2109097328,0.0,16.2109097328
 08/01  09:00:00,29.1451320024,2.3396178775,6.3977962237,0.0,3.78894180059,16.6187760998,14.2201710146,0.0,14.2201710146
 08/01  10:00:00,29.310103491,2.92180201484,8.89721027804,0.0,3.78894180059,13.7021493968,12.8930118704,0.0,12.8930118704
 08/01  11:00:00,32.5375873038,3.47708244508,11.4222325068,0.0,3.78894180059,13.8493305508,10.4045884749,0.0,10.4045884749
 08/01  12:00:00,34.813705707,3.96513355607,13.5207410172,0.0,3.69398621738,13.6338449159,9.07742933065,0.0,9.07742933065
 08/01  13:00:00,35.7694744198,4.23644590366,14.4834807803,0.0,3.78894180059,13.2606059349,8.08205997246,0.0,8.08205997246
 08/01  14:00:00,35.4676012239,4.23951670419,14.3257179378,0.0,3.78894180059,13.1134247809,7.08669061428,0.0,7.08669061428
 08/01  15:00:00,37.4439291134,4.2988772292,14.877675849,0.0,4.71240779196,13.5549682428,8.08205997246,0.0,8.08205997246
 08/01  16:00:00,46.2659177426,4.62077653036,15.9274117897,0.0,7.18559832057,18.5321311015,9.40921911671,0.0,9.40921911671
 08/01  17:00:00,50.9330550933,4.35427580252,14.883293599,0.0,8.38069375907,23.3147919321,12.3953271913,0.0,12.3953271913
 08/01  18:00:00,53.7300210053,4.6278037952,15.3393613845,0.0,10.6415932552,23.1212625696,14.5519608007,0.0,14.5519608007
 08/01  19:00:00,52.282979232,4.54821345055,14.9411879341,0.0,12.3080778603,20.4854999863,13.8883812286,0.0,13.8883812286
 08/01  20:00:00,53.532741685,4.28110405782,14.219680673,0.0,12.456681583,19.8967753704,12.7271169773,0.0,12.7271169773
 08/01  21:00:00,48.3747961075,3.78683991675,12.3410002586,0.0,9.18739968257,17.702556249,10.4045884749,0.0,10.4045884749
 08/01  22:00:00,38.9645930431,3.25673903793,10.3962106348,0.0,5.91811778209,14.0365255879,9.07742933065,0.0,9.07742933065
 08/01  23:00:00,30.313332204,2.67719520607,8.22100269886,0.0,3.54045821811,10.5176760807,5.0959518979,0.0,5.0959518979
 08/01  24:00:00,24.1365326884,2.1379966705,6.28665727448,0.0,2.55330491699,7.80157382632,1.61215914425,0.0,1.61215914425
 08/02  01:00:00,23.333923622,2.03624079112,6.17452870344,0.0,2.55330491699,7.21284921042,0.948257453722,0.0,0.948257453722
 08/02  02:00:00,22.0138053272,1.79710242309,5.38791108467,0.0,2.55330491699,6.91848690247,0.450800092154,0.0,0.450800092154
 08/02  03:00:00,20.375155878,1.47224445265,4.2213007599,0.0,2.55330491699,6.7713057485,0.450795039161,0.0,0.450795039161
 08/02  04:00:00,20.919448403,1.12678360841,3.0345606813,0.0,3.82705111198,7.57405300124,0.948135267461,0.0,0.948135267461
 08/02  05:00:00,24.4502520576,0.897384142952,2.2561513394,0.0,6.02426329834,9.91545327661,4.76009440234,0.0,4.76009440234
 08/02  06:00:00,25.4038041217,1.15458711409,2.99124935232,0.0,6.51253267309,14.7454349813,15.8622663995,0.0,15.8622663995
 08/02  07:00:00,30.0483435506,1.56241513828,4.30882812173,0.0,6.01364874671,18.163451543,16.8563437202,0.0,16.8563437202
 08/02  08:00:00,30.4916819768,2.03221085231,5.22812138282,0.0,4.35151303671,18.8798367041,16.1934892817,0.0,16.1934892817
 08/02  09:00:00,29.4003133232,2.3680734159,6.62452200609,0.0,3.78894180059,16.6187760998,14.2049281199,0.0,14.2049281199
 08/02  10:00:00,28.049632373,2.69356260334,7.86497857154,0.0,3.78894180059,13.7021493968,12.8792206799,0.0,12.8792206799
 08/02  11:00:00,28.845159854,2.82648082676,8.38040667533,0.0,3.78894180059,13.8493305508,10.3935192299,0.0,10.3935192299
 08/02  12:00:00,30.0903432458,3.15058463285,9.61192747914,0.0,3.69398621738,13.6338449159,9.06781178993,0.0,9.06781178993
 08/02  13:00:00,30.6934610431,3.30000018075,10.3439131265,0.0,3.78894180059,13.2606059349,8.07353120994,0.0,8.07353120994
 08/02  14:00:00,32.2444848111,3.59362906844,11.7484891609,0.0,3.78894180059,13.1134247809,7.07925062995,0.0,7.07925062995
 08/02  15:00:00,34.960963697,3.88439109834,12.8091965635,0.0,4.71240779196,13.5549682428,8.07353120994,0.0,8.07353120994
 08/02  16:00:00,43.9292786786,4.21944115847,13.9921080976,0.0,7.18559832057,18.5321311015,9.39923864993,0.0,9.39923864993
 08/02  17:00:00,50.9595867645,4.3312234177,14.932877655,0.0,8.38069375907,23.3147919321,12.3820803899,0.0,12.3820803899
 08/02  18:00:00,53.1014180579,4.46912270896,14.8694395233,0.0,10.6415932552,23.1212625696,14.5363549799,0.0,14.5363549799
 08/02  19:00:00,50.4452001044,4.22301806747,13.4286041896,0.0,12.3080778603,20.4854999863,13.8735012599,0.0,13.8735012599
 08/02  20:00:00,50.2890306465,3.77501692776,11.4820567646,0.0,12.456681583,19.8967753704,12.7135072499,0.0,12.7135072499
 08/02  21:00:00,44.9924736905,3.26115911024,9.48435864815,0.0,9.18739968257,17.702556249,10.3935192299,0.0,10.3935192299
 08/02  22:00:00,35.8815077217,2.74442878544,7.8254355658,0.0,5.91811778209,14.0365255879,9.06781178993,0.0,9.06781178993
 08/02  23:00:00,27.8309712668,2.2084246235,6.20741234424,0.0,3.54045821811,10.5176760807,5.09068946996,0.0,5.09068946996
 08/02  24:00:00,21.7150632319,1.62028657792,4.38289791058,0.0,2.55330491699,7.80157382632,1.61070743999,0.0,1.61070743999
 08/03  01:00:00,19.7811199508,1.27777212757,3.38019369579,0.0,2.55330491699,7.21284921042,0.947547966067,0.0,0.947547966067
 08/03  02:00:00,18.5314782039,1.02694605002,2.67574033442,0.0,2.55330491699,6.91848690247,0.450623460711,0.0,0.450623460711
 08/03  03:00:00,17.6755983175,0.837807572487,2.1561800795,0.0,2.55330491699,6.7713057485,0.450618669663,0.0,0.450618669663
 08/03  04:00:00,19.2587364815,0.706845011638,1.79378735664,0.0,3.82705111198,7.57405300124,0.947432114578,0.0,0.947432114578
 08/03  05:00:00,23.7272334306,0.691332488173,1.73918436721,0.0,6.02426329834,9.91545327661,4.75540327803,0.0,4.75540327803
 08/03  06:00:00,23.7923031166,0.731869479603,1.80246598173,0.0,6.51253267309,14.7454349813,15.8460721448,0.0,15.8460721448
 08/03  07:00:00,27.3429813765,0.893086093168,2.27279499272,0.0,6.01364874671,18.163451543,16.8391266914,0.0,16.8391266914
 08/03  08:00:00,27.2219354594,1.2803371032,2.71024861449,0.0,4.35151303671,18.8798367041,16.1769609673,0.0,16.1769609673
 08/03  09:00:00,25.8937784781,1.61848071177,3.86757986515,0.0,3.78894180059,16.6187760998,14.1904658449,0.0,14.1904658449
 08/03  10:00:00,25.2662482776,2.10793914101,5.66721793848,0.0,3.78894180059,13.7021493968,12.8661357644,0.0,12.8661357644
 08/03  11:00:00,28.0923664371,2.64000715395,7.81408693127,0.0,3.78894180059,13.8493305508,10.3830168636,0.0,10.3830168636
 08/03  12:00:00,30.1340511766,3.10887353955,9.69734650326,0.0,3.69398621738,13.6338449159,9.0586867831,0.0,9.0586867831
 08/03  13:00:00,30.5256487722,3.29541321996,10.1806878164,0.0,3.78894180059,13.2606059349,8.06543922275,0.0,8.06543922275
 08/03  14:00:00,32.0258482277,3.62110902111,11.5023726248,0.0,3.78894180059,13.1134247809,7.0721916624,0.0,7.0721916624
 08/03  15:00:00,35.6812925826,4.06581243266,13.3481041148,0.0,4.71240779196,13.5549682428,8.06543922275,0.0,8.06543922275
 08/03  16:00:00,44.5968814747,4.35690478858,14.5222472636,0.0,7.18559832057,18.5321311015,9.38976930322,0.0,9.38976930322
 08/03  17:00:00,50.2393741729,4.20102518034,14.3428633007,0.0,8.38069375907,23.3147919321,12.3695119843,0.0,12.3695119843
 08/03  18:00:00,52.5597868278,4.36245784931,14.4344731529,0.0,10.6415932552,23.1212625696,14.521548365,0.0,14.521548365
 08/03  19:00:00,51.0734406749,4.31517635198,13.9646864756,0.0,12.3080778603,20.4854999863,13.8593833248,0.0,13.8593833248
 08/03  20:00:00,50.8546487362,3.84360795693,11.9790838251,0.0,12.456681583,19.8967753704,12.7005945044,0.0,12.7005945044
 08/03  21:00:00,45.5331180627,3.33738539332,9.94877673726,0.0,9.18739968257,17.702556249,10.3830168636,0.0,10.3830168636
 08/03  22:00:00,36.5362578709,2.8564647403,8.3681497601,0.0,5.91811778209,14.0365255879,9.0586867831,0.0,9.0586867831
 08/03  23:00:00,28.6145280626,2.36412068751,6.83527307599,0.0,3.54045821811,10.5176760807,5.0856965417,0.0,5.0856965417
 08/03  24:00:00,21.9570612784,1.67867202457,4.56651051043,0.0,2.55330491699,7.80157382632,1.60933008047,0.0,1.60933008047
 08/04  01:00:00,20.1388419017,1.36450736821,3.65118040607,0.0,2.55330491699,7.21284921042,0.94687576221,0.0,0.94687576221
 08/04  02:00:00,18.9927262348,1.13953871873,3.02439569659,0.0,2.55330491699,6.91848690247,0.450456152699,0.0,0.450456152699
 08/04  03:00:00,18.1897290454,0.965548320438,2.54257005944,0.0,2.55330491699,6.7713057485,0.450451624512,0.0,0.450451624512
 08/04  04:00:00,19.6978751547,0.818680380855,2.12109066055,0.0,3.82705111198,7.57405300124,0.946766267529,0.0,0.946766267529
 08/04  05:00:00,24.1854756497,0.807885172051,2.08087390247,0.0,6.02426329834,9.91545327661,4.75096420022,0.0,4.75096420022
 08/04  06:00:00,26.0320932661,1.06324113982,2.81805113771,0.0,6.51253267309,14.7454349813,15.8307561501,0.0,15.8307561501
 08/04  07:00:00,29.5413836965,1.42365538438,3.94062802157,0.0,6.01364874671,18.163451543,16.8228440699,0.0,16.8228440699
 08/04  08:00:00,31.1431798422,2.14484862337,5.76698147716,0.0,4.35151303671,18.8798367041,16.1613296845,0.0,16.1613296845
 08/04  09:00:00,29.9045104678,2.45114910139,7.04564346523,0.0,3.78894180059,16.6187760998,14.1767884725,0.0,14.1767884725
 08/04  10:00:00,28.5697338105,2.76324926627,8.31539334621,0.0,3.78894180059,13.7021493968,12.853760999,0.0,12.853760999
 08/04  11:00:00,29.3255638963,2.84997754939,8.83731399501,0.0,3.78894180059,13.8493305508,10.373084486,0.0,10.373084486
 08/04  12:00:00,29.4558524812,2.99462958635,9.13339176102,0.0,3.69398621738,13.6338449159,9.05005701244,0.0,9.05005701244
 08/04  13:00:00,28.4526103915,2.90744309983,8.4956195558,0.0,3.78894180059,13.2606059349,8.05778640726,0.0,8.05778640726
 08/04  14:00:00,26.5922347919,2.58309410649,7.10677410356,0.0,3.78894180059,13.1134247809,7.06551580208,0.0,7.06551580208
 08/04  15:00:00,27.7173677089,2.55947414574,6.89051752794,0.0,4.71240779196,13.5549682428,8.05778640726,0.0,8.05778640726
 08/04  16:00:00,36.5723742895,2.88022701271,7.97441785421,0.0,7.18559832057,18.5321311015,9.38081388083,0.0,9.38081388083
 08/04  17:00:00,41.0818375323,2.49327411357,6.89307772694,0.0,8.38069375907,23.3147919321,12.3576256964,0.0,12.3576256964
 08/04  18:00:00,43.7071205882,2.74300865889,7.20125610377,0.0,10.6415932552,23.1212625696,14.5075453409,0.0,14.5075453409
 08/04  19:00:00,43.3951277155,2.87645617153,7.72509369657,0.0,12.3080778603,20.4854999863,13.8460316042,0.0,13.8460316042
 08/04  20:00:00,44.1502179498,2.50293686578,6.61532412983,0.0,12.456681583,19.8967753704,12.6883825648,0.0,12.6883825648
 08/04  21:00:00,39.945155888,2.14174588561,5.55645407026,0.0,9.18739968257,17.702556249,10.373084486,0.0,10.373084486
 08/04  22:00:00,31.6591472093,1.76675485718,4.58074898168,0.0,5.91811778209,14.0365255879,9.05005701244,0.0,9.05005701244
 08/04  23:00:00,23.9642335478,1.27949832987,3.26960091885,0.0,3.54045821811,10.5176760807,5.08097459171,0.0,5.08097459171
 08/04  24:00:00,19.0421660328,0.937165664659,2.39312162475,0.0,2.55330491699,7.80157382632,1.60802747358,0.0,1.60802747358
 08/05  01:00:00,17.7135457985,0.731887514921,1.85850415613,0.0,2.55330491699,7.21284921042,0.946241040209,0.0,0.946241040209
 08/05  02:00:00,17.5342774057,0.741648943327,1.96383664288,0.0,2.55330491699,6.91848690247,0.450298217488,0.0,0.450298217488
 08/05  03:00:00,17.3245548389,0.714670856585,1.92827331681,0.0,2.55330491699,6.7713057485,0.450293953025,0.0,0.450293953025
 08/05  04:00:00,18.6554848878,0.531988959722,1.36539181484,0.0,3.82705111198,7.57405300124,0.946137923087,0.0,0.946137923087
 08/05  05:00:00,23.7265184215,0.661274390861,1.76852745545,0.0,6.02426329834,9.91545327661,4.74677848403,0.0,4.74677848403
 08/05  06:00:00,25.6068104846,0.929550841131,2.52645865486,0.0,6.51253267309,14.7454349813,15.8163229521,0.0,15.8163229521
 08/05  07:00:00,27.9421244253,1.07696701061,2.88158648651,0.0,6.01364874671,17.9699221805,16.8075006777,0.0,16.8075006777
 08/05  08:00:00,26.0338476552,1.13172687839,3.11718460384,0.0,3.66783283761,18.1171033345,16.1466000623,0.0,16.1466000623
 08/05  09:00:00,24.1170242362,1.3409386078,3.81478129587,0.0,3.10526160149,15.8560427302,14.1639000532,0.0,14.1639000532
 08/05  10:00:00,22.6687270655,1.67546374982,4.94858568628,0.0,3.10526160149,12.9394160272,12.8421000481,0.0,12.8421000481
 08/05  11:00:00,24.5059616799,2.05399474694,6.26010814979,0.0,3.10526160149,13.0865971812,10.3637250386,0.0,10.3637250386
 08/05  12:00:00,25.8005901583,2.37217483625,7.38373769288,0.0,3.10526160149,12.9394160272,9.04192503357,0.0,9.04192503357
 08/05  13:00:00,25.5399914079,2.47443648667,7.46242075403,0.0,3.10526160149,12.4978725653,8.05057502977,0.0,8.05057502977
 08/05  14:00:00,25.8465719648,2.61597260913,7.77464634255,0.0,3.10526160149,12.3506914113,7.05922502597,0.0,7.05922502597
 08/05  15:00:00,27.2583547801,2.63859992937,7.79879238417,0.0,4.02872759285,12.7922348732,8.05057502977,0.0,8.05057502977
 08/05  16:00:00,35.6646608792,2.85235542477,8.54098960054,0.0,6.50191812146,17.7693977319,9.37237503484,0.0,9.37237503484
 08/05  17:00:00,43.8265328698,3.10421885235,9.22035768809,0.0,8.38069375907,23.1212625696,12.3464250462,0.0,12.3464250462
 08/05  18:00:00,46.5671326362,3.3003565419,9.50392026868,0.0,10.6415932552,23.1212625696,14.4943500545,0.0,14.4943500545
 08/05  19:00:00,44.9343935083,3.18141621491,8.95939944606,0.0,12.3080778603,20.4854999863,13.8334500519,0.0,13.8334500519
 08/05  20:00:00,45.1886484099,2.73274191179,7.42394954397,0.0,12.456681583,19.8967753704,12.6768750475,0.0,12.6768750475
 08/05  21:00:00,40.6761428981,2.31972505744,6.1094619085,0.0,9.18739968257,17.702556249,10.3637250386,0.0,10.3637250386
 08/05  22:00:00,31.9244091368,1.84845886991,4.76430689645,0.0,5.91811778209,14.0365255879,9.04192503357,0.0,9.04192503357
 08/05  23:00:00,24.1370228715,1.34241402917,3.37947454322,0.0,3.54045821811,10.5176760807,5.07652501837,0.0,5.07652501837
 08/05  24:00:00,18.9997995416,0.943455054778,2.34446574345,0.0,2.55330491699,7.80157382632,1.60680000507,0.0,1.60680000507
 08/06  01:00:00,17.6819683638,0.735138722123,1.82367551422,0.0,2.55330491699,7.21284921042,0.945643986993,0.0,0.945643986993
 08/06  02:00:00,16.5800586322,0.51304022879,1.23822658396,0.0,2.55330491699,6.91848690247,0.450149701665,0.0,0.450149701665
 08/06  03:00:00,16.0341844775,0.402784597395,0.949789214641,0.0,2.55330491699,6.7713057485,0.450145701736,0.0,0.450145701736
 08/06  04:00:00,17.8817609362,0.340720436874,0.782936386056,0.0,3.82705111198,7.57405300124,0.945547266908,0.0,0.945547266908
 08/06  05:00:00,22.3943843986,0.337261559906,0.760406263476,0.0,6.02426329834,9.91545327661,4.7428473695,0.0,4.7428473695
 08/06  06:00:00,23.5868575111,0.43900872017,0.997047802316,0.0,6.51253267309,14.7454349813,15.8027768264,0.0,15.8027768264
 08/06  07:00:00,26.103252989,0.618753993827,1.50092806704,0.0,6.01364874671,17.9699221805,16.7931010587,0.0,16.7931010587
 08/06  08:00:00,24.4046600318,0.729150170893,1.89057368788,0.0,3.66783283761,18.1171033345,16.1327764628,0.0,16.1327764628
 08/06  09:00:00,22.4765166036,0.936676169565,2.57853610156,0.0,3.10526160149,15.8560427302,14.1518044037,0.0,14.1518044037
 08/06  10:00:00,21.116456781,1.28757213955,3.78420701208,0.0,3.10526160149,12.9394160272,12.8311563652,0.0,12.8311563652
 08/06  11:00:00,23.4120469562,1.76405911548,5.45612905748,0.0,3.10526160149,13.0865971812,10.3549412932,0.0,10.3549412932
 08/06  12:00:00,25.1168702489,2.16927979801,6.90291282172,0.0,3.10526160149,12.9394160272,9.0342932547,0.0,9.0342932547
 08/06  13:00:00,25.8445932199,2.43809852499,7.8033605277,0.0,3.10526160149,12.4978725653,8.04380722587,0.0,8.04380722587
 08/06  14:00:00,26.9292835918,2.70755558792,8.76577499068,0.0,3.10526160149,12.3506914113,7.05332119704,0.0,7.05332119704
 08/06  15:00:00,30.2451815874,3.11621939943,10.3079997214,0.0,4.02872759285,12.7922348732,8.04380722587,0.0,8.04380722587
 08/06  16:00:00,39.6940282013,3.5567291747,11.8659831728,0.0,6.50191812146,17.7693977319,9.36445526432,0.0,9.36445526432
 08/06  17:00:00,48.5612415323,3.9734605174,13.0858246856,0.0,8.38069375907,23.1212625696,12.3359133508,0.0,12.3359133508
 08/06  18:00:00,50.9057152137,4.0588358744,13.0840235137,0.0,10.6415932552,23.1212625696,14.4819664133,0.0,14.4819664133
 08/06  19:00:00,48.1164814067,3.76026504828,11.5626385111,0.0,12.3080778603,20.4854999863,13.8216423941,0.0,13.8216423941
 08/06  20:00:00,47.9496631005,3.30300279782,9.61470334858,0.0,12.456681583,19.8967753704,12.6660753604,0.0,12.6660753604
 08/06  21:00:00,43.4535435473,2.91029992978,8.29628768539,0.0,9.18739968257,17.702556249,10.3549412932,0.0,10.3549412932
 08/06  22:00:00,33.7599036431,2.26145042281,6.18680984984,0.0,5.91811778209,14.0365255879,9.0342932547,0.0,9.0342932547
 08/06  23:00:00,25.8174835785,1.73852367142,4.66382560797,0.0,3.54045821811,10.5176760807,5.07234913937,0.0,5.07234913937
 08/06  24:00:00,20.3533405668,1.27806354494,3.36339827849,0.0,2.55330491699,7.80157382632,1.60564803845,0.0,1.60564803845
 08/07  01:00:00,18.6460530791,0.986438473979,2.53646047764,0.0,2.55330491699,7.21284921042,0.945084778306,0.0,0.945084778306
 08/07  02:00:00,17.4732079285,0.754493908195,1.88992220082,0.0,2.55330491699,6.91848690247,0.450010649024,0.0,0.450010649024
 08/07  03:00:00,16.6657734491,0.574621206273,1.40954157736,0.0,2.55330491699,6.7713057485,0.450006914385,0.0,0.450006914385
 08/07  04:00:00,19.2958788148,0.697064791199,1.84070991029,0.0,3.82705111198,7.57405300124,0.944994473473,0.0,0.944994473473
 08/07  05:00:00,23.9870603129,0.736167779507,1.95417595816,0.0,6.02426329834,9.91545327661,4.73917202134,0.0,4.73917202134
 08/07  06:00:00,25.0182723472,0.801131504313,2.06633985431,0.0,6.51253267309,14.7454349813,15.7901217859,0.0,15.7901217859
 08/07  07:00:00,28.2911885571,1.10894623876,3.00514202773,0.0,6.01364874671,18.163451543,16.779649477,0.0,16.779649477
 08/07  08:00:00,28.9079814522,1.64508614703,4.03154556351,0.0,4.35151303671,18.8798367041,16.1198629796,0.0,16.1198629796
 08/07  09:00:00,27.8433932449,2.00285962179,5.43281572196,0.0,3.78894180059,16.6187760998,14.140505106,0.0,14.140505106
 08/07  10:00:00,26.4571747939,2.32763710936,6.6384464865,0.0,3.78894180059,13.7021493968,12.8209331911,0.0,12.8209331911
 08/07  11:00:00,28.2919378271,2.67860615182,7.97505932335,0.0,3.78894180059,13.8493305508,10.3467358508,0.0,10.3467358508
 08/07  12:00:00,29.9192403607,3.07015840766,9.5212508192,0.0,3.69398621738,13.6338449159,9.02716393592,0.0,9.02716393592
 08/07  13:00:00,31.5014875113,3.43262436965,11.0193154057,0.0,3.78894180059,13.2606059349,8.03748499978,0.0,8.03748499978
 08/07  14:00:00,32.646309994,3.70127220253,12.0426712096,0.0,3.78894180059,13.1134247809,7.04780606364,0.0,7.04780606364
 08/07  15:00:00,35.6916646284,4.04469349978,13.3795950934,0.0,4.71240779196,13.5549682428,8.03748499978,0.0,8.03748499978
 08/07  16:00:00,45.191602453,4.47755856472,14.9963144657,0.0,7.18559832057,18.5321311015,9.35705691464,0.0,9.35705691464
 08/07  17:00:00,51.6739242183,4.5025191289,15.4759193976,0.0,8.38069375907,23.3147919321,12.3260937231,0.0,12.3260937231
 08/07  18:00:00,53.9649045894,4.6332404941,15.5688082697,0.0,10.6415932552,23.1212625696,14.4703980847,0.0,14.4703980847
 08/07  19:00:00,51.8223129894,4.4400627382,14.5886724038,0.0,12.3080778603,20.4854999863,13.8106121273,0.0,13.8106121273
 08/07  20:00:00,50.6433734275,3.81410943876,11.7973070346,0.0,12.456681583,19.8967753704,12.6559867018,0.0,12.6559867018
 08/07  21:00:00,44.3903230195,3.14640601843,8.99696106893,0.0,9.18739968257,17.702556249,10.3467358508,0.0,10.3467358508
 08/07  22:00:00,34.4568825673,2.47021632895,6.67502286787,0.0,5.91811778209,14.0365255879,9.02716393592,0.0,9.02716393592
 08/07  23:00:00,26.2050400484,1.87943820333,4.91046754596,0.0,3.54045821811,10.5176760807,5.06844819135,0.0,5.06844819135
 08/07  24:00:00,20.2708557389,1.29856484062,3.2604121549,0.0,2.55330491699,7.80157382632,1.60457191486,0.0,1.60457191486
 08/08  01:00:00,18.8307789721,1.05358129053,2.65404355408,0.0,2.55330491699,7.21284921042,0.944563578656,0.0,0.944563578656
 08/08  02:00:00,17.7534572532,0.835774536841,2.0888908969,0.0,2.55330491699,6.91848690247,0.449881100551,0.0,0.449881100551
 08/08  03:00:00,16.8179227968,0.621253051715,1.51505907954,0.0,2.55330491699,6.7713057485,0.449877631907,0.0,0.449877631907
 08/08  04:00:00,18.4780382263,0.505250406661,1.21468370636,0.0,3.82705111198,7.57405300124,0.944479706038,0.0,0.944479706038
 08/08  05:00:00,23.1776878966,0.544945883862,1.33602543751,0.0,6.02426329834,9.91545327661,4.73575352848,0.0,4.73575352848
 08/08  06:00:00,24.4397794582,0.658170177156,1.63080829244,0.0,6.51253267309,14.7454349813,15.7783615796,0.0,15.7783615796
 08/08  07:00:00,26.4470519496,0.665308533112,1.60464312593,0.0,6.01364874671,18.163451543,16.7671499164,0.0,16.7671499164
 08/08  08:00:00,26.26341898,1.05361273313,1.97845650519,0.0,4.35151303671,18.8798367041,16.107863437,0.0,16.107863437
 08/08  09:00:00,24.7947656367,1.35690139337,3.03014634217,0.0,3.78894180059,16.6187760998,14.1300055063,0.0,14.1300055063
 08/08  10:00:00,24.3600145486,1.89951359664,4.96940975392,0.0,3.78894180059,13.7021493968,12.8114335533,0.0,12.8114335533
 08/08  11:00:00,26.4568923091,2.30599396002,6.51262599715,0.0,3.78894180059,13.8493305508,10.3391111415,0.0,10.3391111415
 08/08  12:00:00,27.4995560276,2.59900960067,7.57271529313,0.0,3.69398621738,13.6338449159,9.0205391885,0.0,9.0205391885
 08/08  13:00:00,28.8982792984,2.94200262053,8.90672894202,0.0,3.78894180059,13.2606059349,8.03161022376,0.0,8.03161022376
 08/08  14:00:00,30.4090994511,3.27639749201,10.2303353772,0.0,3.78894180059,13.1134247809,7.04268125903,0.0,7.04268125903
 08/08  15:00:00,34.4943852942,3.8036351813,12.4233740777,0.0,4.71240779196,13.5549682428,8.03161022376,0.0,8.03161022376
