Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/08  16:00:00,43.9847592593,4.25214030933,14.0148895274,0.0,7.18559832057,18.5321311015,9.35018217675,0.0,9.35018217675
 08/08  17:00:00,50.1781441237,4.23699811058,14.2456603213,0.0,8.38069375907,23.3147919321,12.316969071,0.0,12.316969071
 08/08  18:00:00,52.6480445837,4.40383246859,14.4813562895,0.0,10.6415932552,23.1212625696,14.4596484945,0.0,14.4596484945
 08/08  19:00:00,49.6397491859,4.0740754474,12.7720958912,0.0,12.3080778603,20.4854999863,13.8003625181,0.0,13.8003625181
 08/08  20:00:00,49.7992487651,3.49943484077,10.3750236368,0.0,12.456681583,19.8967753704,12.6466120592,0.0,12.6466120592
 08/08  21:00:00,42.6366388861,2.79116977628,7.59851317763,0.0,9.18739968257,17.702556249,10.3391111415,0.0,10.3391111415
 08/08  22:00:00,32.9591276065,2.13518640188,5.51229783412,0.0,5.91811778209,14.0365255879,9.0205391885,0.0,9.0205391885
 08/08  23:00:00,26.2341661536,1.84927414685,4.9697577076,0.0,3.54045821811,10.5176760807,5.06482332956,0.0,5.06482332956
 08/08  24:00:00,20.8450612278,1.40313420186,3.73004828259,0.0,2.55330491699,7.80157382632,1.60357195298,0.0,1.60357195298
 08/09  01:00:00,18.6301464322,0.992780292468,2.5142120123,0.0,2.55330491699,7.21284921042,0.944080541271,0.0,0.944080541271
 08/09  02:00:00,18.3294485928,0.959438869752,2.54121790354,0.0,2.55330491699,6.91848690247,0.449761094412,0.0,0.449761094412
 08/09  03:00:00,17.1588668791,0.697748526374,1.77950768723,0.0,2.55330491699,6.7713057485,0.449757892417,0.0,0.449757892417
 08/09  04:00:00,18.8614946246,0.597649526469,1.50574098488,0.0,3.82705111198,7.57405300124,0.944003116586,0.0,0.944003116586
 08/09  05:00:00,23.9194545733,0.725343717113,1.89739428094,0.0,6.02426329834,9.91545327661,4.73259290383,0.0,4.73259290383
 08/09  06:00:00,25.32402289,0.87546195632,2.29775994507,0.0,6.51253267309,14.7454349813,15.7674996916,0.0,15.7674996916
 08/09  07:00:00,27.8656450367,1.02215490484,2.66638984123,0.0,6.01364874671,18.163451543,16.7556060784,0.0,16.7556060784
 08/09  08:00:00,28.3451990674,1.53319711543,3.58065221034,0.0,4.35151303671,18.8798367041,16.0967813886,0.0,16.0967813886
 08/09  09:00:00,27.0130357286,1.84207870496,4.76323912245,0.0,3.78894180059,16.6187760998,14.120308714,0.0,14.120308714
 08/09  10:00:00,26.6143907285,2.3447299507,6.77856957977,0.0,3.78894180059,13.7021493968,12.802660265,0.0,12.802660265
 08/09  11:00:00,30.6610111607,3.06211954105,9.96061926775,0.0,3.78894180059,13.8493305508,10.3320694232,0.0,10.3320694232
 08/09  12:00:00,33.7493391867,3.69127097034,12.7302370826,0.0,3.69398621738,13.6338449159,9.0144209743,0.0,9.0144209743
 08/09  13:00:00,36.2480107964,4.19579435373,15.0026687068,0.0,3.78894180059,13.2606059349,8.02618463758,0.0,8.02618463758
 08/09  14:00:00,38.6502666743,4.65951290376,17.0883871887,0.0,3.78894180059,13.1134247809,7.03794830087,0.0,7.03794830087
 08/09  15:00:00,41.3539676627,4.96649568599,18.1200959415,0.0,4.71240779196,13.5549682428,8.02618463758,0.0,8.02618463758
 08/09  16:00:00,46.6428649065,4.69347275451,16.2316627294,0.0,7.18559832057,18.5321311015,9.34383308654,0.0,9.34383308654
 08/09  17:00:00,52.4483826515,4.63013542259,16.1227615371,0.0,8.38069375907,23.3147919321,12.3085420967,0.0,12.3085420967
 08/09  18:00:00,55.8565114719,4.924970114,17.1686855323,0.0,10.6415932552,23.1212625696,14.4497208262,0.0,14.4497208262
 08/09  19:00:00,53.4731843018,4.69993542502,15.9796710294,0.0,12.3080778603,20.4854999863,13.7908966017,0.0,13.7908966017
 08/09  20:00:00,54.1913103611,4.25448788115,14.0120321924,0.0,12.456681583,19.8967753704,12.6379542089,0.0,12.6379542089
 08/09  21:00:00,48.6264227912,3.88072753487,12.4987393242,0.0,9.18739968257,17.702556249,10.3320694232,0.0,10.3320694232
 08/09  22:00:00,39.724723543,3.43855531804,10.9745248545,0.0,5.91811778209,14.0365255879,9.0144209743,0.0,9.0144209743
 08/09  23:00:00,32.0578630435,3.01596410265,9.62676464177,0.0,3.54045821811,10.5176760807,5.06147562745,0.0,5.06147562745
 08/09  24:00:00,26.2919832239,2.55087025001,8.02923423052,0.0,2.55330491699,7.80157382632,1.60264844895,0.0,1.60264844895
 08/10  01:00:00,23.804894415,2.15224442209,6.52949586543,0.0,2.55330491699,7.21284921042,0.943635808051,0.0,0.943635808051
 08/10  02:00:00,22.3549786032,1.89442911016,5.63175767355,0.0,2.55330491699,6.91848690247,0.449650665943,0.0,0.449650665943
 08/10  03:00:00,21.6060788371,1.74387747656,5.18059069506,0.0,2.55330491699,6.7713057485,0.449647731199,0.0,0.449647731199
 08/10  04:00:00,23.3222195072,1.65393388615,4.91018150776,0.0,3.82705111198,7.57405300124,0.943564845783,0.0,0.943564845783
 08/10  05:00:00,27.609745817,1.59018715146,4.72284209032,0.0,6.02426329834,9.91545327661,4.72969108393,0.0,4.72969108393
 08/10  06:00:00,28.9923975645,1.73706777948,5.10452879638,0.0,6.51253267309,14.7454349813,15.7575393399,0.0,15.7575393399
 08/10  07:00:00,32.0561603755,1.96637924785,5.91268083707,0.0,6.01364874671,18.163451543,16.7450213817,0.0,16.7450213817
 08/10  08:00:00,31.721017465,2.24251769083,6.24715003248,0.0,4.35151303671,18.8798367041,16.0866201161,0.0,16.0866201161
 08/10  09:00:00,28.9228741145,2.23349872534,6.28165748796,0.0,3.78894180059,16.6187760998,14.1114176006,0.0,14.1114176006
 08/10  10:00:00,26.4355199428,2.32934993085,6.61507881385,0.0,3.78894180059,13.7021493968,12.7946159244,0.0,12.7946159244
 08/10  11:00:00,27.0727094653,2.42108681916,7.01335029424,0.0,3.78894180059,13.8493305508,10.3256127814,0.0,10.3256127814
 08/10  12:00:00,28.7513282134,2.8206010851,8.6028959945,0.0,3.69398621738,13.6338449159,9.00881110516,0.0,9.00881110516
 08/10  13:00:00,29.2383560898,2.92577998484,9.26302836904,0.0,3.78894180059,13.2606059349,8.02120984798,0.0,8.02120984798
 08/10  14:00:00,30.7478350756,3.29903022306,10.5464382707,0.0,3.78894180059,13.1134247809,7.03360859079,0.0,7.03360859079
 08/10  15:00:00,31.885316971,3.27204765201,10.3458932837,0.0,4.71240779196,13.5549682428,8.02120984798,0.0,8.02120984798
 08/10  16:00:00,42.266628201,3.90303613095,12.6458626475,0.0,7.18559832057,18.5321311015,9.33801152423,0.0,9.33801152423
 08/10  17:00:00,48.4273304237,3.81466388241,12.9171808495,0.0,8.38069375907,23.3147919321,12.3008152958,0.0,12.3008152958
 08/10  18:00:00,53.2064592026,4.37358813386,15.0700152432,0.0,10.6415932552,23.1212625696,14.4406180197,0.0,14.4406180197
 08/10  19:00:00,52.323543047,4.41820281195,15.1117623876,0.0,12.3080778603,20.4854999863,13.7822171816,0.0,13.7822171816
 08/10  20:00:00,52.8385206273,3.94928567453,12.9644446653,0.0,12.456681583,19.8967753704,12.6300157149,0.0,12.6300157149
 08/10  21:00:00,47.0025847579,3.5347876039,11.2208412218,0.0,9.18739968257,17.702556249,10.3256127814,0.0,10.3256127814
 08/10  22:00:00,37.2668884915,2.95038183198,9.00486328905,0.0,5.91811778209,14.0365255879,9.00881110516,0.0,9.00881110516
 08/10  23:00:00,28.7554220574,2.36511720977,6.97517054857,0.0,3.54045821811,10.5176760807,5.05840607641,0.0,5.05840607641
 08/10  24:00:00,22.6670522268,1.81091188071,5.14426160274,0.0,2.55330491699,7.80157382632,1.60180167625,0.0,1.60180167625
 08/11  01:00:00,20.2134196776,1.37293793133,3.71732761884,0.0,2.55330491699,7.21284921042,0.943229509531,0.0,0.943229509531
 08/11  02:00:00,18.6545487249,1.05846394802,2.76729295743,0.0,2.55330491699,6.91848690247,0.44954984764,0.0,0.44954984764
 08/11  03:00:00,18.0217986669,0.922434851171,2.41775315025,0.0,2.55330491699,6.7713057485,0.449547180697,0.0,0.449547180697
 08/11  04:00:00,19.9185013903,0.866607281585,2.29378999542,0.0,3.82705111198,7.57405300124,0.943165022939,0.0,0.943165022939
 08/11  05:00:00,26.2229965256,1.2507092868,3.6755706636,0.0,6.02426329834,9.91545327661,4.72704892866,0.0,4.72704892866
 08/11  06:00:00,27.6941653642,1.435303811,4.10806056456,0.0,6.51253267309,14.7454349813,15.7484834757,0.0,15.7484834757
 08/11  07:00:00,30.009038358,1.55177059192,4.28016747547,0.0,6.01364874671,18.163451543,16.7353989609,0.0,16.7353989609
 08/11  08:00:00,30.5509909415,2.03880676556,5.28083443428,0.0,4.35151303671,18.8798367041,16.0773826287,0.0,16.0773826287
 08/11  09:00:00,28.6513384539,2.22421575669,6.01940479606,0.0,3.78894180059,16.6187760998,14.1033347993,0.0,14.1033347993
 08/11  10:00:00,27.4669168967,2.58501781377,7.39080788483,0.0,3.78894180059,13.7021493968,12.7873029136,0.0,12.7873029136
 08/11  11:00:00,30.3023142243,3.10145618774,9.56258568467,0.0,3.78894180059,13.8493305508,10.3197431281,0.0,10.3197431281
 08/11  12:00:00,33.244714022,3.67828653484,12.2385963534,0.0,3.69398621738,13.6338449159,9.00371124241,0.0,9.00371124241
 08/11  13:00:00,34.9786785875,4.03683456709,13.8922962845,0.0,3.78894180059,13.2606059349,8.01668732818,0.0,8.01668732818
 08/11  14:00:00,35.6484687913,4.2204029481,14.5256992614,0.0,3.78894180059,13.1134247809,7.02966341394,0.0,7.02966341394
 08/11  15:00:00,38.3234792128,4.51422651517,15.5418766624,0.0,4.71240779196,13.5549682428,8.01668732818,0.0,8.01668732818
 08/11  16:00:00,47.4337042346,4.88583162768,16.8301431844,0.0,7.18559832057,18.5321311015,9.33271921382,0.0,9.33271921382
 08/11  17:00:00,53.7855545193,4.89529307508,17.1947757524,0.0,8.38069375907,23.3147919321,12.2937909565,0.0,12.2937909565
 08/11  18:00:00,55.8846801455,4.99026240241,17.1315619175,0.0,10.6415932552,23.1212625696,14.4323427707,0.0,14.4323427707
 08/11  19:00:00,52.8439885699,4.65054569632,15.3998650263,0.0,12.3080778603,20.4854999863,13.7743268279,0.0,13.7743268279
 08/11  20:00:00,52.826173039,4.06246097308,12.8389217785,0.0,12.456681583,19.8967753704,12.6227989279,0.0,12.6227989279
 08/11  21:00:00,45.7797905788,3.40244233917,10.1303923075,0.0,9.18739968257,17.702556249,10.3197431281,0.0,10.3197431281
 08/11  22:00:00,35.7723205317,2.73675746721,7.723919694,0.0,5.91811778209,14.0365255879,9.00371124241,0.0,9.00371124241
 08/11  23:00:00,27.6990974511,2.21430309789,6.06966005413,0.0,3.54045821811,10.5176760807,5.05561558547,0.0,5.05561558547
 08/11  24:00:00,21.7117095406,1.64633547191,4.3534953253,0.0,2.55330491699,7.80157382632,1.60103188565,0.0,1.60103188565
 08/12  01:00:00,19.7337485203,1.28535124594,3.32524314694,0.0,2.55330491699,7.21284921042,0.942861764843,0.0,0.942861764843
 08/12  02:00:00,18.1863663862,0.958098086283,2.39947648044,0.0,2.55330491699,6.91848690247,0.449458669148,0.0,0.449458669148
 08/12  03:00:00,16.7091153214,0.604359423091,1.42314523285,0.0,2.55330491699,6.7713057485,0.449456270508,0.0,0.449456270508
 08/12  04:00:00,18.1943252247,0.440209328486,0.996011782987,0.0,3.82705111198,7.57405300124,0.942803765967,0.0,0.942803765967
 08/12  05:00:00,22.6949802242,0.432020022826,0.966243626182,0.0,6.02426329834,9.91545327661,4.72466722106,0.0,4.72466722106
 08/12  06:00:00,24.0088243575,0.562003732047,1.29601963691,0.0,6.51253267309,14.7454349813,15.7403347823,0.0,15.7403347823
 08/12  07:00:00,26.750041779,0.797116773458,1.96935407741,0.0,6.01364874671,17.9699221805,16.7267416655,0.0,16.7267416655
 08/12  08:00:00,25.2106683532,0.937985072862,2.48774710737,0.0,3.66783283761,18.1171033345,16.0690716621,0.0,16.0690716621
 08/12  09:00:00,23.4647299968,1.18303659658,3.32038906771,0.0,3.10526160149,15.8560427302,14.0960627036,0.0,14.0960627036
 08/12  10:00:00,22.1841360415,1.5588881778,4.58057023435,0.0,3.10526160149,12.9394160272,12.7807233985,0.0,12.7807233985
 08/12  11:00:00,24.5319089401,2.02591550279,6.31413465407,0.0,3.10526160149,13.0865971812,10.3144622014,0.0,10.3144622014
 08/12  12:00:00,26.4960453685,2.4632006627,7.98816707668,0.0,3.10526160149,12.9394160272,8.99912289631,0.0,8.99912289631
 08/12  13:00:00,28.0568969099,2.87253622152,9.58122652118,0.0,3.10526160149,12.4978725653,8.01261841748,0.0,8.01261841748
 08/12  14:00:00,29.7346802372,3.2354920499,11.0432351742,0.0,3.10526160149,12.3506914113,7.02611393866,0.0,7.02611393866
 08/12  15:00:00,33.0427088785,3.63114483293,12.5906015791,0.0,4.02872759285,12.7922348732,8.01261841748,0.0,8.01261841748
 08/12  16:00:00,42.4982714968,4.06074220962,14.1662134333,0.0,6.50191812146,17.7693977319,9.32795772259,0.0,9.32795772259
 08/12  17:00:00,51.7621595047,4.51323955788,15.7469636174,0.0,8.38069375907,23.1212625696,12.2874711591,0.0,12.2874711591
 08/12  18:00:00,54.5114518039,4.66769610119,16.0808998771,0.0,10.6415932552,23.1212625696,14.4248975299,0.0,14.4248975299
 08/12  19:00:00,50.6213217956,4.20099357075,13.6267503775,0.0,12.3080778603,20.4854999863,13.7672278773,0.0,13.7672278773
 08/12  20:00:00,50.1539571732,3.55827281958,10.6708940661,0.0,12.456681583,19.8967753704,12.6163059853,0.0,12.6163059853
 08/12  21:00:00,44.0472617,3.04992136745,8.75038440037,0.0,9.18739968257,17.702556249,10.3144622014,0.0,10.3144622014
 08/12  22:00:00,34.7928389604,2.49528172625,6.9859138637,0.0,5.91811778209,14.0365255879,8.99912289631,0.0,8.99912289631
 08/12  23:00:00,26.6183239641,1.93133841516,5.27185124984,0.0,3.54045821811,10.5176760807,5.053104981,0.0,5.053104981
 08/12  24:00:00,21.4112610216,1.52925158212,4.17013069609,0.0,2.55330491699,7.80157382632,1.6003393051,0.0,1.6003393051
 08/13  01:00:00,19.8519080272,1.2752467459,3.45350715386,0.0,2.55330491699,7.21284921042,0.942532681682,0.0,0.942532681682
 08/13  02:00:00,18.5173030524,1.01429475483,2.6742164781,0.0,2.55330491699,6.91848690247,0.449377157255,0.0,0.449377157255
 08/13  03:00:00,17.7560868268,0.853174483834,2.22130167746,0.0,2.55330491699,6.7713057485,0.449375027368,0.0,0.449375027368
 08/13  04:00:00,19.3753724016,0.734238348358,1.88302994002,0.0,3.82705111198,7.57405300124,0.94248118135,0.0,0.94248118135
 08/13  05:00:00,23.6202979105,0.663673135453,1.65990819982,0.0,6.02426329834,9.91545327661,4.722546667,0.0,4.722546667
 08/13  06:00:00,25.6779622253,0.756667779652,1.87766012369,0.0,6.51253267309,14.7454349813,15.7330956744,0.0,15.7330956744
 08/13  07:00:00,27.8417810888,1.0705669573,2.78764320337,0.0,6.01364874671,17.9699221805,16.7190520593,0.0,16.7190520593
 08/13  08:00:00,26.6338024184,1.27078358917,3.5780826562,0.0,3.66783283761,18.1171033345,16.0616896775,0.0,16.0616896775
 08/13  09:00:00,25.6392307791,1.64515818223,5.03276826443,0.0,3.10526160149,15.8560427302,14.0896034671,0.0,14.0896034671
 08/13  10:00:00,25.731824106,2.2460649658,7.44108151078,0.0,3.10526160149,12.9394160272,12.7748793274,0.0,12.7748793274
 08/13  11:00:00,29.2070797894,2.88868914684,10.1265318593,0.0,3.10526160149,13.0865971812,10.3097715654,0.0,10.3097715654
 08/13  12:00:00,31.8667427387,3.42941834852,12.392646761,0.0,3.10526160149,12.9394160272,8.99504742566,0.0,8.99504742566
 08/13  13:00:00,33.9115723212,3.90155732694,14.4068808271,0.0,3.10526160149,12.4978725653,8.00900432087,0.0,8.00900432087
 08/13  14:00:00,34.8726659775,4.15341613361,15.2632968308,0.0,3.10526160149,12.3506914113,7.02296121608,0.0,7.02296121608
 08/13  15:00:00,37.3568684301,4.41448827876,16.1214176848,0.0,4.02872759285,12.7922348732,8.00900432087,0.0,8.00900432087
 08/13  16:00:00,46.4205775341,4.76762903888,17.3816326414,0.0,6.50191812146,17.7693977319,9.32372846059,0.0,9.32372846059
 08/13  17:00:00,54.7144331565,5.05872840181,18.1537484254,0.0,8.38069375907,23.1212625696,12.281857775,0.0,12.281857775
 08/13  18:00:00,56.7556744173,5.09812004906,17.8946985426,0.0,10.6415932552,23.1212625696,14.418284502,0.0,14.418284502
 08/13  19:00:00,53.8618330436,4.80281610728,16.265439089,0.0,12.3080778603,20.4854999863,13.7609224322,0.0,13.7609224322
 08/13  20:00:00,54.3307372544,4.30480068887,14.1011462781,0.0,12.456681583,19.8967753704,12.6105388099,0.0,12.6105388099
 08/13  21:00:00,48.0668628855,3.80675637865,12.0131505747,0.0,9.18739968257,17.702556249,10.3097715654,0.0,10.3097715654
 08/13  22:00:00,35.443946371,2.67655529217,7.45574770839,0.0,5.91811778209,14.0365255879,8.99504742566,0.0,8.99504742566
 08/13  23:00:00,26.0183502156,1.86362658157,4.73958933495,0.0,3.54045821811,10.5176760807,5.0508750065,0.0,5.0508750065
 08/13  24:00:00,22.0341370209,1.71087880244,4.61137947506,0.0,2.55330491699,7.80157382632,1.59972413972,0.0,1.59972413972
 08/14  01:00:00,20.7365540765,1.50615657955,4.10724336946,0.0,2.55330491699,7.21284921042,0.942242356278,0.0,0.942242356278
 08/14  02:00:00,18.4158630852,1.01758037023,2.56949089545,0.0,2.55330491699,6.91848690247,0.449305335884,0.0,0.449305335884
 08/14  03:00:00,17.1889723939,0.735336723,1.77202500538,0.0,2.55330491699,6.7713057485,0.449303475149,0.0,0.449303475149
 08/14  04:00:00,18.6477107755,0.564926454034,1.32468020818,0.0,3.82705111198,7.57405300124,0.942197364112,0.0,0.942197364112
 08/14  05:00:00,23.2087105752,0.567991574328,1.34400242571,0.0,6.02426329834,9.91545327661,4.72068789504,0.0,4.72068789504
 08/14  06:00:00,25.0234662119,0.595416658903,1.38441523109,0.0,6.51253267309,14.7454349813,15.7267682972,0.0,15.7267682972
 08/14  07:00:00,26.6004889397,0.714356571068,1.70903207805,0.0,6.01364874671,18.163451543,16.7123324197,0.0,16.7123324197
 08/14  08:00:00,27.2578498948,1.28561491149,2.74088524163,0.0,4.35151303671,18.8798367041,16.0552388608,0.0,16.0552388608
 08/14  09:00:00,25.7319286551,1.56656460563,3.75764614833,0.0,3.78894180059,16.6187760998,14.0839590026,0.0,14.0839590026
 08/14  10:00:00,24.0754786592,1.85017125107,4.73421621009,0.0,3.78894180059,13.7021493968,12.769772431,0.0,12.769772431
 08/14  11:00:00,25.898591583,2.21380752708,6.04651170406,0.0,3.78894180059,13.8493305508,10.3056726091,0.0,10.3056726091
 08/14  12:00:00,27.8052620979,2.68200002363,7.79543094051,0.0,3.69398621738,13.6338449159,8.99148603738,0.0,8.99148603738
 08/14  13:00:00,30.1797213726,3.20498785463,9.92518578205,0.0,3.78894180059,13.2606059349,8.00584610862,0.0,8.00584610862
 08/14  14:00:00,32.843108907,3.72933044471,12.2114118804,0.0,3.78894180059,13.1134247809,7.02020617986,0.0,7.02020617986
 08/14  15:00:00,35.7332435398,4.0621073155,13.4037601891,0.0,4.71240779196,13.5549682428,8.00584610862,0.0,8.00584610862
 08/14  16:00:00,44.0314051651,4.24809174595,14.0655839966,0.0,7.18559832057,18.5321311015,9.3200326803,0.0,9.3200326803
 08/14  17:00:00,50.0362572744,4.22215341893,14.1186181636,0.0,8.38069375907,23.3147919321,12.2769524666,0.0,12.2769524666
 08/14  18:00:00,51.3896700275,4.19181420437,13.4349999975,0.0,10.6415932552,23.1212625696,14.4125056456,0.0,14.4125056456
 08/14  19:00:00,47.9209370695,3.73402722471,11.3933319975,0.0,12.3080778603,20.4854999863,13.7554123597,0.0,13.7554123597
 08/14  20:00:00,48.2532872675,3.17372504271,9.1547719373,0.0,12.456681583,19.8967753704,12.6054991095,0.0,12.6054991095
 08/14  21:00:00,42.7665758299,2.77273848139,7.74688141634,0.0,9.18739968257,17.702556249,10.3056726091,0.0,10.3056726091
 08/14  22:00:00,33.5318314206,2.22414290606,5.99604514409,0.0,5.91811778209,14.0365255879,8.99148603738,0.0,8.99148603738
 08/14  23:00:00,25.1650126498,1.61003706022,4.13984129047,0.0,3.54045821811,10.5176760807,5.04892632234,0.0,5.04892632234
 08/14  24:00:00,19.3680822704,1.06051835989,2.59568516711,0.0,2.55330491699,7.80157382632,1.59918657168,0.0,1.59918657168
 08/15  01:00:00,17.4259322858,0.691601911787,1.61117624654,0.0,2.55330491699,7.21284921042,0.941990873367,0.0,0.941990873367
 08/15  02:00:00,16.4163000163,0.485077298822,1.10243089797,0.0,2.55330491699,6.91848690247,0.449243226083,0.0,0.449243226083
 08/15  03:00:00,15.9078900636,0.379020306536,0.847259091588,0.0,2.55330491699,6.7713057485,0.44924163485,0.0,0.44924163485
 08/15  04:00:00,17.756021143,0.313984836844,0.68393219293,0.0,3.82705111198,7.57405300124,0.94195239779,0.0,0.94195239779
 08/15  05:00:00,22.2885529808,0.314325287615,0.677511117976,0.0,6.02426329834,9.91545327661,4.71909145623,0.0,4.71909145623
 08/15  06:00:00,24.2535235707,0.385002261271,0.824886987538,0.0,6.51253267309,14.7454349813,15.7213545262,0.0,15.7213545262
 08/15  07:00:00,25.9461088461,0.544813002756,1.22419555278,0.0,6.01364874671,18.163451543,16.7065847365,0.0,16.7065847365
 08/15  08:00:00,26.0766352187,1.00604795951,1.83923751749,0.0,4.35151303671,18.8798367041,16.0497211226,0.0,16.0497211226
 08/15  09:00:00,23.9189510799,1.14770294362,2.36353023509,0.0,3.78894180059,16.6187760998,14.0791309818,0.0,14.0791309818
 08/15  10:00:00,22.3538164968,1.45216628061,3.41055901814,0.0,3.78894180059,13.7021493968,12.7654042216,0.0,12.7654042216
 08/15  11:00:00,23.7285294173,1.72859686172,4.36166020364,0.0,3.78894180059,13.8493305508,10.3021665463,0.0,10.3021665463
 08/15  12:00:00,24.7821354752,2.0483140665,5.40599027495,0.0,3.69398621738,13.6338449159,8.98843978613,0.0,8.98843978613
 08/15  13:00:00,27.1610222959,2.6056234402,7.5058511198,0.0,3.78894180059,13.2606059349,8.003144716,0.0,8.003144716
 08/15  14:00:00,29.775428657,3.12683675421,9.74622532093,0.0,3.78894180059,13.1134247809,7.01784964587,0.0,7.01784964587
 08/15  15:00:00,34.5126084155,3.74856916466,12.4966632156,0.0,4.71240779196,13.5549682428,8.003144716,0.0,8.003144716
 08/15  16:00:00,42.8923050791,3.93717840504,13.2373972515,0.0,7.18559832057,18.5321311015,9.31687147617,0.0,9.31687147617
 08/15  17:00:00,48.6917498294,3.90227461863,13.093989519,0.0,8.38069375907,23.3147919321,12.2727566866,0.0,12.2727566866
 08/15  18:00:00,49.9216935188,3.86233545597,12.2965022373,0.0,10.6415932552,23.1212625696,14.4075626718,0.0,14.4075626718
 08/15  19:00:00,47.2174327723,3.52775634297,10.8960985819,0.0,12.3080778603,20.4854999863,13.7506992917,0.0,13.7506992917
 08/15  20:00:00,51.2420065159,3.4806204752,10.9437624199,0.0,12.456681583,19.8967753704,12.6011883766,0.0,12.6011883766
 08/15  21:00:00,45.9994355621,3.30413920849,10.4483404215,0.0,9.18739968257,17.702556249,10.3021665463,0.0,10.3021665463
 08/15  22:00:00,36.7648436423,2.80078743651,8.65241283536,0.0,5.91811778209,14.0365255879,8.98843978613,0.0,8.98843978613
 08/15  23:00:00,28.6272302475,2.29410729368,6.91798865472,0.0,3.54045821811,10.5176760807,5.04725950562,0.0,5.04725950562
 08/15  24:00:00,23.7790847847,1.98733526929,6.07987077207,0.0,2.55330491699,7.80157382632,1.59872676017,0.0,1.59872676017
 08/16  01:00:00,22.4131493755,1.79176812215,5.49822712594,0.0,2.55330491699,7.21284921042,0.941778306168,0.0,0.941778306168
 08/16  02:00:00,20.4695110835,1.44072660049,4.19999266358,0.0,2.55330491699,6.91848690247,0.449190846023,0.0,0.449190846023
 08/16  03:00:00,19.0082903969,1.14436368566,3.18231604575,0.0,2.55330491699,6.7713057485,0.449189524594,0.0,0.449189524594
 08/16  04:00:00,20.0284629679,0.899118717595,2.37124013707,0.0,3.82705111198,7.57405300124,0.94174635441,0.0,0.94174635441
 08/16  05:00:00,23.9958943891,0.768236544018,1.93094126986,0.0,6.02426329834,9.91545327661,4.71775782391,0.0,4.71775782391
 08/16  06:00:00,26.0234205903,0.851689973817,2.1280962946,0.0,6.51253267309,14.7454349813,15.7168559662,0.0,15.7168559662
 08/16  07:00:00,27.6200956471,0.977881863377,2.46511349309,0.0,6.01364874671,18.163451543,16.7018107118,0.0,16.7018107118
 08/16  08:00:00,27.4800563993,1.35646097831,2.89224567927,0.0,4.35151303671,18.8798367041,16.0451380968,0.0,16.0451380968
 08/16  09:00:00,25.342318042,1.50646158983,3.42813855095,0.0,3.78894180059,16.6187760998,14.0751208343,0.0,14.0751208343
 08/16  10:00:00,23.6473383208,1.78451893473,4.37172818797,0.0,3.78894180059,13.7021493968,12.7617759929,0.0,12.7617759929
 08/16  11:00:00,25.0682909912,2.06949272182,5.36052591745,0.0,3.78894180059,13.8493305508,10.2992544154,0.0,10.2992544154
 08/16  12:00:00,25.8658100995,2.32588802505,6.21209094062,0.0,3.69398621738,13.6338449159,8.98590957403,0.0,8.98590957403
 08/16  13:00:00,26.6033177707,2.55579143365,6.99797860121,0.0,3.78894180059,13.2606059349,8.00090094301,0.0,8.00090094301
 08/16  14:00:00,27.9055456644,2.85804999414,8.14512908842,0.0,3.78894180059,13.1134247809,7.01589231198,0.0,7.01589231198
 08/16  15:00:00,30.6801777066,3.16611600488,9.24668566647,0.0,4.71240779196,13.5549682428,8.00090094301,0.0,8.00090094301
 08/16  16:00:00,39.3949480825,3.4792858366,10.1979328233,0.0,7.18559832057,18.5321311015,9.31424578437,0.0,9.31424578437
 08/16  17:00:00,45.1633851308,3.35432416332,10.1135752757,0.0,8.38069375907,23.3147919321,12.2692716774,0.0,12.2692716774
 08/16  18:00:00,46.6918028339,3.30045733542,9.62848967289,0.0,10.6415932552,23.1212625696,14.4034570446,0.0,14.4034570446
 08/16  19:00:00,43.8486908498,2.89835247144,8.15676053101,0.0,12.3080778603,20.4854999863,13.746784624,0.0,13.746784624
 08/16  20:00:00,46.017805435,2.49646072559,6.70372108859,0.0,12.456681583,19.8967753704,12.5976078878,0.0,12.5976078878
 08/16  21:00:00,39.8626470543,2.1172955383,5.49839558387,0.0,9.18739968257,17.702556249,10.2992544154,0.0,10.2992544154
 08/16  22:00:00,30.9011053821,1.59302624344,3.9964357682,0.0,5.91811778209,14.0365255879,8.98590957403,0.0,8.98590957403
 08/16  23:00:00,23.1080932499,1.08054474473,2.61241420608,0.0,3.54045821811,10.5176760807,5.04587504994,0.0,5.04587504994
 08/16  24:00:00,18.3736494642,0.779753763367,1.88201695748,0.0,2.55330491699,7.80157382632,1.59834484136,0.0,1.59834484136
 08/17  01:00:00,17.2590777065,0.622327419239,1.51359615982,0.0,2.55330491699,7.21284921042,0.941604716367,0.0,0.941604716367
 08/17  02:00:00,16.5195171123,0.493775633397,1.19694965939,0.0,2.55330491699,6.91848690247,0.449148210992,0.0,0.449148210992
 08/17  03:00:00,15.7499201534,0.327501489812,0.740807998075,0.0,2.55330491699,6.7713057485,0.449147159617,0.0,0.449147159617
 08/17  04:00:00,17.5115113724,0.240841248374,0.512566010768,0.0,3.82705111198,7.57405300124,0.941579294464,0.0,0.941579294464
 08/17  05:00:00,22.1170109123,0.261702476876,0.558591860254,0.0,6.02426329834,9.91545327661,4.71668739362,0.0,4.71668739362
 08/17  06:00:00,24.0514938427,0.32265956646,0.685199954309,0.0,6.51253267309,14.7454349813,15.7132739509,0.0,15.7132739509
 08/17  07:00:00,25.5708310102,0.435144961853,0.9585857578,0.0,6.01364874671,18.163451543,16.6980117596,0.0,16.6980117596
 08/17  08:00:00,25.5927013105,0.888021837117,1.47332973167,0.0,4.35151303671,18.8798367041,16.0414911407,0.0,16.0414911407
 08/17  09:00:00,23.2848503844,0.99925126857,1.87788121466,0.0,3.78894180059,16.6187760998,14.0719297478,0.0,14.0719297478
 08/17  10:00:00,21.0173373425,1.14991735191,2.37632879252,0.0,3.78894180059,13.7021493968,12.7588888194,0.0,12.7588888194
 08/17  11:00:00,22.2266962778,1.39578780808,3.19263611785,0.0,3.78894180059,13.8493305508,10.2969370787,0.0,10.2969370787
 08/17  12:00:00,23.4826594794,1.76117797415,4.39365037141,0.0,3.69398621738,13.6338449159,8.98389615038,0.0,8.98389615038
 08/17  13:00:00,24.7326391025,2.09988983781,5.58320152878,0.0,3.78894180059,13.2606059349,7.99911545411,0.0,7.99911545411
 08/17  14:00:00,25.4956504701,2.27422858135,6.31905530694,0.0,3.78894180059,13.1134247809,7.01433475784,0.0,7.01433475784
 08/17  15:00:00,29.084732779,2.7803769473,8.03697979647,0.0,4.71240779196,13.5549682428,7.99911545411,0.0,7.99911545411
 08/17  16:00:00,37.078038326,2.95964344247,8.40066546096,0.0,7.18559832057,18.5321311015,9.31215638247,0.0,9.31215638247
 08/17  17:00:00,42.1483572257,2.65352402796,7.79934750589,0.0,8.38069375907,23.3147919321,12.2664984713,0.0,12.2664984713
 08/17  18:00:00,44.2864288876,2.72578262767,7.79779043436,0.0,10.6415932552,23.1212625696,14.4001899799,0.0,14.4001899799
 08/17  19:00:00,42.7386403315,2.59155532719,7.35350715692,0.0,12.3080778603,20.4854999863,13.7436695157,0.0,13.7436695157
 08/17  20:00:00,45.627183156,2.34020692329,6.4693526119,0.0,12.456681583,19.8967753704,12.5947587034,0.0,12.5947587034
 08/17  21:00:00,39.3036882541,1.93930074226,5.11743157968,0.0,9.18739968257,17.702556249,10.2969370787,0.0,10.2969370787
 08/17  22:00:00,30.1919857862,1.38841393448,3.49192848124,0.0,5.91811778209,14.0365255879,8.98389615038,0.0,8.98389615038
 08/17  23:00:00,22.5817154542,0.924773557272,2.24180759785,0.0,3.54045821811,10.5176760807,5.0447733653,0.0,5.0447733653
 08/17  24:00:00,17.9615170675,0.656665437375,1.59297288672,0.0,2.55330491699,7.80157382632,1.59804092836,0.0,1.59804092836
 08/18  01:00:00,16.6130325901,0.444496233379,1.04538222923,0.0,2.55330491699,7.21284921042,0.941470154094,0.0,0.941470154094
 08/18  02:00:00,15.9051167313,0.329235161784,0.747089750091,0.0,2.55330491699,6.91848690247,0.44911533339,0.0,0.44911533339
 08/18  03:00:00,15.6426173384,0.293031261684,0.667975411194,0.0,2.55330491699,6.7713057485,0.44911455227,0.0,0.44911455227
 08/18  04:00:00,17.7194075454,0.29055250094,0.670750931211,0.0,3.82705111198,7.57405300124,0.941451266897,0.0,0.941451266897
 08/18  05:00:00,22.4896844531,0.353546571412,0.839421306511,0.0,6.02426329834,9.91545327661,4.71588048295,0.0,4.71588048295
 08/18  06:00:00,24.7499076678,0.490706222404,1.21556712343,0.0,6.51253267309,14.7454349813,15.7106095428,0.0,15.7106095428
 08/18  07:00:00,26.2807371624,0.589223167952,1.51441370386,0.0,6.01364874671,18.163451543,16.6951890048,0.0,16.6951890048
 08/18  08:00:00,26.184833482,0.989113556409,1.96437018393,0.0,4.35151303671,18.8798367041,16.0387813342,0.0,16.0387813342
 08/18  09:00:00,24.0881887849,1.12836477879,2.55210610488,0.0,3.78894180059,16.6187760998,14.0695586672,0.0,14.0695586672
 08/18  10:00:00,22.2537807344,1.36720363255,3.39548590375,0.0,3.78894180059,13.7021493968,12.756743556,0.0,12.756743556
 08/18  11:00:00,22.5800070718,1.41449764646,3.52723707345,0.0,3.78894180059,13.8493305508,10.2952152226,0.0,10.2952152226
 08/18  12:00:00,22.6901544239,1.50681453552,3.85550875459,0.0,3.69398621738,13.6338449159,8.98240011144,0.0,8.98240011144
 08/18  13:00:00,20.5794747914,1.12041585696,2.40951119859,0.0,3.78894180059,13.2606059349,7.99778877807,0.0,7.99778877807
 08/18  14:00:00,18.9986371441,0.789517010044,1.30675355217,0.0,3.78894180059,13.1134247809,7.0131774447,0.0,7.0131774447
 08/18  15:00:00,20.8933618714,0.932728272564,1.69325756359,0.0,4.71240779196,13.5549682428,7.99778877807,0.0,7.99778877807
 08/18  16:00:00,29.9026031316,1.3374312054,2.84744250359,0.0,7.18559832057,18.5321311015,9.31060388923,0.0,9.31060388923
 08/18  17:00:00,36.8329175833,1.36440519576,3.77302669577,0.0,8.38069375907,23.3147919321,12.2644378893,0.0,12.2644378893
 08/18  18:00:00,40.1774257753,1.6806725088,4.73389744087,0.0,10.6415932552,23.1212625696,14.397762445,0.0,14.397762445
 08/18  19:00:00,39.2161212463,1.68447956571,4.73806383325,0.0,12.3080778603,20.4854999863,13.7413548894,0.0,13.7413548894
 08/18  20:00:00,42.4797414119,1.51397874068,4.14813905044,0.0,12.456681583,19.8967753704,12.5926416671,0.0,12.5926416671
 08/18  21:00:00,36.6317826386,1.2111913707,3.17363533577,0.0,9.18739968257,17.702556249,10.2952152226,0.0,10.2952152226
 08/18  22:00:00,28.4465085325,0.879369558607,2.25549560339,0.0,5.91811778209,14.0365255879,8.98240011144,0.0,8.98240011144
 08/18  23:00:00,21.6053647095,0.620622727235,1.5696076832,0.0,3.54045821811,10.5176760807,5.04395477796,0.0,5.04395477796
 08/18  24:00:00,17.1335892152,0.413446162143,1.00826430967,0.0,2.55330491699,7.80157382632,1.59781511116,0.0,1.59781511116
 08/19  01:00:00,16.3778870616,0.363526426963,0.891206507208,0.0,2.55330491699,7.21284921042,0.941374657917,0.0,0.941374657917
 08/19  02:00:00,15.9744556389,0.33103796998,0.814625849496,0.0,2.55330491699,6.91848690247,0.449092222726,0.0,0.449092222726
 08/19  03:00:00,15.556319541,0.2573671586,0.617341716949,0.0,2.55330491699,6.7713057485,0.449091712014,0.0,0.449091712014
 08/19  04:00:00,17.4527844283,0.20818876134,0.486491553722,0.0,3.82705111198,7.57405300124,0.941362309091,0.0,0.941362309091
 08/19  05:00:00,21.9835722208,0.209278706102,0.477576939506,0.0,6.02426329834,9.91545327661,4.71533733145,0.0,4.71533733145
 08/19  06:00:00,24.1631431751,0.334757210463,0.784751642681,0.0,6.51253267309,14.7454349813,15.7088635325,0.0,15.7088635325
 08/19  07:00:00,25.8368549195,0.528887072917,1.32439691841,0.0,6.01364874671,17.9699221805,16.6933432834,0.0,16.6933432834
 08/19  08:00:00,23.9695731833,0.599799687194,1.5848373231,0.0,3.66783283761,18.1171033345,16.0370094799,0.0,16.0370094799
 08/19  09:00:00,21.8247118797,0.752721686522,2.11068586069,0.0,3.10526160149,15.8560427302,14.0680082947,0.0,14.0680082947
 08/19  10:00:00,20.2092278118,1.04170083381,3.12284934862,0.0,3.10526160149,12.9394160272,12.7553408381,0.0,12.7553408381
 08/19  11:00:00,22.2879925614,1.46765646155,4.62847731661,0.0,3.10526160149,13.0865971812,10.2940893569,0.0,10.2940893569
 08/19  12:00:00,23.9882133248,1.87300021892,6.07053547674,0.0,3.10526160149,12.9394160272,8.98142190024,0.0,8.98142190024
 08/19  13:00:00,25.4248826423,2.28103048945,7.54071798565,0.0,3.10526160149,12.4978725653,7.99692130776,0.0,7.99692130776
 08/19  14:00:00,24.369362399,2.10073254248,6.81267684334,0.0,3.10526160149,12.3506914113,7.01242071528,0.0,7.01242071528
 08/19  15:00:00,25.8558416649,2.16419103284,6.87068816555,0.0,4.02872759285,12.7922348732,7.99692130776,0.0,7.99692130776
 08/19  16:00:00,34.2327428038,2.43536355051,7.52606339946,0.0,6.50191812146,17.7693977319,9.3095887644,0.0,9.3095887644
 08/19  17:00:00,42.0852729351,2.59827203363,7.98504457208,0.0,8.38069375907,23.1212625696,12.2630905418,0.0,12.2630905418
 08/19  18:00:00,44.5526233287,2.68177795481,8.10798954833,0.0,10.6415932552,23.1212625696,14.3961751589,0.0,14.3961751589
 08/19  19:00:00,42.0883641105,2.3887436289,6.90604263422,0.0,12.3080778603,20.4854999863,13.7398414306,0.0,13.7398414306
 08/19  20:00:00,44.7540921838,2.10787887136,5.82858969161,0.0,12.456681583,19.8967753704,12.591257406,0.0,12.591257406
 08/19  21:00:00,38.8814191179,1.80424295413,4.83022023165,0.0,9.18739968257,17.702556249,10.2940893569,0.0,10.2940893569
 08/19  22:00:00,30.56239312,1.43864300005,3.81210674945,0.0,5.91811778209,14.0365255879,8.98142190024,0.0,8.98142190024
 08/19  23:00:00,23.5113882616,1.12272924177,2.97352472068,0.0,3.54045821811,10.5176760807,5.04341953032,0.0,5.04341953032
 08/19  24:00:00,18.6724688481,0.819906494859,2.14068360982,0.0,2.55330491699,7.80157382632,1.59766745664,0.0,1.59766745664
 08/20  01:00:00,17.4361642941,0.646245783014,1.66676438364,0.0,2.55330491699,7.21284921042,0.94131825483,0.0,0.94131825483
 08/20  02:00:00,16.2895193437,0.424084240765,1.03664328348,0.0,2.55330491699,6.91848690247,0.449078885615,0.0,0.449078885615
 08/20  03:00:00,16.1778945423,0.425470362216,1.07081351456,0.0,2.55330491699,6.7713057485,0.449078645414,0.0,0.449078645414
 08/20  04:00:00,18.4629769265,0.473605774261,1.23126703895,0.0,3.82705111198,7.57405300124,0.941312446857,0.0,0.941312446857
 08/20  05:00:00,23.0356825165,0.486533644848,1.25243229642,0.0,6.02426329834,9.91545327661,4.71505810057,0.0,4.71505810057
 08/20  06:00:00,24.8633074486,0.523326178087,1.29634694856,0.0,6.51253267309,14.7454349813,15.7080364387,0.0,15.7080364387
 08/20  07:00:00,26.0436204391,0.596008057616,1.46404145333,0.0,6.01364874671,17.9699221805,16.692475142,0.0,16.692475142
 08/20  08:00:00,24.0328951675,0.637951633731,1.61000736079,0.0,3.66783283761,18.1171033345,16.0361761024,0.0,16.0361761024
 08/20  09:00:00,21.7749341521,0.777162059369,2.03646776026,0.0,3.10526160149,15.8560427302,14.0672790895,0.0,14.0672790895
 08/20  10:00:00,19.8485399011,1.02714496449,2.77671730728,0.0,3.10526160149,12.9394160272,12.754681081,0.0,12.754681081
 08/20  11:00:00,20.8041222336,1.23865929696,3.37360415348,0.0,3.10526160149,13.0865971812,10.293559815,0.0,10.293559815
 08/20  12:00:00,21.2206680548,1.38893642337,3.7870540023,0.0,3.10526160149,12.9394160272,8.98096180648,0.0,8.98096180648
 08/20  13:00:00,20.9184888239,1.43096249992,3.88439215682,0.0,3.10526160149,12.4978725653,7.99651330008,0.0,7.99651330008
 08/20  14:00:00,20.9317805196,1.46473466039,4.01109284605,0.0,3.10526160149,12.3506914113,7.01206479369,0.0,7.01206479369
 08/20  15:00:00,22.3972217382,1.48234983649,4.09390943517,0.0,4.02872759285,12.7922348732,7.99651330008,0.0,7.99651330008
 08/20  16:00:00,30.9130706787,1.80204353805,4.83971128681,0.0,6.50191812146,17.7693977319,9.30911130861,0.0,9.30911130861
 08/20  17:00:00,38.8322456075,2.03631410746,5.29397517068,0.0,8.38069375907,23.1212625696,12.2624568278,0.0,12.2624568278
 08/20  18:00:00,41.3289400103,2.13310958809,5.43297459661,0.0,10.6415932552,23.1212625696,14.3954285916,0.0,14.3954285916
 08/20  19:00:00,38.9471152258,1.77613477242,4.37740260604,0.0,12.3080778603,20.4854999863,13.7391295874,0.0,13.7391295874
 08/20  20:00:00,41.8969066118,1.49891578358,3.58036720738,0.0,12.456681583,19.8967753704,12.5906063299,0.0,12.5906063299
 08/20  21:00:00,36.3183057085,1.2195864863,2.85176329002,0.0,9.18739968257,17.702556249,10.293559815,0.0,10.293559815
 08/20  22:00:00,27.8168122725,0.768864400991,1.73630450103,0.0,5.91811778209,14.0365255879,8.98096180648,0.0,8.98096180648
 08/20  23:00:00,20.9975098914,0.489130925875,1.09324466638,0.0,3.54045821811,10.5176760807,5.0431677809,0.0,5.0431677809
 08/20  24:00:00,16.8163271386,0.342975857979,0.761472537226,0.0,2.55330491699,7.80157382632,1.59759800852,0.0,1.59759800852
 08/21  01:00:00,15.9274473584,0.252367760969,0.55192546996,0.0,2.55330491699,7.21284921042,0.941300960243,0.0,0.941300960243
 08/21  02:00:00,15.3961086119,0.180233303921,0.38708348851,0.0,2.55330491699,6.91848690247,0.449075325778,0.0,0.449075325778
 08/21  03:00:00,15.0775394693,0.127221135542,0.26870766826,0.0,2.55330491699,6.7713057485,0.449075356142,0.0,0.449075356142
 08/21  04:00:00,17.1434389013,0.12278944333,0.262545344708,0.0,3.82705111198,7.57405300124,0.941301694425,0.0,0.941301694425
 08/21  05:00:00,21.6922771103,0.127550026816,0.268010508338,0.0,6.02426329834,9.91545327661,4.71504287359,0.0,4.71504287359
 08/21  06:00:00,23.5251041721,0.15801868377,0.323451166449,0.0,6.51253267309,14.7454349813,15.7081285081,0.0,15.7081285081
 08/21  07:00:00,25.0180369177,0.268397654863,0.57253897223,0.0,6.01364874671,18.163451543,16.6925848378,0.0,16.6925848378
 08/21  08:00:00,24.7981332179,0.689494846487,0.877288629738,0.0,4.35151303671,18.8798367041,16.0362814486,0.0,16.0362814486
 08/21  09:00:00,22.5647537542,0.826473536826,1.33056231621,0.0,3.78894180059,16.6187760998,14.0673712675,0.0,14.0673712675
 08/21  10:00:00,20.5132557978,1.0278786153,1.99428598445,0.0,3.78894180059,13.7021493968,12.7547644801,0.0,12.7547644801
 08/21  11:00:00,21.7228845818,1.25858603968,2.82602619017,0.0,3.78894180059,13.8493305508,10.2936267538,0.0,10.2936267538
 08/21  12:00:00,22.8425349577,1.57718181332,3.9375220106,0.0,3.69398621738,13.6338449159,8.9810199664,0.0,8.9810199664
 08/21  13:00:00,23.8475852371,1.86772167858,4.93031582261,0.0,3.78894180059,13.2606059349,7.99656487586,0.0,7.99656487586
 08/21  14:00:00,25.2727888,2.21587795788,6.15454426024,0.0,3.78894180059,13.1134247809,7.01210978533,0.0,7.01210978533
 08/21  15:00:00,28.2573881055,2.5817296569,7.40828241345,0.0,4.71240779196,13.5549682428,7.99656487586,0.0,7.99656487586
 08/21  16:00:00,37.1272024899,2.92993783941,8.47953522793,0.0,7.18559832057,18.5321311015,9.30917166324,0.0,9.30917166324
 08/21  17:00:00,44.3111211139,3.06676130595,9.54887411613,0.0,8.38069375907,23.3147919321,12.2625369349,0.0,12.2625369349
 08/21  18:00:00,46.7742729921,3.22603626493,9.78538090156,0.0,10.6415932552,23.1212625696,14.3955229643,0.0,14.3955229643
 08/21  19:00:00,43.7117329414,2.80093736893,8.11721772515,0.0,12.3080778603,20.4854999863,13.7392195707,0.0,13.7392195707
 08/21  20:00:00,46.1855746192,2.29516750162,6.17995016345,0.0,12.456681583,19.8967753704,12.5906886317,0.0,12.5906886317
 08/21  21:00:00,39.0369471978,1.89649270983,4.89349855579,0.0,9.18739968257,17.702556249,10.2936267538,0.0,10.2936267538
 08/21  22:00:00,30.5160678201,1.46810965697,3.73631479269,0.0,5.91811778209,14.0365255879,8.9810199664,0.0,8.9810199664
 08/21  23:00:00,23.1921086077,1.07411326548,2.70286104307,0.0,3.54045821811,10.5176760807,5.04319960426,0.0,5.04319960426
 08/21  24:00:00,17.9357254884,0.651133833993,1.57271291099,0.0,2.55330491699,7.80157382632,1.59760678738,0.0,1.59760678738
 08/22  01:00:00,16.48628633,0.413603140337,0.949529062264,0.0,2.55330491699,7.21284921042,0.941322777987,0.0,0.941322777987
 08/22  02:00:00,16.0060089011,0.356499119327,0.820717962287,0.0,2.55330491699,6.91848690247,0.44908154404,0.0,0.44908154404
 08/22  03:00:00,15.6891718536,0.306084526491,0.701476661587,0.0,2.55330491699,6.7713057485,0.449081844974,0.0,0.449081844974
 08/22  04:00:00,17.4924897347,0.229736938636,0.504648682759,0.0,3.82705111198,7.57405300124,0.941330054444,0.0,0.941330054444
 08/22  05:00:00,21.9316250742,0.204047340477,0.430861158566,0.0,6.02426329834,9.91545327661,4.71529165562,0.0,4.71529165562
 08/22  06:00:00,24.7864095783,0.27311201145,0.576829911628,0.0,6.51253267309,14.7454349813,15.7091397148,0.0,15.7091397148
 08/22  07:00:00,25.518418713,0.417397473089,0.923920949329,0.0,6.01364874671,18.163451543,16.6936723382,0.0,16.6936723382
 08/22  08:00:00,25.5073516215,0.865389967696,1.41061191216,0.0,4.35151303671,18.8798367041,16.0373254872,0.0,16.0373254872
 08/22  09:00:00,23.3541472456,1.00619317188,1.94023617255,0.0,3.78894180059,16.6187760998,14.0682848014,0.0,14.0682848014
 08/22  10:00:00,21.3910393302,1.21922138492,2.68072674724,0.0,3.78894180059,13.7021493968,12.7555910108,0.0,12.7555910108
 08/22  11:00:00,22.9040016866,1.52885663036,3.73687270437,0.0,3.78894180059,13.8493305508,10.2942901534,0.0,10.2942901534
 08/22  12:00:00,24.7120534642,1.99246285136,5.39175947906,0.0,3.69398621738,13.6338449159,8.98159636278,0.0,8.98159636278
 08/22  13:00:00,26.9846136101,2.51091925128,7.42414662292,0.0,3.78894180059,13.2606059349,7.99707601983,0.0,7.99707601983
 08/22  14:00:00,29.1213354467,2.97997279679,9.23899606808,0.0,3.78894180059,13.1134247809,7.01255567687,0.0,7.01255567687
 08/22  15:00:00,32.6778809399,3.43325305842,10.9772518463,0.0,4.71240779196,13.5549682428,7.99707601983,0.0,7.99707601983
 08/22  16:00:00,41.5951356882,3.7856628128,12.0917434528,0.0,7.18559832057,18.5321311015,9.30976981043,0.0,9.30976981043
 08/22  17:00:00,46.7984984826,3.53000748225,11.5730053086,0.0,8.38069375907,23.3147919321,12.2633308393,0.0,12.2633308393
 08/22  18:00:00,48.3706771749,3.51009933785,11.0977220115,0.0,10.6415932552,23.1212625696,14.396458249,0.0,14.396458249
 08/22  19:00:00,45.251889275,3.09946936915,9.35884205845,0.0,12.3080778603,20.4854999863,13.7401113537,0.0,13.7401113537
 08/22  20:00:00,48.9941678988,2.8477028748,8.43600806985,0.0,12.456681583,19.8967753704,12.591504287,0.0,12.591504287
 08/22  21:00:00,41.9926150425,2.50849315588,7.2371659545,0.0,9.18739968257,17.702556249,10.2942901534,0.0,10.2942901534
 08/22  22:00:00,32.8691349462,1.9949721515,5.56251942427,0.0,5.91811778209,14.0365255879,8.98159636278,0.0,8.98159636278
 08/22  23:00:00,25.1265415579,1.53479513945,4.17661211937,0.0,3.54045821811,10.5176760807,5.04351499096,0.0,5.04351499096
 08/22  24:00:00,19.8573330308,1.13500918102,3.01044510635,0.0,2.55330491699,7.80157382632,1.59769379061,0.0,1.59769379061
 08/23  01:00:00,18.2376548773,0.869333014758,2.24516773507,0.0,2.55330491699,7.21284921042,0.94138370031,0.0,0.94138370031
 08/23  02:00:00,17.3354223006,0.706101375796,1.80052910538,0.0,2.55330491699,6.91848690247,0.449097538331,0.0,0.449097538331
 08/23  03:00:00,16.6702205468,0.566303349548,1.42230653175,0.0,2.55330491699,6.7713057485,0.44909810979,0.0,0.44909810979
 08/23  04:00:00,18.4572221804,0.487865735558,1.21125233163,0.0,3.82705111198,7.57405300124,0.941397517978,0.0,0.941397517978
 08/23  05:00:00,22.7512725676,0.430280125486,1.0242758669,0.0,6.02426329834,9.91545327661,4.71580437358,0.0,4.71580437358
 08/23  06:00:00,25.6610666903,0.50921237396,1.21538666104,0.0,6.51253267309,14.7454349813,15.7110697613,0.0,15.7110697613
 08/23  07:00:00,27.0900976754,0.815711089135,2.09728629569,0.0,6.01364874671,18.163451543,16.6957373212,0.0,16.6957373212
 08/23  08:00:00,27.9402827501,1.40898204559,3.2999509628,0.0,4.35151303671,18.8798367041,16.0393079091,0.0,16.0393079091
 08/23  09:00:00,27.1626243251,1.81697784662,4.93792857727,0.0,3.78894180059,16.6187760998,14.0700194206,0.0,14.0700194206
 08/23  10:00:00,26.6709084661,2.31528651405,6.86453075393,0.0,3.78894180059,13.7021493968,12.7571604282,0.0,12.7571604282
 08/23  11:00:00,29.3308105212,2.8214542521,8.87108391721,0.0,3.78894180059,13.8493305508,10.2955498174,0.0,10.2955498174
 08/23  12:00:00,31.5435798205,3.32362739228,10.8921212944,0.0,3.69398621738,13.6338449159,8.98269082493,0.0,8.98269082493
 08/23  13:00:00,33.5184447833,3.75400637564,12.7148906717,0.0,3.78894180059,13.2606059349,7.9980465806,0.0,7.9980465806
 08/23  14:00:00,35.6223666804,4.17710656966,14.5428935289,0.0,3.78894180059,13.1134247809,7.01340233627,0.0,7.01340233627
 08/23  15:00:00,38.2956347529,4.47987820144,15.5483805162,0.0,4.71240779196,13.5549682428,7.9980465806,0.0,7.9980465806
 08/23  16:00:00,46.9194340388,4.77770851924,16.423996097,0.0,7.18559832057,18.5321311015,9.31090557304,0.0,9.31090557304
 08/23  17:00:00,53.0996499294,4.74639533422,16.6577689034,0.0,8.38069375907,23.3147919321,12.264838306,0.0,12.264838306
 08/23  18:00:00,54.420439349,4.70911109535,15.9484724281,0.0,10.6415932552,23.1212625696,14.3982341688,0.0,14.3982341688
 08/23  19:00:00,50.2242619688,4.11641339366,13.3142707278,0.0,12.3080778603,20.4854999863,13.7418046725,0.0,13.7418046725
 08/23  20:00:00,52.0803896528,3.55246060884,10.8174720898,0.0,12.456681583,19.8967753704,12.5930530541,0.0,12.5930530541
 08/23  21:00:00,43.7207684627,2.96182724011,8.51198529048,0.0,9.18739968257,17.702556249,10.2955498174,0.0,10.2955498174
 08/23  22:00:00,33.9447230042,2.30875721188,6.32432242188,0.0,5.91811778209,14.0365255879,8.98269082493,0.0,8.98269082493
 08/23  23:00:00,26.3637596828,1.8690006203,5.0796247634,0.0,3.54045821811,10.5176760807,5.0441138476,0.0,5.0441138476
 08/23  24:00:00,21.8112021674,1.61298921385,4.48633421017,0.0,2.55330491699,7.80157382632,1.59785899244,0.0,1.59785899244
 08/24  01:00:00,21.4853655008,1.61728620477,4.74492516858,0.0,2.55330491699,7.21284921042,0.94148370788,0.0,0.94148370788
 08/24  02:00:00,20.0600607424,1.3535032798,3.87776564311,0.0,2.55330491699,6.91848690247,0.449123303685,0.0,0.449123303685
 08/24  03:00:00,18.2384996552,0.970526443764,2.58636254598,0.0,2.55330491699,6.7713057485,0.449124145576,0.0,0.449124145576
 08/24  04:00:00,19.7793038125,0.837145947083,2.18405375215,0.0,3.82705111198,7.57405300124,0.941504064514,0.0,0.941504064514
 08/24  05:00:00,24.8196258552,0.954319857586,2.56858942243,0.0,6.02426329834,9.91545327661,4.71658087624,0.0,4.71658087624
 08/24  06:00:00,28.2499884786,1.14824482068,3.16527600264,0.0,6.51253267309,14.7454349813,15.7139180774,0.0,15.7139180774
 08/24  07:00:00,29.3884056017,1.34970719514,3.86159811593,0.0,6.01364874671,18.163451543,16.6987791753,0.0,16.6987791753
 08/24  08:00:00,29.0017172748,1.65235098139,4.11801655171,0.0,4.35151303671,18.8798367041,16.0422281272,0.0,16.0422281272
 08/24  09:00:00,26.4815309848,1.71102122005,4.3627918636,0.0,3.78894180059,16.6187760998,14.0725746116,0.0,14.0725746116
 08/24  10:00:00,25.1559569982,2.05022782462,5.61463797554,0.0,3.78894180059,13.7021493968,12.7594722676,0.0,12.7594722676
 08/24  11:00:00,26.1902322568,2.21670684185,6.33525306306,0.0,3.78894180059,13.8493305508,10.2974053727,0.0,10.2974053727
 08/24  12:00:00,26.7167150943,2.40510847864,6.98377548187,0.0,3.69398621738,13.6338449159,8.98430302874,0.0,8.98430302874
 08/24  13:00:00,29.2259492687,2.98541774225,9.1909837906,0.0,3.78894180059,13.2606059349,7.99947627077,0.0,7.99947627077
 08/24  14:00:00,30.5343774971,3.27745631478,10.3545546004,0.0,3.78894180059,13.1134247809,7.0146495128,0.0,7.0146495128
 08/24  15:00:00,31.6542844683,3.20097790044,10.1859305327,0.0,4.71240779196,13.5549682428,7.99947627077,0.0,7.99947627077
 08/24  16:00:00,41.0652205531,3.62017212981,11.7273190008,0.0,7.18559832057,18.5321311015,9.31257861473,0.0,9.31257861473
 08/24  17:00:00,49.6222508777,4.01284284262,13.9139223432,0.0,8.38069375907,23.3147919321,12.2670588886,0.0,12.2670588886
 08/24  18:00:00,49.6860441475,3.8229471293,12.1002411927,0.0,10.6415932552,23.1212625696,14.4008501976,0.0,14.4008501976
