Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  19:00:00,45.0852573448,3.16525952636,9.12641997112,0.0,12.3080778603,20.4854999863,13.7442990256,0.0,13.7442990256
 08/24  20:00:00,48.6047576355,2.87696529439,8.01733538697,0.0,12.456681583,19.8967753704,12.5953344746,0.0,12.5953344746
 08/24  21:00:00,41.1627303879,2.43257713102,6.48319732472,0.0,9.18739968257,17.702556249,10.2974053727,0.0,10.2974053727
 08/24  22:00:00,31.7153274256,1.80580885153,4.59787520364,0.0,5.91811778209,14.0365255879,8.98430302874,0.0,8.98430302874
 08/24  23:00:00,24.450540865,1.41451060392,3.62089596195,0.0,3.54045821811,10.5176760807,5.04499599686,0.0,5.04499599686
 08/24  24:00:00,19.3233609016,1.02034633987,2.59113581839,0.0,2.55330491699,7.80157382632,1.59810234396,0.0,1.59810234396
 08/25  01:00:00,18.0752760958,0.831764406048,2.12035756226,0.0,2.55330491699,7.21284921042,0.9416227698,0.0,0.9416227698
 08/25  02:00:00,17.3405505909,0.705260960953,1.80649781051,0.0,2.55330491699,6.91848690247,0.449158832246,0.0,0.449158832246
 08/25  03:00:00,16.3230973139,0.477753307908,1.16373334053,0.0,2.55330491699,6.7713057485,0.449159944425,0.0,0.449159944425
 08/25  04:00:00,18.0940956823,0.397814792978,0.938176776027,0.0,3.82705111198,7.57405300124,0.941649661968,0.0,0.941649661968
 08/25  05:00:00,22.7060739132,0.419679132413,0.989678205565,0.0,6.02426329834,9.91545327661,4.71762093423,0.0,4.71762093423
 08/25  06:00:00,25.563081241,0.487438730117,1.13917485563,0.0,6.51253267309,14.7454349813,15.7176838214,0.0,15.7176838214
 08/25  07:00:00,26.5001350118,0.675150598759,1.64788412248,0.0,6.01364874671,18.163451543,16.7027969998,0.0,16.7027969998
 08/25  08:00:00,27.2483819365,1.26595907945,2.75107311539,0.0,4.35151303671,18.8798367041,16.0460852767,0.0,16.0460852767
 08/25  09:00:00,25.812602935,1.55759899605,3.8472860378,0.0,3.78894180059,16.6187760998,14.0759496175,0.0,14.0759496175
 08/25  10:00:00,25.1671625499,2.04494484325,5.63112650857,0.0,3.78894180059,13.7021493968,12.7625258444,0.0,12.7625258444
 08/25  11:00:00,28.0567282606,2.60950588914,7.80895001956,0.0,3.78894180059,13.8493305508,10.2998562698,0.0,10.2998562698
 08/25  12:00:00,29.9880605816,3.07228857168,9.58794087614,0.0,3.69398621738,13.6338449159,8.98643249675,0.0,8.98643249675
 08/25  13:00:00,31.3840283794,3.39676770894,10.9377129346,0.0,3.78894180059,13.2606059349,8.00136466693,0.0,8.00136466693
 08/25  14:00:00,30.9486305546,3.31945888653,10.7268050862,0.0,3.78894180059,13.1134247809,7.01629683711,0.0,7.01629683711
 08/25  15:00:00,34.0683884082,3.74834875004,12.0526636229,0.0,4.71240779196,13.5549682428,8.00136466693,0.0,8.00136466693
 08/25  16:00:00,42.9305897151,4.06333933501,13.1495209575,0.0,7.18559832057,18.5321311015,9.31478844003,0.0,9.31478844003
 08/25  17:00:00,48.6865251733,3.88744938951,13.103590092,0.0,8.38069375907,23.3147919321,12.2699919295,0.0,12.2699919295
 08/25  18:00:00,51.9268157865,4.18416603101,13.9797939299,0.0,10.6415932552,23.1212625696,14.4043055608,0.0,14.4043055608
 08/25  19:00:00,48.6179285528,3.75382237703,12.0705283284,0.0,12.3080778603,20.4854999863,13.7475936742,0.0,13.7475936742
 08/25  20:00:00,50.5888652695,3.21899270382,9.65941561155,0.0,12.456681583,19.8967753704,12.5983478728,0.0,12.5983478728
 08/25  21:00:00,42.6980362479,2.72402601043,7.72705430528,0.0,9.18739968257,17.702556249,10.2998562698,0.0,10.2998562698
 08/25  22:00:00,33.1963035148,2.12566999322,5.75899015113,0.0,5.91811778209,14.0365255879,8.98643249675,0.0,8.98643249675
 08/25  23:00:00,25.624061816,1.68312729045,4.52580022648,0.0,3.54045821811,10.5176760807,5.04616117747,0.0,5.04616117747
 08/25  24:00:00,20.4230942529,1.28251028127,3.42870522823,0.0,2.55330491699,7.80157382632,1.59842377309,0.0,1.59842377309
 08/26  01:00:00,18.8219096178,1.01683898439,2.681916506,0.0,2.55330491699,7.21284921042,0.941800843609,0.0,0.941800843609
 08/26  02:00:00,17.7688537068,0.817043515466,2.1230183719,0.0,2.55330491699,6.91848690247,0.449204113264,0.0,0.449204113264
 08/26  03:00:00,17.2513227762,0.712910608522,1.85680150222,0.0,2.55330491699,6.7713057485,0.44920549554,0.0,0.44920549554
 08/26  04:00:00,19.05841643,0.639981179555,1.66033113722,0.0,3.82705111198,7.57405300124,0.941834266693,0.0,0.941834266693
 08/26  05:00:00,23.5685758269,0.636398510341,1.63546074139,0.0,6.02426329834,9.91545327661,4.71892424015,0.0,4.71892424015
 08/26  06:00:00,26.9120293263,0.822592529147,2.15296914194,0.0,6.51253267309,14.7454349813,15.7223658796,0.0,15.7223658796
 08/26  07:00:00,28.2954158484,1.15396846334,3.15787645696,0.0,6.01364874671,17.9699221805,16.7077896047,0.0,16.7077896047
 08/26  08:00:00,25.8783028248,1.06807132035,3.02529533143,0.0,3.66783283761,18.1171033345,16.0508782154,0.0,16.0508782154
 08/26  09:00:00,24.0932495415,1.28744694527,3.8444982637,0.0,3.10526160149,15.8560427302,14.0801434389,0.0,14.0801434389
 08/26  10:00:00,23.0141299724,1.69651214296,5.27294020002,0.0,3.10526160149,12.9394160272,12.7663202543,0.0,12.7663202543
 08/26  11:00:00,24.7435914969,2.04894245625,6.50279025746,0.0,3.10526160149,13.0865971812,10.302901783,0.0,10.302901783
 08/26  12:00:00,25.1700561582,2.1313537892,6.99402473984,0.0,3.10526160149,12.9394160272,8.98907859836,0.0,8.98907859836
 08/26  13:00:00,25.2852726095,2.23290641364,7.4492320287,0.0,3.10526160149,12.4978725653,8.00371120987,0.0,8.00371120987
 08/26  14:00:00,25.484800938,2.33942318649,7.68942473835,0.0,3.10526160149,12.3506914113,7.01834382138,0.0,7.01834382138
 08/26  15:00:00,27.3991358951,2.51285363832,8.06531979024,0.0,4.02872759285,12.7922348732,8.00371120987,0.0,8.00371120987
 08/26  16:00:00,34.2342235961,2.45753878878,7.50536895343,0.0,6.50191812146,17.7693977319,9.31753439453,0.0,9.31753439453
 08/26  17:00:00,42.7119897288,2.82466158911,8.38537181031,0.0,8.38069375907,23.1212625696,12.27363656,0.0,12.27363656
 08/26  18:00:00,46.1164184769,3.10656428651,9.24699836475,0.0,10.6415932552,23.1212625696,14.4085992351,0.0,14.4085992351
 08/26  19:00:00,43.4909394383,2.7660316675,7.93132992348,0.0,12.3080778603,20.4854999863,13.7516876428,0.0,13.7516876428
 08/26  20:00:00,47.2273310697,2.51344671813,7.00342739745,0.0,12.456681583,19.8967753704,12.6020923562,0.0,12.6020923562
 08/26  21:00:00,41.0797249687,2.33229818882,6.50047084777,0.0,9.18739968257,17.702556249,10.302901783,0.0,10.302901783
 08/26  22:00:00,33.1074639894,2.03876883934,5.75705177956,0.0,5.91811778209,14.0365255879,8.98907859836,0.0,8.98907859836
 08/26  23:00:00,25.7766912991,1.66808149983,4.69347550018,0.0,3.54045821811,10.5176760807,5.04760904439,0.0,5.04760904439
 08/26  24:00:00,20.3616308717,1.24174770628,3.40800442203,0.0,2.55330491699,7.80157382632,1.59882318466,0.0,1.59882318466
 08/27  01:00:00,19.1088011678,1.06343156582,2.92221547449,0.0,2.55330491699,7.21284921042,0.942017875307,0.0,0.942017875307
 08/27  02:00:00,18.2734676007,0.922576072765,2.52209970842,0.0,2.55330491699,6.91848690247,0.449259133105,0.0,0.449259133105
 08/27  03:00:00,17.9751056962,0.872358940879,2.42113608981,0.0,2.55330491699,6.7713057485,0.449260785236,0.0,0.449260785236
 08/27  04:00:00,19.7349337056,0.794093232639,2.18273635971,0.0,3.82705111198,7.57405300124,0.942057823496,0.0,0.942057823496
 08/27  05:00:00,23.9629742864,0.729673582008,1.93658412915,0.0,6.02426329834,9.91545327661,4.72049040861,0.0,4.72049040861
 08/27  06:00:00,26.4967510462,0.724291985771,1.83599140522,0.0,6.51253267309,14.7454349813,15.7279628671,0.0,15.7279628671
 08/27  07:00:00,27.5233817197,0.984746871293,2.55506392022,0.0,6.01364874671,17.9699221805,16.7137555117,0.0,16.7137555117
 08/27  08:00:00,26.2562415697,1.18119078722,3.2901146095,0.0,3.66783283761,18.1171033345,16.0566055238,0.0,16.0566055238
 08/27  09:00:00,24.4343738327,1.40326095064,4.06980854959,0.0,3.10526160149,15.8560427302,14.0851548339,0.0,14.0851548339
 08/27  10:00:00,23.581598171,1.86024559832,5.67667494331,0.0,3.10526160149,12.9394160272,12.7708543735,0.0,12.7708543735
 08/27  11:00:00,25.8298122024,2.31139525669,7.32655816253,0.0,3.10526160149,13.0865971812,10.3065410103,0.0,10.3065410103
 08/27  12:00:00,27.3538422777,2.67120936998,8.63795527852,0.0,3.10526160149,12.9394160272,8.99224054995,0.0,8.99224054995
 08/27  13:00:00,28.3610267367,2.99610448586,9.76178808364,0.0,3.10526160149,12.4978725653,8.00651520467,0.0,8.00651520467
 08/27  14:00:00,29.6596365125,3.30401661722,10.8996668821,0.0,3.10526160149,12.3506914113,7.02078985939,0.0,7.02078985939
 08/27  15:00:00,32.4414360246,3.60933660148,12.0111369566,0.0,4.02872759285,12.7922348732,8.00651520467,0.0,8.00651520467
 08/27  16:00:00,40.6301468245,3.7798727704,12.5789582002,0.0,6.50191812146,17.7693977319,9.32081566504,0.0,9.32081566504
 08/27  17:00:00,49.4071071652,4.18010906467,13.7250417711,0.0,8.38069375907,23.1212625696,12.2779917009,0.0,12.2779917009
 08/27  18:00:00,51.6691034599,4.25485124766,13.6513963867,0.0,10.6415932552,23.1212625696,14.413729949,0.0,14.413729949
 08/27  19:00:00,49.3974362171,3.83863146139,11.872393575,0.0,12.3080778603,20.4854999863,13.7565797188,0.0,13.7565797188
 08/27  20:00:00,50.7191742009,3.29420409235,9.71451315444,0.0,12.456681583,19.8967753704,12.606566816,0.0,12.606566816
 08/27  21:00:00,42.8421422695,2.78153328571,7.81365305162,0.0,9.18739968257,17.702556249,10.3065410103,0.0,10.3065410103
 08/27  22:00:00,33.8780439375,2.28477244444,6.28162812256,0.0,5.91811778209,14.0365255879,8.99224054995,0.0,8.99224054995
 08/27  23:00:00,26.1672174796,1.81944440819,4.93263877226,0.0,3.54045821811,10.5176760807,5.04933916884,0.0,5.04933916884
 08/27  24:00:00,21.4911414149,1.53813050526,4.2411321663,0.0,2.55330491699,7.80157382632,1.59930046037,0.0,1.59930046037
 08/28  01:00:00,19.0521676922,1.08992082051,2.83909274423,0.0,2.55330491699,7.21284921042,0.942273799363,0.0,0.942273799363
 08/28  02:00:00,16.8343763857,0.601281772801,1.40430279345,0.0,2.55330491699,6.91848690247,0.449323875254,0.0,0.449323875254
 08/28  03:00:00,16.0306830809,0.415014922489,0.934057492876,0.0,2.55330491699,6.7713057485,0.449325796949,0.0,0.449325796949
 08/28  04:00:00,17.9637940857,0.371424226289,0.834265746182,0.0,3.82705111198,7.57405300124,0.94232026565,0.0,0.94232026565
 08/28  05:00:00,22.5435865054,0.384127492477,0.862742437766,0.0,6.02426329834,9.91545327661,4.72231897641,0.0,4.72231897641
 08/28  06:00:00,25.3551833009,0.439387738068,0.979327907591,0.0,6.51253267309,14.7454349813,15.7344731281,0.0,15.7344731281
 08/28  07:00:00,25.950990417,0.542579265138,1.23131086129,0.0,6.01364874671,18.163451543,16.7206929539,0.0,16.7206929539
 08/28  08:00:00,25.7541910039,0.933271781874,1.58956948033,0.0,4.35151303671,18.8798367041,16.0632655059,0.0,16.0632655059
 08/28  09:00:00,23.3982057667,1.04253997498,1.94794789056,0.0,3.78894180059,16.6187760998,14.0909823183,0.0,14.0909823183
 08/28  10:00:00,21.2418901928,1.2281331934,2.52266580135,0.0,3.78894180059,13.7021493968,12.7761268594,0.0,12.7761268594
 08/28  11:00:00,22.1558523989,1.42312569478,3.09445435217,0.0,3.78894180059,13.8493305508,10.310772874,0.0,10.310772874
 08/28  12:00:00,22.9186734977,1.70553674631,3.88530561759,0.0,3.69398621738,13.6338449159,8.99591741512,0.0,8.99591741512
 08/28  13:00:00,23.6856923166,1.9535481901,4.68259639059,0.0,3.78894180059,13.2606059349,8.00977582096,0.0,8.00977582096
 08/28  14:00:00,24.5056823394,2.18090575069,5.42241000681,0.0,3.78894180059,13.1134247809,7.02363422679,0.0,7.02363422679
 08/28  15:00:00,26.7757611209,2.41135665473,6.09702843094,0.0,4.71240779196,13.5549682428,8.00977582096,0.0,8.00977582096
 08/28  16:00:00,35.6101892752,2.75698615089,7.13547370171,0.0,7.18559832057,18.5321311015,9.32463127984,0.0,9.32463127984
 08/28  17:00:00,42.1230188007,2.75414076764,7.67339234128,0.0,8.38069375907,23.3147919321,12.2830560623,0.0,12.2830560623
 08/28  18:00:00,44.2228346446,2.83463029179,7.6253485272,0.0,10.6415932552,23.1212625696,14.419696183,0.0,14.419696183
 08/28  19:00:00,42.2967558704,2.43283866498,6.17750602475,0.0,12.3080778603,20.4854999863,13.7622684536,0.0,13.7622684536
 08/28  20:00:00,44.8293309398,2.05474752525,5.06412646036,0.0,12.456681583,19.8967753704,12.6117699271,0.0,12.6117699271
 08/28  21:00:00,37.9933176958,1.68938743381,4.05697432986,0.0,9.18739968257,17.702556249,10.310772874,0.0,10.310772874
 08/28  22:00:00,28.9826722889,1.11610169052,2.55492722788,0.0,5.91811778209,14.0365255879,8.99591741512,0.0,8.99591741512
 08/28  23:00:00,21.8232506913,0.736738010137,1.6713783821,0.0,3.54045821811,10.5176760807,5.05135103846,0.0,5.05135103846
 08/28  24:00:00,17.3520887243,0.49925406542,1.14095591548,0.0,2.55330491699,7.80157382632,1.59985545889,0.0,1.59985545889
 08/29  01:00:00,16.41025166,0.392798113701,0.894299418879,0.0,2.55330491699,7.21284921042,0.942568538745,0.0,0.942568538745
 08/29  02:00:00,15.7862627579,0.298254726171,0.659216212259,0.0,2.55330491699,6.91848690247,0.449398320318,0.0,0.449398320318
 08/29  03:00:00,15.3964263043,0.226595209144,0.488220429671,0.0,2.55330491699,6.7713057485,0.449400511234,0.0,0.449400511234
 08/29  04:00:00,17.3368211542,0.185507447405,0.393209593537,0.0,3.82705111198,7.57405300124,0.942621514923,0.0,0.942621514923
 08/29  05:00:00,21.835851044,0.175735889734,0.363398579116,0.0,6.02426329834,9.91545327661,4.72440940261,0.0,4.72440940261
 08/29  06:00:00,24.5921844396,0.215965453689,0.439751330692,0.0,6.51253267309,14.7454349813,15.741894736,0.0,15.741894736
 08/29  07:00:00,25.3876631607,0.38021264967,0.830350220463,0.0,6.01364874671,18.163451543,16.728599877,0.0,16.728599877
 08/29  08:00:00,25.4491968124,0.848026199617,1.36982087108,0.0,4.35151303671,18.8798367041,16.0708561894,0.0,16.0708561894
 08/29  09:00:00,23.2560280715,0.985332211831,1.8629779585,0.0,3.78894180059,16.6187760998,14.0976241664,0.0,14.0976241664
 08/29  10:00:00,21.7069992271,1.28060649774,2.93530153131,0.0,3.78894180059,13.7021493968,12.7821361506,0.0,12.7821361506
 08/29  11:00:00,24.091991168,1.75204623556,4.70167258057,0.0,3.78894180059,13.8493305508,10.3155961209,0.0,10.3155961209
 08/29  12:00:00,26.0684364065,2.23094577945,6.50965949328,0.0,3.69398621738,13.6338449159,9.00010810502,0.0,9.00010810502
 08/29  13:00:00,28.1476709979,2.71616124462,8.38196201741,0.0,3.78894180059,13.2606059349,8.01349209313,0.0,8.01349209313
 08/29  14:00:00,30.0991002221,3.1480187996,10.0487148406,0.0,3.78894180059,13.1134247809,7.02687608124,0.0,7.02687608124
 08/29  15:00:00,33.3816921574,3.56502939594,11.5492867263,0.0,4.71240779196,13.5549682428,8.01349209313,0.0,8.01349209313
 08/29  16:00:00,43.0615022954,4.03572038792,13.3080524849,0.0,7.18559832057,18.5321311015,9.32898010898,0.0,9.32898010898
 08/29  17:00:00,49.2535150248,4.00344547025,13.5545838627,0.0,8.38069375907,23.3147919321,12.2888281447,0.0,12.2888281447
 08/29  18:00:00,50.4398444725,3.89933873244,12.7776499145,0.0,10.6415932552,23.1212625696,14.4264961704,0.0,14.4264961704
 08/29  19:00:00,47.9949085763,3.47403244076,10.8344649548,0.0,12.3080778603,20.4854999863,13.7687521625,0.0,13.7687521625
 08/29  20:00:00,49.8780526553,3.05473235287,9.1128633483,0.0,12.456681583,19.8967753704,12.6177001486,0.0,12.6177001486
 08/29  21:00:00,42.4498967423,2.63405322934,7.56888758085,0.0,9.18739968257,17.702556249,10.3155961209,0.0,10.3155961209
 08/29  22:00:00,33.214403882,2.09262187999,5.81013863159,0.0,5.91811778209,14.0365255879,9.00010810502,0.0,9.00010810502
 08/29  23:00:00,25.1212575878,1.55377079086,4.15235249785,0.0,3.54045821811,10.5176760807,5.05364405746,0.0,5.05364405746
 08/29  24:00:00,20.1400745663,1.21346968112,3.2147261418,0.0,2.55330491699,7.80157382632,1.60048801585,0.0,1.60048801585
 08/30  01:00:00,18.8215206574,1.01664621222,2.68172031773,0.0,2.55330491699,7.21284921042,0.94290200494,0.0,0.94290200494
 08/30  02:00:00,17.8700730701,0.843109952953,2.1981712977,0.0,2.55330491699,6.91848690247,0.449482446031,0.0,0.449482446031
 08/30  03:00:00,16.9665659623,0.646553487785,1.63840180901,0.0,2.55330491699,6.7713057485,0.449484905778,0.0,0.449484905778
 08/30  04:00:00,18.4624751122,0.495357730747,1.20901326824,0.0,3.82705111198,7.57405300124,0.942961481594,0.0,0.942961481594
 08/30  05:00:00,23.2341455288,0.555138626675,1.38229032692,0.0,6.02426329834,9.91545327661,4.72676106872,0.0,4.72676106872
 08/30  06:00:00,27.142015863,0.658716804836,1.65399806954,0.0,6.51253267309,14.7454349813,15.7502254947,0.0,15.7502254947
 08/30  07:00:00,26.4208336451,0.646848679972,1.59688467451,0.0,6.01364874671,18.163451543,16.7374739395,0.0,16.7374739395
 08/30  08:00:00,25.6092860538,0.879317323357,1.49861898877,0.0,4.35151303671,18.8798367041,16.0793753264,0.0,16.0793753264
 08/30  09:00:00,22.6420174191,0.837480146223,1.39681937172,0.0,3.78894180059,16.6187760998,14.1050784114,0.0,14.1050784114
 08/30  10:00:00,19.6848976695,0.828652975053,1.36515349639,0.0,3.78894180059,13.7021493968,12.7888804674,0.0,12.7888804674
 08/30  11:00:00,19.649517961,0.786593205351,1.22465240373,0.0,3.78894180059,13.8493305508,10.3210093226,0.0,10.3210093226
 08/30  12:00:00,19.0357354375,0.719570611042,0.988333692663,0.0,3.69398621738,13.6338449159,9.00481137861,0.0,9.00481137861
 08/30  13:00:00,18.4167451464,0.62170164217,0.745495768305,0.0,3.78894180059,13.2606059349,8.01766292066,0.0,8.01766292066
 08/30  14:00:00,18.1603357784,0.592821618621,0.665147577899,0.0,3.78894180059,13.1134247809,7.0305144627,0.0,7.0305144627
 08/30  15:00:00,19.7533423401,0.659453427852,0.826512877046,0.0,4.71240779196,13.5549682428,8.01766292066,0.0,8.01766292066
 08/30  16:00:00,27.5922397095,0.769542870368,1.10496741653,0.0,7.18559832057,18.5321311015,9.3338608646,0.0,9.3338608646
 08/30  17:00:00,33.3730444795,0.510263719672,1.167295068,0.0,8.38069375907,23.3147919321,12.2953062385,0.0,12.2953062385
 08/30  18:00:00,35.7758213156,0.610912658168,1.4020528318,0.0,10.6415932552,23.1212625696,14.4341278974,0.0,14.4341278974
 08/30  19:00:00,35.7030652626,0.611975823338,1.4046782586,0.0,12.3080778603,20.4854999863,13.7760289254,0.0,13.7760289254
 08/30  20:00:00,39.6565974599,0.590855095562,1.35528541024,0.0,12.456681583,19.8967753704,12.6243557245,0.0,12.6243557245
 08/30  21:00:00,33.9633412867,0.525185375362,1.19119997916,0.0,9.18739968257,17.702556249,10.3210093226,0.0,10.3210093226
 08/30  22:00:00,26.4043064358,0.342545162226,0.750117903062,0.0,5.91811778209,14.0365255879,9.00481137861,0.0,9.00481137861
 08/30  23:00:00,19.9261494398,0.164862409156,0.346152731566,0.0,3.54045821811,10.5176760807,5.05621754679,0.0,5.05621754679
 08/30  24:00:00,15.9860762869,0.0964001324446,0.177797411034,0.0,2.55330491699,7.80157382632,1.79722156283,0.196023618885,1.60119794394
 08/31  01:00:00,15.3473671031,0.11273942734,0.111473548336,0.0,2.55330491699,7.21284921042,2.15025994381,1.20698584583,0.943274097982
 08/31  02:00:00,15.0336375271,0.143700457993,0.0611452496004,0.0,2.55330491699,6.91848690247,2.83390777487,2.3843315476,0.449576227267
 08/31  03:00:00,14.9156614062,0.205637836511,0.028412904154,0.0,2.55330491699,6.7713057485,4.50601731845,4.05643836305,0.449578955403
 08/31  04:00:00,17.0365803065,0.269380020681,0.00909617257439,0.0,3.82705111198,7.57405300124,6.58588423483,5.64254417035,0.943340064485
 08/31  05:00:00,21.6301592237,0.300054917251,0.0333877312989,0.0,6.02426329834,9.91545327661,10.7487158353,6.01934255644,4.7293732789
 08/31  06:00:00,25.2909255727,0.313590107515,0.148034476608,0.0,6.51253267309,14.7454349813,20.8548395221,5.09537658358,15.7594629385
 08/31  07:00:00,24.7235826413,0.327953237908,0.218529112824,0.0,6.01364874671,18.163451543,21.4792781399,4.7319656267,16.7473125132
 08/31  08:00:00,24.1426347316,0.670597937446,0.24068705252,0.0,4.35151303671,18.8798367041,20.7032130754,4.61439268146,16.088820394
 08/31  09:00:00,21.4380997686,0.650984982913,0.379396884516,0.0,3.78894180059,16.6187760998,17.6592151167,3.54587227109,14.1133428456
 08/31  10:00:00,18.6462261008,0.643891667732,0.51124323499,0.0,3.78894180059,13.7021493968,15.3521815182,2.55582370555,12.7963578127
 08/31  11:00:00,19.0695766225,0.669170028894,0.762134241714,0.0,3.78894180059,13.8493305508,11.6292458808,1.30223500483,10.327010876
 08/31  12:00:00,19.3398629665,0.77873092955,1.23330090312,0.0,3.69398621738,13.6338449159,9.12249333505,0.112467491992,9.01002584306
 08/31  13:00:00,19.6802031732,0.913531461687,1.7171239756,0.0,3.78894180059,13.2606059349,8.02228706838,0.0,8.02228706838
 08/31  14:00:00,20.0666373356,1.03471168365,2.12955907014,0.0,3.78894180059,13.1134247809,7.03454829369,0.0,7.03454829369
 08/31  15:00:00,21.5453877938,1.05299304616,2.2250187124,0.0,4.71240779196,13.5549682428,8.02228706838,0.0,8.02228706838
 08/31  16:00:00,29.1925343905,1.11683561219,2.35796935579,0.0,7.18559832057,18.5321311015,9.33927210129,0.0,9.33927210129
 08/31  17:00:00,35.0160925346,0.899880816902,2.4207260259,0.0,8.38069375907,23.3147919321,12.3024884253,0.0,12.3024884253
 08/31  18:00:00,37.6144268978,1.04265036762,2.80892070455,0.0,10.6415932552,23.1212625696,14.4425891038,0.0,14.4425891038
 08/31  19:00:00,37.3402892521,0.997640659824,2.65623741155,0.0,12.3080778603,20.4854999863,13.7840965874,0.0,13.7840965874
 08/31  20:00:00,40.8442139521,0.877789730099,2.25596726784,0.0,12.456681583,19.8967753704,12.6317346836,0.0,12.6317346836
 08/31  21:00:00,34.8258812294,0.741929307222,1.83699599,0.0,9.18739968257,17.702556249,10.327010876,0.0,10.327010876
 08/31  22:00:00,27.3897584184,0.600936438847,1.47717860913,0.0,5.91811778209,14.0365255879,9.01002584306,0.0,9.01002584306
 08/31  23:00:00,21.1027829805,0.484172708809,1.2034759726,0.0,3.54045821811,10.5176760807,5.05907074432,0.0,5.05907074432
 08/31  24:00:00,17.028563062,0.375586278409,0.941098040164,0.0,2.55330491699,7.80157382632,1.60198503291,0.0,1.60198503291
 09/01  01:00:00,16.1837499112,0.303589708124,0.757006075608,0.0,2.55330491699,7.21284921042,0.943684706487,0.0,0.943684706487
 09/01  02:00:00,15.7096955527,0.253276510686,0.627627222576,0.0,2.55330491699,6.91848690247,0.449679636042,0.0,0.449679636042
 09/01  03:00:00,15.4923899721,0.232539905351,0.578239401248,0.0,2.55330491699,6.7713057485,0.449682632073,0.0,0.449682632073
 09/01  04:00:00,17.5872700457,0.236821634608,0.592344297829,0.0,3.82705111198,7.57405300124,0.94375715099,0.0,0.94375715099
 09/01  05:00:00,22.2842839303,0.281657267492,0.70591008765,0.0,6.02426329834,9.91545327661,4.73224526013,0.0,4.73224526013
 09/01  06:00:00,26.174703927,0.382703994097,0.962698944272,0.0,6.51253267309,14.7454349813,15.7696043335,0.0,15.7696043335
 09/01  07:00:00,26.1014545334,0.538113799239,1.38624044354,0.0,6.01364874671,18.163451543,16.7581126848,0.0,16.7581126848
 09/01  08:00:00,26.1824296241,0.988420907708,1.9626589747,0.0,4.35151303671,18.8798367041,16.0991885951,0.0,16.0991885951
 09/01  09:00:00,24.1659356513,1.14578884386,2.61242890623,0.0,3.78894180059,16.6187760998,14.1224150217,0.0,14.1224150217
 09/01  10:00:00,22.8937522951,1.47592821513,3.92673288192,0.0,3.78894180059,13.7021493968,12.804565972,0.0,12.804565972
 09/01  11:00:00,25.5530605133,1.98030879071,5.93447937063,0.0,3.78894180059,13.8493305508,10.3335990038,0.0,10.3335990038
 09/01  12:00:00,27.2040083941,2.40207252017,7.47410474014,0.0,3.69398621738,13.6338449159,9.01574995416,0.0,9.01574995416
 09/01  13:00:00,28.633367911,2.77722351802,8.80659665708,0.0,3.78894180059,13.2606059349,8.02736316689,0.0,8.02736316689
 09/01  14:00:00,29.8394930395,3.02520544039,9.91192101723,0.0,3.78894180059,13.1134247809,7.03897637963,0.0,7.03897637963
 09/01  15:00:00,33.4709862644,3.5125647251,11.6910455041,0.0,4.71240779196,13.5549682428,8.02736316689,0.0,8.02736316689
 09/01  16:00:00,42.7219212012,3.90511619906,13.0990755796,0.0,7.18559832057,18.5321311015,9.34521221658,0.0,9.34521221658
 09/01  17:00:00,48.5019608121,3.79948460926,13.0069905111,0.0,8.38069375907,23.3147919321,12.3103725784,0.0,12.3103725784
 09/01  18:00:00,50.0065828321,3.79391130159,12.4498157049,0.0,10.6415932552,23.1212625696,14.4518772841,0.0,14.4518772841
 09/01  19:00:00,47.4342329914,3.33446145369,10.413360357,0.0,12.3080778603,20.4854999863,13.7929527593,0.0,13.7929527593
 09/01  20:00:00,48.4045920503,2.73618870085,7.95794639529,0.0,12.456681583,19.8967753704,12.6398348408,0.0,12.6398348408
 09/01  21:00:00,40.9277200762,2.29586972141,6.38489442269,0.0,9.18739968257,17.702556249,10.3335990038,0.0,10.3335990038
 09/01  22:00:00,31.8475622168,1.77729370052,4.75862514577,0.0,5.91811778209,14.0365255879,9.01574995416,0.0,9.01574995416
 09/01  23:00:00,24.3200354114,1.35521742952,3.5496836828,0.0,3.54045821811,10.5176760807,5.0622028051,0.0,5.0622028051
 09/01  24:00:00,19.5767921044,1.06906408335,2.79584927766,0.0,2.55330491699,7.80157382632,1.60284904968,0.0,1.60284904968
 09/02  01:00:00,18.362666402,0.896966486999,2.3425457876,0.0,2.55330491699,7.21284921042,0.944133707682,0.0,0.944133707682
 09/02  02:00:00,17.0933047892,0.644667657986,1.61984531178,0.0,2.55330491699,6.91848690247,0.449792641526,0.0,0.449792641526
 09/02  03:00:00,16.4482480113,0.508652113203,1.25798523262,0.0,2.55330491699,6.7713057485,0.449795904908,0.0,0.449795904908
 09/02  04:00:00,18.2186811563,0.428981928174,1.03159511484,0.0,3.82705111198,7.57405300124,0.944212617111,0.0,0.944212617111
 09/02  05:00:00,22.5951755433,0.393368234163,0.905090733982,0.0,6.02426329834,9.91545327661,4.73537616245,0.0,4.73537616245
 09/02  06:00:00,26.254630312,0.437064251797,0.988265071629,0.0,6.51253267309,14.7454349813,15.7806466777,0.0,15.7806466777
 09/02  07:00:00,25.9135167328,0.562214450434,1.36773135417,0.0,6.01364874671,17.9699221805,16.7698712557,0.0,16.7698712557
 09/02  08:00:00,23.694640483,0.53976980022,1.36993450983,0.0,3.66783283761,18.1171033345,16.1104768594,0.0,16.1104768594
 09/02  09:00:00,20.7007137906,0.494740888824,1.24466856925,0.0,3.10526160149,15.8560427302,14.132292253,0.0,14.132292253
 09/02  10:00:00,17.8080419013,0.511784705901,1.25157956599,0.0,3.10526160149,12.9394160272,12.8135025146,0.0,12.8135025146
 09/02  11:00:00,18.172799063,0.565510683992,1.41542959582,0.0,3.10526160149,13.0865971812,10.3407717551,0.0,10.3407717551
 09/02  12:00:00,18.7196298579,0.74316154329,1.93179068548,0.0,3.10526160149,12.9394160272,9.02198201676,0.0,9.02198201676
 09/02  13:00:00,19.5030557156,1.04733171598,2.85258983239,0.0,3.10526160149,12.4978725653,8.03288971297,0.0,8.03288971297
 09/02  14:00:00,20.3529611198,1.29283160353,3.60417650316,0.0,3.10526160149,12.3506914113,7.04379740919,0.0,7.04379740919
 09/02  15:00:00,22.5406601946,1.4973735712,4.22232415689,0.0,4.02872759285,12.7922348732,8.03288971297,0.0,8.03288971297
 09/02  16:00:00,31.2728944511,1.82285694663,5.17872165057,0.0,6.50191812146,17.7693977319,9.35167945135,0.0,9.35167945135
 09/02  17:00:00,38.4312927339,1.90980932388,5.01952708065,0.0,8.38069375907,23.1212625696,12.3189563627,0.0,12.3189563627
 09/02  18:00:00,39.4410331827,1.67745320889,4.00072414826,0.0,10.6415932552,23.1212625696,14.4619896876,0.0,14.4619896876
 09/02  19:00:00,39.2071932524,1.40611825636,3.22183048198,0.0,12.3080778603,20.4854999863,13.8025948184,0.0,13.8025948184
 09/02  20:00:00,41.6613402828,1.2089514106,2.74193191803,0.0,12.456681583,19.8967753704,12.6486537973,0.0,12.6486537973
 09/02  21:00:00,35.3703974503,0.96431126908,2.15913024908,0.0,9.18739968257,17.702556249,10.3407717551,0.0,10.3407717551
 09/02  22:00:00,27.4054070221,0.651527683329,1.44223596826,0.0,5.91811778209,14.0365255879,9.02198201676,0.0,9.02198201676
 09/02  23:00:00,20.8692772468,0.452902586231,1.00124036145,0.0,3.54045821811,10.5176760807,5.06561280162,0.0,5.06561280162
 09/02  24:00:00,16.7554766724,0.32521907559,0.718378853447,0.0,2.55330491699,7.80157382632,1.60378973838,0.0,1.60378973838
 09/03  01:00:00,15.929586296,0.252466195691,0.553965972886,0.0,2.55330491699,7.21284921042,0.944620967451,0.0,0.944620967451
 09/03  02:00:00,15.5119171073,0.213317263732,0.469808024047,0.0,2.55330491699,6.91848690247,0.449915210048,0.0,0.449915210048
 09/03  03:00:00,15.2187719066,0.168791534683,0.368369706451,0.0,2.55330491699,6.7713057485,0.449918740187,0.0,0.449918740187
 09/03  04:00:00,17.1386947678,0.12276911154,0.257821543044,0.0,3.82705111198,7.57405300124,0.944706327491,0.0,0.944706327491
 09/03  05:00:00,21.65296961,0.117454606366,0.238798428473,0.0,6.02426329834,9.91545327661,4.73876505923,0.0,4.73876505923
 09/03  06:00:00,25.2442713974,0.138879479997,0.276090928831,0.0,6.51253267309,14.7454349813,15.7925867025,0.0,15.7925867025
 09/03  07:00:00,24.3925657859,0.140577799016,0.268417058707,0.0,6.01364874671,17.9699221805,16.8840858212,0.101501077248,16.7825847439
 09/03  08:00:00,22.1094760164,0.134870239725,0.189669603684,0.0,3.66783283761,18.1171033345,16.9740780382,0.85139619439,16.1226818438
 09/03  09:00:00,19.2605815587,0.145020891355,0.154256334895,0.0,3.10526160149,15.8560427302,15.5958473358,1.45287572134,14.1429716144
 09/03  10:00:00,16.3731372973,0.172353997127,0.156105670758,0.0,3.10526160149,12.9394160272,14.8449650103,2.02180021633,12.823164794
 09/03  11:00:00,16.5581926797,0.194027661202,0.17230623524,0.0,3.10526160149,13.0865971812,12.6848116985,2.33628469283,10.3485270057
 09/03  12:00:00,16.4268890567,0.20852498668,0.173686440811,0.0,3.10526160149,12.9394160272,11.6689135122,2.64019332691,9.0287201853
 09/03  13:00:00,15.9789267986,0.219948467191,0.155844164241,0.0,3.10526160149,12.4978725653,11.1022158744,3.06335080446,8.03886506998
 09/03  14:00:00,15.8356324485,0.219474559797,0.160204875505,0.0,3.10526160149,12.3506914113,10.0716609439,3.0226509892,7.04900995466
 09/03  15:00:00,17.2433760206,0.220417048815,0.201996505257,0.0,4.02872759285,12.7922348732,10.675998874,2.63713380399,8.03886506998
 09/03  16:00:00,24.8157474997,0.230129443106,0.314302202683,0.0,6.50191812146,17.7693977319,11.1174076251,1.75873573465,9.3586718904
 09/03  17:00:00,32.4950430255,0.332576486296,0.660510209806,0.0,8.38069375907,23.1212625696,12.9584201741,0.630182937783,12.3282372364
 09/03  18:00:00,35.0002703969,0.401304220015,0.836110351306,0.0,10.6415932552,23.1212625696,14.8164483489,0.343525029364,14.4729233195
 09/03  19:00:00,35.7003100153,0.373645700114,0.747419801192,0.0,12.3080778603,20.4854999863,14.3734418549,0.560421945563,13.8130199093
 09/03  20:00:00,38.6994514887,0.344755621164,0.64423891339,0.0,12.456681583,19.8967753704,13.520601486,0.8624125445,12.6581889415
 09/03  21:00:00,33.0916121218,0.313637722008,0.531018467612,0.0,9.18739968257,17.702556249,11.6169718592,1.26844485352,10.3485270057
 09/03  22:00:00,25.9303126863,0.281687532912,0.336981782948,0.0,5.91811778209,14.0365255879,11.5505649988,2.52184481351,9.0287201853
 09/03  23:00:00,19.9381667815,0.295894553846,0.22713792858,0.0,3.54045821811,10.5176760807,9.00967417023,3.9403744462,5.06929972403
 09/03  24:00:00,16.1470706175,0.317152920998,0.118038953106,0.0,2.55330491699,7.80157382632,7.10660522365,5.50179840322,1.60480682042
 09/04  01:00:00,15.5296560377,0.354209533996,0.0522923762892,0.0,2.55330491699,7.21284921042,7.93051829831,6.98537195794,0.945146340369
 09/04  02:00:00,15.2293742911,0.386945349746,0.0136371218855,0.0,2.55330491699,6.91848690247,8.55057418045,8.10052687534,0.450047305112
 09/04  03:00:00,15.1158657214,0.433714293406,0.000540762535912,0.0,2.55330491699,6.7713057485,9.72017834593,9.27012724456,0.450051101361
 09/04  04:00:00,17.2105773978,0.452473284544,0.0,0.0,3.82705111198,7.57405300124,10.6075106877,9.6622725522,0.945238135462
 09/04  05:00:00,21.7680354835,0.446634228535,0.0246846797315,0.0,6.02426329834,9.91545327661,13.9893265345,9.24691558711,4.74241094743
 09/04  06:00:00,25.3856901284,0.451764707423,0.104624432353,0.0,6.51253267309,14.7454349813,24.3131117855,8.50769091212,15.8054208734
 09/04  07:00:00,24.5748770988,0.452427360287,0.138878810322,0.0,6.01364874671,17.9699221805,24.9605474568,8.16429807238,16.7962493844
 09/04  08:00:00,22.3191568385,0.436932009229,0.0972886562927,0.0,3.66783283761,18.1171033345,24.3933636729,8.25756373889,16.135799934
 09/04  09:00:00,19.5332945205,0.383305803205,0.188684384812,0.0,3.10526160149,15.8560427302,20.3923739117,6.23792396819,14.1544499435
 09/04  10:00:00,16.977084461,0.405268371531,0.527138460142,0.0,3.10526160149,12.9394160272,16.5505859315,3.71703598265,12.8335499489
 09/04  11:00:00,17.5661718769,0.460906030422,0.913407063239,0.0,3.10526160149,13.0865971812,11.9847569791,1.62789452013,10.3568624589
 09/04  12:00:00,17.8861239727,0.55093404183,1.29051230172,0.0,3.10526160149,12.9394160272,9.57197666607,0.536014201741,9.03596246433
 09/04  13:00:00,17.9484239144,0.663611186546,1.68167856069,0.0,3.10526160149,12.4978725653,8.0646635949,0.0193761265276,8.04528746837
 09/04  14:00:00,18.1377608761,0.747705298907,1.93410256406,0.0,3.10526160149,12.3506914113,7.05461247241,0.0,7.05461247241
 09/04  15:00:00,20.0249850559,0.881295417884,2.32272717152,0.0,4.02872759285,12.7922348732,8.04528746837,0.0,8.04528746837
 09/04  16:00:00,28.0087202757,1.02325449321,2.7141499286,0.0,6.50191812146,17.7693977319,9.36618746298,0.0,9.36618746298
 09/04  17:00:00,35.8542851852,1.20232439414,3.1500044617,0.0,8.38069375907,23.1212625696,12.3382124509,0.0,12.3382124509
 09/04  18:00:00,38.6113480595,1.35738271478,3.49110951912,0.0,10.6415932552,23.1212625696,14.4846749421,0.0,14.4846749421
 09/04  19:00:00,38.8203310702,1.20503835937,3.03604819684,0.0,12.3080778603,20.4854999863,13.8242249448,0.0,13.8242249448
 09/04  20:00:00,41.189299785,1.00711177573,2.47173105512,0.0,12.456681583,19.8967753704,12.6684374495,0.0,12.6684374495
 09/04  21:00:00,35.110596369,0.840790151495,2.02285028533,0.0,9.18739968257,17.702556249,10.3568624589,0.0,10.3568624589
 09/04  22:00:00,27.3658041583,0.609075745766,1.44508504202,0.0,5.91811778209,14.0365255879,9.03596246433,0.0,9.03596246433
 09/04  23:00:00,20.8478289952,0.428989899418,1.00370479669,0.0,3.54045821811,10.5176760807,5.07326248048,0.0,5.07326248048
 09/04  24:00:00,16.6947358664,0.295645668711,0.687211454318,0.0,2.55330491699,7.80157382632,1.60589999462,0.0,1.60589999462
 09/05  01:00:00,15.8790710875,0.228248989214,0.527667970867,0.0,2.55330491699,7.21284921042,0.94570966975,0.0,0.94570966975
 09/05  02:00:00,15.3917125099,0.172192701671,0.39072798878,0.0,2.55330491699,6.91848690247,0.450188887407,0.0,0.450188887407
 09/05  03:00:00,15.0916008463,0.127483705117,0.282506475703,0.0,2.55330491699,6.7713057485,0.450192949066,0.0,0.450192949066
 09/05  04:00:00,17.073986887,0.100087765641,0.21579500811,0.0,3.82705111198,7.57405300124,0.947700872071,0.00189298898895,0.945807883082
 09/05  05:00:00,21.6258599437,0.1079817802,0.221161588284,0.0,6.02426329834,9.91545327661,4.81297319847,0.0666604505933,4.74631274788
 09/05  06:00:00,25.3110117192,0.15972316782,0.321987562827,0.0,6.51253267309,14.7454349813,15.974691585,0.155546193926,15.8191453911
 09/05  07:00:00,24.9930329774,0.257697494413,0.558235192363,0.0,6.01364874671,18.163451543,16.8995856111,0.088724480521,16.8108611306
 09/05  08:00:00,24.5988635836,0.663008164152,0.704505677769,0.0,4.35151303671,18.8798367041,16.2785952465,0.12876800124,16.1498272453
 09/05  09:00:00,22.324180976,0.787771120102,1.12869195474,0.0,3.78894180059,16.6187760998,14.2051477372,0.0384238963398,14.1667238409
 09/05  10:00:00,20.2253812428,0.982922922871,1.7513671219,0.0,3.78894180059,13.7021493968,12.8446549037,0.0,12.8446549037
 09/05  11:00:00,20.8708799404,1.10455059515,2.12805699333,0.0,3.78894180059,13.8493305508,10.3657756464,0.0,10.3657756464
 09/05  12:00:00,20.3372153146,1.05889015214,1.95049402867,0.0,3.69398621738,13.6338449159,9.04370670912,0.0,9.04370670912
 09/05  13:00:00,20.9238533618,1.27139381493,2.60291181096,0.0,3.78894180059,13.2606059349,8.0521550062,0.0,8.0521550062
 09/05  14:00:00,21.2742524704,1.40207476304,2.96981112546,0.0,3.78894180059,13.1134247809,7.06060330329,0.0,7.06060330329
 09/05  15:00:00,21.936521901,1.22420266153,2.44494320423,0.0,4.71240779196,13.5549682428,8.0521550062,0.0,8.0521550062
 09/05  16:00:00,29.6540102589,1.30009904708,2.63618178924,0.0,7.18559832057,18.5321311015,9.37422394343,0.0,9.37422394343
 09/05  17:00:00,35.735226544,1.13738650623,2.90235434595,0.0,8.38069375907,23.3147919321,12.3488790522,0.0,12.3488790522
 09/05  18:00:00,38.0877307373,1.23682247304,3.0880524387,0.0,10.6415932552,23.1212625696,14.4972410752,0.0,14.4972410752
 09/05  19:00:00,38.1029698388,1.03366670588,2.49005861886,0.0,12.3080778603,20.4854999863,13.8362066066,0.0,13.8362066066
 09/05  20:00:00,40.6774044341,0.883328101311,2.08361937869,0.0,12.456681583,19.8967753704,12.6793962865,0.0,12.6793962865
 09/05  21:00:00,34.7679322526,0.757267538747,1.76370878172,0.0,9.18739968257,17.702556249,10.3657756464,0.0,10.3657756464
 09/05  22:00:00,27.2173089702,0.576112350871,1.32955324885,0.0,5.91811778209,14.0365255879,9.04370670912,0.0,9.04370670912
 09/05  23:00:00,20.8372624614,0.430486833517,0.991641328733,0.0,3.54045821811,10.5176760807,5.07749989745,0.0,5.07749989745
 09/05  24:00:00,16.5604375143,0.26250381562,0.586054955299,0.0,2.55330491699,7.80157382632,1.60706893723,0.0,1.60706893723
 09/06  01:00:00,15.5797642681,0.146903683874,0.309706456737,0.0,2.55330491699,7.21284921042,0.946310787697,0.0,0.946310787697
 09/06  02:00:00,15.1248505807,0.0971131444945,0.198945616713,0.0,2.55330491699,6.91848690247,0.450339914812,0.0,0.450339914812
 09/06  03:00:00,14.8840683818,0.0721458205302,0.130311895772,0.0,2.55330491699,6.7713057485,0.596328951984,0.145984710853,0.450344241131
 09/06  04:00:00,16.936586478,0.0837448006324,0.0947375640653,0.0,3.82705111198,7.57405300124,1.6986142074,0.752198806216,0.946415401188
 09/06  05:00:00,21.5432454125,0.123238690808,0.123290146524,0.0,6.02426329834,9.91545327661,6.02509151636,1.27462221074,4.75046930562
 09/06  06:00:00,25.1809916196,0.176640183654,0.175050447366,0.0,6.51253267309,14.7454349813,17.6670289799,1.83327278746,15.8337561924
 09/06  07:00:00,24.7513149443,0.229922303358,0.34429235032,0.0,6.01364874671,18.163451543,18.1717716688,1.34535601356,16.8264156553
 09/06  08:00:00,24.4276575973,0.641677103597,0.554630752007,0.0,4.35151303671,18.8798367041,17.2362763599,1.07151673647,16.1647596235
 09/06  09:00:00,21.9752735336,0.718641930892,0.848913701552,0.0,3.78894180059,16.6187760998,14.9785790544,0.798789382571,14.1797896719
 09/06  10:00:00,19.5634735906,0.834955990355,1.23742640222,0.0,3.78894180059,13.7021493968,13.1828935966,0.326417226821,12.8564763698
 09/06  11:00:00,20.319701662,0.980653794014,1.70077551609,0.0,3.78894180059,13.8493305508,10.4271013457,0.0518374172833,10.3752639284
 09/06  12:00:00,20.4320701269,1.09196560134,2.01227339175,0.0,3.69398621738,13.6338449159,9.0519506263,0.0,9.0519506263
 09/06  13:00:00,20.5468010654,1.18500484046,2.3122484891,0.0,3.78894180059,13.2606059349,8.05946564973,0.0,8.05946564973
 09/06  14:00:00,21.0198070348,1.33957340664,2.77786704628,0.0,3.78894180059,13.1134247809,7.06698067317,0.0,7.06698067317
 09/06  15:00:00,23.1676506858,1.53814197572,3.36213267492,0.0,4.71240779196,13.5549682428,8.05946564973,0.0,8.05946564973
 09/06  16:00:00,31.1521678147,1.69519432689,3.73924406522,0.0,7.18559832057,18.5321311015,9.38277895182,0.0,9.38277895182
 09/06  17:00:00,37.4004618121,1.59452856369,4.11044755665,0.0,8.38069375907,23.3147919321,12.3602338815,0.0,12.3602338815
 09/06  18:00:00,39.8123036495,1.72075826286,4.32868956103,0.0,10.6415932552,23.1212625696,14.5106179974,0.0,14.5106179974
 09/06  19:00:00,39.475436103,1.43633806431,3.45985352471,0.0,12.3080778603,20.4854999863,13.8489613463,0.0,13.8489613463
 09/06  20:00:00,41.6299799435,1.1761223554,2.74340063393,0.0,12.456681583,19.8967753704,12.691062207,0.0,12.691062207
 09/06  21:00:00,35.3069010159,0.933151730712,2.12679335301,0.0,9.18739968257,17.702556249,10.3752639284,0.0,10.3752639284
 09/06  22:00:00,27.255139069,0.607369932186,1.33612576632,0.0,5.91811778209,14.0365255879,9.0519506263,0.0,9.0519506263
 09/06  23:00:00,20.5729325607,0.370480354866,0.787317906712,0.0,3.54045821811,10.5176760807,5.08201072005,0.0,5.08201072005
 09/06  24:00:00,16.5333181609,0.260609126177,0.560830291321,0.0,2.55330491699,7.80157382632,1.60831330208,0.0,1.60831330208
 09/07  01:00:00,15.8068285605,0.214466713212,0.469207719839,0.0,2.55330491699,7.21284921042,0.946949515149,0.0,0.946949515149
 09/07  02:00:00,15.27765104,0.143782187765,0.305077032728,0.0,2.55330491699,6.91848690247,0.45050034242,0.0,0.45050034242
 09/07  03:00:00,14.9695608691,0.0941808820362,0.19376932153,0.0,2.55330491699,6.7713057485,0.450504932593,0.0,0.450504932593
 09/07  04:00:00,16.986542644,0.0810606726984,0.147377858038,0.0,3.82705111198,7.57405300124,1.11901385148,0.17195334204,0.947060509443
 09/07  05:00:00,21.5673360762,0.10577778315,0.164841717862,0.0,6.02426329834,9.91545327661,5.24914221479,0.494262824541,4.75487939025
 09/07  06:00:00,25.2432635743,0.154999056152,0.258963529521,0.0,6.51253267309,14.7454349813,16.4221392659,0.572890314036,15.8492489519
 09/07  07:00:00,24.9788422264,0.261765972912,0.539975962869,0.0,6.01364874671,18.163451543,17.1155579752,0.272649622952,16.8429083522
 09/07  08:00:00,24.7456808342,0.689534410125,0.824796682432,0.0,4.35151303671,18.8798367041,16.3682060088,0.187613362261,16.1805926465
 09/07  09:00:00,22.3553547537,0.787310497887,1.1603263546,0.0,3.78894180059,16.6187760998,14.3206810923,0.127037525161,14.1936435671
 09/07  10:00:00,20.1515739899,0.96162295707,1.69885983472,0.0,3.78894180059,13.7021493968,12.8807142599,0.0117034134571,12.8690108464
 09/07  11:00:00,21.1599062925,1.16090520119,2.3607287394,0.0,3.78894180059,13.8493305508,10.3853244952,0.0,10.3853244952
 09/07  12:00:00,21.7280291106,1.36317126167,3.03702671512,0.0,3.69398621738,13.6338449159,9.06069177449,0.0,9.06069177449
 09/07  13:00:00,22.6724275517,1.63150809142,3.99137172443,0.0,3.78894180059,13.2606059349,8.06721723398,0.0,8.06721723398
 09/07  14:00:00,24.015572695,1.95306723011,5.16013888302,0.0,3.78894180059,13.1134247809,7.07374269347,0.0,7.07374269347
 09/07  15:00:00,26.8233615352,2.28219884791,6.27378665205,0.0,4.71240779196,13.5549682428,8.06721723398,0.0,8.06721723398
 09/07  16:00:00,35.9403194683,2.66985172599,7.55273831975,0.0,7.18559832057,18.5321311015,9.39184995465,0.0,9.39184995465
 09/07  17:00:00,42.4319629648,2.6420746346,8.09440263845,0.0,8.38069375907,23.3147919321,12.3722735762,0.0,12.3722735762
 09/07  18:00:00,44.2229538703,2.64817302166,7.81192502305,0.0,10.6415932552,23.1212625696,14.5248017473,0.0,14.5248017473
 09/07  19:00:00,43.8634774377,2.2378107591,6.15358883122,0.0,12.3080778603,20.4854999863,13.8624853869,0.0,13.8624853869
 09/07  20:00:00,44.6020956244,1.90984406347,4.98179460682,0.0,12.456681583,19.8967753704,12.7034317563,0.0,12.7034317563
 09/07  21:00:00,38.059972562,1.63726121436,4.17575541544,0.0,9.18739968257,17.702556249,10.3853244952,0.0,10.3853244952
 09/07  22:00:00,29.307015621,1.16418679324,2.83118545726,0.0,5.91811778209,14.0365255879,9.06069177449,0.0,9.06069177449
 09/07  23:00:00,21.5365898096,0.649159943633,1.47229556688,0.0,3.54045821811,10.5176760807,5.08679361245,0.0,5.08679361245
 09/07  24:00:00,17.1267562487,0.435304215848,0.979573289441,0.0,2.55330491699,7.80157382632,1.60963272068,0.0,1.60963272068
 09/08  01:00:00,16.2920067309,0.358620231946,0.810232371529,0.0,2.55330491699,7.21284921042,0.94762566194,0.0,0.94762566194
 09/08  02:00:00,15.5965698898,0.242508761064,0.525269309234,0.0,2.55330491699,6.91848690247,0.450670122543,0.0,0.450670122543
 09/08  03:00:00,15.16075324,0.155766324063,0.323376250442,0.0,2.55330491699,6.7713057485,0.450674975711,0.0,0.450674975711
 09/08  04:00:00,17.1515108087,0.129064552926,0.264342142542,0.0,3.82705111198,7.57405300124,0.947743016392,0.0,0.947743016392
 09/08  05:00:00,21.7020412651,0.134052530618,0.271272159297,0.0,6.02426329834,9.91545327661,4.75954169625,0.0,4.75954169625
 09/08  06:00:00,26.3005291728,0.189237941127,0.389156909757,0.0,6.51253267309,14.7454349813,15.8656190826,0.0,15.8656190826
 09/08  07:00:00,25.2959460104,0.348420122159,0.770425597699,0.0,6.01364874671,18.163451543,16.8603343372,0.0,16.8603343372
 09/08  08:00:00,25.0733860587,0.770730040586,1.07130627639,0.0,4.35151303671,18.8798367041,16.1973216256,0.0,16.1973216256
 09/08  09:00:00,22.6278710663,0.860213207382,1.35993995769,0.0,3.78894180059,16.6187760998,14.2082814239,0.0,14.2082814239
 09/08  10:00:00,20.443196814,1.04286984258,1.90923577334,0.0,3.78894180059,13.7021493968,12.8822546216,0.0,12.8822546216
 09/08  11:00:00,21.3947820255,1.22444428544,2.5320653881,0.0,3.78894180059,13.8493305508,10.3959543674,0.0,10.3959543674
 09/08  12:00:00,21.1728844309,1.21860217522,2.62645112193,0.0,3.69398621738,13.6338449159,9.06992756509,0.0,9.06992756509
 09/08  13:00:00,22.4060872309,1.5488479194,3.80769157563,0.0,3.78894180059,13.2606059349,8.07540746338,0.0,8.07540746338
 09/08  14:00:00,24.0657259255,1.93727231858,5.22608702506,0.0,3.78894180059,13.1134247809,7.08088736167,0.0,7.08088736167
 09/08  15:00:00,26.8745053266,2.28254071919,6.32458857223,0.0,4.71240779196,13.5549682428,8.07540746338,0.0,8.07540746338
 09/08  16:00:00,35.7220672164,2.59721876588,7.407119028,0.0,7.18559832057,18.5321311015,9.40143426565,0.0,9.40143426565
 09/08  17:00:00,41.465344061,2.4063094059,7.36354896331,0.0,8.38069375907,23.3147919321,12.3849945708,0.0,12.3849945708
 09/08  18:00:00,43.9859597755,2.59535761726,7.62774633265,0.0,10.6415932552,23.1212625696,14.5397881245,0.0,14.5397881245
 09/08  19:00:00,43.9133137122,2.24098177478,6.20025409004,0.0,12.3080778603,20.4854999863,13.8767747233,0.0,13.8767747233
 09/08  20:00:00,44.775795083,1.93338880775,5.13194932109,0.0,12.456681583,19.8967753704,12.7165012713,0.0,12.7165012713
 09/08  21:00:00,37.5045528298,1.50656988927,3.75102700835,0.0,9.18739968257,17.702556249,10.3959543674,0.0,10.3959543674
 09/08  22:00:00,28.6122596924,0.990956807969,2.30965951393,0.0,5.91811778209,14.0365255879,9.06992756509,0.0,9.06992756509
 09/08  23:00:00,21.5766007232,0.654661152816,1.50680527128,0.0,3.54045821811,10.5176760807,5.09184715825,0.0,5.09184715825
 09/08  24:00:00,17.388025896,0.499182445294,1.17696470729,0.0,2.55330491699,7.80157382632,1.61102680228,0.0,1.61102680228
 09/09  01:00:00,16.4256072002,0.39086617891,0.911586893806,0.0,2.55330491699,7.21284921042,0.948339026853,0.0,0.948339026853
 09/09  02:00:00,15.7485665941,0.28394086677,0.635833907877,0.0,2.55330491699,6.91848690247,0.450849204729,0.0,0.450849204729
 09/09  03:00:00,15.3428654837,0.208430290009,0.452824528194,0.0,2.55330491699,6.7713057485,0.450854319981,0.0,0.450854319981
 09/09  04:00:00,17.3025053671,0.173294907344,0.371106346512,0.0,3.82705111198,7.57405300124,0.948462719519,0.0,0.948462719519
 09/09  05:00:00,21.9788230027,0.214645572483,0.467460855057,0.0,6.02426329834,9.91545327661,4.76445484344,0.0,4.76445484344
 09/09  06:00:00,26.6914226211,0.30131089568,0.667977403454,0.0,6.51253267309,14.7454349813,15.8828617381,0.0,15.8828617381
 09/09  07:00:00,25.3829108132,0.426021978725,0.9733179063,0.0,6.01364874671,17.9699221805,16.8786884498,0.0,16.8786884498
 09/09  08:00:00,23.460342155,0.489359196779,1.18604678526,0.0,3.66783283761,18.1171033345,16.2149416067,0.0,16.2149416067
 09/09  09:00:00,21.2929569311,0.647667866103,1.68398473249,0.0,3.10526160149,15.8560427302,14.2236989074,0.0,14.2236989074
 09/09  10:00:00,19.4873666372,0.909594650056,2.53309435772,0.0,3.10526160149,12.9394160272,12.8962037734,0.0,12.8962037734
 09/09  11:00:00,21.2508158612,1.27262373879,3.78633333919,0.0,3.10526160149,13.0865971812,10.407150397,0.0,10.407150397
 09/09  12:00:00,22.8521948531,1.66536293701,5.14215428695,0.0,3.10526160149,12.9394160272,9.079655263,0.0,9.079655263
 09/09  13:00:00,24.2853691668,2.09092891379,6.59130608581,0.0,3.10526160149,12.4978725653,8.08403391247,0.0,8.08403391247
 09/09  14:00:00,25.2330000885,2.34105050007,7.4359965753,0.0,3.10526160149,12.3506914113,7.08841256195,0.0,7.08841256195
