Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/09  15:00:00,26.4563647803,2.30910544301,7.3262968708,0.0,4.02872759285,12.7922348732,8.08403391247,0.0,8.08403391247
 09/09  16:00:00,35.7645446303,2.75512044949,8.73810832693,0.0,6.50191812146,17.7693977319,9.41152904651,0.0,9.41152904651
 09/09  17:00:00,44.4186176334,3.09615980529,9.82050149873,0.0,8.38069375907,23.1212625696,12.3983930981,0.0,12.3983930981
 09/09  18:00:00,47.122645631,3.23469090366,10.1250989018,0.0,10.6415932552,23.1212625696,14.5555726909,0.0,14.5555726909
 09/09  19:00:00,46.5568272589,2.78678850747,8.29796090402,0.0,12.3080778603,20.4854999863,13.8918251239,0.0,13.8918251239
 09/09  20:00:00,46.0929721434,2.24451473784,6.13800045137,0.0,12.456681583,19.8967753704,12.7302668816,0.0,12.7302668816
 09/09  21:00:00,39.0950711389,1.89031238395,4.95780282276,0.0,9.18739968257,17.702556249,10.407150397,0.0,10.407150397
 09/09  22:00:00,30.5475610001,1.47299468778,3.76292294181,0.0,5.91811778209,14.0365255879,9.079655263,0.0,9.079655263
 09/09  23:00:00,23.2807675868,1.10418970814,2.76144357958,0.0,3.54045821811,10.5176760807,5.09716986089,0.0,5.09716986089
 09/09  24:00:00,18.622756298,0.832090306539,2.07878724809,0.0,2.55330491699,7.80157382632,1.61249513404,0.0,1.61249513404
 09/10  01:00:00,17.1279343851,0.584720505126,1.42005975253,0.0,2.55330491699,7.21284921042,0.949089397682,0.0,0.949089397682
 09/10  02:00:00,16.1366950528,0.395495350647,0.912407882712,0.0,2.55330491699,6.91848690247,0.451037535778,0.0,0.451037535778
 09/10  03:00:00,15.8616070239,0.35505565966,0.824940698779,0.0,2.55330491699,6.7713057485,0.451042912147,0.0,0.451042912147
 09/10  04:00:00,17.7565964978,0.304952361501,0.69354002304,0.0,3.82705111198,7.57405300124,0.949219405308,0.0,0.949219405308
 09/10  05:00:00,21.9619396471,0.215939041212,0.449284030699,0.0,6.02426329834,9.91545327661,4.7696173773,0.0,4.7696173773
 09/10  06:00:00,26.4089522569,0.228617121065,0.458200813866,0.0,6.51253267309,14.7454349813,15.9009718131,0.0,15.9009718131
 09/10  07:00:00,25.0159897575,0.335501799407,0.696917029892,0.0,6.01364874671,17.9699221805,16.8979652545,0.0,16.8979652545
 09/10  08:00:00,23.1036574325,0.407095842856,0.911625416677,0.0,3.66783283761,18.1171033345,16.2334473717,0.0,16.2334473717
 09/10  09:00:00,20.82131902,0.543925228893,1.31608945858,0.0,3.10526160149,15.8560427302,14.2398914518,0.0,14.2398914518
 09/10  10:00:00,18.2596860344,0.629379950869,1.58562845415,0.0,3.10526160149,12.9394160272,12.9108541707,0.0,12.9108541707
 09/10  11:00:00,18.5179410594,0.656006617998,1.67007565817,0.0,3.10526160149,13.0865971812,10.4189092686,0.0,10.4189092686
 09/10  12:00:00,18.5643847919,0.696440784495,1.82326637828,0.0,3.10526160149,12.9394160272,9.08987198747,0.0,9.08987198747
 09/10  13:00:00,19.7172736388,1.07760304187,3.03653642973,0.0,3.10526160149,12.4978725653,8.09309402663,0.0,8.09309402663
 09/10  14:00:00,20.3969581918,1.25193878079,3.68906639781,0.0,3.10526160149,12.3506914113,7.09631606578,0.0,7.09631606578
 09/10  15:00:00,21.9582641481,1.32158944606,3.81571223557,0.0,4.02872759285,12.7922348732,8.09309402663,0.0,8.09309402663
 09/10  16:00:00,30.9847946073,1.71590689578,4.99757185769,0.0,6.50191812146,17.7693977319,9.42213130776,0.0,9.42213130776
 09/10  17:00:00,39.6634609817,2.07834426569,6.08316038661,0.0,8.38069375907,23.1212625696,12.4124651903,0.0,12.4124651903
 09/10  18:00:00,42.3880568356,2.2336016921,6.39159931786,0.0,10.6415932552,23.1212625696,14.5721507721,0.0,14.5721507721
 09/10  19:00:00,42.3172020237,1.85580164724,4.98932252912,0.0,12.3080778603,20.4854999863,13.9076321316,0.0,13.9076321316
 09/10  20:00:00,42.7675131979,1.45426512144,3.60279112235,0.0,12.456681583,19.8967753704,12.7447245106,0.0,12.7447245106
 09/10  21:00:00,35.8479348396,1.08632649431,2.51465241314,0.0,9.18739968257,17.702556249,10.4189092686,0.0,10.4189092686
 09/10  22:00:00,27.8019958556,0.760909047869,1.72944343729,0.0,5.91811778209,14.0365255879,9.08987198747,0.0,9.08987198747
 09/10  23:00:00,21.1194317341,0.522781539836,1.18151589512,0.0,3.54045821811,10.5176760807,5.10276014409,0.0,5.10276014409
 09/10  24:00:00,17.0463469658,0.405610413749,0.928857808698,0.0,2.55330491699,7.80157382632,1.61403728113,0.0,1.61403728113
 09/11  01:00:00,16.1172238347,0.307150431809,0.686919275491,0.0,2.55330491699,7.21284921042,0.949876551299,0.0,0.949876551299
 09/11  02:00:00,15.5075480507,0.21495370466,0.463802526536,0.0,2.55330491699,6.91848690247,0.451235059756,0.0,0.451235059756
 09/11  03:00:00,15.1081486742,0.13802916787,0.288508840826,0.0,2.55330491699,6.7713057485,0.451240696221,0.0,0.451240696221
 09/11  04:00:00,17.0696759774,0.102910735924,0.208661128252,0.0,3.82705111198,7.57405300124,0.950012849305,0.0,0.950012849305
 09/11  05:00:00,21.6265007717,0.109910816288,0.219873380222,0.0,6.02426329834,9.91545327661,4.77502776946,0.0,4.77502776946
 09/11  06:00:00,26.1741939366,0.150515154743,0.301544459955,0.0,6.51253267309,14.7454349813,15.9199439456,0.0,15.9199439456
 09/11  07:00:00,24.832865283,0.215312131044,0.440452861353,0.0,6.01364874671,18.163451543,16.9262247568,0.008065713983,16.9181590428
 09/11  08:00:00,24.8475845453,0.716464824363,0.899769979243,0.0,4.35151303671,18.8798367041,16.265729416,0.0128959756467,16.2528334403
 09/11  09:00:00,23.2984788208,0.997107296343,1.89365362324,0.0,3.78894180059,16.6187760998,14.256854262,0.0,14.256854262
 09/11  10:00:00,21.7536679068,1.28575858398,2.97681812474,0.0,3.78894180059,13.7021493968,12.9262014751,0.0,12.9262014751
 09/11  11:00:00,23.6135345177,1.63664280904,4.33861935676,0.0,3.78894180059,13.8493305508,10.4312274998,0.0,10.4312274998
 09/11  12:00:00,25.4687941157,2.1002663018,6.04069668011,0.0,3.69398621738,13.6338449159,9.10057471291,0.0,9.10057471291
 09/11  13:00:00,26.8614103473,2.46553749079,7.34632512066,0.0,3.78894180059,13.2606059349,8.10258512277,0.0,8.10258512277
 09/11  14:00:00,28.7874078473,2.88864540765,8.99639585776,0.0,3.78894180059,13.1134247809,7.10459553263,0.0,7.10459553263
 09/11  15:00:00,31.7159093708,3.23818417796,10.2103491576,0.0,4.71240779196,13.5549682428,8.10258512277,0.0,8.10258512277
 09/11  16:00:00,40.161037218,3.49783550203,10.9454722934,0.0,7.18559832057,18.5321311015,9.43323790963,0.0,9.43323790963
 09/11  17:00:00,46.3650159747,3.42529453707,11.2442357458,0.0,8.38069375907,23.3147919321,12.42720668,0.0,12.42720668
 09/11  18:00:00,48.5840883314,3.52180819504,11.2994243108,0.0,10.6415932552,23.1212625696,14.5895174587,0.0,14.5895174587
 09/11  19:00:00,47.9488788806,3.07798429615,9.39881673709,0.0,12.3080778603,20.4854999863,13.9241910653,0.0,13.9241910653
 09/11  20:00:00,48.2371754867,2.68522359693,7.84149493561,0.0,12.456681583,19.8967753704,12.7598698768,0.0,12.7598698768
 09/11  21:00:00,41.037227156,2.30605222768,6.48421899612,0.0,9.18739968257,17.702556249,10.4312274998,0.0,10.4312274998
 09/11  22:00:00,31.8142538622,1.7675822321,4.73502825961,0.0,5.91811778209,14.0365255879,9.10057471291,0.0,9.10057471291
 09/11  23:00:00,24.809863192,1.45969300495,3.93503588796,0.0,3.54045821811,10.5176760807,5.10861635235,0.0,5.10861635235
 09/11  24:00:00,19.7552987453,1.11168664778,2.93173335418,0.0,2.55330491699,7.80157382632,1.61565278685,0.0,1.61565278685
 09/12  01:00:00,18.7355991876,0.986712354365,2.6257327058,0.0,2.55330491699,7.21284921042,0.950700253719,0.0,0.950700253719
 09/12  02:00:00,18.2251580917,0.917575742527,2.47879052972,0.0,2.55330491699,6.91848690247,0.451441718016,0.0,0.451441718016
 09/12  03:00:00,17.0117821555,0.653739828882,1.67643166107,0.0,2.55330491699,6.7713057485,0.451447613499,0.0,0.451447613499
 09/12  04:00:00,18.3469906408,0.46652609236,1.12236043522,0.0,3.82705111198,7.57405300124,0.950842816187,0.0,0.950842816187
 09/12  05:00:00,22.6442085914,0.40994922754,0.937542788695,0.0,6.02426329834,9.91545327661,4.78068441816,0.0,4.78068441816
 09/12  06:00:00,27.1165175683,0.432034623907,0.962348622475,0.0,6.51253267309,14.7454349813,15.9397725183,0.0,15.9397725183
 09/12  07:00:00,25.839024942,0.502568132793,1.15935651859,0.0,6.01364874671,18.163451543,16.9392638344,0.0,16.9392638344
 09/12  08:00:00,25.1466825055,0.792205625739,1.12312713803,0.0,4.35151303671,18.8798367041,16.2730940716,0.0,16.2730940716
 09/12  09:00:00,22.402262961,0.796086188976,1.1984588708,0.0,3.78894180059,16.6187760998,14.2745823144,0.0,14.2745823144
 09/12  10:00:00,19.7941832098,0.866229089746,1.43686292195,0.0,3.78894180059,13.7021493968,12.9422411416,0.0,12.9422411416
 09/12  11:00:00,20.2197041367,0.935368306615,1.64606347819,0.0,3.78894180059,13.8493305508,10.4441014426,0.0,10.4441014426
 09/12  12:00:00,19.8920775295,0.929337069733,1.63490932601,0.0,3.69398621738,13.6338449159,9.11176026981,0.0,9.11176026981
 09/12  13:00:00,19.6867159173,0.938458385003,1.69870979636,0.0,3.78894180059,13.2606059349,8.11250439021,0.0,8.11250439021
 09/12  14:00:00,19.321169793,0.885177468655,1.53362574245,0.0,3.78894180059,13.1134247809,7.11324851061,0.0,7.11324851061
 09/12  15:00:00,20.7928568464,0.911767595223,1.61371321601,0.0,4.71240779196,13.5549682428,8.11250439021,0.0,8.11250439021
 09/12  16:00:00,28.7884459037,1.05523994076,2.01547654032,0.0,7.18559832057,18.5321311015,9.44484556301,0.0,9.44484556301
 09/12  17:00:00,34.7480288494,0.854989065567,2.19755409207,0.0,8.38069375907,23.3147919321,12.4426132018,0.0,12.4426132018
 09/12  18:00:00,37.0906390059,0.947581334147,2.38020184614,0.0,10.6415932552,23.1212625696,14.6076676076,0.0,14.6076676076
 09/12  19:00:00,38.109614652,0.776542197336,1.8609946073,0.0,12.3080778603,20.4854999863,13.9414970212,0.0,13.9414970212
 09/12  20:00:00,39.9749197056,0.680374853201,1.58408789826,0.0,12.456681583,19.8967753704,12.775698495,0.0,12.775698495
 09/12  21:00:00,34.0868234271,0.566917954256,1.27294954065,0.0,9.18739968257,17.702556249,10.4441014426,0.0,10.4441014426
 09/12  22:00:00,26.5981612911,0.403935591746,0.882582328904,0.0,5.91811778209,14.0365255879,9.11176026981,0.0,9.11176026981
 09/12  23:00:00,20.3185009467,0.283481429409,0.619885218224,0.0,3.54045821811,10.5176760807,5.1147367514,0.0,5.1147367514
 09/12  24:00:00,16.2613294021,0.173060452775,0.376390205955,0.0,2.55330491699,7.80157382632,1.6173411728,0.0,1.6173411728
 09/13  01:00:00,15.5194216512,0.125418002209,0.270849521586,0.0,2.55330491699,7.21284921042,0.951560260168,0.0,0.951560260168
 09/13  02:00:00,15.2070545134,0.117873811339,0.260388882544,0.0,2.55330491699,6.91848690247,0.45165744921,0.0,0.45165744921
 09/13  03:00:00,15.0001405823,0.0992414403158,0.219288476447,0.0,2.55330491699,6.7713057485,0.451663602579,0.0,0.451663602579
 09/13  04:00:00,17.0244638874,0.0886127715775,0.177747002529,0.0,3.82705111198,7.57405300124,1.07457019733,0.122861137493,0.951709059832
 09/13  05:00:00,21.5952465087,0.123752485654,0.174777447893,0.0,6.02426329834,9.91545327661,5.61054513069,0.82395948204,4.78658564865
 09/13  06:00:00,26.1256774823,0.168794293779,0.234748866562,0.0,6.51253267309,14.7454349813,17.0983201911,1.13786853104,15.9604516601
 09/13  07:00:00,24.6755488115,0.195357336525,0.303091184374,0.0,6.01364874671,18.163451543,18.042875979,1.08160259955,16.9612733794
 09/13  08:00:00,24.0202102103,0.548808537006,0.240051931593,0.0,4.35151303671,18.8798367041,17.9974126215,1.70318935597,16.2942232655
 09/13  09:00:00,21.4866648081,0.602172924481,0.476773982421,0.0,3.78894180059,16.6187760998,15.5039538376,1.21088347846,14.2930703592
 09/13  10:00:00,18.6681550903,0.613581086003,0.563482806184,0.0,3.78894180059,13.7021493968,13.8438773504,0.884908930195,12.9589684202
 09/13  11:00:00,19.2221349573,0.699175581723,0.884687023698,0.0,3.78894180059,13.8493305508,10.6845507071,0.227023422465,10.4575272846
 09/13  12:00:00,18.8393446097,0.674129739956,0.837383735985,0.0,3.69398621738,13.6338449159,9.20632310966,0.0828977640024,9.12342534566
 09/13  13:00:00,18.8159881129,0.733767384275,1.03267299274,0.0,3.78894180059,13.2606059349,8.12432130459,0.0014724131586,8.12284889143
 09/13  14:00:00,18.6159527093,0.718445346319,0.99514078114,0.0,3.78894180059,13.1134247809,7.12227243721,0.0,7.12227243721
 09/13  15:00:00,20.4007714804,0.827619434489,1.30577601066,0.0,4.71240779196,13.5549682428,8.12284889143,0.0,8.12284889143
 09/13  16:00:00,28.6354787452,1.04266223867,1.87508708394,0.0,7.18559832057,18.5321311015,9.4569508304,0.0,9.4569508304
 09/13  17:00:00,34.4708587655,0.799711698625,1.9756613751,0.0,8.38069375907,23.3147919321,12.4586801931,0.0,12.4586801931
 09/13  18:00:00,36.1840003426,0.723322990084,1.69782152693,0.0,10.6415932552,23.1212625696,14.6265958439,0.0,14.6265958439
 09/13  19:00:00,38.3666930118,0.619031549377,1.38275028171,0.0,12.3080778603,20.4854999863,13.9595448744,0.0,13.9595448744
 09/13  20:00:00,39.5088455547,0.563100798793,1.23528780179,0.0,12.456681583,19.8967753704,12.7922056778,0.0,12.7922056778
 09/13  21:00:00,33.7202257766,0.467408899031,1.00586094545,0.0,9.18739968257,17.702556249,10.4575272846,0.0,10.4575272846
 09/13  22:00:00,26.1713350292,0.279459896777,0.58023176198,0.0,5.91811778209,14.0365255879,9.12342534566,0.0,9.12342534566
 09/13  23:00:00,19.8072652353,0.142375235292,0.249755700863,0.0,3.54045821811,10.5176760807,5.47173856281,0.350619034054,5.12111952876
 09/13  24:00:00,15.9994832895,0.152445853466,0.135158692677,0.0,2.55330491699,7.80157382632,3.3887368194,1.76963488043,1.61910193897
 09/14  01:00:00,15.4220561675,0.188168929023,0.110733111073,0.0,2.55330491699,7.21284921042,3.7597372101,2.80728089494,0.952456315162
 09/14  02:00:00,15.1517898042,0.219394955986,0.103603028705,0.0,2.55330491699,6.91848690247,4.00429833436,3.55241614505,0.451882189312
 09/14  03:00:00,15.0247743345,0.240920113447,0.102243555565,0.0,2.55330491699,6.7713057485,4.468812331,4.01692373163,0.451888599376
 09/14  04:00:00,17.1207662789,0.26864584262,0.094016322989,0.0,3.82705111198,7.57405300124,5.6331952125,4.68058388911,0.952611323391
 09/14  05:00:00,21.714584653,0.291530144572,0.126337933262,0.0,6.02426329834,9.91545327661,9.6250392864,4.83230957262,4.79272971379
 09/14  06:00:00,26.231064116,0.314426074156,0.194503719933,0.0,6.51253267309,14.7454349813,20.6030690193,4.62109377131,15.981975248
 09/14  07:00:00,24.7284073691,0.33754083759,0.213766240913,0.0,6.01364874671,18.163451543,21.9164975625,4.93231640254,16.9841811599
 09/14  08:00:00,24.081197759,0.69856036535,0.151287651991,0.0,4.35151303671,18.8798367041,22.0060013819,5.68978661703,16.3162147649
 09/14  09:00:00,21.336031993,0.706367529763,0.221946562031,0.0,3.78894180059,16.6187760998,19.677361161,5.36504823986,14.3123129212
 09/14  10:00:00,18.4661765648,0.687794613604,0.287290753081,0.0,3.78894180059,13.7021493968,17.4668508014,4.49047244419,12.9763783572
 09/14  11:00:00,18.6107308721,0.656824498022,0.315634022209,0.0,3.78894180059,13.8493305508,14.1742437363,3.70274268638,10.4715010499
 09/14  12:00:00,18.3098698673,0.633764834754,0.348273898705,0.0,3.69398621738,13.6338449159,12.0387187712,2.90315228521,9.13556648597
 09/14  13:00:00,18.0147020157,0.601325351518,0.363828928296,0.0,3.78894180059,13.2606059349,10.5059507994,2.37233523638,8.13361556303
 09/14  14:00:00,17.8180293384,0.58840328941,0.327259467108,0.0,3.78894180059,13.1134247809,9.58249312893,2.45082848884,7.13166464009
 09/14  15:00:00,19.1441693027,0.611284409589,0.265508857939,0.0,4.71240779196,13.5549682428,11.4845321315,3.35091656846,8.13361556303
 09/14  16:00:00,26.9606886042,0.685749220336,0.55720996131,0.0,7.18559832057,18.5321311015,11.6569560955,2.18740596853,9.46955012695
 09/14  17:00:00,33.2814516619,0.497705697513,1.08826027256,0.0,8.38069375907,23.3147919321,12.7128697665,0.237466870749,12.4754028958
 09/14  18:00:00,35.6251754292,0.571006568845,1.29131303474,0.0,10.6415932552,23.1212625696,14.6462965621,0.0,14.6462965621
 09/14  19:00:00,37.8076465726,0.457137520894,0.985597871034,0.0,12.3080778603,20.4854999863,14.083732738,0.10540345783,13.9783292802
 09/14  20:00:00,38.9144326357,0.392752073673,0.81122360784,0.0,12.456681583,19.8967753704,13.0650769244,0.255690387627,12.8093865368
 09/14  21:00:00,33.2729552826,0.345486044106,0.680513306367,0.0,9.18739968257,17.702556249,10.9835613514,0.512060301544,10.4715010499
 09/14  22:00:00,26.0237517765,0.279302045704,0.432806360353,0.0,5.91811778209,14.0365255879,10.6695802438,1.53401375781,9.13556648597
 09/14  23:00:00,19.9167614124,0.273946254249,0.22768085902,0.0,3.54045821811,10.5176760807,8.55468217363,3.42691937941,5.12776279421
 09/14  24:00:00,16.136035845,0.311400595289,0.112756506353,0.0,2.55330491699,7.80157382632,7.01553748209,5.39460291817,1.62093456392
 09/15  01:00:00,15.5362645128,0.373122925715,0.0399874596192,0.0,2.55330491699,7.21284921042,8.46401510682,7.51062695424,0.953388152581
 09/15  02:00:00,15.2607214,0.421819680802,0.0101098996784,0.0,2.55330491699,6.91848690247,9.32691161768,8.87479574604,0.452115871633
 09/15  03:00:00,15.1270329252,0.438309980434,0.00711227926595,0.0,2.55330491699,6.7713057485,9.65002269265,9.19790015551,0.452122537146
 09/15  04:00:00,17.2247224667,0.459504801556,0.00711355190766,0.0,3.82705111198,7.57405300124,10.5726909203,9.61914158096,0.953549339366
 09/15  05:00:00,21.7968278557,0.483757720627,0.0163535598899,0.0,6.02426329834,9.91545327661,14.8600530922,10.0609382977,4.79911479446
 09/15  06:00:00,26.2979019765,0.48408508532,0.0916825692964,0.0,6.51253267309,14.7454349813,25.2599110777,9.25557416877,16.004336909
 09/15  07:00:00,24.7885380349,0.473264905917,0.138172838415,0.0,6.01364874671,18.163451543,25.5578268983,8.54984650635,17.007980392
 09/15  08:00:00,24.1567993387,0.802626704505,0.122822892502,0.0,4.35151303671,18.8798367041,24.4668694946,8.12780743745,16.3390620571
 09/15  09:00:00,21.4680735899,0.763709045061,0.296646643637,0.0,3.78894180059,16.6187760998,20.2342035839,5.90189928198,14.3323043019
 09/15  10:00:00,18.9496563615,0.793769624794,0.664795538607,0.0,3.78894180059,13.7021493968,16.8262125898,3.83174679279,12.994465797
 09/15  11:00:00,19.5081322656,0.836084160565,1.03377575315,0.0,3.78894180059,13.8493305508,12.3941430613,1.90812446111,10.4860186002
 09/15  12:00:00,19.5785077407,0.905055132347,1.3456214746,0.0,3.69398621738,13.6338449159,10.0471102377,0.89893014242,9.14818009525
 09/15  13:00:00,19.5161626464,0.934948193462,1.53166671704,0.0,3.78894180059,13.2606059349,8.46834849369,0.323547277148,8.14480121655
 09/15  14:00:00,19.6062273543,0.983512418472,1.72034835395,0.0,3.78894180059,13.1134247809,7.1691884297,0.0277660918566,7.14142233784
 09/15  15:00:00,21.1991107386,1.04406532795,1.88766937544,0.0,4.71240779196,13.5549682428,8.14480121655,0.0,8.14480121655
 09/15  16:00:00,28.9225135412,1.11666537976,2.08811873885,0.0,7.18559832057,18.5321311015,9.48263972149,0.0,9.48263972149
 09/15  17:00:00,34.5248943267,0.814813465211,2.01459516968,0.0,8.38069375907,23.3147919321,12.4927763576,0.0,12.4927763576
 09/15  18:00:00,36.8993283702,0.916664455847,2.21980808873,0.0,10.6415932552,23.1212625696,14.6667639281,0.0,14.6667639281
 09/15  19:00:00,39.0880877988,0.807496333595,1.91568028454,0.0,12.3080778603,20.4854999863,13.9978446757,0.0,13.9978446757
 09/15  20:00:00,40.0501894638,0.704039092646,1.63569341703,0.0,12.456681583,19.8967753704,12.8272359839,0.0,12.8272359839
 09/15  21:00:00,34.4253306091,0.652741414763,1.52563326221,0.0,9.18739968257,17.702556249,10.4860186002,0.0,10.4860186002
 09/15  22:00:00,26.9579166951,0.49931529439,1.14695803024,0.0,5.91811778209,14.0365255879,9.14818009525,0.0,9.14818009525
 09/15  23:00:00,20.4192350351,0.312477964567,0.691622771384,0.0,3.54045821811,10.5176760807,5.13466458042,0.0,5.13466458042
 09/15  24:00:00,16.3112881055,0.188738928459,0.410670433628,0.0,2.55330491699,7.80157382632,1.62283850494,0.0,1.62283850494
 09/16  01:00:00,15.5035367361,0.128978902045,0.251403706596,0.0,2.55330491699,7.21284921042,1.14784759015,0.193492094407,0.954355495748
 09/16  02:00:00,15.110190384,0.121017201034,0.160381363543,0.0,2.55330491699,6.91848690247,1.34347284356,0.891114416718,0.452358426846
 09/16  03:00:00,14.9479373774,0.144618869291,0.121707842628,0.0,2.55330491699,6.7713057485,2.22777829519,1.77541294869,0.452365346503
 09/16  04:00:00,17.0526484229,0.175089672833,0.119454636769,0.0,3.82705111198,7.57405300124,3.39404958064,2.43952675096,0.954522829688
 09/16  05:00:00,21.6607084416,0.202737283765,0.161254582661,0.0,6.02426329834,9.91545327661,7.4012256952,2.595486695,4.8057390002
 09/16  06:00:00,26.2711462558,0.228469690227,0.320542243645,0.0,6.51253267309,14.7454349813,17.6987150177,1.67118499617,16.0275300216
 09/16  07:00:00,24.7040171147,0.268993253664,0.451452932864,0.0,6.01364874671,17.9699221805,18.4045180722,1.37185404453,17.0326640277
 09/16  08:00:00,22.51940345,0.283610636446,0.450856640528,0.0,3.66783283761,18.1171033345,18.0663549461,1.70359656995,16.3627583762
 09/16  09:00:00,20.0738694812,0.369138641596,0.743426507128,0.0,3.10526160149,15.8560427302,15.4273925697,1.07435398853,14.3530385812
 09/16  10:00:00,18.0099229151,0.56138882288,1.40385646286,0.0,3.10526160149,12.9394160272,13.1742051504,0.160979767409,13.013225383
 09/16  11:00:00,18.7047223401,0.69543786666,1.81742569019,0.0,3.10526160149,13.0865971812,10.5010756363,0.0,10.5010756363
 09/16  12:00:00,18.9513735318,0.808245640213,2.09845026246,0.0,3.10526160149,12.9394160272,9.16126243811,0.0,9.16126243811
 09/16  13:00:00,19.0597937877,0.945390187577,2.51126943289,0.0,3.10526160149,12.4978725653,8.15640253946,0.0,8.15640253946
 09/16  14:00:00,19.7496327231,1.14891880227,3.14476090766,0.0,3.10526160149,12.3506914113,7.1515426408,0.0,7.1515426408
 09/16  15:00:00,22.0409843925,1.37467296247,3.84534896355,0.0,4.02872759285,12.7922348732,8.15640253946,0.0,8.15640253946
 09/16  16:00:00,30.0865912164,1.52184569543,4.29342966706,0.0,6.50191812146,17.7693977319,9.49621573766,0.0,9.49621573766
 09/16  17:00:00,38.1631058522,1.77837835929,4.88277116353,0.0,8.38069375907,23.1212625696,12.5107954336,0.0,12.5107954336
 09/16  18:00:00,40.4558651294,1.84390391813,4.84910538571,0.0,10.6415932552,23.1212625696,14.6879918807,0.0,14.6879918807
 09/16  19:00:00,41.8642511515,1.56268757746,3.93665239331,0.0,12.3080778603,20.4854999863,14.0180852816,0.0,14.0180852816
 09/16  20:00:00,41.9278864737,1.24814755409,2.96928196542,0.0,12.456681583,19.8967753704,12.8457487332,0.0,12.8457487332
 09/16  21:00:00,35.1936472667,0.907803039637,2.03888829489,0.0,9.18739968257,17.702556249,10.5010756363,0.0,10.5010756363
 09/16  22:00:00,27.081658573,0.564088419353,1.20592678321,0.0,5.91811778209,14.0365255879,9.16126243811,0.0,9.16126243811
 09/16  23:00:00,20.5177454643,0.35714426673,0.745466898425,0.0,3.54045821811,10.5176760807,5.1418228435,0.0,5.1418228435
 09/16  24:00:00,16.4002479475,0.223868363966,0.464500840135,0.0,2.55330491699,7.80157382632,1.62481319821,0.0,1.62481319821
 09/17  01:00:00,15.6136245407,0.160542886219,0.329927527052,0.0,2.55330491699,7.21284921042,0.955358057512,0.0,0.955358057512
 09/17  02:00:00,15.1898720923,0.118945568594,0.242134704198,0.0,2.55330491699,6.91848690247,0.452609783001,0.0,0.452609783001
 09/17  03:00:00,15.0183622484,0.109024491546,0.227727091347,0.0,2.55330491699,6.7713057485,0.452616955439,0.0,0.452616955439
 09/17  04:00:00,17.0358216941,0.0932346651551,0.184482915728,0.0,3.82705111198,7.57405300124,1.03863155365,0.0831000478463,0.955531505802
 09/17  05:00:00,21.5676286706,0.105438413946,0.165473681498,0.0,6.02426329834,9.91545327661,5.27688258269,0.464282213012,4.81260036968
 09/17  06:00:00,26.9929362517,0.145431489537,0.232537106915,0.0,6.51253267309,14.7454349813,16.6446868574,0.593139139191,16.0515477182
 09/17  07:00:00,24.7232189075,0.240956605675,0.498691373617,0.0,6.01364874671,17.9699221805,17.3081483005,0.249923543228,17.0582247572
 09/17  08:00:00,23.0940034564,0.381105104466,0.927962178985,0.0,3.66783283761,18.1171033345,16.4331468293,0.0458501246067,16.3872967047
 09/17  09:00:00,21.1501803746,0.597080367649,1.59179567446,0.0,3.10526160149,15.8560427302,14.3745096186,0.0,14.3745096186
 09/17  10:00:00,19.302106093,0.854715259278,2.40271320439,0.0,3.10526160149,12.9394160272,13.0326515597,0.0,13.0326515597
 09/17  11:00:00,20.5730937645,1.1132393559,3.26799562535,0.0,3.10526160149,13.0865971812,10.5166676992,0.0,10.5166676992
 09/17  12:00:00,21.6763331417,1.40023604953,4.231419463,0.0,3.10526160149,12.9394160272,9.17480964033,0.0,9.17480964033
 09/17  13:00:00,22.6926836948,1.735194948,5.35435457959,0.0,3.10526160149,12.4978725653,8.16841609614,0.0,8.16841609614
 09/17  14:00:00,23.9125845315,2.03628246614,6.42034905218,0.0,3.10526160149,12.3506914113,7.16202255195,0.0,7.16202255195
 09/17  15:00:00,26.3193329643,2.27316805264,7.22520244515,0.0,4.02872759285,12.7922348732,8.16841609614,0.0,8.16841609614
 09/17  16:00:00,34.7449442135,2.53466670096,7.93896165869,0.0,6.50191812146,17.7693977319,9.51027415506,0.0,9.51027415506
 09/17  17:00:00,43.2143747207,2.85623815687,8.85618023444,0.0,8.38069375907,23.1212625696,12.5294547876,0.0,12.5294547876
 09/17  18:00:00,46.2759187314,3.05008528441,9.46297762143,0.0,10.6415932552,23.1212625696,14.7099741334,0.0,14.7099741334
 09/17  19:00:00,46.9906773973,2.66731781402,7.95844840262,0.0,12.3080778603,20.4854999863,14.0390451039,0.0,14.0390451039
 09/17  20:00:00,45.8036269178,2.1620691908,5.93110077282,0.0,12.456681583,19.8967753704,12.8649193024,0.0,12.8649193024
 09/17  21:00:00,38.5347986834,1.75004007595,4.5378026753,0.0,9.18739968257,17.702556249,10.5166676992,0.0,10.5166676992
 09/17  22:00:00,30.1260257032,1.36274310046,3.45163923226,0.0,5.91811778209,14.0365255879,9.17480964033,0.0,9.17480964033
 09/17  23:00:00,22.8897388395,0.998307082251,2.47629745818,0.0,3.54045821811,10.5176760807,5.14923546358,0.0,5.14923546358
 09/17  24:00:00,18.1198390708,0.697827894615,1.7101324328,0.0,2.55330491699,7.80157382632,1.62685805892,0.0,1.62685805892
 09/18  01:00:00,16.7578383797,0.484610889106,1.15007336316,0.0,2.55330491699,7.21284921042,0.956395540335,0.0,0.956395540335
 09/18  02:00:00,16.0658592427,0.373358174658,0.863709248537,0.0,2.55330491699,6.91848690247,0.452869865551,0.0,0.452869865551
 09/18  03:00:00,15.763304305,0.326652353431,0.755041286053,0.0,2.55330491699,6.7713057485,0.452877289349,0.0,0.452877289349
 09/18  04:00:00,17.7689565415,0.305301918624,0.705550509614,0.0,3.82705111198,7.57405300124,0.95657506875,0.0,0.95657506875
 09/18  05:00:00,22.3203677819,0.312149002608,0.711502204126,0.0,6.02426329834,9.91545327661,4.81969687134,0.0,4.81969687134
 09/18  06:00:00,27.8432301957,0.37471514808,0.853547392371,0.0,6.51253267309,14.7454349813,16.0763828869,0.0,16.0763828869
 09/18  07:00:00,25.8550989199,0.498390350575,1.17960827874,0.0,6.01364874671,18.163451543,17.084655011,0.0,17.084655011
 09/18  08:00:00,26.3902048552,1.06324148514,2.09561362839,0.0,4.35151303671,18.8798367041,16.4126697758,0.0,16.4126697758
 09/18  09:00:00,25.1993076647,1.39401519156,3.39757457195,0.0,3.78894180059,16.6187760998,14.3967110559,0.0,14.3967110559
 09/18  10:00:00,23.9691647624,1.76528265602,4.71279090834,0.0,3.78894180059,13.7021493968,13.0527385744,0.0,13.0527385744
 09/18  11:00:00,25.2110801412,2.0338420819,5.53896570736,0.0,3.78894180059,13.8493305508,10.5327901715,0.0,10.5327901715
 09/18  12:00:00,26.4044913447,2.37500241701,6.70165779387,0.0,3.69398621738,13.6338449159,9.18881769003,0.0,9.18881769003
 09/18  13:00:00,26.5641405866,2.44663471078,7.06795813993,0.0,3.78894180059,13.2606059349,8.1808383289,0.0,8.1808383289
 09/18  14:00:00,28.0138716348,2.79496423108,8.3165408219,0.0,3.78894180059,13.1134247809,7.17285896776,0.0,7.17285896776
 09/18  15:00:00,30.9062308301,3.16359125698,9.47526353794,0.0,4.71240779196,13.5549682428,8.1808383289,0.0,8.1808383289
 09/18  16:00:00,39.1857073492,3.39009635606,10.0778815706,0.0,7.18559832057,18.5321311015,9.52481081041,0.0,9.52481081041
 09/18  17:00:00,45.9271525835,3.3771915209,10.8544753708,0.0,8.38069375907,23.3147919321,12.5487488938,0.0,12.5487488938
 09/18  18:00:00,48.1310246014,3.45496763082,10.913201145,0.0,10.6415932552,23.1212625696,14.7327041763,0.0,14.7327041763
 09/18  19:00:00,48.4310597863,2.84050189803,8.33281337425,0.0,12.3080778603,20.4854999863,14.0607179355,0.0,14.0607179355
 09/18  20:00:00,45.8236489657,2.21566168421,5.89753032737,0.0,12.456681583,19.8967753704,12.8847420142,0.0,12.8847420142
 09/18  21:00:00,38.7474085907,1.83184286841,4.66860979014,0.0,9.18739968257,17.702556249,10.5327901715,0.0,10.5327901715
 09/18  22:00:00,30.4266011581,1.45347768935,3.66148009826,0.0,5.91811778209,14.0365255879,9.18881769003,0.0,9.18881769003
 09/18  23:00:00,23.1754679714,1.0829068561,2.67742681619,0.0,3.54045821811,10.5176760807,5.15690024549,0.0,5.15690024549
 09/18  24:00:00,18.2518942435,0.742846243053,1.79716925706,0.0,2.55330491699,7.80157382632,1.62897248151,0.0,1.62897248151
 09/19  01:00:00,16.7864744043,0.499284153176,1.16403612368,0.0,2.55330491699,7.21284921042,0.957467636383,0.0,0.957467636383
 09/19  02:00:00,16.1257608585,0.39541210232,0.901556936688,0.0,2.55330491699,6.91848690247,0.453138597373,0.0,0.453138597373
 09/19  03:00:00,15.7537604043,0.330187942936,0.741961795911,0.0,2.55330491699,6.7713057485,0.45314627105,0.0,0.45314627105
 09/19  04:00:00,17.6406516974,0.276442059286,0.606105524885,0.0,3.82705111198,7.57405300124,0.957653209261,0.0,0.957653209261
 09/19  05:00:00,22.2021997694,0.285302294626,0.620180899567,0.0,6.02426329834,9.91545327661,4.82702640396,0.0,4.82702640396
 09/19  06:00:00,27.7529514202,0.356321160657,0.78166260425,0.0,6.51253267309,14.7454349813,16.1020281737,0.0,16.1020281737
 09/19  07:00:00,25.3914468005,0.377448749298,0.836897760589,0.0,6.01364874671,18.163451543,17.1119469621,0.0,17.1119469621
 09/19  08:00:00,24.6202100515,0.657730517314,0.731129792545,0.0,4.35151303671,18.8798367041,16.4388700755,0.0,16.4388700755
 09/19  09:00:00,21.7117428166,0.620809791342,0.683215124053,0.0,3.78894180059,16.6187760998,14.4196363182,0.0,14.4196363182
 09/19  10:00:00,18.6766168691,0.586155914924,0.599369756091,0.0,3.78894180059,13.7021493968,13.0734804784,0.0,13.0734804784
 09/19  11:00:00,18.7724176806,0.570677800637,0.563467528082,0.0,3.78894180059,13.8493305508,10.5494382787,0.0,10.5494382787
 09/19  12:00:00,18.3937767038,0.554329179267,0.511616390751,0.0,3.69398621738,13.6338449159,9.20328243887,0.0,9.20328243887
 09/19  13:00:00,18.0899612275,0.539613103083,0.500800388564,0.0,3.78894180059,13.2606059349,8.193665559,0.0,8.193665559
 09/19  14:00:00,18.0837940307,0.576877646748,0.604549802086,0.0,3.78894180059,13.1134247809,7.18404867913,0.0,7.18404867913
 09/19  15:00:00,19.6533721102,0.631666459011,0.754329615955,0.0,4.71240779196,13.5549682428,8.193665559,0.0,8.193665559
 09/19  16:00:00,27.3981913573,0.720122745185,0.960339189563,0.0,7.18559832057,18.5321311015,9.53982139883,0.0,9.53982139883
 09/19  17:00:00,33.3234122102,0.49406248907,1.13386402934,0.0,8.38069375907,23.3147919321,12.5686720384,0.0,12.5686720384
 09/19  18:00:00,35.5542802042,0.547102680347,1.24432169822,0.0,10.6415932552,23.1212625696,14.7561752782,0.0,14.7561752782
 09/19  19:00:00,38.9797677478,0.528469041006,1.19355419279,0.0,12.3080778603,20.4854999863,14.0830973583,0.0,14.0830973583
 09/19  20:00:00,39.2029065551,0.465634937653,1.0268146633,0.0,12.456681583,19.8967753704,12.9052109984,0.0,12.9052109984
 09/19  21:00:00,33.274219175,0.333065938129,0.694197304684,0.0,9.18739968257,17.702556249,10.6272360929,0.0777978141847,10.5494382787
 09/19  22:00:00,25.9087241849,0.228504823189,0.368575991272,0.0,5.91811778209,14.0365255879,10.2240319639,1.02074952505,9.20328243887
 09/19  23:00:00,19.8349163209,0.209827286187,0.209954735647,0.0,3.54045821811,10.5176760807,7.42211696699,2.2573020476,5.16481491938
 09/19  24:00:00,16.0762624829,0.246889263391,0.117494476089,0.0,2.55330491699,7.80157382632,5.63926899961,4.00811315978,1.63115583983
 09/20  01:00:00,15.4710226438,0.277078141232,0.0707903751274,0.0,2.55330491699,7.21284921042,6.0936790641,5.13510503648,0.958574027612
 09/20  02:00:00,15.1760130156,0.311702265769,0.0355189303534,0.0,2.55330491699,6.91848690247,6.69946213905,6.24604624027,0.453415898789
 09/20  03:00:00,15.0379526131,0.342130149361,0.0142117982314,0.0,2.55330491699,6.7713057485,7.58323896537,7.12981514456,0.453423820803
 09/20  04:00:00,17.1314097223,0.360295379056,0.0130102299727,0.0,3.82705111198,7.57405300124,8.48673679419,7.52797118634,0.958765607846
 09/20  05:00:00,21.7024159474,0.390597387647,0.0151019845168,0.0,6.02426329834,9.91545327661,12.9966063264,8.16201952907,4.83458679731
 09/20  06:00:00,27.0827238471,0.398967086125,0.0687891057501,0.0,6.51253267309,14.7454349813,23.9170187704,7.78854278575,16.1284759846
 09/20  07:00:00,24.7191800578,0.402716329206,0.139363437988,0.0,6.01364874671,18.163451543,24.2767518842,7.13665935621,17.140092528
 09/20  08:00:00,24.0626163606,0.769796049312,0.0614705696378,0.0,4.35151303671,18.8798367041,24.6649731396,8.19908329476,16.4658898449
 09/20  09:00:00,21.2208616286,0.783670122599,0.0294736047822,0.0,3.78894180059,16.6187760998,23.3059477882,8.86266917172,14.4432786165
 09/20  10:00:00,18.3361267228,0.761466742935,0.0835687818287,0.0,3.78894180059,13.7021493968,20.8844466814,7.78957555218,13.0948711292
 09/20  11:00:00,18.4824755361,0.742037780929,0.102165403237,0.0,3.78894180059,13.8493305508,17.7450707749,7.17846368437,10.5666070905
 09/20  12:00:00,18.1331150833,0.743722522268,0.0615614272522,0.0,3.69398621738,13.6338449159,16.8516733265,7.6334737233,9.21819960324
 09/20  13:00:00,17.8323574857,0.733579918888,0.0492298309712,0.0,3.78894180059,13.2606059349,15.8300529819,7.62315899413,8.20689398778
 09/20  14:00:00,17.6889156915,0.734118875545,0.0524302340682,0.0,3.78894180059,13.1134247809,14.9024732164,7.70688484408,7.19558837232
 09/20  15:00:00,19.1415915463,0.710650677473,0.163564833668,0.0,4.71240779196,13.5549682428,14.4684040438,6.26151005604,8.20689398778
 09/20  16:00:00,26.5987041,0.710936984964,0.17003769246,0.0,7.18559832057,18.5321311015,15.6391716786,6.08387020353,9.55530147506
 09/20  17:00:00,32.2940123465,0.355087786249,0.243438868397,0.0,8.38069375907,23.3147919321,17.5452726417,4.95605432028,12.5892183214
 09/20  18:00:00,34.4200788324,0.364660504859,0.2925625019,0.0,10.6415932552,23.1212625696,19.3906391015,4.6102586132,14.7803804883
 09/20  19:00:00,37.9133553558,0.370303161401,0.285307680346,0.0,12.3080778603,20.4854999863,18.9154483606,4.80927161593,14.1061767446
 09/20  20:00:00,38.3638284723,0.381978639921,0.271392878271,0.0,12.456681583,19.8967753704,18.1318815562,5.20556136296,12.9263201933
 09/20  21:00:00,32.8767146631,0.410311762718,0.219446968224,0.0,9.18739968257,17.702556249,16.9501071587,6.38350006817,10.5666070905
 09/20  22:00:00,25.8810850169,0.452899373646,0.116542272779,0.0,5.91811778209,14.0365255879,17.7117548074,8.49355520416,9.21819960324
 09/20  23:00:00,19.9417860347,0.51389233122,0.0127594043496,0.0,3.54045821811,10.5176760807,16.2334885144,11.060511373,5.1729771414
 09/20  24:00:00,16.3261195155,0.614240772154,0.0,0.0,2.55330491699,7.80157382632,15.0976587106,13.4642512233,1.63340748728
 09/21  01:00:00,15.7937659518,0.670611824342,0.0,0.0,2.55330491699,7.21284921042,15.6771959232,14.7174815374,0.959714385867
 09/21  02:00:00,15.5981089233,0.769317103815,0.0,0.0,2.55330491699,6.91848690247,17.5235683035,17.0698666159,0.453701687592
 09/21  03:00:00,15.5336943651,0.852083699559,0.0,0.0,2.55330491699,6.7713057485,19.4901341588,19.0364243024,0.453709856341
 09/21  04:00:00,17.6871304037,0.929026290455,0.0,0.0,3.82705111198,7.57405300124,21.8970311113,20.9371191764,0.959911934886
 09/21  05:00:00,22.2085763808,0.911859805642,0.0,0.0,6.02426329834,9.91545327661,25.2919253793,20.4495495665,4.84237581276
 09/21  06:00:00,27.4746574406,0.859689785289,0.0,0.0,6.51253267309,14.7454349813,35.3152989409,19.1595804531,16.1557184878
 09/21  07:00:00,24.9992546382,0.822154347619,0.0,0.0,6.01364874671,18.163451543,35.4606557731,18.2915723992,17.1690833739
 09/21  08:00:00,24.3684440683,1.13709432657,0.0,0.0,4.35151303671,18.8798367041,33.6857003472,17.191979265,16.4937210822
 09/21  09:00:00,21.4008268988,0.993108997647,0.0,0.0,3.78894180059,16.6187760998,28.1855319672,13.717901018,14.4676309492
 09/21  10:00:00,18.463176169,0.858574201448,0.113510769489,0.0,3.78894180059,13.7021493968,22.7576771142,9.64077292203,13.1169041921
 09/21  11:00:00,18.7929176752,0.794284828717,0.360360494551,0.0,3.78894180059,13.8493305508,16.8710833593,6.28679183661,10.5842915226
 09/21  12:00:00,18.5798296959,0.728904225213,0.523094336878,0.0,3.69398621738,13.6338449159,12.7530910354,3.51952626986,9.23356476558
 09/21  13:00:00,18.3076051362,0.666466177242,0.591591223042,0.0,3.78894180059,13.2606059349,10.158077535,1.93755783721,8.22051969777
 09/21  14:00:00,17.8769753846,0.563567873756,0.411040929024,0.0,3.78894180059,13.1134247809,8.56318825238,1.35571362241,7.20747462997
 09/21  15:00:00,19.3766328815,0.575296001411,0.533960844932,0.0,4.71240779196,13.5549682428,8.81046054055,0.589940842778,8.22051969777
 09/21  16:00:00,27.0524511503,0.624383690387,0.710338037355,0.0,7.18559832057,18.5321311015,9.60448645158,0.0332399967423,9.57124645484
 09/21  17:00:00,32.7696694032,0.337236591852,0.736947119533,0.0,8.38069375907,23.3147919321,12.6103816582,0.0,12.6103816582
 09/21  18:00:00,34.6669220965,0.292552574484,0.611513696376,0.0,10.6415932552,23.1212625696,14.8053126385,0.0,14.8053126385
 09/21  19:00:00,37.9975861069,0.245648940199,0.494192652692,0.0,12.3080778603,20.4854999863,14.1854850603,0.05553580033,14.1299492599
 09/21  20:00:00,38.3323129586,0.220680427429,0.401175576986,0.0,12.456681583,19.8967753704,13.3554961692,0.407432821702,12.9480633475
 09/21  21:00:00,32.7512478047,0.201372438219,0.3029194343,0.0,9.18739968257,17.702556249,11.5884017113,1.00411018865,10.5842915226
 09/21  22:00:00,25.6954149647,0.239041026079,0.144730568188,0.0,5.91811778209,14.0365255879,12.7589432208,3.52537845522,9.23356476558
 09/21  23:00:00,19.8027345724,0.329201245143,0.0583990281829,0.0,3.54045821811,10.5176760807,11.6793265959,6.49794210154,5.18138449437
 09/21  24:00:00,16.1344936866,0.407929600202,0.0146853430362,0.0,2.55330491699,7.80157382632,10.377307124,8.74158036696,1.63572675707
 09/22  01:00:00,15.600931861,0.477777733581,0.0,0.0,2.55330491699,7.21284921042,11.4061857379,10.445297365,0.960888372979
 09/22  02:00:00,15.3695261391,0.540734319668,0.0,0.0,2.55330491699,6.91848690247,12.2711061333,11.8171102542,0.453995879069
 09/22  03:00:00,15.2828438789,0.601233213399,0.0,0.0,2.55330491699,6.7713057485,13.592113536,13.1381092431,0.454004292891
 09/22  04:00:00,17.4019555638,0.643851450491,0.0,0.0,3.82705111198,7.57405300124,15.0265196517,14.0654278009,0.961091850737
 09/22  05:00:00,21.954836669,0.658120093845,0.0,0.0,6.02426329834,9.91545327661,19.2474595152,14.3970683713,4.85039114395
 09/22  06:00:00,27.2482408497,0.63327319439,0.0,0.0,6.51253267309,14.7454349813,30.0256204698,13.8418728535,16.1837476163
 09/22  07:00:00,24.760282598,0.583182307372,0.0,0.0,6.01364874671,18.163451543,29.8826764345,12.6837655201,17.1989109144
 09/22  08:00:00,24.1095335635,0.87620290544,0.00198091640639,0.0,4.35151303671,18.8798367041,27.6351378979,11.1127823522,16.5223555457
 09/22  09:00:00,21.2710647693,0.802759720804,0.0605871473527,0.0,3.78894180059,16.6187760998,23.3282389551,8.83555285036,14.4926861047
 09/22  10:00:00,18.5440514646,0.762687498272,0.290272768275,0.0,3.78894180059,13.7021493968,19.3179533594,6.17838021704,13.1395731424
 09/22  11:00:00,18.9193526729,0.732176741256,0.548903579708,0.0,3.78894180059,13.8493305508,14.1822282506,3.57974191267,10.602486338
 09/22  12:00:00,18.8276092141,0.751500089877,0.748277990467,0.0,3.69398621738,13.6338449159,11.467515829,2.21814245335,9.24937337562
 09/22  13:00:00,18.7433518172,0.767027748808,0.926776332525,0.0,3.78894180059,13.2606059349,9.55413985269,1.31960119884,8.23453865385
 09/22  14:00:00,18.6211562384,0.737191533461,0.981598123086,0.0,3.78894180059,13.1134247809,7.68562654351,0.465922611431,7.21970393208
 09/22  15:00:00,20.2707114994,0.79963443868,1.20370102548,0.0,4.71240779196,13.5549682428,8.24073282698,0.00619417313178,8.23453865385
 09/22  16:00:00,27.6111856917,0.776234736497,1.11722153262,0.0,7.18559832057,18.5321311015,9.58765161621,0.0,9.58765161621
 09/22  17:00:00,33.2178905004,0.473090437109,1.04931437148,0.0,8.38069375907,23.3147919321,12.6321557815,0.0,12.6321557815
 09/22  18:00:00,35.257142408,0.469676743691,1.02460983869,0.0,10.6415932552,23.1212625696,14.8309643453,0.0,14.8309643453
 09/22  19:00:00,38.6747285147,0.444131357144,0.972852643489,0.0,12.3080778603,20.4854999863,14.1544078642,0.0,14.1544078642
 09/22  20:00:00,39.0454728428,0.417523743024,0.917492145578,0.0,12.456681583,19.8967753704,12.9704340221,0.0,12.9704340221
 09/22  21:00:00,33.4481010323,0.37523637793,0.825908722166,0.0,9.18739968257,17.702556249,10.602486338,0.0,10.602486338
 09/22  22:00:00,26.1574679751,0.266457534793,0.57936706982,0.0,5.91811778209,14.0365255879,9.24937337562,0.0,9.24937337562
 09/22  23:00:00,19.8642972544,0.155358846333,0.293804108976,0.0,3.54045821811,10.5176760807,5.50248460678,0.312450118235,5.19003448855
 09/22  24:00:00,15.9751553362,0.143116573443,0.120160019354,0.0,2.55330491699,7.80157382632,3.41577939317,1.77766643081,1.63811296236
 09/23  01:00:00,15.3920827489,0.186340769109,0.0825878523761,0.0,2.55330491699,7.21284921042,4.05492279584,3.09282715497,0.962095640867
 09/23  02:00:00,15.1210829519,0.233642403486,0.0586487289433,0.0,2.55330491699,6.91848690247,4.81241961023,4.35812122421,0.454298386027
 09/23  03:00:00,15.0084964747,0.286931826604,0.0399539826027,0.0,2.55330491699,6.7713057485,6.16549832945,5.71119128625,0.454307043197
 09/23  04:00:00,17.1250780238,0.339580091135,0.0273938194069,0.0,3.82705111198,7.57405300124,7.95933059923,6.99702559341,0.962305005825
 09/23  05:00:00,21.689758394,0.350731141097,0.0423106777342,0.0,6.02426329834,9.91545327661,11.8941958618,7.0355654443,4.85863041751
 09/23  06:00:00,27.0442589947,0.340616784929,0.0886745544706,0.0,6.51253267309,14.7454349813,22.514018257,6.30146318718,16.2125550698
 09/23  07:00:00,24.4555860114,0.353070982077,0.118944101139,0.0,6.01364874671,17.9699221805,23.4923935925,6.26282727625,17.2295663162
 09/23  08:00:00,22.2184004633,0.342602038664,0.0908622516665,0.0,3.66783283761,18.1171033345,22.8896756993,6.33789094397,16.5517847553
 09/23  09:00:00,19.5936865364,0.323633145043,0.308749058884,0.0,3.10526160149,15.8560427302,18.4529549707,3.93451830747,14.5184366632
 09/23  10:00:00,17.0446331719,0.348976687204,0.650978855304,0.0,3.10526160149,12.9394160272,14.7992213861,1.6363501194,13.1628712667
 09/23  11:00:00,17.3700974748,0.362555444523,0.815683247027,0.0,3.10526160149,13.0865971812,11.3264856219,0.705299473605,10.6211861483
 09/23  12:00:00,17.8602450816,0.516099351533,1.29946810093,0.0,3.10526160149,12.9394160272,9.34493564365,0.0793148918486,9.2656207518
 09/23  13:00:00,17.0465372388,0.410481789199,1.03292128245,0.0,3.10526160149,12.4978725653,8.24894670443,0.0,8.24894670443
 09/23  14:00:00,16.8520837135,0.400585017693,0.995545682601,0.0,3.10526160149,12.3506914113,7.23227265706,0.0,7.23227265706
 09/23  15:00:00,18.4035312287,0.450450379993,1.13211838222,0.0,4.02872759285,12.7922348732,8.24894670443,0.0,8.24894670443
 09/23  16:00:00,25.9772347258,0.482816031218,1.22310284068,0.0,6.50191812146,17.7693977319,9.60451210093,0.0,9.60451210093
 09/23  17:00:00,33.5717941251,0.591218966922,1.4786188288,0.0,8.38069375907,23.1212625696,12.654534243,0.0,12.654534243
 09/23  18:00:00,36.0475826763,0.656173883108,1.62855296755,0.0,10.6415932552,23.1212625696,14.8573280124,0.0,14.8573280124
 09/23  19:00:00,40.3156663467,0.627035706467,1.5380527929,0.0,12.3080778603,20.4854999863,14.1795453141,0.0,14.1795453141
 09/23  20:00:00,39.7767158768,0.602169426992,1.46408949565,0.0,12.456681583,19.8967753704,12.9934255922,0.0,12.9934255922
 09/23  21:00:00,34.0851438768,0.540564486267,1.29762345838,0.0,9.18739968257,17.702556249,10.6211861483,0.0,10.6211861483
 09/23  22:00:00,26.6496554082,0.400023829638,0.937988208125,0.0,5.91811778209,14.0365255879,9.2656207518,0.0,9.2656207518
 09/23  23:00:00,20.2709740864,0.26020511769,0.595634669629,0.0,3.54045821811,10.5176760807,5.19892456231,0.0,5.19892456231
 09/23  24:00:00,16.2398159573,0.162516148745,0.365421065129,0.0,2.55330491699,7.80157382632,1.64813743264,0.00757203613898,1.6405653965
 09/24  01:00:00,15.5339299655,0.131702094863,0.279073743188,0.0,2.55330491699,7.21284921042,1.10740890097,0.144073069331,0.963335831637
 09/24  02:00:00,15.1519053019,0.118767513574,0.204345968899,0.0,2.55330491699,6.91848690247,0.986561349699,0.53195223088,0.454609118819
 09/24  03:00:00,14.9685061801,0.14278185131,0.144113663266,0.0,2.55330491699,6.7713057485,2.02808324558,1.57346522803,0.45461801755
 09/24  04:00:00,17.0631454479,0.164538338197,0.140502996481,0.0,3.82705111198,7.57405300124,3.02452468221,2.06097364146,0.963551040753
 09/24  05:00:00,21.6440705556,0.207349769826,0.140004210584,0.0,6.02426329834,9.91545327661,7.80684975897,2.93975856526,4.86709119371
 09/24  06:00:00,27.0395896565,0.26024478023,0.164377221,0.0,6.51253267309,14.7454349813,20.0153797216,3.77324740384,16.2421323178
 09/24  07:00:00,24.4830141321,0.277728676193,0.221714527786,0.0,6.01364874671,17.9699221805,20.8527032383,3.59166273705,17.2610405012
 09/24  08:00:00,22.432991395,0.29664886529,0.351406356757,0.0,3.66783283761,18.1171033345,19.4650088296,2.88300883359,16.581999996
 09/24  09:00:00,20.1296610681,0.392720015949,0.775636719643,0.0,3.10526160149,15.8560427302,15.8608113328,1.31593633391,14.5448749989
 09/24  10:00:00,17.9461961921,0.563704334095,1.33781422864,0.0,3.10526160149,12.9394160272,13.6503980617,0.463606396061,13.1867916656
 09/24  11:00:00,18.5717813574,0.674868631033,1.70505394313,0.0,3.10526160149,13.0865971812,10.6960329047,0.0556474888301,10.6403854158
 09/24  12:00:00,18.1925570971,0.599116406973,1.548763061,0.0,3.10526160149,12.9394160272,9.28230208262,0.0,9.28230208262
 09/24  13:00:00,18.1311411294,0.694389542046,1.83361742015,0.0,3.10526160149,12.4978725653,8.2637395827,0.0,8.2637395827
 09/24  14:00:00,18.7562229992,0.893153067701,2.40711691836,0.0,3.10526160149,12.3506914113,7.24517708278,0.0,7.24517708278
 09/24  15:00:00,20.9831531774,1.12109626692,3.04109444402,0.0,4.02872759285,12.7922348732,8.2637395827,0.0,8.2637395827
 09/24  16:00:00,29.2808056513,1.33706551504,3.67242428241,0.0,6.50191812146,17.7693977319,9.62182291593,0.0,9.62182291593
 09/24  17:00:00,37.2742103837,1.54510504699,4.22714900734,0.0,8.38069375907,23.1212625696,12.6775104157,0.0,12.6775104157
 09/24  18:00:00,39.0318330764,1.44618999737,3.82278725338,0.0,10.6415932552,23.1212625696,14.8843958322,0.0,14.8843958322
 09/24  19:00:00,42.3919132993,1.2130674148,3.02826803716,0.0,12.3080778603,20.4854999863,14.2053541656,0.0,14.2053541656
 09/24  20:00:00,41.1383889314,1.01076298431,2.41716899294,0.0,12.456681583,19.8967753704,13.017031249,0.0,13.017031249
 09/24  21:00:00,34.6261794544,0.730892182655,1.64833133959,0.0,9.18739968257,17.702556249,10.6403854158,0.0,10.6403854158
 09/24  22:00:00,26.7417767718,0.456294829941,0.973838571375,0.0,5.91811778209,14.0365255879,9.28230208262,0.0,9.28230208262
 09/24  23:00:00,20.4929306782,0.340166066053,0.737630312998,0.0,3.54045821811,10.5176760807,5.20805208294,0.0,5.20805208294
 09/24  24:00:00,16.5339668022,0.254308690396,0.567779368399,0.0,2.55330491699,7.80157382632,1.64308333323,0.0,1.64308333323
 09/25  01:00:00,15.6391673502,0.163382069601,0.352631153123,0.0,2.55330491699,7.21284921042,0.964608577693,0.0,0.964608577693
 09/25  02:00:00,15.2106773689,0.121880610771,0.260004938659,0.0,2.55330491699,6.91848690247,0.454927985371,0.0,0.454927985371
