Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/25  03:00:00,14.9440475899,0.0948324790461,0.167604445392,0.0,2.55330491699,6.7713057485,0.755287240029,0.300350116216,0.454937123813
 09/25  04:00:00,17.0252010003,0.104825089084,0.162271797939,0.0,3.82705111198,7.57405300124,1.53754989846,0.57272031205,0.964829586407
 09/25  05:00:00,21.6865386606,0.139123817113,0.250698268269,0.0,6.02426329834,9.91545327661,5.35672558798,0.480954620784,4.8757709672
 09/25  06:00:00,27.1840403011,0.195749676882,0.373322968923,0.0,6.51253267309,14.7454349813,16.7858749547,0.513404353313,16.2724706014
 09/25  07:00:00,25.8608330764,0.257979736295,0.532919716144,0.0,6.01364874671,18.163451543,17.7271118434,0.433787694895,17.2933241485
 09/25  08:00:00,24.5634154365,0.668091620755,0.663974074071,0.0,4.35151303671,18.8798367041,17.2099937497,0.59700142993,16.6129923198
 09/25  09:00:00,22.46920643,0.825855773202,1.23563275561,0.0,3.78894180059,16.6187760998,14.7935371249,0.221543842721,14.5719932822
 09/25  10:00:00,20.736287152,1.09341517798,2.15178077591,0.0,3.78894180059,13.7021493968,13.2113272553,0.0,13.2113272553
 09/25  11:00:00,21.7240304579,1.28350681699,2.80225128902,0.0,3.78894180059,13.8493305508,10.6600784549,0.0,10.6600784549
 09/25  12:00:00,22.2260676134,1.47814109149,3.42009538816,0.0,3.69398621738,13.6338449159,9.29941242806,0.0,9.29941242806
 09/25  13:00:00,23.0892152963,1.73713638516,4.30253117529,0.0,3.78894180059,13.2606059349,8.2789129079,0.0,8.2789129079
 09/25  14:00:00,23.7481501905,1.92931724161,4.91646636704,0.0,3.78894180059,13.1134247809,7.25841338774,0.0,7.25841338774
 09/25  15:00:00,26.2269131496,2.19428656398,5.76525055044,0.0,4.71240779196,13.5549682428,8.2789129079,0.0,8.2789129079
 09/25  16:00:00,34.8323172279,2.47662912437,6.63795868097,0.0,7.18559832057,18.5321311015,9.63957893478,0.0,9.63957893478
 09/25  17:00:00,40.5871903837,2.26922775876,6.62247693314,0.0,8.38069375907,23.3147919321,12.7010774953,0.0,12.7010774953
 09/25  18:00:00,41.5044221336,2.04931098932,5.69225531873,0.0,10.6415932552,23.1212625696,14.9121597889,0.0,14.9121597889
 09/25  19:00:00,44.2534833543,1.69941520351,4.40349030343,0.0,12.3080778603,20.4854999863,14.2318267755,0.0,14.2318267755
 09/25  20:00:00,42.2802132676,1.33769379997,3.23206251345,0.0,12.456681583,19.8967753704,13.041244002,0.0,13.041244002
 09/25  21:00:00,35.3277346816,0.947033096972,2.13374565247,0.0,9.18739968257,17.702556249,10.6600784549,0.0,10.6600784549
 09/25  22:00:00,27.3335887018,0.635554426206,1.38639090513,0.0,5.91811778209,14.0365255879,9.29941242806,0.0,9.29941242806
 09/25  23:00:00,20.8313476559,0.445417607339,0.97079574941,0.0,3.54045821811,10.5176760807,5.21741434743,0.0,5.21741434743
 09/25  24:00:00,16.8462835971,0.350556480029,0.783848373672,0.0,2.55330491699,7.80157382632,1.64566602688,0.0,1.64566602688
 09/26  01:00:00,16.1079741014,0.300954610353,0.68386536362,0.0,2.55330491699,7.21284921042,0.965913501844,0.0,0.965913501844
 09/26  02:00:00,15.7053893764,0.265821649746,0.610775907152,0.0,2.55330491699,6.91848690247,0.455254891206,0.0,0.455254891206
 09/26  03:00:00,15.4184508386,0.224271513673,0.512568659404,0.0,2.55330491699,6.7713057485,0.455264267446,0.0,0.455264267446
 09/26  04:00:00,17.3960939183,0.195964661748,0.44202514329,0.0,3.82705111198,7.57405300124,0.966140264064,0.0,0.966140264064
 09/26  05:00:00,22.0269207849,0.224102883768,0.506101325941,0.0,6.02426329834,9.91545327661,4.88466716777,0.0,4.88466716777
 09/26  06:00:00,27.5252975742,0.28085863591,0.629471283045,0.0,6.51253267309,14.7454349813,16.3035609365,0.0,16.3035609365
 09/26  07:00:00,26.2265223636,0.352436201658,0.804152537969,0.0,6.01364874671,18.163451543,17.3264076977,0.0,17.3264076977
 09/26  08:00:00,25.2218010813,0.804597720057,1.18585361953,0.0,4.35151303671,18.8798367041,16.6447525485,0.0,16.6447525485
 09/26  09:00:00,23.2157373276,0.991824860978,1.81619456539,0.0,3.78894180059,16.6187760998,14.5997834824,0.0,14.5997834824
 09/26  10:00:00,21.1450148554,1.19583926723,2.45808439014,0.0,3.78894180059,13.7021493968,13.2364707698,0.0,13.2364707698
 09/26  11:00:00,22.1356921328,1.40035112394,3.0970686569,0.0,3.78894180059,13.8493305508,10.6802594337,0.0,10.6802594337
 09/26  12:00:00,22.9026575563,1.66686870331,3.90795771915,0.0,3.69398621738,13.6338449159,9.31694672104,0.0,9.31694672104
 09/26  13:00:00,23.6829011222,1.90784634588,4.72550704047,0.0,3.78894180059,13.2606059349,8.29446218659,0.0,8.29446218659
 09/26  14:00:00,24.314286312,2.09651959804,5.31540013205,0.0,3.78894180059,13.1134247809,7.27197765213,0.0,7.27197765213
 09/26  15:00:00,26.306246611,2.26296674334,5.77590383247,0.0,4.71240779196,13.5549682428,8.29446218659,0.0,8.29446218659
 09/26  16:00:00,34.4806945104,2.45789035885,6.30507472902,0.0,7.18559832057,18.5321311015,9.6577748992,0.0,9.6577748992
 09/26  17:00:00,39.9423224421,2.19763462859,6.04920212168,0.0,8.38069375907,23.3147919321,12.7252285026,0.0,12.7252285026
 09/26  18:00:00,41.2410614147,2.04038419721,5.43782139188,0.0,10.6415932552,23.1212625696,14.9406116606,0.0,14.9406116606
 09/26  19:00:00,44.9396968068,1.8815135335,4.90760542594,0.0,12.3080778603,20.4854999863,14.2589553043,0.0,14.2589553043
 09/26  20:00:00,43.9456069895,1.7383038803,4.49684615506,0.0,12.456681583,19.8967753704,13.0660566807,0.0,13.0660566807
 09/26  21:00:00,37.0655278829,1.38933574736,3.42923620343,0.0,9.18739968257,17.702556249,10.6802594337,0.0,10.6802594337
 09/26  22:00:00,28.8426141402,1.03514466485,2.49582610493,0.0,5.91811778209,14.0365255879,9.31694672104,0.0,9.31694672104
 09/26  23:00:00,22.1651250344,0.800974189338,1.94901654594,0.0,3.54045821811,10.5176760807,5.22700858321,0.0,5.22700858321
 09/26  24:00:00,17.629268402,0.564670183309,1.35271947528,0.0,2.55330491699,7.80157382632,1.64831271261,0.0,1.64831271261
 09/27  01:00:00,16.6283065888,0.447381844449,1.05777061695,0.0,2.55330491699,7.21284921042,0.967250217415,0.0,0.967250217415
 09/27  02:00:00,15.9654509902,0.344560032308,0.792099138389,0.0,2.55330491699,6.91848690247,0.455589739477,0.0,0.455589739477
 09/27  03:00:00,15.5475502318,0.266933706023,0.59900586032,0.0,2.55330491699,6.7713057485,0.455599351537,0.0,0.455599351537
 09/27  04:00:00,17.4255670037,0.210034518382,0.457428372094,0.0,3.82705111198,7.57405300124,0.967482685506,0.0,0.967482685506
 09/27  05:00:00,21.8935628535,0.1922559625,0.404590315809,0.0,6.02426329834,9.91545327661,4.8937771611,0.0,4.8937771611
 09/27  06:00:00,27.3084529333,0.225677223774,0.467808054239,0.0,6.51253267309,14.7454349813,16.3353941162,0.0,16.3353941162
 09/27  07:00:00,25.9346932321,0.275699205878,0.589060402242,0.0,6.01364874671,18.163451543,17.3602813512,0.0,17.3602813512
 09/27  08:00:00,24.2456584445,0.555470993163,0.458837709624,0.0,4.35151303671,18.8798367041,16.6772712768,0.0,16.6772712768
 09/27  09:00:00,21.9065325396,0.680443403623,0.818371234751,0.0,3.78894180059,16.6187760998,14.6282373697,0.0,14.6282373697
 09/27  10:00:00,19.8263618255,0.911323873637,1.42394675381,0.0,3.78894180059,13.7021493968,13.262214763,0.0,13.262214763
 09/27  11:00:00,20.3716884742,1.01771342787,1.71570269442,0.0,3.78894180059,13.8493305508,10.7009223756,0.0,10.7009223756
 09/27  12:00:00,20.4156551035,1.10499352621,1.98283044344,0.0,3.69398621738,13.6338449159,9.33489976896,0.0,9.33489976896
 09/27  13:00:00,20.6908586944,1.24201122428,2.3992997342,0.0,3.78894180059,13.2606059349,8.31038281399,0.0,8.31038281399
 09/27  14:00:00,20.9990872247,1.36236416257,2.73435648023,0.0,3.78894180059,13.1134247809,7.28586585901,0.0,7.28586585901
 09/27  15:00:00,22.8682642608,1.50114023143,3.09974799419,0.0,4.71240779196,13.5549682428,8.31038281399,0.0,8.31038281399
 09/27  16:00:00,30.0627680463,1.44756262742,2.89747599635,0.0,7.18559832057,18.5321311015,9.67640542062,0.0,9.67640542062
 09/27  17:00:00,36.1270186525,1.29526022701,3.13627273371,0.0,8.38069375907,23.3147919321,12.7499562856,0.0,12.7499562856
 09/27  18:00:00,37.9992291465,1.2467110254,2.98966229547,0.0,10.6415932552,23.1212625696,14.9697430213,0.0,14.9697430213
 09/27  19:00:00,42.0626974656,1.15667026265,2.75544935563,0.0,12.3080778603,20.4854999863,14.286731718,0.0,14.286731718
 09/27  20:00:00,41.3783450561,1.08275503962,2.58513306229,0.0,12.456681583,19.8967753704,13.0914619372,0.0,13.0914619372
 09/27  21:00:00,35.3701859373,0.929220325334,2.19400967983,0.0,9.18739968257,17.702556249,10.7009223756,0.0,10.7009223756
 09/27  22:00:00,27.6528669591,0.701359797586,1.63986379104,0.0,5.91811778209,14.0365255879,9.33489976896,0.0,9.33489976896
 09/27  23:00:00,21.1052629576,0.510944632574,1.17918402592,0.0,3.54045821811,10.5176760807,5.23683194906,0.0,5.23683194906
 09/27  24:00:00,16.815712169,0.339521037863,0.764312387744,0.0,2.55330491699,7.80157382632,1.65102260664,0.0,1.65102260664
 09/28  01:00:00,15.8089576269,0.216926863322,0.468876636178,0.0,2.55330491699,7.21284921042,0.968618328364,0.0,0.968618328364
 09/28  02:00:00,15.2726267179,0.14436650035,0.299468398099,0.0,2.55330491699,6.91848690247,0.455932430992,0.0,0.455932430992
 09/28  03:00:00,15.0886008867,0.131045811769,0.275944409445,0.0,2.55330491699,6.7713057485,0.455942276831,0.0,0.455942276831
 09/28  04:00:00,17.1066802849,0.114907680726,0.23366849088,0.0,3.82705111198,7.57405300124,1.0351019179,0.0662454647638,0.968856453132
 09/28  05:00:00,21.6385694186,0.123629823207,0.218223020202,0.0,6.02426329834,9.91545327661,5.2572773049,0.354179055388,4.90309824952
 09/28  06:00:00,27.0515996229,0.162211244704,0.27442072297,0.0,6.51253267309,14.7454349813,16.9375893743,0.569628660828,16.3679607135
 09/28  07:00:00,25.6248979972,0.201737372994,0.353227000269,0.0,6.01364874671,18.163451543,18.0642146432,0.669279565273,17.3949350779
 09/28  08:00:00,24.4487155558,0.62485177012,0.592514043979,0.0,4.35151303671,18.8798367041,17.2291504475,0.518611573036,16.7105388745
 09/28  09:00:00,22.1662230248,0.755977341813,1.00252778177,0.0,3.78894180059,16.6187760998,15.0296052515,0.372258733877,14.6573465177
 09/28  10:00:00,19.9426572909,0.93249061794,1.5190754749,0.0,3.78894180059,13.7021493968,13.4813763095,0.192824698273,13.2885516112
 09/28  11:00:00,20.9004147561,1.1306372822,2.13150512196,0.0,3.78894180059,13.8493305508,10.7433242927,0.0212631310547,10.7220611616
 09/28  12:00:00,21.3865398182,1.31326432374,2.74544436064,0.0,3.69398621738,13.6338449159,9.3532662552,0.0,9.3532662552
 09/28  13:00:00,22.0114514845,1.52541892258,3.43648482598,0.0,3.78894180059,13.2606059349,8.32667007536,0.0,8.32667007536
 09/28  14:00:00,22.2904321238,1.63898992336,3.74907561854,0.0,3.78894180059,13.1134247809,7.30007389553,0.0,7.30007389553
 09/28  15:00:00,24.3443237607,1.82552988179,4.25141784369,0.0,4.71240779196,13.5549682428,8.32667007536,0.0,8.32667007536
 09/28  16:00:00,31.5163374636,1.772921526,4.02568651503,0.0,7.18559832057,18.5321311015,9.69546498181,0.0,9.69546498181
 09/28  17:00:00,37.2635369822,1.55671252123,4.01133876911,0.0,8.38069375907,23.3147919321,12.7752535213,0.0,12.7752535213
 09/28  18:00:00,39.1750485477,1.53685281576,3.8753399063,0.0,10.6415932552,23.1212625696,14.9995452443,0.0,14.9995452443
 09/28  19:00:00,42.4902452108,1.26457710547,3.07509025795,0.0,12.3080778603,20.4854999863,14.3151477911,0.0,14.3151477911
 09/28  20:00:00,41.2542717568,1.0574504039,2.48636439879,0.0,12.456681583,19.8967753704,13.1174522479,0.0,13.1174522479
 09/28  21:00:00,34.9467106442,0.825884206922,1.87387050517,0.0,9.18739968257,17.702556249,10.7220611616,0.0,10.7220611616
 09/28  22:00:00,27.2074938144,0.588312910491,1.30753753346,0.0,5.91811778209,14.0365255879,9.3532662552,0.0,9.3532662552
 09/28  23:00:00,20.6401200451,0.387271483964,0.837714262051,0.0,3.54045821811,10.5176760807,5.24688153586,0.0,5.24688153586
 09/28  24:00:00,16.4786698292,0.244595872191,0.522195213671,0.0,2.55330491699,7.80157382632,1.65379490644,0.0,1.65379490644
 09/29  01:00:00,15.6902863437,0.181847447321,0.385284768957,0.0,2.55330491699,7.21284921042,0.970017429395,0.0,0.970017429395
 09/29  02:00:00,15.1909417605,0.120366089372,0.241783851641,0.0,2.55330491699,6.91848690247,0.508659988838,0.0523771245947,0.456282864244
 09/29  03:00:00,14.9704771036,0.108336026247,0.18053041188,0.0,2.55330491699,6.7713057485,0.872287084684,0.415994142928,0.456292941756
 09/29  04:00:00,17.042187411,0.126369646181,0.157713651535,0.0,3.82705111198,7.57405300124,1.9924501856,1.02218902552,0.97026116008
 09/29  05:00:00,21.6334736366,0.180821589023,0.155935472345,0.0,6.02426329834,9.91545327661,7.07211300845,2.15948533562,4.91262767283
 09/29  06:00:00,27.0339187599,0.242869768829,0.176081335804,0.0,6.51253267309,14.7454349813,19.6212623962,3.22001131197,16.4012510842
 09/29  07:00:00,25.571075581,0.27567828283,0.225463674265,0.0,6.01364874671,18.163451543,20.8665408006,3.43618218532,17.4303586153
 09/29  08:00:00,24.3601584952,0.66195142919,0.466857324323,0.0,4.35151303671,18.8798367041,19.0813167955,2.33677130589,16.7445454896
 09/29  09:00:00,22.2247175691,0.791462204161,1.02553746372,0.0,3.78894180059,16.6187760998,15.7993904903,1.11228818433,14.687102306
 09/29  10:00:00,20.1424584382,0.974711486962,1.67665575312,0.0,3.78894180059,13.7021493968,13.7313119574,0.415838442448,13.3154735149
 09/29  11:00:00,20.8770485579,1.10828647948,2.13048972652,0.0,3.78894180059,13.8493305508,10.8005353737,0.0568658420076,10.7436695317
 09/29  12:00:00,21.0374321717,1.22941955241,2.48018148551,0.0,3.69398621738,13.6338449159,9.37204074068,0.0,9.37204074068
 09/29  13:00:00,21.4415895296,1.38909313608,3.00294865767,0.0,3.78894180059,13.2606059349,8.34331914739,0.0,8.34331914739
 09/29  14:00:00,21.902669061,1.54581337722,3.45448910189,0.0,3.78894180059,13.1134247809,7.31459755411,0.0,7.31459755411
 09/29  15:00:00,24.3974638913,1.82192396385,4.30816389222,0.0,4.71240779196,13.5549682428,8.34331914739,0.0,8.34331914739
 09/29  16:00:00,32.0790429616,1.90077344491,4.46054009408,0.0,7.18559832057,18.5321311015,9.71494793844,0.0,9.71494793844
 09/29  17:00:00,37.3212289922,1.57767585308,4.04806744736,0.0,8.38069375907,23.3147919321,12.8011127183,0.0,12.8011127183
 09/29  18:00:00,39.6477086005,1.4572791139,3.5347403277,0.0,10.6415932552,23.1212625696,15.0300095037,0.0,15.0300095037
 09/29  19:00:00,42.3444168375,1.24859796534,2.94524102476,0.0,12.3080778603,20.4854999863,14.3441951082,0.0,14.3441951082
 09/29  20:00:00,41.352150839,1.09438368005,2.5473102048,0.0,12.456681583,19.8967753704,13.1440199161,0.0,13.1440199161
 09/29  21:00:00,35.1789243687,0.895237362786,2.03673107378,0.0,9.18739968257,17.702556249,10.7436695317,0.0,10.7436695317
 09/29  22:00:00,27.4294812978,0.651173512883,1.46666441441,0.0,5.91811778209,14.0365255879,9.37204074068,0.0,9.37204074068
 09/29  23:00:00,21.1213046435,0.515338231768,1.19083211261,0.0,3.54045821811,10.5176760807,5.25715436754,0.0,5.25715436754
 09/29  24:00:00,17.102353655,0.414795090261,0.975679821362,0.0,2.55330491699,7.80157382632,1.65662879105,0.0,1.65662879105
 09/30  01:00:00,16.2910034898,0.348583924869,0.819265437484,0.0,2.55330491699,7.21284921042,0.971447106085,0.0,0.971447106085
 09/30  02:00:00,15.7498928197,0.277892767769,0.643208232437,0.0,2.55330491699,6.91848690247,0.456640935443,0.0,0.456640935443
 09/30  03:00:00,15.4782883058,0.240056586715,0.556621053551,0.0,2.55330491699,6.7713057485,0.456651242456,0.0,0.456651242456
 09/30  04:00:00,17.5083930414,0.226661552907,0.5236273752,0.0,3.82705111198,7.57405300124,0.971696390343,0.0,0.971696390343
 09/30  05:00:00,22.0661788735,0.235931463014,0.533530835281,0.0,6.02426329834,9.91545327661,4.92236260914,0.0,4.92236260914
 09/30  06:00:00,27.5634793685,0.293535187815,0.654976525458,0.0,6.51253267309,14.7454349813,16.4352553696,0.0,16.4352553696
 09/30  07:00:00,25.9158149918,0.320785888689,0.718624841606,0.0,6.01364874671,17.9699221805,17.466541473,0.0,17.466541473
 09/30  08:00:00,22.4200873518,0.197777178625,0.437374000199,0.0,3.66783283761,18.1171033345,16.8406662249,0.0613851732597,16.7792810516
 09/30  09:00:00,19.4947776673,0.172810938953,0.360662395861,0.0,3.10526160149,15.8560427302,14.9778008805,0.260304957805,14.7174959227
 09/30  10:00:00,16.6148158769,0.187269486082,0.382868761466,0.0,3.10526160149,12.9394160272,13.7077879061,0.364815404601,13.3429725015
 09/30  11:00:00,16.7555992454,0.188526728834,0.375213733326,0.0,3.10526160149,13.0865971812,11.2304531535,0.464712066728,10.7657410867
 09/30  12:00:00,16.6291077309,0.19597622057,0.388453881205,0.0,3.10526160149,12.9394160272,9.89186914618,0.500651480661,9.39121766552
 09/30  13:00:00,16.1945911029,0.202122794925,0.389334140828,0.0,3.10526160149,12.4978725653,8.97705464716,0.61672954755,8.36032509961
 09/30  14:00:00,15.9498410074,0.180089012967,0.31379898125,0.0,3.10526160149,12.3506914113,8.2020985252,0.872665991496,7.3294325337
 09/30  15:00:00,17.3761835581,0.191142749797,0.364078341827,0.0,4.02872759285,12.7922348732,9.03960176787,0.679276668255,8.36032509961
 09/30  16:00:00,25.2113187253,0.28768150376,0.652321367626,0.0,6.50191812146,17.7693977319,9.92625512981,0.191406608988,9.73484852082
 09/30  17:00:00,32.8162009905,0.396109472376,0.918135188786,0.0,8.38069375907,23.1212625696,12.8836073492,0.0560811306174,12.8275262185
 09/30  18:00:00,36.2094039176,0.469690556396,1.08402420223,0.0,10.6415932552,23.1212625696,15.0732014195,0.0120746415168,15.061126778
 09/30  19:00:00,39.7495284248,0.483103702953,1.11584687451,0.0,12.3080778603,20.4854999863,14.3738650674,0.0,14.3738650674
 09/30  20:00:00,38.9924718199,0.405604397623,0.876410468082,0.0,12.456681583,19.8967753704,13.4052196336,0.234062559742,13.1711570738
 09/30  21:00:00,33.1749575484,0.331156620742,0.596844995484,0.0,9.18739968257,17.702556249,11.8200819282,1.0543408415,10.7657410867
 09/30  22:00:00,25.9552536022,0.275280594521,0.368329637208,0.0,5.91811778209,14.0365255879,11.4949902274,2.10377256187,9.39121766552
 09/30  23:00:00,19.9052652377,0.272387631442,0.217743307107,0.0,3.54045821811,10.5176760807,8.83265911648,3.56501171459,5.26764740189
 09/30  24:00:00,16.1297750209,0.290630735042,0.127265542469,0.0,2.55330491699,7.80157382632,6.52191453828,4.86239111707,1.65952342121
 10/01  01:00:00,15.5192271974,0.304518627516,0.0915544424323,0.0,2.55330491699,7.21284921042,6.45955624951,5.48664931451,0.972906934999
 10/01  02:00:00,15.2104785965,0.321432129425,0.0602546475643,0.0,2.55330491699,6.91848690247,6.58836121005,6.1313546715,0.457006538545
 10/01  03:00:00,15.0623914057,0.336530502842,0.0442502373682,0.0,2.55330491699,6.7713057485,7.0478894789,6.59087240608,0.45701707282
 10/01  04:00:00,17.1545806931,0.348307226744,0.0481693530845,0.0,3.82705111198,7.57405300124,7.75607706015,6.78291534125,0.973161718895
 10/01  05:00:00,21.7395173171,0.36041594066,0.0823848012389,0.0,6.02426329834,9.91545327661,11.6267320322,6.69443185661,4.93230017563
 10/01  06:00:00,27.1399347988,0.369204793009,0.155762350503,0.0,6.51253267309,14.7454349813,22.6200614546,6.15009795487,16.4699634997
 10/01  07:00:00,25.4352818669,0.363119948414,0.195757656981,0.0,6.01364874671,17.9699221805,23.1517263679,5.64825343197,17.5034729359
 10/01  08:00:00,22.3486563026,0.351461929489,0.212258200139,0.0,3.66783283761,18.1171033345,22.110188471,5.29545319734,16.8147352737
 10/01  09:00:00,19.7765464925,0.383460380277,0.431781779673,0.0,3.10526160149,15.8560427302,18.7372799892,3.9887616221,14.7485183671
 10/01  10:00:00,17.1049594694,0.441147426923,0.619134413063,0.0,3.10526160149,12.9394160272,16.7205579086,3.3495174812,13.3710404274
 10/01  11:00:00,17.4450911906,0.495914674452,0.757317732877,0.0,3.10526160149,13.0865971812,13.808376232,3.02010694167,10.7882692904
 10/01  12:00:00,17.6208707974,0.567979879418,1.00821328882,0.0,3.10526160149,12.9394160272,11.6444494765,2.23365812588,9.41079135066
 10/01  13:00:00,17.4964534335,0.63473997832,1.25857928798,0.0,3.10526160149,12.4978725653,9.87817747497,1.50049457911,8.37768289587
 10/01  14:00:00,17.4105527642,0.630304043423,1.32429570756,0.0,3.10526160149,12.3506914113,8.23793830177,0.89336386069,7.34457444108
 10/01  15:00:00,18.7329679923,0.592095602175,1.31990992358,0.0,4.02872759285,12.7922348732,8.58037205253,0.202689156664,8.37768289587
 10/01  16:00:00,26.373824593,0.646323168757,1.45618557038,0.0,6.50191812146,17.7693977319,9.75516083559,0.0,9.75516083559
 10/01  17:00:00,33.4338396084,0.60959262622,1.32229065275,0.0,8.38069375907,23.1212625696,12.8544862,0.0,12.8544862
 10/01  18:00:00,36.332589237,0.54747848843,1.12942158962,0.0,10.6415932552,23.1212625696,15.092887852,0.0,15.092887852
 10/01  19:00:00,39.3828704165,0.419464141992,0.81282842711,0.0,12.3080778603,20.4854999863,14.4698647096,0.0657158274458,14.4041488822
 10/01  20:00:00,38.6828286517,0.349966701375,0.622404996217,0.0,12.456681583,19.8967753704,13.6427397157,0.44388403082,13.1988556849
 10/01  21:00:00,33.0284620466,0.319795304698,0.46171080972,0.0,9.18739968257,17.702556249,12.3008699796,1.51260068921,10.7882692904
 10/01  22:00:00,25.8031823003,0.284513046253,0.207025883615,0.0,5.91811778209,14.0365255879,13.0867386327,3.67594728204,9.41079135066
 10/01  23:00:00,19.8619800097,0.359910125604,0.0869355849508,0.0,3.54045821811,10.5176760807,12.1732064845,6.89484895305,5.27835753149
 10/01  24:00:00,16.2328325226,0.483150191374,0.0378035878624,0.0,2.55330491699,7.80157382632,12.0210607951,10.3585828554,1.66247793972
 10/02  01:00:00,15.7260329335,0.597332117282,0.0055466887939,0.0,2.55330491699,7.21284921042,14.3867302106,13.4123337267,0.97439648382
 10/02  02:00:00,15.51112297,0.682331150549,0.0,0.0,2.55330491699,6.91848690247,15.8583883744,15.4010088091,0.457379565282
 10/02  03:00:00,15.4178208027,0.736210137237,0.0,0.0,2.55330491699,6.7713057485,17.0032679879,16.5458776634,0.457390324516
 10/02  04:00:00,17.5551765941,0.797072480871,0.0,0.0,3.82705111198,7.57405300124,18.9088132463,17.9341565345,0.974656711815
 10/02  05:00:00,22.1298962955,0.833179720347,0.0,0.0,6.02426329834,9.91545327661,23.7273948828,18.7849574533,4.9424374295
 10/02  06:00:00,27.4483612812,0.833393625953,0.0,0.0,6.51253267309,14.7454349813,35.2916821261,18.7863169302,16.5053651959
 10/02  07:00:00,25.8922064168,0.822272792852,0.0,0.0,6.01364874671,18.163451543,36.0141254378,18.4729833707,17.541142067
 10/02  08:00:00,24.3949251854,1.16357544373,0.0,0.0,4.35151303671,18.8798367041,34.9380249629,18.0871273063,16.8508976566
 10/02  09:00:00,21.5041261647,1.04574576033,0.0506625031213,0.0,3.78894180059,16.6187760998,29.2385255051,14.458365053,14.7801604521
 10/02  10:00:00,18.7094272426,0.964566975858,0.253769068701,0.0,3.78894180059,13.7021493968,23.7164445055,10.3167755251,13.3996689805
 10/02  11:00:00,19.041442224,0.919269007942,0.483900864121,0.0,3.78894180059,13.8493305508,17.9728085306,7.16156105947,10.8112474712
 10/02  12:00:00,18.7582468042,0.842957394686,0.587458275722,0.0,3.69398621738,13.6338449159,14.1068634781,4.67610747853,9.43075599954
 10/02  13:00:00,18.5360391008,0.790105198341,0.696386166571,0.0,3.78894180059,13.2606059349,11.4431792325,3.04779183666,8.39538739582
 10/02  14:00:00,18.3827134714,0.744607884626,0.735739004924,0.0,3.78894180059,13.1134247809,9.2818362113,1.9218174192,7.3600187921
 10/02  15:00:00,19.5882717997,0.689187223895,0.631708540583,0.0,4.71240779196,13.5549682428,9.97982052921,1.58443313339,8.39538739582
 10/02  16:00:00,27.0030971101,0.671546075761,0.61382161175,0.0,7.18559832057,18.5321311015,10.9769076585,1.20102879106,9.77587886744
 10/02  17:00:00,32.6937323504,0.338532733785,0.659713924803,0.0,8.38069375907,23.3147919321,13.4638390398,0.58185436115,12.8819846786
 10/02  18:00:00,35.6998736055,0.351715919987,0.692468526602,0.0,10.6415932552,23.1212625696,15.5476492006,0.422365880572,15.12528332
 10/02  19:00:00,39.0856850871,0.325987256923,0.609119982772,0.0,12.3080778603,20.4854999863,15.106767833,0.671730248814,14.4350375842
 10/02  20:00:00,38.5839376946,0.310690659706,0.562790080745,0.0,12.456681583,19.8967753704,14.0690871907,0.841979644144,13.2271075465
 10/02  21:00:00,33.0554293343,0.296813651504,0.511659750598,0.0,9.18739968257,17.702556249,11.9259755938,1.11472812265,10.8112474712
 10/02  22:00:00,25.9374011938,0.272654713652,0.353103109675,0.0,5.91811778209,14.0365255879,11.6337699553,2.20301395576,9.43075599954
 10/02  23:00:00,19.8853777399,0.269502518675,0.200740922108,0.0,3.54045821811,10.5176760807,8.92959555032,3.64031396567,5.28928158465
 10/02  24:00:00,16.1317274552,0.302589489086,0.11725922278,0.0,2.55330491699,7.80157382632,6.8424247902,5.17693331857,1.66549147163
 10/03  01:00:00,15.5552707878,0.346327986977,0.0857886733388,0.0,2.55330491699,7.21284921042,7.39996142508,6.42404611361,0.975915311474
 10/03  02:00:00,15.2761191842,0.385693977672,0.0616333870814,0.0,2.55330491699,6.91848690247,7.96365614911,7.50589624391,0.457759905198
 10/03  03:00:00,15.1411037565,0.413951189292,0.0455419016919,0.0,2.55330491699,6.7713057485,8.72383685373,8.26606596671,0.45777088702
 10/03  04:00:00,17.2231449018,0.420848991194,0.044191797357,0.0,3.82705111198,7.57405300124,9.38076015816,8.40457923174,0.976180926418
 10/03  05:00:00,21.7699960994,0.413292787183,0.0599867370303,0.0,6.02426329834,9.91545327661,13.0279304463,8.07515907753,4.95277136875
 10/03  06:00:00,27.1283917332,0.388031488573,0.125392589342,0.0,6.51253267309,14.7454349813,23.4097614008,6.86831142674,16.541449974
 10/03  07:00:00,25.6129574344,0.393237681009,0.14978612945,0.0,6.01364874671,18.163451543,24.3337578507,6.75422013969,17.579537711
 10/03  08:00:00,24.0791419759,0.755158567392,0.0926336668284,0.0,4.35151303671,18.8798367041,24.3641695742,7.47641208319,16.887757491
 10/03  09:00:00,21.3701507212,0.723670470548,0.238762349499,0.0,3.78894180059,16.6187760998,20.2510395026,5.43862669533,14.8124128072
 10/03  10:00:00,18.893345593,0.767023388297,0.635231006655,0.0,3.78894180059,13.7021493968,16.6569807714,3.2281310887,13.4288496827
 10/03  11:00:00,19.5144723085,0.85054806528,1.02565189134,0.0,3.78894180059,13.8493305508,12.8400053198,2.00533649551,10.8346688243
 10/03  12:00:00,19.4093204075,0.882102097129,1.19938717657,0.0,3.69398621738,13.6338449159,10.6322241461,1.18111844626,9.45110569981
 10/03  13:00:00,19.3568495256,0.920427534683,1.386874255,0.0,3.78894180059,13.2606059349,9.09938758674,0.685954230302,8.41343335644
 10/03  14:00:00,19.4098410036,0.950572972803,1.55690144896,0.0,3.78894180059,13.1134247809,7.49595152321,0.12019051015,7.37576101306
 10/03  15:00:00,20.7173107522,0.932967708587,1.5169670084,0.0,4.71240779196,13.5549682428,8.41343335644,0.0,8.41343335644
 10/03  16:00:00,28.2169567316,0.956835286862,1.54239202221,0.0,7.18559832057,18.5321311015,9.79699648094,0.0,9.79699648094
 10/03  17:00:00,33.7140018057,0.621818467697,1.39669764616,0.0,8.38069375907,23.3147919321,12.9100135111,0.0,12.9100135111
 10/03  18:00:00,36.5969493122,0.61093518329,1.33032496995,0.0,10.6415932552,23.1212625696,15.1583035884,0.0,15.1583035884
 10/03  19:00:00,39.7920853662,0.522159692158,1.11934782667,0.0,12.3080778603,20.4854999863,14.4665220261,0.0,14.4665220261
 10/03  20:00:00,39.113347264,0.450360777344,0.952529532516,0.0,12.456681583,19.8967753704,13.2559042922,0.0,13.2559042922
 10/03  21:00:00,33.3343274371,0.355340612756,0.73203089223,0.0,9.18739968257,17.702556249,10.8346688243,0.0,10.8346688243
 10/03  22:00:00,26.0175426023,0.248376669869,0.457522562003,0.0,5.91811778209,14.0365255879,9.8837645503,0.432658850491,9.45110569981
 10/03  23:00:00,19.8673084615,0.202195245932,0.249978916439,0.0,3.54045821811,10.5176760807,6.95206970498,1.65165337866,5.30041632631
 10/03  24:00:00,16.0540046104,0.228646931756,0.113478935245,0.0,2.55330491699,7.80157382632,5.39683163476,3.72826851026,1.6685631245
 10/04  01:00:00,15.4939082406,0.294856591642,0.0758975214631,0.0,2.55330491699,7.21284921042,6.57522371037,5.59776074211,0.977462968261
 10/04  02:00:00,15.2264441988,0.33804846194,0.0596039174102,0.0,2.55330491699,6.91848690247,7.14000016414,6.68185271847,0.458147445677
 10/04  03:00:00,15.1221835299,0.405083522873,0.035489341566,0.0,2.55330491699,6.7713057485,8.88058036833,8.42242172068,0.458158647649
 10/04  04:00:00,17.2385862814,0.460880233123,0.0196019350493,0.0,3.82705111198,7.57405300124,10.8250366375,9.84730272609,0.97773391138
 10/04  05:00:00,21.7958360505,0.470240940735,0.028878534585,0.0,6.02426329834,9.91545327661,14.8816875288,9.91838859563,4.96329893315
 10/04  06:00:00,27.1382163331,0.471976178154,0.0512724996666,0.0,6.51253267309,14.7454349813,26.2809544936,9.70274734583,16.5782071478
 10/04  07:00:00,26.508047501,0.489684580474,0.0555959632566,0.0,6.01364874671,18.163451543,27.6980781517,10.0794296543,17.6186484974
 10/04  08:00:00,24.1368800334,0.865943241075,0.0395870506103,0.0,4.35151303671,18.8798367041,27.6301407658,10.7048369045,16.9253038613
 10/04  09:00:00,21.3342218302,0.842741915825,0.0837620131296,0.0,3.78894180059,16.6187760998,24.4777929626,9.6325270813,14.8452658813
 10/04  10:00:00,18.5139253368,0.792105173142,0.230728965592,0.0,3.78894180059,13.7021493968,20.4793370707,7.02076317808,13.4585738926
 10/04  11:00:00,18.7911079793,0.779258512799,0.373577114587,0.0,3.78894180059,13.8493305508,16.4294961214,5.5709697076,10.8585264138
 10/04  12:00:00,18.4507878949,0.758805354666,0.364151406425,0.0,3.69398621738,13.6338449159,14.5673225823,5.09548815724,9.47183442511
 10/04  13:00:00,18.4470148235,0.800318176149,0.597148911505,0.0,3.78894180059,13.2606059349,12.4902648714,4.05844943781,8.43181543359
 10/04  14:00:00,18.2644916829,0.776347002336,0.585778098687,0.0,3.78894180059,13.1134247809,11.0621486332,3.67035219111,7.39179644206
 10/04  15:00:00,19.2947003045,0.697075852207,0.330248417062,0.0,4.71240779196,13.5549682428,12.7452629618,4.31344752818,8.43181543359
 10/04  16:00:00,26.6757924045,0.685952861186,0.272110120717,0.0,7.18559832057,18.5321311015,14.3159464638,4.49743904151,9.81850742228
 10/04  17:00:00,32.3641216553,0.348702349429,0.319933614074,0.0,8.38069375907,23.3147919321,16.8143746688,3.875810272,12.9385643968
 10/04  18:00:00,36.283484236,0.368044487684,0.366917256088,0.0,10.6415932552,23.1212625696,18.9398759249,3.74793704646,15.1919388785
 10/04  19:00:00,38.836744878,0.377052994202,0.309114036392,0.0,12.3080778603,20.4854999863,19.0949965507,4.59640366661,14.4985928841
 10/04  20:00:00,38.3613845394,0.389087371462,0.261840213753,0.0,12.456681583,19.8967753704,18.6796195559,5.39438216184,13.285237394
 10/04  21:00:00,32.876338225,0.42037919811,0.209003094769,0.0,9.18739968257,17.702556249,17.5328264787,6.6743000649,10.8585264138
 10/04  22:00:00,25.8930353669,0.466282646684,0.115109349696,0.0,5.91811778209,14.0365255879,18.2482418505,8.77640742544,9.47183442511
 10/04  23:00:00,20.0141244469,0.543221002282,0.0557691454698,0.0,3.54045821811,10.5176760807,16.5293871967,11.2176287377,5.31175845902
 10/04  24:00:00,16.3397868221,0.618199648518,0.00970843020946,0.0,2.55330491699,7.80157382632,15.1300521482,13.4583601595,1.6716919887
 10/05  01:00:00,15.7957017706,0.672547643174,0.0,0.0,2.55330491699,7.21284921042,15.7574754776,14.7784364816,0.979038995991
 10/05  02:00:00,15.5459486047,0.717156785259,0.0,0.0,2.55330491699,6.91848690247,16.232237482,15.7736954101,0.458542071981
 10/05  03:00:00,15.4562641453,0.774653479797,0.0,0.0,2.55330491699,6.7713057485,17.589768206,17.1312147144,0.458553491597
 10/05  04:00:00,17.5749226271,0.816818513843,0.0,0.0,3.82705111198,7.57405300124,19.1400684259,18.160753219,0.979315206879
 10/05  05:00:00,22.0974772793,0.800760704099,0.0,0.0,6.02426329834,9.91545327661,22.765402118,17.7913851129,4.97401700509
 10/05  06:00:00,27.3793475243,0.764379869033,0.0,0.0,6.51253267309,14.7454349813,33.6098966588,16.9942708272,16.6156258316
 10/05  07:00:00,26.7496587496,0.786891792355,0.0,0.0,6.01364874671,18.163451543,35.2692248991,17.6107620553,17.6584628438
 10/05  08:00:00,24.4131844985,1.18183475683,0.0,0.0,4.35151303671,18.8798367041,35.4274980707,18.4639724221,16.9635256485
 10/05  09:00:00,21.4750267424,1.06730884124,0.0,0.0,3.78894180059,16.6187760998,30.4733408143,15.5946308691,14.8787099451
 10/05  10:00:00,18.5183280972,0.978526926824,0.0487099722596,0.0,3.78894180059,13.7021493968,26.4032071822,12.9143743747,13.4888328075
 10/05  11:00:00,18.6683508113,0.917820679287,0.112257780129,0.0,3.78894180059,13.8493305508,21.7255846487,10.8427714743,10.8828131744
 10/05  12:00:00,18.2540002455,0.845492727205,0.0806763844651,0.0,3.69398621738,13.6338449159,19.0808906385,9.58795460167,9.49293603681
 10/05  13:00:00,17.926832469,0.781730437933,0.0955542952038,0.0,3.78894180059,13.2606059349,16.5066685594,8.05614037583,8.45052818359
 10/05  14:00:00,17.8724087705,0.729166516398,0.240875672199,0.0,3.78894180059,13.1134247809,13.1825414649,5.77442113456,7.40812033037
 10/05  15:00:00,19.1784852142,0.679497617568,0.231611561428,0.0,4.71240779196,13.5549682428,13.2865226772,4.83599449358,8.45052818359
 10/05  16:00:00,26.5468017516,0.619484009852,0.209588319146,0.0,7.18559832057,18.5321311015,13.5197352925,3.67932997128,9.84040532122
 10/05  17:00:00,32.202168146,0.248671980605,0.258010473566,0.0,8.38069375907,23.3147919321,15.4973980029,2.52976912201,12.9676288809
 10/05  18:00:00,36.116919419,0.266103047858,0.302293878878,0.0,10.6415932552,23.1212625696,17.5923986911,2.36621946151,15.2261792295
 10/05  19:00:00,38.6677429538,0.29345860486,0.223706501545,0.0,12.3080778603,20.4854999863,18.2889834737,3.75774281292,14.5312406607
 10/05  20:00:00,38.2197155034,0.360984641343,0.148273907896,0.0,12.456681583,19.8967753704,19.4193905563,6.104292391,13.3150981653
 10/05  21:00:00,32.7849027665,0.452732693779,0.0852141405317,0.0,9.18739968257,17.702556249,19.8596373443,8.97682416989,10.8828131744
 10/05  22:00:00,25.8997219907,0.549387121551,0.0386914986516,0.0,5.91811778209,14.0365255879,21.3137301941,11.8207941573,9.49293603681
 10/05  23:00:00,20.0663690507,0.649808198096,0.00142655346375,0.0,3.54045821811,10.5176760807,19.929569827,14.606265203,5.32330462392
 10/05  24:00:00,16.4976341427,0.785755399344,0.0,0.0,2.55330491699,7.80157382632,19.4462521126,17.7713749749,1.67487713763
 10/06  01:00:00,15.9838819072,0.860727779766,0.0,0.0,2.55330491699,7.21284921042,20.4103514374,19.4297085093,0.980642928112
 10/06  02:00:00,15.7538718605,0.925080040995,0.0,0.0,2.55330491699,6.91848690247,21.3602249225,20.9012812553,0.458943667278
 10/06  03:00:00,15.6451457501,0.963535084611,0.0,0.0,2.55330491699,6.7713057485,22.2142945763,21.7553392744,0.458955301966
 10/06  04:00:00,17.7549642607,0.996860147451,0.0,0.0,3.82705111198,7.57405300124,23.5480798839,22.5671555392,0.980924344725
 10/06  05:00:00,22.3182165867,1.02150001152,0.0,0.0,6.02426329834,9.91545327661,28.2629397203,23.2780173098,4.98492241051
 10/06  06:00:00,27.556284406,0.941316750772,0.0,0.0,6.51253267309,14.7454349813,37.8978796027,21.2441846588,16.6536949439
 10/06  07:00:00,26.8462403572,0.88347339992,0.0,0.0,6.01364874671,18.163451543,37.4497502892,19.7507813295,17.6989689597
 10/06  08:00:00,24.4244845264,1.19313478475,0.0,0.0,4.35151303671,18.8798367041,35.5246559336,18.5222443999,17.0024115336
 10/06  09:00:00,21.4853259643,1.07760806306,0.0,0.0,3.78894180059,16.6187760998,30.4723754188,15.5596403242,14.9127350946
 10/06  10:00:00,18.4970083343,1.00591713618,0.0,0.0,3.78894180059,13.7021493968,27.3104206532,13.7908031866,13.5196174666
 10/06  11:00:00,18.5602844248,0.922012072844,0.0,0.0,3.78894180059,13.8493305508,22.7922483346,11.8847264207,10.9075219139
 10/06  12:00:00,18.1580809248,0.829754751703,0.000495039304039,0.0,3.69398621738,13.6338449159,19.3452215308,9.8308172449,9.51440428589
 10/06  13:00:00,17.8233511175,0.771577919126,0.0022254624801,0.0,3.78894180059,13.2606059349,17.0276737199,8.55810765506,8.46956606484
 10/06  14:00:00,17.6262874635,0.712247224131,0.0116736574726,0.0,3.78894180059,13.1134247809,14.6224390209,7.19771117712,7.4247278438
 10/06  15:00:00,18.9558395681,0.653366217749,0.03509731512,0.0,4.71240779196,13.5549682428,14.216215826,5.74664976118,8.46956606484
 10/06  16:00:00,26.3934553857,0.601932790955,0.0737931721933,0.0,7.18559832057,18.5321311015,14.2095693342,4.34688564129,9.8626836929
 10/06  17:00:00,32.0316966935,0.212154151378,0.124056850267,0.0,8.38069375907,23.3147919321,16.2084494445,3.2112510885,12.997198356
 10/06  18:00:00,35.9445782322,0.230514571244,0.165541168727,0.0,10.6415932552,23.1212625696,18.4313903327,3.17037583111,15.2610145016
 10/06  19:00:00,38.5463711695,0.25986184575,0.135931476384,0.0,12.3080778603,20.4854999863,18.6431119623,4.0786562747,14.5644556876
 10/06  20:00:00,38.1097899261,0.292407284815,0.106925687107,0.0,12.456681583,19.8967753704,18.4326614227,5.08718365968,13.345477763
 10/06  21:00:00,32.6722956313,0.369910865589,0.0554288335366,0.0,9.18739968257,17.702556249,18.2810299363,7.37350802234,10.9075219139
 10/06  22:00:00,25.787706269,0.47394825795,0.00211464061541,0.0,5.91811778209,14.0365255879,19.8615153003,10.3471110144,9.51440428589
 10/06  23:00:00,20.0204627302,0.605328431104,0.0,0.0,3.54045821811,10.5176760807,18.7435245097,13.408473108,5.33505140171
 10/06  24:00:00,16.4246047876,0.712726044173,0.0,0.0,2.55330491699,7.80157382632,17.5287358296,15.8506182015,1.67811762806
 10/07  01:00:00,15.8477064103,0.724552282841,0.0,0.0,2.55330491699,7.21284921042,16.9225752683,15.9403009784,0.982274289855
 10/07  02:00:00,15.5873110053,0.758519185839,0.0,0.0,2.55330491699,6.91848690247,17.119023231,16.6596711183,0.459352112683
 10/07  03:00:00,15.4860591275,0.80444846204,0.0,0.0,2.55330491699,6.7713057485,18.1882220421,17.7288580823,0.459363959802
 10/07  04:00:00,17.617516238,0.859412124696,0.0,0.0,3.82705111198,7.57405300124,20.0601982806,19.0776374321,0.982560848501
 10/07  05:00:00,22.1503728857,0.853656310471,0.0,0.0,6.02426329834,9.91545327661,23.9576921238,18.9616802039,4.99601191988
 10/07  06:00:00,27.362952892,0.747985236744,0.0,0.0,6.51253267309,14.7454349813,33.0883709362,16.3959677257,16.6924032105
 10/07  07:00:00,26.4633786963,0.694141101478,0.0,0.0,6.01364874671,17.9699221805,32.8404671545,15.1003123051,17.7401548494
 10/07  08:00:00,22.4864129311,0.701476758113,0.0,0.0,3.66783283761,18.1171033345,32.2809717277,15.2390217268,17.0419500009
 10/07  09:00:00,19.5375056311,0.576201298631,0.0,0.0,3.10526160149,15.8560427302,27.2879821878,12.3406509343,14.9473312535
 10/07  10:00:00,16.5560964503,0.431161665789,0.080257155103,0.0,3.10526160149,12.9394160272,21.8439840859,8.29306533274,13.5509187532
 10/07  11:00:00,16.7631826504,0.352621156534,0.218702710634,0.0,3.10526160149,13.0865971812,16.242748013,5.31010269792,10.932645315
 10/07  12:00:00,16.6422307844,0.30441137724,0.293141777981,0.0,3.10526160149,12.9394160272,13.1564215015,3.62018868676,9.53623281471
 10/07  13:00:00,16.2574908304,0.28839319666,0.365963466525,0.0,3.10526160149,12.4978725653,11.108207734,2.61928429451,8.48892343946
 10/07  14:00:00,16.3028264942,0.343453331088,0.503420149899,0.0,3.10526160149,12.3506914113,9.83949613733,2.39788207312,7.44161406421
 10/07  15:00:00,17.5458068525,0.309907358272,0.414937027704,0.0,4.02872759285,12.7922348732,10.8780163829,2.38909294349,8.48892343946
 10/07  16:00:00,24.7475237042,0.236341999652,0.239865850703,0.0,6.50191812146,17.7693977319,12.3633375609,2.47800162112,9.88533593979
 10/07  17:00:00,31.9212221191,0.219331693869,0.199934095823,0.0,8.38069375907,23.1212625696,15.4794524207,2.45218835519,13.0272640655
 10/07  18:00:00,35.9623614408,0.211664614476,0.202174334096,0.0,10.6415932552,23.1212625696,17.5431236856,2.24668930706,15.2964343786
 10/07  19:00:00,38.5600639323,0.228679520585,0.180806564343,0.0,12.3080778603,20.4854999863,17.4802799482,2.88205181983,14.5982281284
 10/07  20:00:00,38.1227982279,0.249323012563,0.163018261161,0.0,12.456681583,19.8967753704,16.9300066446,3.55363945397,13.3763671906
 10/07  21:00:00,32.6737283116,0.286307374351,0.140465005135,0.0,9.18739968257,17.702556249,15.5666346056,4.63398929055,10.932645315
 10/07  22:00:00,25.767796162,0.370608674601,0.085544116941,0.0,5.91811778209,14.0365255879,16.6961443919,7.15991157716,9.53623281471
 10/07  23:00:00,19.9146303599,0.477975688917,0.0215203718984,0.0,3.54045821811,10.5176760807,15.71440267,10.3674073563,5.34699531371
 10/07  24:00:00,16.3005542976,0.58867555421,0.0,0.0,2.55330491699,7.80157382632,14.8321091905,13.1506966901,1.68141250033
 10/08  01:00:00,15.7950651174,0.671910989937,0.0,0.0,2.55330491699,7.21284921042,16.03981904,15.0558864416,0.983932598369
 10/08  02:00:00,15.5811791156,0.752387296086,0.0,0.0,2.55330491699,6.91848690247,17.3900078296,16.9302405423,0.459767287288
 10/08  03:00:00,15.4948629105,0.813252244978,0.0,0.0,2.55330491699,6.7713057485,18.79056321,18.3307838659,0.459779344128
 10/08  04:00:00,17.6124184272,0.854314313913,0.0,0.0,3.82705111198,7.57405300124,20.2252228359,19.2409986022,0.984224233703
 10/08  05:00:00,22.1245936182,0.827877042996,0.0,0.0,6.02426329834,9.91545327661,23.4921053337,18.4848230847,5.00728224909
 10/08  06:00:00,27.3718653187,0.756897663454,0.0,0.0,6.51253267309,14.7454349813,33.4501292954,16.7183901275,16.7317391679
 10/08  07:00:00,26.5114228206,0.742185225798,0.0,0.0,6.01364874671,17.9699221805,34.1410072882,16.358998972,17.7820083163
 10/08  08:00:00,22.5264118951,0.74147572213,0.0,0.0,3.66783283761,18.1171033345,33.3766541066,16.2945247652,17.0821293414
 10/08  09:00:00,19.5881047798,0.622916948811,0.00388349845349,0.0,3.10526160149,15.8560427302,28.3943168754,13.4118286989,14.9824881765
 10/08  10:00:00,16.6624916052,0.511194318443,0.106619657331,0.0,3.10526160149,12.9394160272,23.3785258901,9.79579849236,13.5827273978
 10/08  11:00:00,16.7742228408,0.441289275766,0.141074781807,0.0,3.10526160149,13.0865971812,18.8650189561,7.9068430184,10.9581759377
 10/08  12:00:00,16.7812650672,0.388048106896,0.348539331098,0.0,3.10526160149,12.9394160272,14.3780830109,4.81966785196,9.55841515896
 10/08  13:00:00,16.6797058086,0.435218267333,0.641353374024,0.0,3.10526160149,12.4978725653,11.6900529341,3.1814583592,8.50859457493
 10/08  14:00:00,16.5752928473,0.423254199651,0.696085634477,0.0,3.10526160149,12.3506914113,9.85306655269,2.3942925618,7.45877399089
 10/08  15:00:00,17.7953621697,0.348061467173,0.626338236001,0.0,4.02872759285,12.7922348732,9.86049089066,1.35189631573,8.50859457493
 10/08  16:00:00,25.3243015014,0.343225221455,0.709760426046,0.0,6.50191812146,17.7693977319,10.3898061705,0.481450816859,9.90835535364
 10/08  17:00:00,32.5145837022,0.313595136148,0.699032236669,0.0,8.38069375907,23.1212625696,13.0659207708,0.00810366502513,13.0578171057
 10/08  18:00:00,36.5757919254,0.321596743644,0.70567268949,0.0,10.6415932552,23.1212625696,15.3324283711,0.0,15.3324283711
 10/08  19:00:00,39.007484937,0.274485996057,0.58242109361,0.0,12.3080778603,20.4854999863,14.6750921534,0.0425441715768,14.6325479818
 10/08  20:00:00,38.4703961882,0.245978846745,0.513960387294,0.0,12.456681583,19.8967753704,13.5180835671,0.110326266699,13.4077573004
 10/08  21:00:00,32.9001850789,0.215881010418,0.437348136316,0.0,9.18739968257,17.702556249,11.2083785686,0.250202630883,10.9581759377
 10/08  22:00:00,25.7286555282,0.17004468106,0.246967476641,0.0,5.91811778209,14.0365255879,10.6544019296,1.09598677063,9.55841515896
 10/08  23:00:00,19.7510423969,0.197618265761,0.138289832005,0.0,3.54045821811,10.5176760807,8.10160662348,2.74247380065,5.35913282283
 10/08  24:00:00,16.0561464177,0.266591003767,0.0776766705743,0.0,2.55330491699,7.80157382632,6.56306941565,4.87830863694,1.68476077871
 10/09  01:00:00,15.5053285864,0.336381371166,0.0457930877394,0.0,2.55330491699,7.21284921042,7.71871698597,6.73309962311,0.985617362866
 10/09  02:00:00,15.2560385152,0.409211974664,0.0180347210305,0.0,2.55330491699,6.91848690247,9.10609482507,8.64590575687,0.460189068201
 10/09  03:00:00,15.1474715747,0.464417815305,0.0014430939256,0.0,2.55330491699,6.7713057485,10.5076906248,10.0474892928,0.460201331984
 10/09  04:00:00,17.2452565659,0.487152452598,0.0,0.0,3.82705111198,7.57405300124,11.5081730115,10.5222590036,0.985914007884
 10/09  05:00:00,21.7710146543,0.458903123875,0.0153949551913,0.0,6.02426329834,9.91545327661,14.6767815564,9.65805149592,5.0187300605
 10/09  06:00:00,27.086440007,0.413492901397,0.0579794502792,0.0,6.51253267309,14.7454349813,24.9230042084,8.15131304173,16.7716911666
 10/09  07:00:00,26.2567355446,0.421679062544,0.0658188872218,0.0,6.01364874671,17.9699221805,26.0928068386,8.26828987289,17.8245169657
 10/09  08:00:00,22.2613316082,0.402848909803,0.0735465254191,0.0,3.66783283761,18.1171033345,24.9000183062,7.7770806497,17.1229376565
 10/09  09:00:00,19.5178201181,0.346904049448,0.209611736159,0.0,3.10526160149,15.8560427302,20.2777070846,5.25951163252,15.0181954521
 10/09  10:00:00,16.7847726576,0.341038840813,0.39905618744,0.0,3.10526160149,12.9394160272,17.0730181269,3.4579841464,13.6150339805
 10/09  11:00:00,17.299393122,0.404688280252,0.702846058567,0.0,3.10526160149,13.0865971812,13.1573195476,2.17321332646,10.9841062212
 10/09  12:00:00,17.5408707861,0.492236129593,1.00395702736,0.0,3.10526160149,12.9394160272,11.0352307294,1.4542859798,9.58094474956
 10/09  13:00:00,17.3851626821,0.551995041026,1.23003347391,0.0,3.10526160149,12.4978725653,9.34163590226,0.813062256422,8.52857364584
 10/09  14:00:00,17.3150928038,0.548328074035,1.31081171657,0.0,3.10526160149,12.3506914113,7.6354881132,0.159285571089,7.47620254211
 10/09  15:00:00,18.6549836476,0.53729613962,1.29672504147,0.0,4.02872759285,12.7922348732,8.52857364584,0.0,8.52857364584
 10/09  16:00:00,26.0429874347,0.521700724543,1.2499708563,0.0,6.50191812146,17.7693977319,9.93173511747,0.0,9.93173511747
 10/09  17:00:00,33.4686404429,0.581796041768,1.3848880718,0.0,8.38069375907,23.1212625696,13.0888484286,0.0,13.0888484286
 10/09  18:00:00,38.3009723343,0.560762589058,1.29885391966,0.0,10.6415932552,23.1212625696,15.36898582,0.0,15.36898582
 10/09  19:00:00,39.7265600273,0.482571366969,1.09341081294,0.0,12.3080778603,20.4854999863,14.6674050842,0.0,14.6674050842
 10/09  20:00:00,39.1424133629,0.441139549521,0.990816859181,0.0,12.456681583,19.8967753704,13.4396387965,0.0,13.4396387965
 10/09  21:00:00,33.4212961712,0.368217627473,0.806122611571,0.0,9.18739968257,17.702556249,10.9841062212,0.0,10.9841062212
 10/09  22:00:00,26.0606207832,0.244326275475,0.504651137279,0.0,5.91811778209,14.0365255879,9.67353104289,0.0925862933306,9.58094474956
 10/09  23:00:00,19.8581831565,0.177763172819,0.265285684596,0.0,3.54045821811,10.5176760807,6.391805838,1.02034550334,5.37146033466
 10/09  24:00:00,16.0552475592,0.163245186137,0.18012362964,0.0,2.55330491699,7.80157382632,3.30947513787,1.62131366624,1.68816147163
 10/10  01:00:00,15.4340205616,0.162305584266,0.148560849935,0.0,2.55330491699,7.21284921042,2.91309103493,1.92576295017,0.987328084764
 10/10  02:00:00,15.1275207989,0.173147479959,0.125581499466,0.0,2.55330491699,6.91848690247,2.8426436538,2.38202632322,0.460617330579
 10/10  03:00:00,14.9885657984,0.208327142928,0.0986279900229,0.0,2.55330491699,6.7713057485,3.83773816163,3.37710836317,0.460629798459
 10/10  04:00:00,17.0919946993,0.261410752398,0.0724798336865,0.0,3.82705111198,7.57405300124,5.75154947546,4.76391980466,0.987629670796
 10/10  05:00:00,21.6666147544,0.296099139023,0.0737990401392,0.0,6.02426329834,9.91545327661,10.509357092,5.47900512817,5.03035196386
 10/10  06:00:00,27.0056518382,0.275521856859,0.115162326092,0.0,6.51253267309,14.7454349813,21.40016914,4.5879217653,16.8122473747
 10/10  07:00:00,26.4195322074,0.259017575075,0.197747675091,0.0,6.01364874671,18.163451543,21.3391695009,3.47150129175,17.8676682091
 10/10  08:00:00,24.1105652017,0.620034256097,0.25918120388,0.0,4.35151303671,18.8798367041,20.2248946665,3.06053180551,17.164362861
 10/10  09:00:00,21.6140634599,0.689020161701,0.517325396995,0.0,3.78894180059,16.6187760998,17.3432429402,2.2888004341,15.0544425061
