Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/10  10:00:00,19.2770258386,0.803541793032,0.982392847461,0.0,3.78894180059,13.7021493968,15.0010260293,1.35319709524,13.6478289341
 10/10  11:00:00,20.0858545949,0.932483074666,1.51509916835,0.0,3.78894180059,13.8493305508,11.535983851,0.525555364378,11.0104284866
 10/10  12:00:00,20.2941394617,1.03916956259,1.92713876533,0.0,3.69398621738,13.6338449159,9.65374001234,0.0499250977634,9.60381491458
 10/10  13:00:00,20.802458994,1.20251345703,2.55039780111,0.0,3.78894180059,13.2606059349,8.54885473557,0.0,8.54885473557
 10/10  14:00:00,21.3620163415,1.36512197529,3.09452778438,0.0,3.78894180059,13.1134247809,7.49389455656,0.0,7.49389455656
 10/10  15:00:00,23.042263279,1.46234814417,3.3125390996,0.0,4.71240779196,13.5549682428,8.54885473557,0.0,8.54885473557
 10/10  16:00:00,30.8188236148,1.56321589995,3.53787829233,0.0,7.18559832057,18.5321311015,9.95546830758,0.0,9.95546830758
 10/10  17:00:00,36.3760852985,1.27635701168,3.40424259502,0.0,8.38069375907,23.3147919321,13.1203488446,0.0,13.1203488446
 10/10  18:00:00,40.792410479,1.21257275459,3.13848189881,0.0,10.6415932552,23.1212625696,15.4060958991,0.0,15.4060958991
 10/10  19:00:00,42.0318315802,1.09365295221,2.78760078062,0.0,12.3080778603,20.4854999863,14.7027891131,0.0,14.7027891131
 10/10  20:00:00,41.2000065463,0.991714815022,2.49783477715,0.0,12.456681583,19.8967753704,13.4720022376,0.0,13.4720022376
 10/10  21:00:00,35.135990605,0.832952822955,2.05608184988,0.0,9.18739968257,17.702556249,11.0104284866,0.0,11.0104284866
 10/10  22:00:00,27.4451679719,0.620131890768,1.51339271069,0.0,5.91811778209,14.0365255879,9.60381491458,0.0,9.60381491458
 10/10  23:00:00,20.9507473984,0.449192949755,1.08642014954,0.0,3.54045821811,10.5176760807,5.38397419854,0.0,5.38397419854
 10/10  24:00:00,16.5096539225,0.246833365007,0.550941814156,0.0,2.55330491699,7.80157382632,1.69825904435,0.00664547233745,1.69161357201
 10/11  01:00:00,15.601716672,0.158228615394,0.320333929189,0.0,2.55330491699,7.21284921042,1.1145119405,0.125447682663,0.989064257834
 10/11  02:00:00,15.2781142006,0.147025273143,0.302297107957,0.0,2.55330491699,6.91848690247,0.604641877473,0.143589929804,0.461051947669
 10/11  03:00:00,15.1075729397,0.138959726823,0.287002547407,0.0,2.55330491699,6.7713057485,0.641074280752,0.180009664022,0.461064616729
 10/11  04:00:00,17.1251435683,0.131047343896,0.235992111103,0.0,3.82705111198,7.57405300124,1.45969856285,0.470327848303,0.989370714544
 10/11  05:00:00,21.739604838,0.155620959782,0.287267303009,0.0,6.02426329834,9.91545327661,5.54112960584,0.498985088495,5.04214451735
 10/11  06:00:00,27.2100934464,0.199567687319,0.395558103782,0.0,6.51253267309,14.7454349813,17.2397144466,0.386318665361,16.8533957812
 10/11  07:00:00,26.6367424643,0.22497223387,0.449003273186,0.0,6.01364874671,18.163451543,18.3564239924,0.444974724719,17.9114492677
 10/11  08:00:00,24.3471183545,0.604150921495,0.511617691321,0.0,4.35151303671,18.8798367041,17.7873536175,0.580960930121,17.2063926874
 10/11  09:00:00,22.2678142565,0.765785994308,1.094310361,0.0,3.78894180059,16.6187760998,15.2360080705,0.144789466307,15.0912186042
 10/11  10:00:00,20.6644426631,1.05845738835,2.11489407665,0.0,3.78894180059,13.7021493968,13.6811025467,0.0,13.6811025467
 10/11  11:00:00,21.8544669882,1.28667522091,2.92951941537,0.0,3.78894180059,13.8493305508,11.0371349388,0.0,11.0371349388
 10/11  12:00:00,22.9674486339,1.60789623639,4.0317212637,0.0,3.69398621738,13.6338449159,9.62701888123,0.0,9.62701888123
 10/11  13:00:00,24.2320513928,1.93188499246,5.25061866445,0.0,3.78894180059,13.2606059349,8.56943183808,0.0,8.56943183808
 10/11  14:00:00,25.1504652415,2.17344036714,6.07465829248,0.0,3.78894180059,13.1134247809,7.51184479492,0.0,7.51184479492
 10/11  15:00:00,26.7503558404,2.24952593678,6.23345386842,0.0,4.71240779196,13.5549682428,8.56943183808,0.0,8.56943183808
 10/11  16:00:00,34.5323485945,2.37160546845,6.44301370351,0.0,7.18559832057,18.5321311015,9.97954789562,0.0,9.97954789562
 10/11  17:00:00,39.9264056918,2.09174970846,6.13917029149,0.0,8.38069375907,23.3147919321,13.1523090251,0.0,13.1523090251
 10/11  18:00:00,43.6773485314,1.90689544096,5.3290972648,0.0,10.6415932552,23.1212625696,15.4437476186,0.0,15.4437476186
 10/11  19:00:00,42.9474626731,1.36869200294,3.42819282276,0.0,12.3080778603,20.4854999863,14.7386895898,0.0,14.7386895898
 10/11  20:00:00,41.2732323369,1.06576251405,2.49701286865,0.0,12.456681583,19.8967753704,13.5048380395,0.0,13.5048380395
 10/11  21:00:00,35.6051795752,0.987844621976,2.37037902105,0.0,9.18739968257,17.702556249,11.0371349388,0.0,11.0371349388
 10/11  22:00:00,27.6371813044,0.697865264366,1.62767266959,0.0,5.91811778209,14.0365255879,9.62701888123,0.0,9.62701888123
 10/11  23:00:00,20.78685423,0.427301680841,0.944418250077,0.0,3.54045821811,10.5176760807,5.3966707086,0.0,5.3966707086
 10/11  24:00:00,16.7825470407,0.329985363015,0.740682934261,0.0,2.55330491699,7.80157382632,1.69511605754,0.0,1.69511605754
 10/12  01:00:00,15.9431073455,0.255002672336,0.564950545679,0.0,2.55330491699,7.21284921042,0.99082536835,0.0,0.99082536835
 10/12  02:00:00,15.3633943734,0.17239396255,0.362208591388,0.0,2.55330491699,6.91848690247,0.46149279084,0.0,0.46149279084
 10/12  03:00:00,15.0628272908,0.127449916876,0.253766708415,0.0,2.55330491699,6.7713057485,0.522262354949,0.060756696852,0.461505658097
 10/12  04:00:00,17.1413281861,0.127039146135,0.256184926744,0.0,3.82705111198,7.57405300124,1.06458345799,0.0734468342641,0.991136623731
 10/12  05:00:00,21.8202597293,0.166103718582,0.357439435518,0.0,6.02426329834,9.91545327661,5.0541042286,0.0,5.0541042286
 10/12  06:00:00,27.5929364406,0.293067807684,0.684900977602,0.0,6.51253267309,14.7454349813,16.8951241999,0.0,16.8951241999
 10/12  07:00:00,28.0164289136,0.344154302942,0.81667432005,0.0,6.01364874671,18.163451543,17.9558471762,0.0,17.9558471762
 10/12  08:00:00,24.4654979046,0.616740611073,0.617407551842,0.0,4.35151303671,18.8798367041,17.2770668763,0.028052187416,17.2490146889
 10/12  09:00:00,21.8566889446,0.67023175229,0.778739291061,0.0,3.78894180059,16.6187760998,15.2528102398,0.124297384304,15.1285128555
 10/12  10:00:00,19.2143218663,0.759218634288,0.964012033967,0.0,3.78894180059,13.7021493968,13.996009085,0.281164120481,13.7148449645
 10/12  11:00:00,18.6679705323,0.606975000765,0.42272317959,0.0,3.78894180059,13.8493305508,12.5682576846,1.50404001566,11.0642176689
 10/12  12:00:00,18.2973329824,0.611772265391,0.35772958317,0.0,3.69398621738,13.6338449159,11.6770147894,2.02646501148,9.65054977789
 10/12  13:00:00,17.8433380135,0.600393412507,0.19339686508,0.0,3.78894180059,13.2606059349,12.1544919297,3.5641930701,8.59029885964
 10/12  14:00:00,17.6810378546,0.649652016605,0.129019256152,0.0,3.78894180059,13.1134247809,12.8444514087,5.31440346731,7.53004794139
 10/12  15:00:00,19.3003434024,0.672162165101,0.360805202121,0.0,4.71240779196,13.5549682428,12.0597347189,3.46943585923,8.59029885964
 10/12  16:00:00,27.1494065345,0.739318525812,0.692358586157,0.0,7.18559832057,18.5321311015,11.6283764931,1.62440974247,10.0039667506
 10/12  17:00:00,32.7302004911,0.390287731217,0.644427068053,0.0,8.38069375907,23.3147919321,14.4798138917,1.29509438628,13.1847195054
 10/12  18:00:00,37.3965885746,0.369925682835,0.585307066106,0.0,10.6415932552,23.1212625696,16.8428137672,1.36088393891,15.4819298283
 10/12  19:00:00,39.0020295746,0.355385216021,0.496066511203,0.0,12.3080778603,20.4854999863,16.752790921,1.97769503825,14.7750958828
 10/12  20:00:00,38.4904210019,0.355876101078,0.424087946693,0.0,12.456681583,19.8967753704,16.3345470718,2.7964105936,13.5381364781
 10/12  21:00:00,32.9445523759,0.365641533517,0.331954910249,0.0,9.18739968257,17.702556249,15.1208538035,4.05663613459,11.0642176689
 10/12  22:00:00,25.8780220579,0.400905895217,0.165472792157,0.0,5.91811778209,14.0365255879,16.3917717788,6.74122200086,9.65054977789
 10/12  23:00:00,19.9386016042,0.448051686574,0.0754156184978,0.0,3.54045821811,10.5176760807,14.2708893374,8.86134323254,5.40954610488
 10/12  24:00:00,16.2528362547,0.504769408979,0.0361881023882,0.0,2.55330491699,7.80157382632,12.2607066941,10.5620388031,1.698667891
 10/13  01:00:00,15.6985692635,0.567396380286,0.00801875574321,0.0,2.55330491699,7.21284921042,13.2711422535,12.2785313582,0.992610895239
 10/13  02:00:00,15.4681199585,0.639328139044,0.0,0.0,2.55330491699,6.91848690247,14.4566642827,13.9947245531,0.461939729628
 10/13  03:00:00,15.3720740571,0.690463391581,0.0,0.0,2.55330491699,6.7713057485,15.5930571428,15.1311043508,0.461952792026
 10/13  04:00:00,17.4815663004,0.7234621871,0.0,0.0,3.82705111198,7.57405300124,16.8443831258,15.8514562502,0.992926875609
 10/13  05:00:00,22.0127744496,0.71605787435,0.0,0.0,6.02426329834,9.91545327661,20.7225546204,15.6563270647,5.06622755571
 10/13  06:00:00,27.292258131,0.677290475732,0.0,0.0,6.51253267309,14.7454349813,31.7082585774,14.770838305,16.9374202724
 10/13  07:00:00,27.5299121731,0.668722905707,0.00558897673874,0.0,6.01364874671,18.163451543,32.4995202881,14.4986715017,18.0008487864
 10/13  08:00:00,24.2557082167,1.01561970482,0.00873877022023,0.0,4.35151303671,18.8798367041,31.5044927937,14.2122765503,17.2922162434
 10/13  09:00:00,21.4459845365,0.966371169419,0.0718954659117,0.0,3.78894180059,16.6187760998,27.5111782371,12.3448640214,15.1663142157
 10/13  10:00:00,18.6081694021,0.926922896943,0.190155307085,0.0,3.78894180059,13.7021493968,23.9780018527,10.2289556576,13.7490461952
 10/13  11:00:00,18.9902827979,0.90020887408,0.451801571905,0.0,3.78894180059,13.8493305508,18.4592637895,7.36759513283,11.0916686566
 10/13  12:00:00,18.9405979271,0.894283321867,0.718483471403,0.0,3.69398621738,13.6338449159,14.4785704147,4.80416977859,9.6744006361
 10/13  13:00:00,18.870242825,0.906762506598,0.91393258251,0.0,3.78894180059,13.2606059349,12.2267390048,3.61528938408,8.61144962069
 10/13  14:00:00,18.8604220653,0.911593668327,1.04646181514,0.0,3.78894180059,13.1134247809,10.1902654219,2.64176681665,7.54849860528
 10/13  15:00:00,20.2940255715,0.89230437668,1.13434515959,0.0,4.71240779196,13.5549682428,10.1202139962,1.5087643755,8.61144962069
 10/13  16:00:00,27.7127170165,0.860032721167,1.13495487275,0.0,7.18559832057,18.5321311015,10.7328082603,0.704090619068,10.0287176412
 10/13  17:00:00,33.2081482466,0.494475997901,1.01818655689,0.0,8.38069375907,23.3147919321,13.4260568739,0.208486186431,13.2175706875
 10/13  18:00:00,37.8086544365,0.452902843543,0.914395767327,0.0,10.6415932552,23.1212625696,15.6594379035,0.138806682621,15.5206312208
 10/13  19:00:00,39.3461369338,0.400859382058,0.79469970435,0.0,12.3080778603,20.4854999863,15.0299047927,0.217907582133,14.8119972106
 10/13  20:00:00,38.7892878819,0.372911878619,0.705919049091,0.0,12.456681583,19.8967753704,14.0983242921,0.5264365995,13.5718876926
 10/13  21:00:00,33.1768224832,0.339715196296,0.590151354709,0.0,9.18739968257,17.702556249,12.0956520454,1.00398338878,11.0916686566
 10/13  22:00:00,26.0103766144,0.291780977816,0.406952266112,0.0,5.91811778209,14.0365255879,11.572078934,1.89767829785,9.6744006361
 10/13  23:00:00,19.9110964467,0.260048653577,0.235913493983,0.0,3.54045821811,10.5176760807,8.4375670876,3.01497051313,5.42259657447
 10/13  24:00:00,16.1205063418,0.285888115254,0.122739483212,0.0,2.55330491699,7.80157382632,6.4510203889,4.74875236836,1.70226802054
 10/14  01:00:00,15.5472353819,0.322497759956,0.101583494539,0.0,2.55330491699,7.21284921042,6.73154809988,5.73712778964,0.994420310236
 10/14  02:00:00,15.2633583183,0.345370618104,0.0891958807071,0.0,2.55330491699,6.91848690247,6.80006968742,6.33767705565,0.462392631765
 10/14  03:00:00,15.1263504671,0.368610269845,0.0761295317675,0.0,2.55330491699,6.7713057485,7.42430505772,6.96189917154,0.462405886184
 10/14  04:00:00,17.2092157509,0.383239882078,0.0678717555815,0.0,3.82705111198,7.57405300124,8.34916728243,7.35442634219,0.99474094024
 10/14  05:00:00,21.7519383668,0.376183034463,0.0790387570913,0.0,6.02426329834,9.91545327661,12.1539743108,7.07546340251,5.07851090831
 10/14  06:00:00,27.1321018576,0.445538801192,0.0715954011304,0.0,6.51253267309,14.7454349813,25.7486714528,8.76839998017,16.9802714726
 10/14  07:00:00,27.2428666299,0.532342668319,0.0484530333925,0.0,6.01364874671,17.9699221805,29.1473238702,11.1008830986,18.0464407716
 10/14  08:00:00,22.3685001536,0.549284567505,0.0342794131335,0.0,3.66783283761,18.1171033345,28.9728504874,11.6368659302,17.3359845572
 10/14  09:00:00,19.5699389138,0.438501963153,0.170132618158,0.0,3.10526160149,15.8560427302,22.8215744146,7.61696292442,15.2046114902
 10/14  10:00:00,17.1041306057,0.439152002115,0.620300974158,0.0,3.10526160149,12.9394160272,17.2967153864,3.51301927622,13.7836961102
 10/14  11:00:00,17.6714348747,0.495848254925,0.983727836559,0.0,3.10526160149,13.0865971812,12.9573013698,1.83782159709,11.1194797727
 10/14  12:00:00,17.4207020196,0.418629705857,0.957394684569,0.0,3.10526160149,12.9394160272,10.4436059645,0.745041571887,9.69856439265
 10/14  13:00:00,17.0431457317,0.407415296378,1.03259626809,0.0,3.10526160149,12.4978725653,8.75200634441,0.119128486784,8.63287785763
 10/14  14:00:00,17.4392661435,0.549148101834,1.43416502853,0.0,3.10526160149,12.3506914113,7.56719132261,0.0,7.56719132261
 10/14  15:00:00,19.1917292313,0.655274726595,1.7154920382,0.0,4.02872759285,12.7922348732,8.63287785763,0.0,8.63287785763
 10/14  16:00:00,26.4748773424,0.612670737298,1.59089075123,0.0,6.50191812146,17.7693977319,10.0537932377,0.0,10.0537932377
 10/14  17:00:00,33.9078032296,0.675446424068,1.73040047612,0.0,8.38069375907,23.1212625696,13.2508528427,0.0,13.2508528427
 10/14  18:00:00,38.9703451474,0.720106011649,1.80888331017,0.0,10.6415932552,23.1212625696,15.5598403352,0.0,15.5598403352
 10/14  19:00:00,40.4162954584,0.659542539608,1.6061750714,0.0,12.3080778603,20.4854999863,14.8493826452,0.0,14.8493826452
 10/14  20:00:00,39.8399707912,0.623418796475,1.50609504056,0.0,12.456681583,19.8967753704,13.6060816877,0.0,13.6060816877
 10/14  21:00:00,34.2499278449,0.584279667185,1.41869224556,0.0,9.18739968257,17.702556249,11.1194797727,0.0,11.1194797727
 10/14  22:00:00,26.8907964811,0.463199872593,1.11595323805,0.0,5.91811778209,14.0365255879,9.69856439265,0.0,9.69856439265
 10/14  23:00:00,20.615915032,0.352309329428,0.848471403505,0.0,3.54045821811,10.5176760807,5.43581825258,0.0,5.43581825258
 10/14  24:00:00,16.5643193139,0.251203841286,0.601236729223,0.0,2.55330491699,7.80157382632,1.70591538002,0.0,1.70591538002
 10/15  01:00:00,15.8310505502,0.209014988851,0.498881433931,0.0,2.55330491699,7.21284921042,0.996253078038,0.0,0.996253078038
 10/15  02:00:00,15.3794179712,0.165444807242,0.38518134453,0.0,2.55330491699,6.91848690247,0.471323980555,0.00847261732607,0.462851363229
 10/15  03:00:00,15.1271577744,0.14133106162,0.304216047239,0.0,2.55330491699,6.7713057485,0.627621773533,0.164756967057,0.462864806476
 10/15  04:00:00,17.1903875906,0.142178183439,0.29010529385,0.0,3.82705111198,7.57405300124,1.29757295366,0.30099467301,0.996578280645
 10/15  05:00:00,21.8317875192,0.168600783877,0.366470160107,0.0,6.02426329834,9.91545327661,5.27556408358,0.184613434975,5.0909506486
 10/15  06:00:00,27.3717845366,0.228850098238,0.5279667831,0.0,6.51253267309,14.7454349813,17.0646423115,0.0409772017879,17.0236651097
 10/15  07:00:00,27.4965536223,0.255399204074,0.579083490012,0.0,6.01364874671,17.9699221805,18.2002325235,0.107622893386,18.0926096302
 10/15  08:00:00,22.7706395486,0.300159602868,0.685543772686,0.0,3.66783283761,18.1171033345,17.5589330053,0.178626336727,17.3803066686
 10/15  09:00:00,20.6437914671,0.486154533427,1.19633260117,0.0,3.10526160149,15.8560427302,15.3242230605,0.0808297227831,15.2433933377
 10/15  10:00:00,18.6452471945,0.718275873432,1.88229369166,0.0,3.10526160149,12.9394160272,13.8187844484,0.0,13.8187844484
 10/15  11:00:00,19.5169572624,0.900940578769,2.42415790044,0.0,3.10526160149,13.0865971812,11.147642781,0.0,11.147642781
 10/15  12:00:00,20.1528502515,1.09192416728,3.01624845501,0.0,3.10526160149,12.9394160272,9.72303389167,0.0,9.72303389167
 10/15  13:00:00,21.270064378,1.46473160337,4.20219860747,0.0,3.10526160149,12.4978725653,8.65457722469,0.0,8.65457722469
 10/15  14:00:00,22.1556105129,1.7126532425,4.9870042572,0.0,3.10526160149,12.3506914113,7.58612055771,0.0,7.58612055771
 10/15  15:00:00,24.1038546165,1.87522909818,5.40766305184,0.0,4.02872759285,12.7922348732,8.65457722469,0.0,8.65457722469
 10/15  16:00:00,31.6495728904,1.9309057708,5.44735126571,0.0,6.50191812146,17.7693977319,10.079186114,0.0,10.079186114
 10/15  17:00:00,38.2788848213,1.83903602706,4.93789246484,0.0,8.38069375907,23.1212625696,13.2845561149,0.0,13.2845561149
 10/15  18:00:00,42.5355322906,1.50146477369,3.69987835792,0.0,10.6415932552,23.1212625696,15.5995455601,0.0,15.5995455601
 10/15  19:00:00,42.3316594722,1.2441607223,2.93692090255,0.0,12.3080778603,20.4854999863,14.8872411154,0.0,14.8872411154
 10/15  20:00:00,41.4348439724,1.109709581,2.6146774372,0.0,12.456681583,19.8967753704,13.6407083373,0.0,13.6407083373
 10/15  21:00:00,35.4398087056,0.951621421593,2.24123135182,0.0,9.18739968257,17.702556249,11.147642781,0.0,11.147642781
 10/15  22:00:00,27.5619703871,0.681056800895,1.56927021577,0.0,5.91811778209,14.0365255879,9.72303389167,0.0,9.72303389167
 10/15  23:00:00,20.9166663482,0.461059180525,1.04047286855,0.0,3.54045821811,10.5176760807,5.44920722375,0.0,5.44920722375
 10/15  24:00:00,16.7083887122,0.310261867432,0.686248101338,0.0,2.55330491699,7.80157382632,1.70960888931,0.0,1.70960888931
 10/16  01:00:00,15.8661562974,0.234143598038,0.508858571963,0.0,2.55330491699,7.21284921042,0.99810865646,0.0,0.99810865646
 10/16  02:00:00,15.4241007125,0.189817576856,0.405491316143,0.0,2.55330491699,6.91848690247,0.484671396458,0.0213556081843,0.463315788274
 10/16  03:00:00,15.3021489398,0.192001642228,0.42853663207,0.0,2.55330491699,6.7713057485,0.475817182401,0.0124877653133,0.463329417087
 10/16  04:00:00,17.3106086376,0.173168579105,0.379335945231,0.0,3.82705111198,7.57405300124,1.0459880694,0.0475497164308,0.998438352968
 10/16  05:00:00,21.7592534612,0.153841528637,0.308695357357,0.0,6.02426329834,9.91545327661,5.23875870689,0.135215614405,5.10354309248
 10/16  06:00:00,27.1937072935,0.189414854954,0.389324783235,0.0,6.51253267309,14.7454349813,17.1258192712,0.0582309388467,17.0675883323
 10/16  07:00:00,27.5591623486,0.226969249022,0.476592808922,0.0,6.01364874671,18.163451543,18.2484420494,0.109100359814,18.1393416896
 10/16  08:00:00,24.422842769,0.626937587921,0.564555439422,0.0,4.35151303671,18.8798367041,17.7245082078,0.299338755657,17.4251694522
 10/16  09:00:00,22.0326209745,0.733140956288,0.891762116968,0.0,3.78894180059,16.6187760998,15.5235390434,0.24089077003,15.2826482734
 10/16  10:00:00,20.2870665172,1.0059192552,1.79005606396,0.0,3.78894180059,13.7021493968,13.8724694622,0.018168643435,13.8543008188
 10/16  11:00:00,21.3298123657,1.21097049965,2.48056951416,0.0,3.78894180059,13.8493305508,11.1761493414,0.0,11.1761493414
 10/16  12:00:00,21.813013564,1.42331448196,3.06186794827,0.0,3.69398621738,13.6338449159,9.74780188677,0.0,9.74780188677
 10/16  13:00:00,22.5712020354,1.67610226621,3.84555203329,0.0,3.78894180059,13.2606059349,8.67654129581,0.0,8.67654129581
 10/16  14:00:00,22.862812765,1.78184832987,4.17859785323,0.0,3.78894180059,13.1134247809,7.60528070486,0.0,7.60528070486
 10/16  15:00:00,24.09438449,1.75220753606,4.07480091868,0.0,4.71240779196,13.5549682428,8.67654129581,0.0,8.67654129581
 10/16  16:00:00,31.2193793934,1.70402704628,3.79762292454,0.0,7.18559832057,18.5321311015,10.1048887504,0.0,10.1048887504
 10/16  17:00:00,36.7094946598,1.42062719106,3.59338177688,0.0,8.38069375907,23.3147919321,13.3186705233,0.0,13.3186705233
 10/16  18:00:00,41.440001723,1.21482600906,2.890986555,0.0,10.6415932552,23.1212625696,15.639735137,0.0,15.639735137
 10/16  19:00:00,41.6479480055,1.05529436541,2.44207579268,0.0,12.3080778603,20.4854999863,14.9255614097,0.0,14.9255614097
 10/16  20:00:00,40.6209995625,0.894526153423,2.01601645489,0.0,12.456681583,19.8967753704,13.6757573869,0.0,13.6757573869
 10/16  21:00:00,34.3893520711,0.676760704597,1.46563543433,0.0,9.18739968257,17.702556249,11.1761493414,0.0,11.1761493414
 10/16  22:00:00,26.8001753061,0.476765912328,1.01176602333,0.0,5.91811778209,14.0365255879,9.74780188677,0.0,9.74780188677
 10/16  23:00:00,20.4048446237,0.320370589156,0.669339735408,0.0,3.54045821811,10.5176760807,5.46275952295,0.0,5.46275952295
 10/16  24:00:00,16.3841946459,0.218469325843,0.453846576686,0.0,2.55330491699,7.80157382632,1.72473911996,0.0113916653504,1.71334745461
 10/17  01:00:00,15.6560046592,0.177297046551,0.355553485197,0.0,2.55330491699,7.21284921042,1.14144211041,0.141455613811,0.999986496597
 10/17  02:00:00,15.1696420717,0.135393087095,0.205457165178,0.0,2.55330491699,6.91848690247,1.16532063161,0.701534862135,0.463785769474
 10/17  03:00:00,14.9297218703,0.149765492941,0.0983457118471,0.0,2.55330491699,6.7713057485,2.58536907563,2.1215694951,0.463799580526
 10/17  04:00:00,17.0450673898,0.219537935431,0.0674253411196,0.0,3.82705111198,7.57405300124,4.98603446724,3.98571386061,1.00032060663
 10/17  05:00:00,21.625615599,0.257072415004,0.07182660878,0.0,6.02426329834,9.91545327661,9.8368429438,4.72055843321,5.11628451059
 10/17  06:00:00,27.033617523,0.304638571263,0.114011296453,0.0,6.51253267309,14.7454349813,22.3481981841,5.23617005201,17.1120281321
 10/17  07:00:00,27.3249547881,0.365383019215,0.103971478281,0.0,6.01364874671,18.163451543,24.9069358159,6.72031270533,18.1866231106
 10/17  08:00:00,24.0685840756,0.727247901102,0.109986432756,0.0,4.35151303671,18.8798367041,24.2763531548,6.80579353265,17.4705596222
 10/17  09:00:00,21.3123187779,0.713491589991,0.19110928668,0.0,3.78894180059,16.6187760998,20.9646165462,5.64225187415,15.3223646721
 10/17  10:00:00,18.8796059947,0.758411539412,0.63010325715,0.0,3.78894180059,13.7021493968,16.8883670059,2.99813230261,13.8902347033
 10/17  11:00:00,19.8586784635,0.922605195399,1.2978009162,0.0,3.78894180059,13.8493305508,12.6158131828,1.41082217094,11.2049910119
 10/17  12:00:00,19.9181575561,1.00323816239,1.58708825988,0.0,3.69398621738,13.6338449159,10.6095708519,0.836709808749,9.77286104312
 10/17  13:00:00,19.8169807582,1.01484436721,1.75258865513,0.0,3.78894180059,13.2606059349,8.9367188133,0.23795524676,8.69876356654
 10/17  14:00:00,19.8875940862,1.05770872228,1.92751878202,0.0,3.78894180059,13.1134247809,7.62466608996,0.0,7.62466608996
 10/17  15:00:00,21.4568256812,1.10302626256,2.08642338344,0.0,4.71240779196,13.5549682428,8.69876356654,0.0,8.69876356654
 10/17  16:00:00,29.4822288105,1.26642067729,2.49807871068,0.0,7.18559832057,18.5321311015,10.1308935353,0.0,10.1308935353
 10/17  17:00:00,35.1179446386,0.988070259502,2.43438868727,0.0,8.38069375907,23.3147919321,13.353185965,0.0,13.353185965
 10/17  18:00:00,40.6548963445,0.966068354752,2.35463883078,0.0,10.6415932552,23.1212625696,15.6803971643,0.0,15.6803971643
 10/17  19:00:00,40.9343574191,0.828810621652,1.95496895006,0.0,12.3080778603,20.4854999863,14.9643321799,0.0,14.9643321799
 10/17  20:00:00,40.0138098883,0.703075639826,1.60027729428,0.0,12.456681583,19.8967753704,13.7112184572,0.0,13.7112184572
 10/17  21:00:00,34.1409713465,0.588289154026,1.30572626027,0.0,9.18739968257,17.702556249,11.2049910119,0.0,11.2049910119
 10/17  22:00:00,26.8573785832,0.476798621653,1.0689365911,0.0,5.91811778209,14.0365255879,9.77286104312,0.0,9.77286104312
 10/17  23:00:00,20.4394381424,0.320742981185,0.70356086209,0.0,3.54045821811,10.5176760807,5.48236286813,0.00589173132679,5.4764711368
 10/17  24:00:00,16.4762092652,0.239959129054,0.524371392784,0.0,2.55330491699,7.80157382632,1.8025685614,0.0854385926299,1.71712996877
 10/18  01:00:00,15.8892971048,0.23418145563,0.531961521729,0.0,2.55330491699,7.21284921042,1.10428422565,0.102398182661,1.00188604299
 10/18  02:00:00,15.4149716334,0.204974183031,0.381205630882,0.0,2.55330491699,6.91848690247,1.2076901684,0.743429000632,0.464261167767
 10/18  03:00:00,15.1193422362,0.193947927037,0.243783643639,0.0,2.55330491699,6.7713057485,2.15728195179,1.69300679413,0.464275157656
 10/18  04:00:00,17.1484250612,0.198909354197,0.191411593772,0.0,3.82705111198,7.57405300124,3.27138393771,2.2691594532,1.00222448451
 10/18  05:00:00,21.7681485571,0.220981373219,0.250450608697,0.0,6.02426329834,9.91545327661,7.29056805464,2.16139692523,5.12917112941
 10/18  06:00:00,27.2741364908,0.257995270657,0.401173564869,0.0,6.51253267309,14.7454349813,18.6933910847,1.53641973694,17.1569713477
 10/18  07:00:00,27.527557975,0.28268305661,0.389274627765,0.0,6.01364874671,18.163451543,20.3689901138,2.13455022266,18.2344398912
 10/18  08:00:00,24.1346982494,0.631303483782,0.272045023911,0.0,4.35151303671,18.8798367041,20.6226249447,3.10616120795,17.5164637367
 10/18  09:00:00,21.4098524767,0.651822952565,0.350311622893,0.0,3.78894180059,16.6187760998,18.3375344332,2.97500366088,15.3625307723
 10/18  10:00:00,18.8958279349,0.724969587625,0.679767149146,0.0,3.78894180059,13.7021493968,15.9154203987,1.98884493796,13.9265754607
 10/18  11:00:00,19.8455016711,0.901197429714,1.30603188943,0.0,3.78894180059,13.8493305508,12.2581611968,1.02400194545,11.2341592513
 10/18  12:00:00,19.8879279724,0.98253572197,1.57756111661,0.0,3.69398621738,13.6338449159,10.3818902309,0.583686291196,9.79820393969
 10/18  13:00:00,19.216536801,0.87397878025,1.29301028489,0.0,3.78894180059,13.2606059349,9.24246814811,0.521230692156,8.72123745596
 10/18  14:00:00,19.2173242645,0.943888233765,1.37106944885,0.0,3.78894180059,13.1134247809,8.46286945051,0.81859847829,7.64427097222
 10/18  15:00:00,20.1920518809,0.842333892809,1.08234195283,0.0,4.71240779196,13.5549682428,9.5247323458,0.803494889846,8.72123745596
 10/18  16:00:00,27.5296140637,0.806573868631,1.00531077251,0.0,7.18559832057,18.5321311015,10.6842737904,0.527081022767,10.1571927676
 10/18  17:00:00,33.3182185695,0.526414685261,1.09631819241,0.0,8.38069375907,23.3147919321,13.4865447443,0.0984525254513,13.3880922188
 10/18  18:00:00,38.8955588765,0.512171689482,1.04919802802,0.0,10.6415932552,23.1212625696,15.7975054867,0.0759858864115,15.7215196003
 10/18  19:00:00,39.3929293259,0.42571293831,0.816638540196,0.0,12.3080778603,20.4854999863,15.350064974,0.346523029595,15.0035419444
 10/18  20:00:00,38.731284234,0.37009679887,0.650730480986,0.0,12.456681583,19.8967753704,14.5146413544,0.76756030769,13.7470810467
 10/18  21:00:00,33.0533316184,0.330432140645,0.475943545588,0.0,9.18739968257,17.702556249,12.9236595405,1.68950028918,11.2341592513
 10/18  22:00:00,25.8948705241,0.309454604236,0.273772549433,0.0,5.91811778209,14.0365255879,13.2741728159,3.47596887618,9.79820393969
 10/18  23:00:00,19.8811688726,0.336422613588,0.129611959865,0.0,3.54045821811,10.5176760807,11.2153264071,5.7249884024,5.49033800474
 10/18  24:00:00,16.2020584155,0.435629707723,0.0545499643563,0.0,2.55330491699,7.80157382632,10.5763097776,8.855354466,1.72095531165
 10/19  01:00:00,15.6594122099,0.509213120795,0.027044961611,0.0,2.55330491699,7.21284921042,11.8304673329,10.8266605991,1.00380673377
 10/19  02:00:00,15.4017141508,0.564056917242,0.00886541411344,0.0,2.55330491699,6.91848690247,12.7241487112,12.2594068687,0.464741842487
 10/19  03:00:00,15.3185259651,0.636915299562,0.0,0.0,2.55330491699,6.7713057485,14.495336622,14.0305806143,0.464756007748
 10/19  04:00:00,17.4476485991,0.689544485869,0.0,0.0,3.82705111198,7.57405300124,16.2328789553,15.2287295322,1.00414942307
 10/19  05:00:00,22.0206897637,0.723973188452,0.0,0.0,6.02426329834,9.91545327661,21.2182436706,16.0760445381,5.14219913244
 10/19  06:00:00,27.3596653191,0.744697663812,0.0,0.0,6.51253267309,14.7454349813,33.8539869627,16.6515822939,17.2024046689
 10/19  07:00:00,28.5454206594,0.796987035432,0.0,0.0,6.01364874671,18.163451543,36.2549112688,17.9721333979,18.2827778709
 10/19  08:00:00,24.3424406481,1.10204648252,0.00904442381985,0.0,4.35151303671,18.8798367041,34.0556677368,16.492799535,17.5628682018
 10/19  09:00:00,21.5136758085,1.00676937951,0.0991885277712,0.0,3.78894180059,16.6187760998,28.3864474958,12.9833128165,15.4031346793
 10/19  10:00:00,18.7679564354,0.980476351458,0.296388885821,0.0,3.78894180059,13.7021493968,24.3434013122,10.3800889834,13.9633123289
 10/19  11:00:00,19.0755795297,0.959882360263,0.477424817516,0.0,3.78894180059,13.8493305508,19.5868960793,8.32325065743,11.2636454218
 10/19  12:00:00,19.0611382735,0.975855352473,0.757451787238,0.0,3.69398621738,13.6338449159,15.7943966083,5.97057353685,9.82382307144
 10/19  13:00:00,19.0535857946,1.0001716184,1.00386644026,0.0,3.78894180059,13.2606059349,13.2979901865,4.55403387782,8.74395630864
 10/19  14:00:00,19.0663293824,1.00501688113,1.15894591941,0.0,3.78894180059,13.1134247809,11.0588475088,3.39475796294,7.66408954583
 10/19  15:00:00,20.4666685779,0.976776375812,1.22251616685,0.0,4.71240779196,13.5549682428,10.9559514127,2.2119951041,8.74395630864
 10/19  16:00:00,27.7955351493,0.922333526524,1.1554722002,0.0,7.18559832057,18.5321311015,11.5669336097,1.38315495063,10.183778659
 10/19  17:00:00,33.1756831184,0.516873574567,0.963323851961,0.0,8.38069375907,23.3147919321,14.1689667078,0.745587760374,13.4233789475
 10/19  18:00:00,38.502980759,0.445983424943,0.722808175079,0.0,10.6415932552,23.1212625696,17.0043548607,1.24126459386,15.7630902669
 10/19  19:00:00,39.0697756105,0.400804930134,0.518392833021,0.0,12.3080778603,20.4854999863,17.3782206831,2.33504159146,15.0431790917
 10/19  20:00:00,38.4071208085,0.370739822282,0.325924032062,0.0,12.456681583,19.8967753704,17.704001071,3.92066653599,13.7833345351
 10/19  21:00:00,32.8003128625,0.387719966146,0.16563696418,0.0,9.18739968257,17.702556249,17.6382007162,6.37455529436,11.2636454218
 10/19  22:00:00,25.9028277953,0.485122063546,0.106062361264,0.0,5.91811778209,14.0365255879,19.2925381454,9.46871507391,9.82382307144
 10/19  23:00:00,20.1095854071,0.641596951336,0.0528541566604,0.0,3.54045821811,10.5176760807,19.4136070435,13.9092510233,5.50435602022
 10/19  24:00:00,16.4852605458,0.763399930745,0.00998187167271,0.0,2.55330491699,7.80157382632,19.0673220787,17.3424997283,1.72482235041
 10/20  01:00:00,15.9281392843,0.804985156896,0.0,0.0,2.55330491699,7.21284921042,19.2395533803,18.2338053794,1.00574800085
 10/20  02:00:00,15.6579837373,0.829191917862,0.0,0.0,2.55330491699,6.91848690247,19.0105373733,18.5453097219,0.465227651414
 10/20  03:00:00,15.5575604866,0.875949821112,0.0,0.0,2.55330491699,6.7713057485,19.965089271,19.4998472825,0.465241988511
 10/20  04:00:00,17.6787812121,0.920677098812,0.0,0.0,3.82705111198,7.57405300124,21.5414685819,20.5353737294,1.00609485257
 10/20  05:00:00,22.1632716158,0.866555040638,0.0,0.0,6.02426329834,9.91545327661,24.2822777456,19.1269130844,5.15536466127
 10/20  06:00:00,27.4450732538,0.830105598492,0.0,0.0,6.51253267309,14.7454349813,35.5670395868,18.318724947,17.2483146399
 10/20  07:00:00,28.7047309384,0.956297314461,0.0,0.0,6.01364874671,18.163451543,40.0214192418,21.6897965068,18.331622735
 10/20  08:00:00,24.5270631873,1.29571344555,0.0,0.0,4.35151303671,18.8798367041,38.7284238922,21.1186646171,17.6097592751
 10/20  09:00:00,21.470102585,1.01768344499,0.0447012387735,0.0,3.78894180059,16.6187760998,29.0212704787,13.5771061103,15.4441643684
 10/20  10:00:00,18.5438077378,0.866327662185,0.18638887752,0.0,3.78894180059,13.7021493968,22.764210045,8.76377561645,14.0004344286
 10/20  11:00:00,18.6758839337,0.799777631718,0.237833950056,0.0,3.78894180059,13.8493305508,18.285126648,6.99168585664,11.2934407913
 10/20  12:00:00,18.5708981827,0.766407004031,0.47666004483,0.0,3.69398621738,13.6338449159,14.3546658516,4.50495500012,9.84971085149
 10/20  13:00:00,18.7974681958,0.818704998383,0.929215461509,0.0,3.78894180059,13.2606059349,11.2996863548,2.53277295816,8.7669133966
 10/20  14:00:00,19.1928156532,0.883883127,1.40656594433,0.0,3.78894180059,13.1134247809,8.62429921415,0.940183272427,7.68411594172
 10/20  15:00:00,20.7687055982,0.897724189944,1.603605373,0.0,4.71240779196,13.5549682428,8.79750165981,0.0305882632062,8.7669133966
 10/20  16:00:00,28.3914116865,0.948750577141,1.72493168676,0.0,7.18559832057,18.5321311015,10.2106433365,0.0,10.2106433365
 10/20  17:00:00,33.6840783873,0.566084038463,1.42250865705,0.0,8.38069375907,23.3147919321,13.4590357011,0.0,13.4590357011
 10/20  18:00:00,39.2570261452,0.55930800998,1.36352897622,0.0,10.6415932552,23.1212625696,15.8050968534,0.0,15.8050968534
 10/20  19:00:00,39.8817474388,0.510444334884,1.22072525653,0.0,12.3080778603,20.4854999863,15.0832318834,0.0,15.0832318834
 10/20  20:00:00,39.246670733,0.458761243986,1.07745253487,0.0,12.456681583,19.8967753704,13.8199681861,0.0,13.8199681861
 10/20  21:00:00,33.6120463083,0.409141776669,0.955948599486,0.0,9.18739968257,17.702556249,11.2934407913,0.0,11.2934407913
 10/20  22:00:00,26.3274918561,0.307830034881,0.708018450692,0.0,5.91811778209,14.0365255879,9.84971085149,0.0,9.84971085149
 10/20  23:00:00,20.0835039405,0.208656249676,0.459713391752,0.0,3.54045821811,10.5176760807,5.60372781392,0.0852067819755,5.51852103195
 10/20  24:00:00,16.1089528611,0.152324234454,0.244749883225,0.0,2.55330491699,7.80157382632,2.55913592983,0.830405989986,1.72872993985
 10/21  01:00:00,15.4150838325,0.153505146871,0.138424558165,0.0,2.55330491699,7.21284921042,2.83283750129,1.82512823121,1.00770927008
 10/21  02:00:00,15.1160637924,0.160999531557,0.126272441354,0.0,2.55330491699,6.91848690247,2.56827718387,2.10255873306,0.465718450813
 10/21  03:00:00,14.9750185858,0.179174937544,0.114232982728,0.0,2.55330491699,6.7713057485,3.05785904236,2.59212608621,0.465732956142
 10/21  04:00:00,17.0637034448,0.205166033303,0.100433298272,0.0,3.82705111198,7.57405300124,4.26663584492,3.25857564772,1.0080601972
 10/21  05:00:00,21.6290450846,0.232621877765,0.0997066316598,0.0,6.02426329834,9.91545327661,8.99127157573,3.82260775899,5.16866381675
 10/21  06:00:00,27.0209215871,0.265183198574,0.140770733229,0.0,6.51253267309,14.7454349813,21.3723595247,4.07767186076,17.294687664
 10/21  07:00:00,27.9991230158,0.298075032913,0.146143721389,0.0,6.01364874671,17.9699221805,23.1170242061,4.73606418782,18.3809600183
 10/21  08:00:00,22.2188230584,0.343097770694,0.0907891147098,0.0,3.66783283761,18.1171033345,23.9874910512,6.33036798086,17.6571230703
 10/21  09:00:00,19.4106665931,0.358632330809,0.0907299297953,0.0,3.10526160149,15.8560427302,22.1559906669,6.67038297775,15.4856076892
 10/21  10:00:00,16.5600878313,0.323878582196,0.191531619708,0.0,3.10526160149,12.9394160272,18.9277071502,4.88977638375,14.0379307664
 10/21  11:00:00,17.0793197713,0.400571307711,0.486889680346,0.0,3.10526160149,13.0865971812,14.9478413333,3.62430479711,11.3235365362
 10/21  12:00:00,17.0703013781,0.43438302359,0.591240725283,0.0,3.10526160149,12.9394160272,13.1371832648,3.2613236514,9.87585961342
 10/21  13:00:00,16.4127730711,0.373435260933,0.436203642942,0.0,3.10526160149,12.4978725653,12.1968539112,3.40675198981,8.79010192134
 10/21  14:00:00,16.3966900392,0.438100393178,0.502636632894,0.0,3.10526160149,12.3506914113,11.6470573976,3.94271316837,7.70434422925
 10/21  15:00:00,17.4090861073,0.399407044899,0.188716595871,0.0,4.02872759285,12.7922348732,15.3236396418,6.53353772043,8.79010192134
 10/21  16:00:00,24.8248421489,0.429285773757,0.12424052131,0.0,6.50191812146,17.7693977319,18.1978847599,7.96010591581,10.2377788441
 10/21  17:00:00,32.0569931158,0.408658672939,0.146378113474,0.0,8.38069375907,23.1212625696,20.6542284376,7.15917651721,13.4950519204
 10/21  18:00:00,38.8226632343,0.416073937133,0.17956680486,0.0,10.6415932552,23.1212625696,22.7440584019,6.89653148199,15.8475269199
 10/21  19:00:00,38.7653475984,0.452798803709,0.16197094733,0.0,12.3080778603,20.4854999863,23.0855965618,7.96190810327,15.1236884585
 10/21  20:00:00,38.3421881186,0.488065561424,0.143665603,0.0,12.456681583,19.8967753704,22.8473431681,8.99037201703,13.8569711511
 10/21  21:00:00,32.8909080557,0.527892208119,0.116059915372,0.0,9.18739968257,17.702556249,21.5711489161,10.2476123799,11.3235365362
 10/21  22:00:00,25.9816392355,0.602377663962,0.0676182010152,0.0,5.91811778209,14.0365255879,22.4549377191,12.5790781056,9.87585961342
 10/21  23:00:00,20.1150609557,0.682842154111,0.0170845024736,0.0,3.54045821811,10.5176760807,20.5999372713,15.0671084262,5.53282884508
 10/21  24:00:00,16.50015483,0.788276086661,0.0,0.0,2.55330491699,7.80157382632,19.4909976083,17.7583206856,1.73267692278
 10/22  01:00:00,15.9963239616,0.873169834173,0.0,0.0,2.55330491699,7.21284921042,20.792709639,19.7830196776,1.00968996141
 10/22  02:00:00,15.7662482167,0.937456397255,0.0,0.0,2.55330491699,6.91848690247,21.7573735372,21.2911594417,0.466214095474
 10/22  03:00:00,15.6687516026,0.987140937122,0.0,0.0,2.55330491699,6.7713057485,22.8986499284,22.4324211631,0.466228765364
 10/22  04:00:00,17.7836849133,1.02558080002,0.0,0.0,3.82705111198,7.57405300124,24.3727478919,23.3627030166,1.01004487526
 10/22  05:00:00,22.3117124907,1.01499591551,0.0,0.0,6.02426329834,9.91545327661,28.303937768,23.1218451079,5.18209266012
 10/22  06:00:00,27.5747438394,0.959776184139,0.0,0.0,6.51253267309,14.7454349813,39.1323330827,21.7908230754,17.3415100073
 10/22  07:00:00,28.5270360298,0.972131768236,0.0,0.0,6.01364874671,17.9699221805,40.575684521,22.1449094108,18.4307751102
 10/22  08:00:00,22.8514096676,1.06647349455,0.0,0.0,3.66783283761,18.1171033345,42.1758171216,24.4708715605,17.7049455611
 10/22  09:00:00,20.0256794323,1.06437509977,0.0,0.0,3.10526160149,15.8560427302,39.9093391203,24.3818867517,15.5274523686
 10/22  10:00:00,17.1197688555,1.07509122606,0.0,0.0,3.10526160149,12.9394160272,38.6749101938,24.5991199555,14.0757902383
 10/22  11:00:00,17.2113799799,1.0195211967,0.0,0.0,3.10526160149,13.0865971812,34.586004747,23.2320810031,11.3539237439
 10/22  12:00:00,16.9994093783,0.954731749112,0.0,0.0,3.10526160149,12.9394160272,31.5425582936,21.6402966801,9.90226161353
 10/22  13:00:00,16.605941054,1.00280688682,0.0,0.0,3.10526160149,12.4978725653,31.6351180983,22.8216030826,8.81351501578
 10/22  14:00:00,16.4689724622,1.01301944907,0.0,0.0,3.10526160149,12.3506914113,30.8414736212,23.1167052032,7.72476841802
 10/22  15:00:00,17.7394970213,0.918534554774,0.0,0.0,4.02872759285,12.7922348732,29.6612388913,20.8477238755,8.81351501578
 10/22  16:00:00,25.0720176975,0.80070184357,0.0,0.0,6.50191812146,17.7693977319,28.2701932219,18.0050160758,10.2651771461
 10/22  17:00:00,32.2450303819,0.743074052496,0.0,0.0,8.38069375907,23.1212625696,30.1968908459,16.6654739065,13.5314169394
 10/22  18:00:00,38.9139634679,0.686940975657,0.0,0.0,10.6415932552,23.1212625696,31.2585047371,15.3681368359,15.8903679012
 10/22  19:00:00,38.8526021279,0.702024280503,0.0,0.0,12.3080778603,20.4854999863,30.9227191654,15.7581823293,15.164536836
 10/22  20:00:00,38.4625928179,0.752135863696,0.0,0.0,12.456681583,19.8967753704,30.8924472666,16.9981147946,13.894332472
 10/22  21:00:00,33.0698582178,0.822902285613,0.0,0.0,9.18739968257,17.702556249,30.0706860905,18.7167623467,11.3539237439
 10/22  22:00:00,26.304876494,0.99323312347,0.0,0.0,5.91811778209,14.0365255879,32.8254495106,22.923187897,9.90226161353
 10/22  23:00:00,20.5929481811,1.17781388194,0.0,0.0,3.54045821811,10.5176760807,33.0661481221,27.5188728996,5.5472752225
 10/22  24:00:00,17.044785457,1.33290671362,0.0,0.0,2.55330491699,7.80157382632,33.0537462779,31.3170841475,1.73666213034
 10/23  01:00:00,16.5714474009,1.44829327348,0.0,0.0,2.55330491699,7.21284921042,35.0969853464,34.0852958573,1.01168948906
 10/23  02:00:00,16.3839296841,1.55513786462,0.0,0.0,2.55330491699,6.91848690247,37.1938826878,36.727168249,0.466714438757
 10/23  03:00:00,16.3112298375,1.62961917202,0.0,0.0,2.55330491699,6.7713057485,39.0387432046,38.5720139351,0.466729269468
 10/23  04:00:00,18.4160868182,1.65798270489,0.0,0.0,3.82705111198,7.57405300124,40.2542645388,39.2422162395,1.01204829936
 10/23  05:00:00,22.9025276509,1.60581107565,0.0,0.0,6.02426329834,9.91545327661,43.0563184775,37.8606712632,5.19564721424
 10/23  06:00:00,28.1193097089,1.50434205361,0.0,0.0,6.51253267309,14.7454349813,52.7634357479,35.3746679452,17.3887678027
 10/23  07:00:00,29.2264616205,1.47802799659,0.0,0.0,6.01364874671,18.163451543,53.234927974,34.7538747156,18.4810532584
 10/23  08:00:00,25.1031152073,1.87176546563,0.0,0.0,4.35151303671,18.8798367041,54.3033351277,36.5501225425,17.7532125853
 10/23  09:00:00,22.1620118279,1.75429392667,0.0,0.0,3.78894180059,16.6187760998,48.1776083214,32.6079223067,15.5696860147
 10/23  10:00:00,19.0241033774,1.53301217932,0.0,0.0,3.78894180059,13.7021493968,40.9591330614,26.845131429,14.1140016324
 10/23  11:00:00,19.0710677555,1.43279540359,0.0,0.0,3.78894180059,13.8493305508,35.6218569024,24.2372634869,11.3845934155
 10/23  12:00:00,18.6446966733,1.31686553946,0.0,0.0,3.69398621738,13.6338449159,31.3300713556,21.4011623224,9.92890903312
 10/23  13:00:00,18.275095554,1.22554781815,0.0,0.0,3.78894180059,13.2606059349,28.0706534144,19.2335076681,8.83714574635
 10/23  14:00:00,18.0836484141,1.18128183226,0.0,0.0,3.78894180059,13.1134247809,25.9123632689,18.1669808094,7.74538245958
 10/23  15:00:00,19.3851469586,1.11777092335,0.0,0.0,4.71240779196,13.5549682428,25.5646976683,16.7275519219,8.83714574635
 10/23  16:00:00,26.6893374147,0.971607992128,0.0,0.0,7.18559832057,18.5321311015,23.7744910482,13.4816609195,10.2928301287
 10/23  17:00:00,32.2273876078,0.531901915927,0.0,0.0,8.38069375907,23.3147919321,25.2466266839,11.6785066948,13.568119989
 10/23  18:00:00,38.7705819999,0.543559507639,0.0,0.0,10.6415932552,23.1212625696,27.9496542328,12.0160471224,15.9336071103
 10/23  19:00:00,38.7439631073,0.593385259915,0.0,0.0,12.3080778603,20.4854999863,28.4189243327,13.2131594135,15.2057649192
 10/23  20:00:00,38.2482850364,0.537828082255,0.0,0.0,12.456681583,19.8967753704,25.7056118292,11.7735707446,13.9320410846
 10/23  21:00:00,32.7729105813,0.525954649177,0.0,0.0,9.18739968257,17.702556249,22.7551144724,11.3705210569,11.3845934155
 10/23  22:00:00,25.964548598,0.652905227478,0.0,0.0,5.91811778209,14.0365255879,24.1916297126,14.2627206795,9.92890903312
 10/23  23:00:00,20.2140361179,0.798901818758,0.0,0.0,3.54045821811,10.5176760807,23.2180899414,17.6562340554,5.56185588605
 10/23  24:00:00,16.6028226792,0.89094393584,0.0,0.0,2.55330491699,7.80157382632,21.4336600639,19.6929756815,1.74068438236
 10/24  01:00:00,16.0794145902,0.956260462796,0.0,0.0,2.55330491699,7.21284921042,22.1598398629,21.1461326012,1.01370726171
 10/24  02:00:00,15.8422483789,1.0134565594,0.0,0.0,2.55330491699,6.91848690247,22.9433539883,22.4761346557,0.467219332636
 10/24  03:00:00,15.7034636628,1.02185299735,0.0,0.0,2.55330491699,6.7713057485,23.0711327154,22.6038983951,0.467234320363
 10/24  04:00:00,17.7725796105,1.01447549719,0.0,0.0,3.82705111198,7.57405300124,23.4030484192,22.3889785427,1.01406987653
 10/24  05:00:00,22.2609936987,0.964277123521,0.0,0.0,6.02426329834,9.91545327661,26.4476549868,21.2383315221,5.20932346467
 10/24  06:00:00,27.4882448562,0.873277200862,0.0,0.0,6.51253267309,14.7454349813,36.6446330113,19.208185957,17.4364470542
 10/24  07:00:00,28.5964844649,0.848050840919,0.0,0.0,6.01364874671,18.163451543,37.2268145537,18.6950349803,18.5317795734
 10/24  08:00:00,24.3779992706,1.14664952888,0.0,0.0,4.35151303671,18.8798367041,35.2693793234,17.4674694744,17.801909849
 10/24  09:00:00,21.4189886741,1.01127077288,0.0,0.0,3.78894180059,16.6187760998,29.835474583,14.2231784625,15.6122961205
 10/24  10:00:00,18.3833893852,0.892298187148,0.0,0.0,3.78894180059,13.7021493968,25.716027915,11.5634742821,14.1525536328
 10/24  11:00:00,18.4388349095,0.786427560029,0.0141349975614,0.0,3.78894180059,13.8493305508,20.502397493,9.08686102458,11.4155364685
 10/24  12:00:00,18.198716531,0.736322365745,0.134563031398,0.0,3.69398621738,13.6338449159,16.6951860647,6.73939208388,9.95579398079
 10/24  13:00:00,18.0348516693,0.728729915842,0.256574017559,0.0,3.78894180059,13.2606059349,14.5356705126,5.67468339758,8.86098711504
 10/24  14:00:00,17.9386060834,0.700762117518,0.335477383996,0.0,3.78894180059,13.1134247809,12.3317376422,4.56555739287,7.76618024929
 10/24  15:00:00,19.278535769,0.648521249066,0.362638484743,0.0,4.71240779196,13.5549682428,12.1592180477,3.29823093262,8.86098711504
 10/24  16:00:00,26.6919026705,0.603069121665,0.371104126304,0.0,7.18559832057,18.5321311015,12.4791348284,2.15840522565,10.3207296027
 10/24  17:00:00,32.1949348354,0.205698456059,0.293750687535,0.0,8.38069375907,23.3147919321,14.899734345,1.29458414501,13.6051502
 10/24  18:00:00,38.6289945061,0.169900468863,0.23207154499,0.0,10.6415932552,23.1212625696,17.1120440582,1.13481231574,15.9772317424
 10/24  19:00:00,38.5107722282,0.166467049734,0.193727331118,0.0,12.3080778603,20.4854999863,16.7072415839,1.45988108532,15.2473604986
 10/24  20:00:00,38.0471343336,0.170577668841,0.1660997106,0.0,12.456681583,19.8967753704,15.814324732,1.84423891008,13.9700858219
 10/24  21:00:00,32.5601711163,0.178362393437,0.134852790669,0.0,9.18739968257,17.702556249,13.7668367992,2.35130033077,11.4155364685
 10/24  22:00:00,25.6066376519,0.218412289074,0.0765819923106,0.0,5.91811778209,14.0365255879,13.7842815911,3.8284876103,9.95579398079
 10/24  23:00:00,19.7311566193,0.293707950585,0.0223143696442,0.0,3.54045821811,10.5176760807,11.6349032929,6.05833677515,5.57656651779
 10/24  24:00:00,16.0912288222,0.379350078799,0.0,0.0,2.55330491699,7.80157382632,9.88368171435,8.13893922668,1.74474248767
 10/25  01:00:00,15.5716295264,0.448475398969,0.0,0.0,2.55330491699,7.21284921042,10.6457420961,9.62999941343,1.01574268264
 10/25  02:00:00,15.3445052367,0.515713417184,0.0,0.0,2.55330491699,6.91848690247,11.5886555234,11.1209268956,0.46772862774
 10/25  03:00:00,15.2722732959,0.59066263038,0.0,0.0,2.55330491699,6.7713057485,13.3007095666,12.8329657979,0.467743768612
 10/25  04:00:00,17.4131968262,0.655092712958,0.0,0.0,3.82705111198,7.57405300124,15.3800114876,14.3639024791,1.01610900845
 10/25  05:00:00,21.9015470316,0.604830456389,0.0,0.0,6.02426329834,9.91545327661,18.3767191422,13.1536017813,5.22311736095
 10/25  06:00:00,27.1219762371,0.507008581761,0.0,0.0,6.51253267309,14.7454349813,28.3636400509,10.8791064098,17.4845336411
 10/25  07:00:00,28.2480392815,0.499605657593,0.0,0.0,6.01364874671,18.163451543,29.289000863,10.7060618299,18.5829390331
 10/25  08:00:00,24.1828184475,0.951468705809,0.0,0.0,4.35151303671,18.8798367041,30.7028563743,12.8518334432,17.851022931
 10/25  09:00:00,21.3646548779,0.956936976705,0.0,0.0,3.78894180059,16.6187760998,28.5777155015,12.9224454342,15.6552700673
 10/25  10:00:00,18.348764468,0.857673269924,0.0,0.0,3.78894180059,13.7021493968,24.7969672093,10.6055323866,14.1914348228
 10/25  11:00:00,18.4087665414,0.75446062226,0.0160335671695,0.0,3.78894180059,13.8493305508,19.60143929,8.15469555064,11.4467437393
 10/25  12:00:00,18.2001367547,0.719055797149,0.153249823693,0.0,3.69398621738,13.6338449159,16.0801860162,6.09727752136,9.98290849484
 10/25  13:00:00,17.8157250622,0.666171185844,0.100006140445,0.0,3.78894180059,13.2606059349,14.458460857,5.57342879552,8.88503206146
 10/25  14:00:00,17.7587212137,0.615302170899,0.24105246089,0.0,3.78894180059,13.1134247809,11.4097219622,3.62256633416,7.78715562808
 10/25  15:00:00,19.1640930549,0.593561155324,0.303155864333,0.0,4.71240779196,13.5549682428,11.5918230863,2.70679102487,8.88503206146
 10/25  16:00:00,26.6086827735,0.563240107114,0.327713243826,0.0,7.18559832057,18.5321311015,12.1140501908,1.76518288485,10.348867306
 10/25  17:00:00,32.1613528667,0.182648918712,0.283218256152,0.0,8.38069375907,23.3147919321,14.6545953268,1.01209872066,13.6424966061
