Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/25  18:00:00,38.6706045705,0.161902460737,0.28167961751,0.0,10.6415932552,23.1212625696,16.60600896,0.584780081625,16.0212288784
 10/25  19:00:00,38.5437942562,0.155826219683,0.23739018911,0.0,12.3080778603,20.4854999863,16.1476874734,0.858376217251,15.2893112562
 10/25  20:00:00,38.068169879,0.165300812725,0.192412112077,0.0,12.456681583,19.8967753704,15.4808676615,1.47241224427,14.0084554172
 10/25  21:00:00,32.5954845857,0.167079120242,0.181449533262,0.0,9.18739968257,17.702556249,13.0995391539,1.65279541458,11.4467437393
 10/25  22:00:00,25.6387721596,0.182693693181,0.144435095915,0.0,5.91811778209,14.0365255879,12.3601393366,2.37723084173,9.98290849484
 10/25  23:00:00,19.7486912478,0.256354365779,0.0772025828587,0.0,3.54045821811,10.5176760807,10.1850986105,4.5936958492,5.59140276133
 10/25  24:00:00,16.068271997,0.335209890253,0.0211833633443,0.0,2.55330491699,7.80157382632,8.62353787291,6.8747026284,1.7488352445
 10/26  01:00:00,15.4970894216,0.372436414013,0.00149888017394,0.0,2.55330491699,7.21284921042,8.89212140256,7.87432625261,1.01779514995
 10/26  02:00:00,15.2455412701,0.416749450617,0.0,0.0,2.55330491699,6.91848690247,9.31990069762,8.85165852422,0.4682421734
 10/26  03:00:00,15.1553487422,0.473738076664,0.0,0.0,2.55330491699,6.7713057485,10.5974963639,10.1292389004,0.468257463478
 10/26  04:00:00,17.259267452,0.501163338756,0.0,0.0,3.82705111198,7.57405300124,11.7646456446,10.7464805529,1.01816509163
 10/26  05:00:00,21.7801499528,0.483433377603,0.0,0.0,6.02426329834,9.91545327661,15.5893650133,10.3523401955,5.23702481775
 10/26  06:00:00,27.0574559959,0.439116176786,0.00337216385013,0.0,6.51253267309,14.7454349813,26.8748215964,9.34180827455,17.5330133218
 10/26  07:00:00,28.1842400583,0.412518751731,0.0232876826589,0.0,6.01364874671,18.163451543,27.1495004984,8.51498401125,18.6345164871
 10/26  08:00:00,24.0144093554,0.770585401785,0.012474211932,0.0,4.35151303671,18.8798367041,26.5393211707,8.63878388364,17.9005372871
 10/26  09:00:00,21.2255396685,0.722994796827,0.0948269704601,0.0,3.78894180059,16.6187760998,22.4830663857,6.78447125695,15.6985951288
 10/26  10:00:00,18.4705428434,0.686214915711,0.29323672961,0.0,3.78894180059,13.7021493968,18.7084790371,4.47784534915,14.230633688
 10/26  11:00:00,18.8787523567,0.712306116943,0.528173887865,0.0,3.78894180059,13.8493305508,14.7221864071,3.2439804207,11.4782059864
 10/26  12:00:00,18.9782472558,0.803188941104,0.847227180906,0.0,3.69398621738,13.6338449159,12.485585881,2.47534133543,10.0102445455
 10/26  13:00:00,18.8748479137,0.830521994713,0.994778183125,0.0,3.78894180059,13.2606059349,10.9321659985,2.0228925336,8.90927346492
 10/26  14:00:00,18.7751953532,0.82028801314,1.05254075821,0.0,3.78894180059,13.1134247809,9.23208542745,1.42378304316,7.80830238429
 10/26  15:00:00,19.7319775752,0.685350734467,0.779250805516,0.0,4.71240779196,13.5549682428,9.80509082801,0.895817363086,8.90927346492
 10/26  16:00:00,27.0734315336,0.649620414175,0.706081696873,0.0,7.18559832057,18.5321311015,10.9446152585,0.567380352767,10.3772349058
 10/26  17:00:00,32.5623887753,0.282926699303,0.583976384205,0.0,8.38069375907,23.3147919321,13.9322086588,0.252060511107,13.6801481476
 10/26  18:00:00,38.9930453625,0.261051569587,0.504971300607,0.0,10.6415932552,23.1212625696,16.4251046454,0.359519156383,16.065585489
 10/26  19:00:00,38.7948753264,0.237378100549,0.40691937843,0.0,12.3080778603,20.4854999863,16.0781096765,0.746504907905,15.3316047686
 10/26  20:00:00,38.2976756429,0.222920249395,0.364298439346,0.0,12.456681583,19.8967753704,14.9496663079,0.902527800057,14.0471385079
 10/26  21:00:00,32.7360120605,0.208227500659,0.280828627681,0.0,9.18739968257,17.702556249,12.9051965296,1.42699054325,11.4782059864
 10/26  22:00:00,25.7041262833,0.265587921742,0.126894991084,0.0,5.91811778209,14.0365255879,14.2650790213,4.25483447571,10.0102445455
 10/26  23:00:00,19.8528141676,0.373037603945,0.0646422645104,0.0,3.54045821811,10.5176760807,12.9769914636,7.37063124051,5.60636022304
 10/26  24:00:00,16.2034122929,0.472106077362,0.0194274721824,0.0,2.55330491699,7.80157382632,11.9176877676,10.1647263268,1.75296144084
 10/27  01:00:00,15.7784909766,0.655336849148,0.0,0.0,2.55330491699,7.21284921042,15.8153723936,14.7955083369,1.01986405671
 10/27  02:00:00,15.6428449584,0.814053138938,0.0,0.0,2.55330491699,6.91848690247,19.1121099804,18.6433501627,0.468759817692
 10/27  03:00:00,15.4943601828,0.81274951726,0.0,0.0,2.55330491699,6.7713057485,18.8251917132,18.3564164602,0.468775252972
 10/27  04:00:00,17.5157739714,0.757669858099,0.0,0.0,3.82705111198,7.57405300124,17.7650455823,16.7448080648,1.02023751753
 10/27  05:00:00,22.033128084,0.736411508776,0.0,0.0,6.02426329834,9.91545327661,21.4006243915,16.1495826754,5.2510417161
 10/27  06:00:00,27.3719936441,0.757025988785,0.0,0.0,6.51253267309,14.7454349813,34.344156497,16.7622847585,17.5818717384
 10/27  07:00:00,29.4139200908,0.772653133552,0.0,0.0,6.01364874671,18.163451543,35.823075277,17.1365786157,18.6864966613
 10/27  08:00:00,24.3017916604,1.07044191869,0.0,0.0,4.35151303671,18.8798367041,33.6010622986,15.6506240448,17.9504382538
 10/27  09:00:00,21.4269843855,0.977566785526,0.0416996988071,0.0,3.78894180059,16.6187760998,28.6805492669,12.9382907922,15.7422584747
 10/27  10:00:00,18.5283845079,0.923235077834,0.114058232017,0.0,3.78894180059,13.7021493968,25.1532371521,10.8830985321,14.27013862
 10/27  11:00:00,18.7418505631,0.891471769427,0.212106441765,0.0,3.78894180059,13.8493305508,20.8652083491,9.35529445671,11.5099138923
 10/27  12:00:00,18.6373036775,0.870928953442,0.438543590234,0.0,3.69398621738,13.6338449159,16.8801479135,6.84235387592,10.0377940376
 10/27  13:00:00,18.6249106053,0.883067697836,0.692295171605,0.0,3.78894180059,13.2606059349,13.9863033338,5.05259918725,8.93370414656
 10/27  14:00:00,18.6115443188,0.887791855148,0.821385881804,0.0,3.78894180059,13.1134247809,11.8804354115,4.05082115596,7.82961425551
 10/27  15:00:00,19.8345449704,0.826255615287,0.740913319903,0.0,4.71240779196,13.5549682428,12.2605269685,3.32682282198,8.93370414656
 10/27  16:00:00,27.2275912011,0.795848479966,0.714013298545,0.0,7.18559832057,18.5321311015,13.023483739,2.6176597377,10.4058240013
 10/27  17:00:00,32.5661084888,0.377406900583,0.493215896404,0.0,8.38069375907,23.3147919321,16.1025998728,2.38450619835,13.7180936744
 10/27  18:00:00,39.790451106,0.329386528923,0.341208751439,0.0,10.6415932552,23.1212625696,19.0560545569,2.94576611852,16.1102884384
 10/27  19:00:00,38.6968897683,0.334237987911,0.212073933025,0.0,12.3080778603,20.4854999863,19.977314433,4.60308592197,15.374228511
 10/27  20:00:00,38.2380004036,0.369591274746,0.157952174654,0.0,12.456681583,19.8967753704,20.1946812601,6.10855762198,14.0861236381
 10/27  21:00:00,32.8216151797,0.452675379127,0.121983868416,0.0,9.18739968257,17.702556249,20.0033477325,8.49343384014,11.5099138923
 10/27  22:00:00,25.9670889898,0.590951978222,0.0644936410814,0.0,5.91811778209,14.0365255879,22.5639570815,12.5261630439,10.0377940376
 10/27  23:00:00,20.174730315,0.750132208015,0.00946380784294,0.0,3.54045821811,10.5176760807,22.7532473115,17.1318128381,5.62143447341
 10/27  24:00:00,16.6859014351,0.974022691674,0.0,0.0,2.55330491699,7.80157382632,24.5446430442,22.7875231895,1.75711985473
 10/28  01:00:00,16.2226256289,1.09947150146,0.0,0.0,2.55330491699,7.21284921042,26.8226680298,25.8007192386,1.02194879112
 10/28  02:00:00,16.0643884916,1.23559667217,0.0,0.0,2.55330491699,6.91848690247,29.6695863825,29.200304975,0.469281407478
 10/28  03:00:00,16.0239182076,1.34230754213,0.0,0.0,2.55330491699,6.7713057485,32.2903828996,31.8210859157,0.469296983893
 10/28  04:00:00,18.0986133166,1.34050920336,0.0,0.0,3.82705111198,7.57405300124,32.500367624,31.4780419513,1.02232567279
 10/28  05:00:00,22.6537572744,1.35704069923,0.0,0.0,6.02426329834,9.91545327661,37.1394407439,31.8742768393,5.2651639046
 10/28  06:00:00,27.9742217821,1.35925412681,0.0,0.0,6.51253267309,14.7454349813,49.6916084337,32.0605140129,17.6310944208
 10/28  07:00:00,29.8435263429,1.39578874803,0.0,0.0,6.01364874671,17.9699221805,51.8314311893,33.0925670272,18.7388641621
 10/28  08:00:00,23.0396332,1.25469702695,0.0,0.0,3.66783283761,18.1171033345,47.1035548173,29.1028437636,18.0007110537
 10/28  09:00:00,19.9697938968,1.00848956431,0.0,0.0,3.10526160149,15.8560427302,38.4158641153,22.6296169407,15.7862471745
 10/28  10:00:00,16.9375364376,0.892858808175,0.0,0.0,3.10526160149,12.9394160272,34.0854556126,19.7755176928,14.3099379198
 10/28  11:00:00,17.032523421,0.75149369174,0.089170946024,0.0,3.10526160149,13.0865971812,26.9330724978,15.3912144306,11.5418580672
 10/28  12:00:00,16.9182436905,0.645992648163,0.227573413155,0.0,3.10526160149,12.9394160272,21.5231990817,11.4576502692,10.0655488125
 10/28  13:00:00,16.4657167529,0.554288903457,0.308293682246,0.0,3.10526160149,12.4978725653,17.5355244735,8.57720760202,8.95831687146
 10/28  14:00:00,16.2648647161,0.483314386282,0.32559731667,0.0,3.10526160149,12.3506914113,14.7021893174,6.85110438696,7.85108493042
 10/28  15:00:00,17.6732099302,0.454565769908,0.397681693785,0.0,4.02872759285,12.7922348732,14.3681424519,5.40982558042,8.95831687146
 10/28  16:00:00,25.0644255641,0.406017025902,0.387092684325,0.0,6.50191812146,17.7693977319,14.8211436793,4.38651755316,10.4346261262
 10/28  17:00:00,32.155067358,0.331694445098,0.321416583465,0.0,8.38069375907,23.1212625696,17.1782028243,3.42188087496,13.7563219493
 10/28  18:00:00,39.6883809397,0.291685492286,0.276839621775,0.0,10.6415932552,23.1212625696,19.2037553917,3.04843090346,16.1553244882
 10/28  19:00:00,38.6700109586,0.285627993724,0.233805117471,0.0,12.3080778603,20.4854999863,18.8528720085,3.43570214761,15.4171698608
 10/28  20:00:00,38.2081134138,0.305735484915,0.191920974678,0.0,12.456681583,19.8967753704,18.484162832,4.35876356898,14.125399263
 10/28  21:00:00,32.770463131,0.374737624049,0.14876957473,0.0,9.18739968257,17.702556249,17.9234443395,6.38158627232,11.5418580672
 10/28  22:00:00,25.8872395362,0.493455199067,0.0821409666946,0.0,5.91811778209,14.0365255879,19.9820749792,9.91652616672,10.0655488125
 10/28  23:00:00,20.0587023603,0.624083887074,0.0194841741389,0.0,3.54045821811,10.5176760807,19.4292092565,13.7925882082,5.63662104835
 10/28  24:00:00,16.4803813044,0.768502561062,0.0,0.0,2.55330491699,7.80157382632,19.2463976065,17.4850883518,1.76130925472
 10/29  01:00:00,15.9846370176,0.861482890147,0.0,0.0,2.55330491699,7.21284921042,20.7082986043,19.6842498675,1.02404873674
 10/29  02:00:00,15.8045729366,0.975781117095,0.0,0.0,2.55330491699,6.91848690247,22.9253826041,22.4555758157,0.46980678846
 10/29  03:00:00,15.7632769386,1.08166627314,0.0,0.0,2.55330491699,6.7713057485,25.5259050063,25.0560825045,0.469822501876
 10/29  04:00:00,17.878461802,1.1203576887,0.0,0.0,3.82705111198,7.57405300124,26.999640049,25.9752111095,1.02442893942
 10/29  05:00:00,22.3948851952,1.09816861997,0.0,0.0,6.02426329834,9.91545327661,30.677751669,25.3983644684,5.27938720066
 10/29  06:00:00,27.6534215353,1.03845388005,0.0,0.0,6.51253267309,14.7454349813,41.5982587956,23.9175920045,17.6806667911
 10/29  07:00:00,29.4902012262,1.04246363134,0.0,0.0,6.01364874671,17.9699221805,42.8144743252,24.0228708437,18.7916034815
 10/29  08:00:00,22.9652678861,1.18033171309,0.0,0.0,3.66783283761,18.1171033345,45.505855149,27.4545143503,18.0513407987
 10/29  09:00:00,20.214703452,1.25339911952,0.0,0.0,3.10526160149,15.8560427302,45.0954015185,29.2648533171,15.8305482014
 10/29  10:00:00,17.2938157132,1.2491380838,0.0,0.0,3.10526160149,12.9394160272,43.4280980327,29.0780782314,14.3500198013
 10/29  11:00:00,17.4299518307,1.23809304746,0.0,0.0,3.10526160149,13.0865971812,40.3360678184,28.7620387673,11.574029051
 10/29  12:00:00,17.2768653616,1.2321877324,0.0,0.0,3.10526160149,12.9394160272,38.7196764593,28.6261758084,10.0935006509
 10/29  13:00:00,16.8236156731,1.22048150586,0.0,0.0,3.10526160149,12.4978725653,37.2903867666,28.3072824158,8.9831043508
 10/29  14:00:00,16.6525237418,1.1965707286,0.0,0.0,3.10526160149,12.3506914113,35.5217061991,27.6489981484,7.8727080507
 10/29  15:00:00,18.0044208577,1.18345839117,0.0,0.0,4.02872759285,12.7922348732,36.346155613,27.3630512622,8.9831043508
 10/29  16:00:00,25.3955805318,1.12426467796,0.0,0.0,6.50191812146,17.7693977319,36.4417393461,25.9781065951,10.4636327509
 10/29  17:00:00,32.5070658531,1.00510952366,0.0,0.0,8.38069375907,23.1212625696,36.9167972111,23.1219755598,13.7948216512
 10/29  18:00:00,40.0395723616,0.919716535946,0.0,0.0,10.6415932552,23.1212625696,37.2698172585,21.069136957,16.2006803015
 10/29  19:00:00,39.0739261455,0.923348298111,0.0,0.0,12.3080778603,20.4854999863,36.6320974558,21.1716813544,15.4604161014
 10/29  20:00:00,38.6463469513,0.935889997152,0.0,0.0,12.456681583,19.8967753704,35.6449762158,21.4800224645,14.1649537513
 10/29  21:00:00,33.2249862451,0.978030312913,0.0,0.0,9.18739968257,17.702556249,34.0639188875,22.4898898365,11.574029051
 10/29  22:00:00,26.4232684109,1.11162504037,0.0,0.0,5.91811778209,14.0365255879,35.8723634805,25.7788628296,10.0935006509
 10/29  23:00:00,20.7139371152,1.2988028161,0.0,0.0,3.54045821811,10.5176760807,36.0929798435,30.441064393,5.6519154505
 10/29  24:00:00,17.1711898229,1.45931107949,0.0,0.0,2.55330491699,7.80157382632,36.1566401177,34.3911117176,1.76552840014
 10/30  01:00:00,16.6779895026,1.55483537517,0.0,0.0,2.55330491699,7.21284921042,37.8051373322,36.7789740596,1.02616327263
 10/30  02:00:00,16.4488505488,1.62005872935,0.0,0.0,2.55330491699,6.91848690247,38.882398418,38.4120626128,0.470335805216
 10/30  03:00:00,16.3474467938,1.66583612834,0.0,0.0,2.55330491699,6.7713057485,40.025672348,39.5553206965,0.470351651439
 10/30  04:00:00,18.4456123386,1.68750822534,0.0,0.0,3.82705111198,7.57405300124,41.1276527835,40.1011060885,1.02654669494
 10/30  05:00:00,22.9391375246,1.64242094941,0.0,0.0,6.02426329834,9.91545327661,44.2436965184,38.9499891266,5.29370739172
 10/30  06:00:00,28.2011706087,1.58620295344,0.0,0.0,6.51253267309,14.7454349813,55.4811035983,37.7505294307,17.7305741676
 10/30  07:00:00,30.2772561434,1.63598918608,0.0,0.0,6.01364874671,18.163451543,58.1110696073,39.2663706061,18.8446990012
 10/30  08:00:00,25.3798754244,2.14852568268,0.0,0.0,4.35151303671,18.8798367041,62.9565764224,44.8542639269,18.1023124955
 10/30  09:00:00,22.6262673096,2.21854940835,0.0,0.0,3.78894180059,16.6187760998,61.9978143419,46.1226659058,15.8751484361
 10/30  10:00:00,19.6540188936,2.1629276955,0.0,0.0,3.78894180059,13.7021493968,58.8056988519,44.4153264573,14.3903723946
 10/30  11:00:00,19.5749535535,1.93668120155,0.0,0.0,3.78894180059,13.8493305508,49.8827795475,38.2763622308,11.6064173167
 10/30  12:00:00,19.4272097301,2.09937859626,0.0,0.0,3.69398621738,13.6338449159,52.8693721786,42.7477309034,10.1216412752
 10/30  13:00:00,19.1963689709,2.14682123499,0.0,0.0,3.78894180059,13.2606059349,52.7526550135,43.7445957695,9.00805924401
 10/30  14:00:00,19.0475939357,2.14522735386,0.0,0.0,3.78894180059,13.1134247809,51.6363673213,43.7418901084,7.89447721286
 10/30  15:00:00,20.3431186001,2.07574256493,0.0,0.0,4.71240779196,13.5549682428,50.8800416953,41.8719824512,9.00805924401
 10/30  16:00:00,27.7726539972,2.05492457459,0.0,0.0,7.18559832057,18.5321311015,51.8860863708,41.3932510853,10.4928352855
 10/30  17:00:00,33.2349035899,1.53941789811,0.0,0.0,8.38069375907,23.3147919321,51.060582925,37.227001546,13.833581379
 10/30  18:00:00,40.5387994865,1.41894366083,0.0,0.0,10.6415932552,23.1212625696,50.366565611,34.1202231645,16.2463424465
 10/30  19:00:00,39.59503681,1.44445896265,0.0,0.0,12.3080778603,20.4854999863,50.3306338318,34.8266794061,15.5039544257
 10/30  20:00:00,39.2107268492,1.50026989504,0.0,0.0,12.456681583,19.8967753704,50.5604947714,36.355719382,14.2047753894
 10/30  21:00:00,33.8677435792,1.62078764701,0.0,0.0,9.18739968257,17.702556249,51.2829804904,39.6765631738,11.6064173167
 10/30  22:00:00,27.1038391873,1.79219581681,0.0,0.0,5.91811778209,14.0365255879,54.3171216828,44.1954804076,10.1216412752
 10/30  23:00:00,21.3750199387,1.95988563956,0.0,0.0,3.54045821811,10.5176760807,54.1631792562,48.4958661056,5.66731315056
 10/30  24:00:00,17.8096443389,2.09776559555,0.0,0.0,2.55330491699,7.80157382632,53.5941555369,51.8243794954,1.76977604153
 10/31  01:00:00,17.2802172267,2.1570630992,0.0,0.0,2.55330491699,7.21284921042,54.1812111146,53.1529193411,1.02829177354
 10/31  02:00:00,17.0344438082,2.20565198873,0.0,0.0,2.55330491699,6.91848690247,54.8682505989,54.3973822977,0.470868301251
 10/31  03:00:00,16.9320621263,2.2504514608,0.0,0.0,2.55330491699,6.7713057485,56.1078840166,55.6369997405,0.470884276023
 10/31  04:00:00,19.0478359187,2.28973180543,0.0,0.0,3.82705111198,7.57405300124,57.8843758211,56.8556975085,1.02867831258
 10/31  05:00:00,23.5396266682,2.242910093,0.0,0.0,6.02426329834,9.91545327661,61.0002191689,55.6920989324,5.30812023652
 10/31  06:00:00,28.7901469624,2.1751793071,0.0,0.0,6.51253267309,14.7454349813,71.97364511,54.1928433403,17.7808017697
 10/31  07:00:00,30.7909797721,2.1497128148,0.0,0.0,6.01364874671,18.163451543,72.3090482864,53.4109132891,18.8981349973
 10/31  08:00:00,25.8056160822,2.57426634046,0.0,0.0,4.35151303671,18.8798367041,74.7089228556,56.5553118064,18.1536110492
 10/31  09:00:00,22.9554605952,2.54774269402,0.0,0.0,3.78894180059,16.6187760998,70.7336245563,54.8135898858,15.9200346706
 10/31  10:00:00,19.9410103713,2.4499191732,0.0,0.0,3.78894180059,13.7021493968,66.1140465919,51.6830628424,14.4309837496
 10/31  11:00:00,20.0242528583,2.38598050641,0.0,0.0,3.78894180059,13.8493305508,61.3738072571,49.7347939844,11.6390132727
 10/31  12:00:00,19.7031347975,2.37530366368,0.0,0.0,3.69398621738,13.6338449159,59.7843821644,49.6344198127,10.1499623517
 10/31  13:00:00,19.470731216,2.42118348014,0.0,0.0,3.78894180059,13.2606059349,60.0793135348,51.0461393739,9.03317416092
 10/31  14:00:00,19.3905873605,2.48822077859,0.0,0.0,3.78894180059,13.1134247809,61.052947041,53.1365610708,7.91638597016
 10/31  15:00:00,20.7629554872,2.495579452,0.0,0.0,4.71240779196,13.5549682428,62.5563294935,53.5231553326,9.03317416092
 10/31  16:00:00,28.1098950821,2.39216565949,0.0,0.0,7.18559832057,18.5321311015,61.3072384709,50.785013389,10.5222250819
 10/31  17:00:00,33.5580934092,1.86260771742,0.0,0.0,8.38069375907,23.3147919321,59.880243836,46.0076541818,13.8725896542
 10/31  18:00:00,40.851064113,1.73120828742,0.0,0.0,10.6415932552,23.1212625696,58.8039042957,42.5116068949,16.2922974008
 10/31  19:00:00,39.9210376725,1.77045982514,0.0,0.0,12.3080778603,20.4854999863,59.3050161123,43.757244172,15.5477719403
 10/31  20:00:00,39.5085229459,1.79806599176,0.0,0.0,12.456681583,19.8967753704,58.7705536638,44.5257012794,14.2448523844
 10/31  21:00:00,34.1218001503,1.87484421813,0.0,0.0,9.18739968257,17.702556249,58.2205482273,46.5815349546,11.6390132727
 10/31  22:00:00,27.2672908849,1.95564751439,0.0,0.0,5.91811778209,14.0365255879,58.4358202884,48.2858579367,10.1499623517
 10/31  23:00:00,21.3587239315,1.94358963238,0.0,0.0,3.54045821811,10.5176760807,52.7294631653,47.0466535767,5.68280958865
 10/31  24:00:00,17.6220265909,1.91014784753,0.0,0.0,2.55330491699,7.80157382632,47.082621811,45.30857089,1.77405092101
 11/01  01:00:00,16.9046412808,1.78148715336,0.0,0.0,2.55330491699,7.21284921042,42.2222651312,41.1918315211,1.03043361011
 11/01  02:00:00,16.4409450303,1.61215321085,0.0,0.0,2.55330491699,6.91848690247,36.7256334436,36.2542293246,0.471404119043
 11/01  03:00:00,16.0939524658,1.41234180029,0.0,0.0,2.55330491699,6.7713057485,31.3706469707,30.8992267527,0.471420218045
 11/01  04:00:00,17.924091682,1.1659875687,0.0,0.0,3.82705111198,7.57405300124,25.8220208144,24.7911976529,1.03082316147
 11/01  05:00:00,22.2464337726,0.949717197389,0.0,0.0,6.02426329834,9.91545327661,25.2258595369,19.9032380706,5.32262146636
 11/01  06:00:00,27.4078994286,0.792931773286,0.0,0.0,6.51253267309,14.7454349813,34.4948323188,16.6634975971,17.8313347216
 11/01  07:00:00,29.3536073984,0.712340441102,0.0,0.0,6.01364874671,18.163451543,33.9874218652,15.0355262198,18.9518956454
 11/01  08:00:00,24.2042724989,0.972922757135,0.0,0.0,4.35151303671,18.8798367041,31.285751614,13.0805303458,18.2052212683
 11/01  09:00:00,21.1834514407,0.775733539478,0.0,0.0,3.78894180059,16.6187760998,24.6893343238,8.72414071157,15.9651936122
 11/01  10:00:00,18.1290760192,0.63798482114,0.0,0.0,3.78894180059,13.7021493968,20.3108653622,5.83902352251,14.4718418396
 11/01  11:00:00,18.1821335924,0.543861240482,0.0,0.0,3.78894180059,13.8493305508,15.5441448451,3.87233757905,11.671807266
 11/01  12:00:00,17.8232990794,0.495467945632,0.0,0.0,3.69398621738,13.6338449159,13.0374201462,2.85896465276,10.1784554934
 11/01  13:00:00,17.5011331714,0.439852984033,0.0117324514784,0.0,3.78894180059,13.2606059349,10.7569389599,1.69849729587,9.05844166399
 11/01  14:00:00,17.3476120661,0.381992902729,0.0632525815359,0.0,3.78894180059,13.1134247809,8.44768998139,0.509262146844,7.93842783454
 11/01  15:00:00,18.7283128405,0.35684307546,0.104093729799,0.0,4.71240779196,13.5549682428,9.06118575588,0.00274409189729,9.05844166399
 11/01  16:00:00,26.1856418219,0.358325782939,0.10958661638,0.0,7.18559832057,18.5321311015,10.5517934366,0.0,10.5517934366
 11/01  17:00:00,31.6954856918,0.0,0.0,0.0,8.38069375907,23.3147919321,13.9118349249,0.0,13.9118349249
 11/01  18:00:00,39.1198558256,0.0,0.0,0.0,10.6415932552,23.1212625696,16.3385315554,0.0,16.3385315554
 11/01  19:00:00,38.1505778474,0.0,0.0,0.0,12.3080778603,20.4854999863,15.5918556691,0.0,15.5918556691
 11/01  20:00:00,37.7104569542,0.0,0.0,0.0,12.456681583,19.8967753704,14.2851728681,0.0,14.2851728681
 11/01  21:00:00,32.2511160621,0.00416012987714,0.0,0.0,9.18739968257,17.702556249,11.7581782845,0.0863710184475,11.671807266
 11/01  22:00:00,25.3204053363,0.00876196578899,0.0,0.0,5.91811778209,14.0365255879,10.3604339464,0.181978453004,10.1784554934
 11/01  23:00:00,19.4281716863,0.0130373871763,0.0,0.0,3.54045821811,10.5176760807,5.96481929539,0.266419119742,5.69840017565
 11/01  24:00:00,15.7594384578,0.0475597143891,0.0,0.0,2.55330491699,7.80157382632,2.7548871893,0.976535416705,1.77835177259
 11/02  01:00:00,15.1908406924,0.0676865649966,0.0,0.0,2.55330491699,7.21284921042,2.41958966223,1.38700151321,1.03258814903
 11/02  02:00:00,14.9105495575,0.0817577380559,0.0,0.0,2.55330491699,6.91848690247,2.15420218589,1.6822590858,0.471943100088
 11/02  03:00:00,14.7991140938,0.117503428328,0.0,0.0,2.55330491699,6.7713057485,2.91748134895,2.44552203001,0.471959318938
 11/02  04:00:00,16.9083347559,0.150230642653,0.0,0.0,3.82705111198,7.57405300124,4.17343190596,3.14045129912,1.03298060685
 11/02  05:00:00,21.4327535073,0.136036932075,0.0,0.0,6.02426329834,9.91545327661,8.1650678486,2.82786106228,5.33720678633
 11/02  06:00:00,26.7190383057,0.104070650382,0.0,0.0,6.51253267309,14.7454349813,20.0349879982,2.15282994083,17.8821580574
 11/02  07:00:00,28.7597819842,0.118515026941,0.0,0.0,6.01364874671,18.163451543,21.4702070986,2.46424207388,19.0059650247
 11/02  08:00:00,23.7814366535,0.550086911795,0.0,0.0,4.35151303671,18.8798367041,22.3143898468,4.057261978,18.2571278688
 11/02  09:00:00,20.9747466744,0.567028773165,0.0,0.0,3.78894180059,16.6187760998,20.414987818,4.40437593036,16.0106118877
 11/02  10:00:00,18.0010108943,0.509919696183,0.0,0.0,3.78894180059,13.7021493968,17.6750758284,3.16214126332,14.512934565
 11/02  11:00:00,18.1012296254,0.462957273482,0.0,0.0,3.78894180059,13.8493305508,13.8783511696,2.17356158453,11.7047895851
 11/02  12:00:00,17.792072444,0.463090494378,0.00115081582835,0.0,3.69398621738,13.6338449159,12.4122183602,2.20510609772,10.2071122625
 11/02  13:00:00,17.5564343016,0.483441266055,0.0234452996192,0.0,3.78894180059,13.2606059349,11.7398901421,2.65603587165,9.08385427049
 11/02  14:00:00,17.4210929087,0.503239240226,0.0154870865854,0.0,3.78894180059,13.1134247809,11.0436129688,3.08301669028,7.96059627851
 11/02  15:00:00,18.8009497155,0.512108510921,0.0214651693603,0.0,4.71240779196,13.5549682428,12.3756716081,3.29181733762,9.08385427049
 11/02  16:00:00,26.2393784266,0.494651304256,0.0269976997426,0.0,7.18559832057,18.5321311015,13.5200780866,2.93854649346,10.5815315931
 11/02  17:00:00,31.8559769726,0.154018446226,0.00647283449567,0.0,8.38069375907,23.3147919321,17.1788841519,3.22757858281,13.9513055691
 11/02  18:00:00,39.3326246322,0.185044919381,0.0277238872294,0.0,10.6415932552,23.1212625696,20.0733090146,3.68827779626,16.3850312183
 11/02  19:00:00,38.4044545759,0.245368859616,0.00850786891608,0.0,12.3080778603,20.4854999863,20.8902158359,5.25402327892,15.636192557
 11/02  20:00:00,38.0245883885,0.314131434371,0.0,0.0,12.456681583,19.8967753704,21.2265782001,6.90085330041,14.3257248997
 11/02  21:00:00,32.6312294828,0.384273550665,0.0,0.0,9.18739968257,17.702556249,20.1724072978,8.46761771269,11.7047895851
 11/02  22:00:00,25.8183091671,0.506665796632,0.0,0.0,5.91811778209,14.0365255879,21.5001972287,11.2930849662,10.2071122625
 11/02  23:00:00,20.0828735992,0.667739300086,0.0,0.0,3.54045821811,10.5176760807,20.8083913716,15.0943110771,5.71408029456
 11/02  24:00:00,16.5512568679,0.839378124486,0.0,0.0,2.55330491699,7.80157382632,20.9612942825,19.1786169599,1.78267732264
 11/03  01:00:00,16.0403811819,0.917227054487,0.0,0.0,2.55330491699,7.21284921042,21.9269263053,20.892171552,1.03475475325
 11/03  02:00:00,15.7774993242,0.948707504718,0.0,0.0,2.55330491699,6.91848690247,21.920455044,21.447969959,0.472485084945
 11/03  03:00:00,15.697603307,1.01599264147,0.0,0.0,2.55330491699,6.7713057485,23.4833707992,23.01086938,0.472501419205
 11/03  04:00:00,17.6432624903,0.885158377034,0.0,0.0,3.82705111198,7.57405300124,20.5171851967,19.4820351865,1.0351500102
 11/03  05:00:00,22.0659520087,0.769235433524,0.0,0.0,6.02426329834,9.91545327661,21.9828518819,16.6309800053,5.35187187662
 11/03  06:00:00,27.3286332479,0.713665592624,0.0,0.0,6.51253267309,14.7454349813,33.393260576,15.460003851,17.933256725
 11/03  07:00:00,30.2164037569,0.682303466281,0.0,0.0,6.01364874671,18.163451543,33.8423321433,14.7820050202,19.0603271231
 11/03  08:00:00,24.2730560568,1.04170631505,0.0,0.0,4.35151303671,18.8798367041,33.242744955,14.9334294759,18.3093154792
 11/03  09:00:00,21.335102234,0.927384332732,0.0,0.0,3.78894180059,16.6187760998,28.3993449722,12.3430689254,16.0562760467
 11/03  10:00:00,18.3257787281,0.825586161106,0.00910136893858,0.0,3.78894180059,13.7021493968,24.5587774283,10.0045276717,14.5542497566
 11/03  11:00:00,18.5346049123,0.805854180201,0.090478380124,0.0,3.78894180059,13.8493305508,20.5330415082,8.79509104567,11.7379504625
 11/03  12:00:00,18.3139828029,0.784827718955,0.201323950108,0.0,3.69398621738,13.6338449159,17.5650237157,7.32909954341,10.2359241723
 11/03  13:00:00,18.0874226597,0.762021472976,0.275853450819,0.0,3.78894180059,13.2606059349,15.5165263077,6.407121853,9.10940445472
 11/03  14:00:00,17.9073764417,0.723260832828,0.281749027027,0.0,3.78894180059,13.1134247809,13.5621094009,5.57922466385,7.98288473709
 11/03  15:00:00,19.2342466631,0.684590635211,0.282279992692,0.0,4.71240779196,13.5549682428,13.8556968875,4.74629243274,9.10940445472
 11/03  16:00:00,26.6605922782,0.643719830435,0.299143025195,0.0,7.18559832057,18.5321311015,14.2237017247,3.6122709798,10.6114307449
 11/03  17:00:00,33.0031185251,0.24606063014,0.16873886981,0.0,8.38069375907,23.3147919321,17.3341671698,3.3431772721,13.9909898977
 11/03  18:00:00,39.5247284574,0.25047446621,0.154398165604,0.0,10.6415932552,23.1212625696,19.9977081263,3.56592550706,16.4317826193
 11/03  19:00:00,38.5566904695,0.275689516862,0.130423105214,0.0,12.3080778603,20.4854999863,20.0880100463,4.40724057207,15.6807694742
 11/03  20:00:00,38.1340395801,0.317172762465,0.106409863497,0.0,12.456681583,19.8967753704,19.9702434489,5.60374697858,14.3664964703
 11/03  21:00:00,32.7008438228,0.372421634591,0.081466256064,0.0,9.18739968257,17.702556249,18.8580391013,7.12008863878,11.7379504625
 11/03  22:00:00,25.8031183351,0.45355179266,0.0379231719698,0.0,5.91811778209,14.0365255879,19.6968226367,9.46089846435,10.2359241723
 11/03  23:00:00,19.9320532431,0.51565944314,0.00125950080403,0.0,3.54045821811,10.5176760807,16.9747464441,11.2449011423,5.72984530185
 11/03  24:00:00,16.3709190526,0.659040309168,0.0,0.0,2.55330491699,7.80157382632,16.333213535,14.5461872448,1.78702629016
 11/04  01:00:00,15.9244733621,0.801319234611,0.0,0.0,2.55330491699,7.21284921042,18.9642807433,17.9273479612,1.03693278216
 11/04  02:00:00,15.7069150258,0.878123206325,0.0,0.0,2.55330491699,6.91848690247,20.1977143569,19.7246844436,0.473029913289
 11/04  03:00:00,15.6139489696,0.932338304073,0.0,0.0,2.55330491699,6.7713057485,21.4251659243,20.9521195658,0.473046358459
 11/04  04:00:00,17.6961620896,0.938057976365,0.0,0.0,3.82705111198,7.57405300124,22.0117128609,20.9743821315,1.03733072949
 11/04  05:00:00,22.1850755057,0.888358930496,0.0,0.0,6.02426329834,9.91545327661,25.1135564625,19.7469440687,5.36661239378
 11/04  06:00:00,27.4242554996,0.809287844292,0.0,0.0,6.51253267309,14.7454349813,35.8954003364,17.9107847456,17.9846155908
 11/04  07:00:00,30.1404839165,0.799912988267,0.0,0.0,6.01364874671,17.9699221805,36.8386257214,17.7236598797,19.1149658417
 11/04  08:00:00,22.6099568366,0.825020663581,0.0,0.0,3.66783283761,18.1171033345,36.5240969648,18.1623283204,18.3617686445
 11/04  09:00:00,19.7418740127,0.780569680187,0.0,0.0,3.10526160149,15.8560427302,33.1308502895,17.0286777232,16.1021725664
 11/04  10:00:00,16.6763164903,0.613350372029,0.0182884888821,0.0,3.10526160149,12.9394160272,27.6769811927,13.0812060136,14.5957751791
 11/04  11:00:00,16.886724279,0.544553340508,0.1503121553,0.0,3.10526160149,13.0865971812,21.8958099405,10.1245298626,11.771280078
 11/04  12:00:00,16.7559903916,0.49054593346,0.220766828999,0.0,3.10526160149,12.9394160272,18.4577947298,8.19291203914,10.2648826907
 11/04  13:00:00,16.2387687142,0.452104243718,0.183530303291,0.0,3.10526160149,12.4978725653,16.8858732446,7.75078859437,9.13508465022
 11/04  14:00:00,16.0698331953,0.413579530762,0.200300651364,0.0,3.10526160149,12.3506914113,14.7378643575,6.73257774771,8.00528660977
 11/04  15:00:00,17.3455317875,0.388592975794,0.135976345172,0.0,4.02872759285,12.7922348732,16.0281848136,6.89310016335,9.13508465022
 11/04  16:00:00,24.7909214568,0.337707551871,0.18189805101,0.0,6.50191812146,17.7693977319,15.8809715958,5.23948955827,10.6414820375
 11/04  17:00:00,32.8814495132,0.316040067903,0.170619782605,0.0,8.38069375907,23.1212625696,18.8716595007,4.84078334185,14.0308761589
 11/04  18:00:00,39.5960716823,0.321125003332,0.155090853317,0.0,10.6415932552,23.1212625696,21.5825603154,5.10378840221,16.4787719132
 11/04  19:00:00,38.639954328,0.354884840651,0.134491639982,0.0,12.3080778603,20.4854999863,21.829378322,6.10380510246,15.7255732195
 11/04  20:00:00,38.2130796051,0.383776191569,0.118846459396,0.0,12.456681583,19.8967753704,21.3310885314,6.92361302569,14.4074755057
 11/04  21:00:00,32.7749115058,0.434775933268,0.0931796404064,0.0,9.18739968257,17.702556249,20.1546647793,8.38338470137,11.771280078
 11/04  22:00:00,25.8801034571,0.525378966599,0.0430811199727,0.0,5.91811778209,14.0365255879,21.3153327963,11.0504501056,10.2648826907
 11/04  23:00:00,20.0497352326,0.633199404984,0.00140152847207,0.0,3.54045821811,10.5176760807,19.7604657269,14.0147751981,5.74569052886
 11/04  24:00:00,16.4765689142,0.764690170844,0.0,0.0,2.55330491699,7.80157382632,18.8231278204,17.0317304331,1.79139738727
 11/05  01:00:00,15.992166692,0.869012564554,0.0,0.0,2.55330491699,7.21284921042,20.5140645318,19.47494294,1.03912159176
 11/05  02:00:00,15.7814722175,0.952680398059,0.0,0.0,2.55330491699,6.91848690247,21.9070315437,21.4334541198,0.47357742395
 11/05  03:00:00,15.6819540492,1.00034338372,0.0,0.0,2.55330491699,6.7713057485,22.9867643439,22.5131703684,0.473593975474
 11/05  04:00:00,17.7834861528,1.02538203954,0.0,0.0,3.82705111198,7.57405300124,24.1097759837,23.0702538643,1.03952211931
 11/05  05:00:00,22.2958716244,0.999155049173,0.0,0.0,6.02426329834,9.91545327661,27.8108468364,22.4294228644,5.38142397203
 11/05  06:00:00,27.5623757128,0.947408057494,0.0,0.0,6.51253267309,14.7454349813,39.3140107834,21.2777913393,18.0362194441
 11/05  07:00:00,30.30245362,0.96188269185,0.0,0.0,6.01364874671,17.9699221805,40.8609233056,21.6910583058,19.1698649998
 11/05  08:00:00,22.7721540075,0.987217834429,0.0,0.0,3.66783283761,18.1171033345,40.7651084824,22.3506366511,18.4144718313
 11/05  09:00:00,19.8023652952,0.84106096263,0.0,0.0,3.10526160149,15.8560427302,34.9013487465,18.7530608918,16.1482878548
 11/05  10:00:00,16.8092520474,0.764574418013,0.0,0.0,3.10526160149,12.9394160272,31.5021804836,16.8646819484,14.6374985353
 11/05  11:00:00,17.0096398441,0.817781060909,0.0,0.0,3.10526160149,13.0865971812,29.9029161785,18.0981476173,11.8047685612
 11/05  12:00:00,16.8253245684,0.780646939246,0.0,0.0,3.10526160149,12.9394160272,27.630419209,17.3364399673,10.2939792417
 11/05  13:00:00,16.3142864574,0.685064766046,0.0260875241551,0.0,3.10526160149,12.4978725653,24.0437079762,14.8828207241,9.16088725207
 11/05  14:00:00,16.1555140603,0.654922415616,0.0446386315416,0.0,3.10526160149,12.3506914113,22.0517152006,14.0239199381,8.02779526244
 11/05  15:00:00,17.4532655099,0.630277972797,0.00202507053786,0.0,4.02872759285,12.7922348732,23.1231882624,13.9623010104,9.16088725207
 11/05  16:00:00,24.8740021143,0.602686260426,0.0,0.0,6.50191812146,17.7693977319,24.0284589465,13.3567823749,10.6716765716
 11/05  17:00:00,32.9426427477,0.530608163719,0.0172449211975,0.0,8.38069375907,23.1212625696,25.5649971374,11.494044597,14.0709525404
 11/05  18:00:00,39.6621268521,0.500046098627,0.0422249278407,0.0,10.6415932552,23.1212625696,26.9997420082,10.4737568236,16.5259851846
 11/05  19:00:00,38.7224247431,0.543736382395,0.0281105132707,0.0,12.3080778603,20.4854999863,27.4353785171,11.6647879922,15.7705905249
 11/05  20:00:00,38.3095428026,0.5839378703,0.0151479781644,0.0,12.456681583,19.8967753704,27.1821608111,12.7335109408,14.4486498703
 11/05  21:00:00,32.864410778,0.610227236399,0.00722760946817,0.0,9.18739968257,17.702556249,25.1808602904,13.3760917292,11.8047685612
 11/05  22:00:00,26.0458934327,0.734250062241,0.0,0.0,5.91811778209,14.0365255879,26.6184122174,16.3244329757,10.2939792417
 11/05  23:00:00,20.3265478031,0.911413503969,0.0,0.0,3.54045821811,10.5176760807,26.3312145749,20.5696032917,5.76161128319
 11/05  24:00:00,16.8374214444,1.12554270099,0.0,0.0,2.55330491699,7.80157382632,27.7473121934,25.9515228739,1.7957893195
 11/06  01:00:00,16.9482028542,1.23632411083,0.0,0.0,2.55330491699,7.80157382632,30.5768915446,28.7789652769,1.79792626771
 11/06  02:00:00,16.3460487457,1.22289461824,0.0,0.0,2.55330491699,7.21284921042,29.1424410949,28.1006137164,1.04182737849
 11/06  03:00:00,16.04653551,1.21774369048,0.0,0.0,2.55330491699,6.91848690247,28.1875872568,27.7133518309,0.474235425924
 11/06  04:00:00,15.8685421346,1.18693146915,0.0,0.0,2.55330491699,6.7713057485,27.2460164236,26.7717709394,0.47424548424
 11/06  05:00:00,17.9028585326,1.1447544193,0.0,0.0,3.82705111198,7.57405300124,26.6959597857,25.6538890037,1.042070782
 11/06  06:00:00,22.4150414977,1.11832492247,0.0,0.0,6.02426329834,9.91545327661,30.544732448,25.147440015,5.39729243296
 11/06  07:00:00,27.6810842391,1.06611658382,0.0,0.0,6.51253267309,14.7454349813,42.1824132528,24.0941399728,18.08827328
 11/06  08:00:00,25.207736661,1.03063637036,0.0,0.0,6.01364874671,18.163451543,42.5017461656,23.2767372367,19.2250089289
 11/06  09:00:00,24.6127588565,1.38140911473,0.0,0.0,4.35151303671,18.8798367041,41.8232471913,23.3558377583,18.467409433
 11/06  10:00:00,21.5994544308,1.1917365296,0.0,0.0,3.78894180059,16.6187760998,34.5167569778,18.3221487224,16.1946082553
 11/06  11:00:00,18.4762453215,0.985154123346,0.0,0.0,3.78894180059,13.7021493968,28.1656485594,13.4862410903,14.6794074691
 11/06  12:00:00,18.5365379547,0.898265602786,0.0,0.0,3.78894180059,13.8493305508,23.2907673748,11.4523613799,11.8384059949
 11/06  13:00:00,18.1598233945,0.831992260678,0.0,0.0,3.69398621738,13.6338449159,20.3546333842,10.0314281755,10.3232052087
 11/06  14:00:00,17.7938713699,0.707134811411,0.0371888226163,0.0,3.78894180059,13.2606059349,16.2238289422,7.03702432317,9.18680461905
 11/06  15:00:00,17.6624242892,0.657910765508,0.102146941774,0.0,3.78894180059,13.1134247809,13.4379339267,5.3875298973,8.05040402939
 11/06  16:00:00,18.9979078925,0.628541732093,0.101990125148,0.0,4.71240779196,13.5549682428,13.9660364952,4.7792318761,9.18680461905
 11/06  17:00:00,27.3080501395,0.628311438589,0.0691759450083,0.0,7.18559832057,18.5321311015,15.824718273,5.12271286772,10.7020054053
 11/06  18:00:00,37.3831788851,0.250932412869,0.0797607803908,0.0,8.38069375907,23.3147919321,18.6391404472,4.52793327291,14.1112071743
 11/06  19:00:00,39.4709805968,0.254518286256,0.0966064848641,0.0,10.6415932552,23.1212625696,20.9921936292,4.41878517731,16.5734084519
 11/06  20:00:00,38.4990929651,0.240320697089,0.108194420643,0.0,12.3080778603,20.4854999863,19.8130841565,3.99727609775,15.8158080588
 11/06  21:00:00,38.058707712,0.229476492432,0.118774265348,0.0,12.456681583,19.8967753704,18.1463044864,3.65629711553,14.4900073708
 11/06  22:00:00,32.6454344804,0.348552869536,0.0499256787109,0.0,9.18739968257,17.702556249,18.8441945008,7.00578850584,11.8384059949
 11/06  23:00:00,25.8201713618,0.50852799131,0.0,0.0,5.91811778209,14.0365255879,21.5766380247,11.253432816,10.3232052087
 11/06  24:00:00,20.0719494617,0.656815162629,0.0,0.0,3.54045821811,10.5176760807,20.4981647729,14.7205619229,5.77760285005
 11/07  01:00:00,16.5156355643,0.803756820946,0.0,0.0,2.55330491699,7.80157382632,19.985636153,18.1832913489,1.8023448041
 11/07  02:00:00,16.0296431498,0.906489022394,0.0,0.0,2.55330491699,7.21284921042,21.6714504198,20.6274116795,1.04403874033
 11/07  03:00:00,15.809564211,0.980772391561,0.0,0.0,2.55330491699,6.91848690247,22.8681723694,22.3933839472,0.474788422207
 11/07  04:00:00,15.6786758343,0.997065168826,0.0,0.0,2.55330491699,6.7713057485,23.1311455521,22.6563470181,0.47479853404
 11/07  05:00:00,17.8047937826,1.04668966936,0.0,0.0,3.82705111198,7.57405300124,24.9317265527,23.8874431097,1.04428344299
 11/07  06:00:00,22.3891652212,1.09244864601,0.0,0.0,6.02426329834,9.91545327661,30.5874977627,25.1752602022,5.41223756044
 11/07  07:00:00,27.6949026694,1.07993501408,0.0,0.0,6.51253267309,14.7454349813,43.1537768644,25.0134551064,18.1403217581
 11/07  08:00:00,25.1635876423,0.986487351677,0.0,0.0,6.01364874671,18.163451543,41.9487510242,22.6683709062,19.280380118
 11/07  09:00:00,24.5735211603,1.34217141862,0.0,0.0,4.35151303671,18.8798367041,41.104502841,22.5839370704,18.5205657706
 11/07  10:00:00,21.6473356103,1.23961770906,0.0,0.0,3.78894180059,16.6187760998,36.2750729618,20.033952911,16.2411200507
 11/07  11:00:00,18.6240299324,1.10394798271,0.0289907515499,0.0,3.78894180059,13.7021493968,31.2476305202,16.5261409505,14.7214895697
 11/07  12:00:00,18.8370113169,1.05569188896,0.143047076037,0.0,3.78894180059,13.8493305508,25.9278290159,14.0556465982,11.8721824178
 11/07  13:00:00,18.4860484203,0.950622551021,0.207594735463,0.0,3.69398621738,13.6338449159,21.223263815,10.8707118783,10.3525519368
 11/07  14:00:00,18.0971978401,0.820341798982,0.227308305229,0.0,3.78894180059,13.2606059349,16.926877253,7.71404817697,9.212829076
 11/07  15:00:00,17.8825129489,0.718845816511,0.261300550516,0.0,3.78894180059,13.1134247809,13.3645772037,5.29147098847,8.07310621523
 11/07  16:00:00,19.062452386,0.662631070655,0.132445280107,0.0,4.71240779196,13.5549682428,14.4897375984,5.27690852237,9.212829076
 11/07  17:00:00,27.3835752548,0.680061585536,0.0929509133681,0.0,7.18559832057,18.5321311015,16.829741073,6.09728151598,10.732459557
 11/07  18:00:00,37.4781690988,0.331201277488,0.0944821294963,0.0,8.38069375907,23.3147919321,20.3828471074,6.23121896805,14.1516281393
 11/07  19:00:00,39.537939126,0.3037584464,0.114324853933,0.0,10.6415932552,23.1212625696,21.9315507885,5.31052311754,16.621027671
 11/07  20:00:00,38.5586099301,0.274557466181,0.133474616552,0.0,12.3080778603,20.4854999863,20.3110874652,4.44987503479,15.8612124305
 11/07  21:00:00,38.1440533671,0.315790790353,0.117805622563,0.0,12.456681583,19.8967753704,20.0420816547,5.51054589518,14.5315357596
 11/07  22:00:00,32.7403806398,0.427088421525,0.0663362860485,0.0,9.18739968257,17.702556249,20.4616122957,8.58942987795,11.8721824178
 11/07  23:00:00,25.8708923821,0.551045264701,0.00820374690591,0.0,5.91811778209,14.0365255879,22.485663626,12.1331116893,10.3525519368
 11/07  24:00:00,20.1429720608,0.727837761643,0.0,0.0,3.54045821811,10.5176760807,22.1893202746,16.3956597809,5.7936604937
 11/08  01:00:00,16.5296899959,0.817811252559,0.0,0.0,2.55330491699,7.80157382632,20.1732806456,18.366499725,1.8067809206
 11/08  02:00:00,15.9816378495,0.858483722027,0.0,0.0,2.55330491699,7.21284921042,20.2305014763,19.1842426877,1.04625878862
 11/08  03:00:00,15.6569278682,0.828136048727,0.0,0.0,2.55330491699,6.91848690247,18.7039516502,18.2286080683,0.475343581881
 11/08  04:00:00,15.4691852848,0.787574619343,0.0,0.0,2.55330491699,6.7713057485,17.5764256116,17.1010718673,0.475353744326
 11/08  05:00:00,17.5494823129,0.791378199645,0.0,0.0,3.82705111198,7.57405300124,18.2304521148,17.1839473947,1.04650472014
 11/08  06:00:00,22.0030353109,0.706318735693,0.0,0.0,6.02426329834,9.91545327661,20.6537750342,15.2265347957,5.42724023847
 11/08  07:00:00,27.1607285292,0.545760873917,0.0,0.0,6.51253267309,14.7454349813,29.7517593558,11.5591902491,18.1925691068
 11/08  08:00:00,24.6679629269,0.490862636222,0.0,0.0,6.01364874671,18.163451543,29.6701143564,10.3341515956,19.3359627608
 11/08  09:00:00,24.1544696401,0.923119898363,0.0,0.0,4.35151303671,18.8798367041,30.6241046759,12.0501795725,18.5739251034
 11/08  10:00:00,21.5488813796,1.14116347842,0.0,0.0,3.78894180059,16.6187760998,33.6956275257,17.4078180588,16.2878094669
 11/08  11:00:00,18.8059960644,1.31490486632,0.0,0.0,3.78894180059,13.7021493968,36.6925655001,21.9288331253,14.7637323748
 11/08  12:00:00,19.028627233,1.39035488102,0.0,0.0,3.78894180059,13.8493305508,35.8320909145,23.9260030873,11.9060878271
 11/08  13:00:00,18.7655651936,1.43773405974,0.0,0.0,3.69398621738,13.6338449159,35.4893851929,25.1073744578,10.3820107351
 11/08  14:00:00,18.5173062603,1.46775852443,0.0,0.0,3.78894180059,13.2606059349,35.0513995405,25.8124466245,9.238952916
 11/08  15:00:00,18.3501219361,1.44775535422,0.0,0.0,3.78894180059,13.1134247809,33.2190682083,25.1231731114,8.09589509693
 11/08  16:00:00,19.6098199682,1.34244393293,0.0,0.0,4.71240779196,13.5549682428,31.7175218157,22.4785688997,9.238952916
 11/08  17:00:00,27.9673069753,1.35674421938,0.0,0.0,7.18559832057,18.5321311015,33.7315838289,22.9685538208,10.7630300081
 11/08  18:00:00,38.0448947898,0.992409097932,0.0,0.0,8.38069375907,23.3147919321,37.1936188538,23.0014153885,14.1922034653
 11/08  19:00:00,40.0946565544,0.974800728762,0.0,0.0,10.6415932552,23.1212625696,39.3792317366,22.7104029966,16.6688287399
 11/08  20:00:00,39.1745583503,1.02398050294,0.0,0.0,12.3080778603,20.4854999863,39.8692196538,23.9624294599,15.9067901939
 11/08  21:00:00,38.8575410773,1.14708412309,0.0,0.0,12.456681583,19.8967753704,41.7352641382,27.1620413999,14.5732227383
 11/08  22:00:00,33.5679164781,1.32096054597,0.0,0.0,9.18739968257,17.702556249,43.6168502485,31.7107624213,11.9060878271
 11/08  23:00:00,26.8206216052,1.50897823469,0.0,0.0,5.91811778209,14.0365255879,46.8933190236,36.5113082885,10.3820107351
 11/08  24:00:00,21.1493738568,1.73423955771,0.0,0.0,3.54045821811,10.5176760807,48.1815375202,42.3717580614,5.80977945881
 11/09  01:00:00,17.6242124512,1.91233370778,0.0,0.0,2.55330491699,7.80157382632,48.7500097795,46.9387764744,1.81123330513
 11/09  02:00:00,17.1129143839,1.98976025645,0.0,0.0,2.55330491699,7.21284921042,49.8053726614,48.7568857952,1.04848686619
 11/09  03:00:00,16.9007496971,2.07195787766,0.0,0.0,2.55330491699,6.91848690247,51.2970551877,50.8211544471,0.475900740576
 11/09  04:00:00,16.782347783,2.10073711747,0.0,0.0,2.55330491699,6.7713057485,51.7945766436,51.3186656929,0.475910950701
 11/09  05:00:00,18.8277124601,2.06960834683,0.0,0.0,3.82705111198,7.57405300124,51.1839374245,50.1352034688,1.04873395566
 11/09  06:00:00,23.3760390238,2.07932244863,0.0,0.0,6.02426329834,9.91545327661,56.0197627611,50.577466738,5.4422960231
 11/09  07:00:00,28.5705890216,1.95562136633,0.0,0.0,6.51253267309,14.7454349813,65.472997342,47.2279974893,18.2449998527
 11/09  08:00:00,25.9550691179,1.77796882723,0.0,0.0,6.01364874671,18.163451543,61.4123657928,42.020625396,19.3917403968
 11/09  09:00:00,25.3661849122,2.13483517051,0.0,0.0,4.35151303671,18.8798367041,61.0961838068,42.4687121773,18.6274716295
 11/09  10:00:00,22.1944031893,1.78668528805,0.0,0.0,3.78894180059,16.6187760998,49.3653756287,33.0307129515,16.3346626772
 11/09  11:00:00,18.9774628621,1.48637166403,0.0,0.0,3.78894180059,13.7021493968,40.2980407257,25.4919173511,14.8061233746
 11/09  12:00:00,18.9370113005,1.29873894859,0.0,0.0,3.78894180059,13.8493305508,32.9545018435,21.0143896613,11.9401121823
 11/09  13:00:00,18.4853060364,1.15747490255,0.0,0.0,3.69398621738,13.6338449159,28.0410577525,17.6294848728,10.4115728797
 11/09  14:00:00,17.9974756486,0.947927912675,0.0,0.0,3.78894180059,13.2606059349,22.1804565692,12.9152881665,9.26516840273
 11/09  15:00:00,17.744432281,0.80389328677,0.0381724123432,0.0,3.78894180059,13.1134247809,17.4298931564,9.31112923058,8.11876392579
 11/09  16:00:00,19.0387659823,0.730175865609,0.0412140814522,0.0,4.71240779196,13.5549682428,16.9441837757,7.679015373,9.26516840273
 11/09  17:00:00,27.3437115739,0.722521722834,0.0106270951361,0.0,7.18559832057,18.5321311015,18.6694927313,7.87578502598,10.7937077053
 11/09  18:00:00,37.3512341786,0.277884477254,0.0208640095077,0.0,8.38069375907,23.3147919321,19.9869807901,5.75405965393,14.2329211362
 11/09  19:00:00,39.4243438536,0.260410507484,0.0440775205254,0.0,10.6415932552,23.1212625696,21.8181625087,5.10136500582,16.7167975029
 11/09  20:00:00,38.4413470507,0.238050990315,0.052718213013,0.0,12.3080778603,20.4854999863,20.4617441532,4.50921630158,15.9525278516
 11/09  21:00:00,37.989891593,0.211494216492,0.0679404223105,0.0,12.456681583,19.8967753704,18.3750412604,3.75998529858,14.6150559618
 11/09  22:00:00,32.5916683024,0.330444951747,0.0142674184775,0.0,9.18739968257,17.702556249,18.894029124,6.95391694172,11.9401121823
 11/09  23:00:00,25.6685454393,0.35690206881,0.0,0.0,5.91811778209,14.0365255879,18.0293125769,7.61773969724,10.4115728797
 11/09  24:00:00,19.7589588473,0.343824548192,0.0,0.0,3.54045821811,10.5176760807,13.0092920766,7.1833371047,5.8259549719
 11/10  01:00:00,16.2405054789,0.528626735542,0.0,0.0,2.55330491699,7.80157382632,13.1254957823,11.3097951415,1.81570064077
 11/10  02:00:00,15.7754067872,0.652252659722,0.0,0.0,2.55330491699,7.21284921042,15.1993594852,14.1486371718,1.05072231347
 11/10  03:00:00,15.5181896533,0.689397833825,0.0,0.0,2.55330491699,6.91848690247,15.4399984756,14.9635387423,0.476459733327
 11/10  04:00:00,15.4273536043,0.745742938777,0.0,0.0,2.55330491699,6.7713057485,16.7493378016,16.2728678134,0.476469988175
 11/10  05:00:00,17.5321734499,0.774069336679,0.0,0.0,3.82705111198,7.57405300124,17.9961754028,16.9452049134,1.05097048937
 11/10  06:00:00,22.0081410516,0.711424476403,0.0,0.0,6.02426329834,9.91545327661,20.9201005124,15.4627000577,5.45740045465
 11/10  07:00:00,27.2516952318,0.636727576463,0.0,0.0,6.51253267309,14.7454349813,32.080674888,13.78307642,18.2975984679
 11/10  08:00:00,24.7204864345,0.543386143883,0.0,0.0,6.01364874671,18.163451543,31.0822267623,11.6345302543,19.4476965081
