Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/10  09:00:00,24.0376863247,0.806336583018,0.0,0.0,4.35151303671,18.8798367041,28.2388970547,9.55770756304,18.6811894917
 11/10  10:00:00,21.2229739915,0.748439353335,0.0668167369487,0.0,3.78894180059,16.6187760998,24.0404903576,7.65882455102,16.3816658066
 11/10  11:00:00,18.5060258796,0.686586978198,0.328347703257,0.0,3.78894180059,13.7021493968,19.0841489844,4.23549896889,14.8486500155
 11/10  12:00:00,18.8961967512,0.718353642674,0.539570756549,0.0,3.78894180059,13.8493305508,15.4067549003,3.43250949314,11.9742454072
 11/10  13:00:00,18.9052001872,0.789852791669,0.787516261728,0.0,3.69398621738,13.6338449159,13.269596004,2.82836638799,10.4412296161
 11/10  14:00:00,19.0543390612,0.823048614517,1.18174271074,0.0,3.78894180059,13.2606059349,10.3903426081,1.09887483532,9.29146777273
 11/10  15:00:00,18.9731520485,0.803162946181,1.26762252045,0.0,3.78894180059,13.1134247809,8.32717851015,0.185472580752,8.1417059294
 11/10  16:00:00,19.8902734981,0.693111920097,0.929785542793,0.0,4.71240779196,13.5549682428,9.46232825934,0.170860486613,9.29146777273
 11/10  17:00:00,27.8665033815,0.611568594719,0.644372030894,0.0,7.18559832057,18.5321311015,11.1367795489,0.312295985063,10.8244835638
 11/10  18:00:00,37.71218007,0.216108546483,0.443585831699,0.0,8.38069375907,23.3147919321,14.4218274336,0.148058339783,14.2737690938
 11/10  19:00:00,39.92597027,0.250717217614,0.555397226733,0.0,10.6415932552,23.1212625696,16.7668818462,0.00196209187295,16.7649197544
 11/10  20:00:00,38.9263101729,0.237716265463,0.538016059995,0.0,12.3080778603,20.4854999863,15.9984118588,0.0,15.9984118588
 11/10  21:00:00,38.3304734362,0.193950921509,0.426065560462,0.0,12.456681583,19.8967753704,14.6822719125,0.0252488708735,14.6570230416
 11/10  22:00:00,32.6473243772,0.152885072615,0.24748337236,0.0,9.18739968257,17.702556249,12.6795825138,0.705337106671,11.9742454072
 11/10  23:00:00,25.6279861328,0.173600291574,0.142742470697,0.0,5.91811778209,14.0365255879,12.6258951262,2.18466551014,10.4412296161
 11/10  24:00:00,19.7016803365,0.214074754641,0.0724712827301,0.0,3.54045821811,10.5176760807,9.71204307191,3.86986082916,5.84218224275
 11/11  01:00:00,16.0261673927,0.306664891244,0.00762375803271,0.0,2.55330491699,7.80157382632,8.5354963749,6.71531476873,1.82018160617
 11/11  02:00:00,15.4855079629,0.362353835494,0.0,0.0,2.55330491699,7.21284921042,9.03149424281,7.97852977406,1.05296446874
 11/11  03:00:00,15.2887194686,0.459927649098,0.0,0.0,2.55330491699,6.91848690247,10.6208103841,10.1437899895,0.477020394627
 11/11  04:00:00,15.1975290027,0.515918337185,0.0,0.0,2.55330491699,6.7713057485,11.8081116777,11.3310809865,0.477030691216
 11/11  05:00:00,17.3071991076,0.549094994386,0.0,0.0,3.82705111198,7.57405300124,13.0728663537,12.0196526948,1.05321365894
 11/11  06:00:00,21.8876411341,0.590924558849,0.0,0.0,6.02426329834,9.91545327661,18.4712003275,12.9986512684,5.47254905902
 11/11  07:00:00,27.133655753,0.518688097655,0.0,0.0,6.51253267309,14.7454349813,29.6330078426,11.2826584674,18.3503493752
 11/11  08:00:00,25.3359768247,0.412419142333,0.0471534208279,0.0,6.01364874671,17.9699221805,27.8161587918,8.31234426808,19.5038145238
 11/11  09:00:00,22.331539235,0.39657811087,0.150024951079,0.0,3.66783283761,18.1171033345,25.6426730006,6.90761021882,18.7350627818
 11/11  10:00:00,19.70274621,0.410583002392,0.330858875041,0.0,3.10526160149,15.8560427302,21.8709391485,5.44213421308,16.4288049354
 11/11  11:00:00,17.1899508236,0.487753606696,0.65751958745,0.0,3.10526160149,12.9394160272,18.9291525752,4.03785287172,14.8912997035
 11/11  12:00:00,17.6341380499,0.49191498198,0.950364284636,0.0,3.10526160149,13.0865971812,14.0237025437,2.0152251501,12.0084773936
 11/11  13:00:00,17.0054681512,0.305732633519,0.655057888446,0.0,3.10526160149,12.9394160272,11.4079345743,0.93696241269,10.4709721616
 11/11  14:00:00,16.534314325,0.276923383164,0.654256774611,0.0,3.10526160149,12.4978725653,9.6799005856,0.362057347924,9.31784323768
 11/11  15:00:00,16.2425534846,0.23655176295,0.550048708477,0.0,3.10526160149,12.3506914113,8.46448316751,0.299768853794,8.16471431372
 11/11  16:00:00,17.8974648937,0.312229071798,0.764273355402,0.0,4.02872759285,12.7922348732,9.33086336578,0.0130201281061,9.31784323768
 11/11  17:00:00,26.9407502535,0.262243481929,0.621524250968,0.0,6.50191812146,17.7693977319,10.8857672438,0.0304187742136,10.8553484696
 11/11  18:00:00,37.7074241551,0.254463175145,0.594004650531,0.0,8.38069375907,23.1212625696,14.3147352415,0.0,14.3147352415
 11/11  19:00:00,40.0529392646,0.281579938326,0.651503500605,0.0,10.6415932552,23.1212625696,16.8131812434,0.0,16.8131812434
 11/11  20:00:00,38.9864289019,0.255703085822,0.580147968685,0.0,12.3080778603,20.4854999863,16.0444286274,0.0,16.0444286274
 11/11  21:00:00,38.4618048634,0.231236435506,0.520111473734,0.0,12.456681583,19.8967753704,14.6991115495,0.0,14.6991115495
 11/11  22:00:00,32.9093235603,0.207540932966,0.454826695197,0.0,9.18739968257,17.702556249,12.1152975743,0.106820180709,12.0084773936
 11/11  23:00:00,25.7713429318,0.16174287919,0.297956682122,0.0,5.91811778209,14.0365255879,11.0211612095,0.550189047897,10.4709721616
 11/11  24:00:00,19.7244836266,0.170596076242,0.138753251206,0.0,3.54045821811,10.5176760807,8.05524275261,2.19678628681,5.8584564658
 11/12  01:00:00,16.0101096162,0.220370746308,0.0778601265323,0.0,2.55330491699,7.80157382632,5.69936181328,3.87468693733,1.82467487595
 11/12  02:00:00,15.4498903935,0.282473215987,0.0442630500664,0.0,2.55330491699,7.21284921042,6.64083030305,5.58561763478,1.05521266827
 11/12  03:00:00,15.1704703306,0.304472983698,0.0372055273888,0.0,2.55330491699,6.91848690247,6.57094136746,6.09335880899,0.477582558473
 11/12  04:00:00,15.1075740677,0.417273843839,0.00868955832715,0.0,2.55330491699,6.7713057485,9.43066451489,8.95307162109,0.477592893798
 11/12  05:00:00,17.3131858746,0.555081761363,0.0,0.0,3.82705111198,7.57405300124,13.3253216497,12.2698588496,1.05546280008
 11/12  06:00:00,21.8412883838,0.544571808584,0.0,0.0,6.02426329834,9.91545327661,17.4855522271,11.9978148781,5.48773734905
 11/12  07:00:00,27.1357545222,0.520252115646,0.000534751234605,0.0,6.51253267309,14.7454349813,29.8376902719,11.4344533201,18.4032369518
 11/12  08:00:00,25.4549823438,0.57857808228,0.0,0.0,6.01364874671,17.9699221805,32.3864131861,12.8263353611,19.560077825
 11/12  09:00:00,22.5008134199,0.715877246818,0.0,0.0,3.66783283761,18.1171033345,34.884422398,16.0953468522,18.7890755459
 11/12  10:00:00,19.7908722371,0.829567904578,0.0,0.0,3.10526160149,15.8560427302,35.4125635969,18.9364974929,16.476066104
 11/12  11:00:00,16.8702090909,0.825531461451,0.0,0.0,3.10526160149,12.9394160272,33.7834714989,18.8494116906,14.9340598083
 11/12  12:00:00,16.9954075118,0.695148249393,0.108400479183,0.0,3.10526160149,13.0865971812,26.3822202693,14.3394222652,12.0427980041
 11/12  13:00:00,16.9468398875,0.651412853682,0.250749404594,0.0,3.10526160149,12.9394160272,22.0268943289,11.5261026204,10.5007917085
 11/12  14:00:00,16.4774459391,0.593025828416,0.281285943513,0.0,3.10526160149,12.4978725653,19.13344131,9.78915432328,9.34428698674
 11/12  15:00:00,16.2759900449,0.518185756151,0.301851275527,0.0,3.10526160149,12.3506914113,16.0398675361,7.85208527103,8.18778226503
 11/12  16:00:00,17.5902270049,0.468968774475,0.300295763859,0.0,4.02872759285,12.7922348732,16.0841690232,6.73988203647,9.34428698674
 11/12  17:00:00,26.7058475945,0.474041585628,0.174823488309,0.0,6.50191812146,17.7693977319,19.2157948638,8.32950158144,10.8862932824
 11/12  18:00:00,37.450980502,0.462995496345,0.129028676215,0.0,8.38069375907,23.1212625696,22.9369499321,8.5811424846,14.3558074475
 11/12  19:00:00,39.7076225083,0.450321221135,0.137445461556,0.0,10.6415932552,23.1212625696,25.0042759845,8.1427083066,16.8615676779
 11/12  20:00:00,38.7731187509,0.508515038891,0.114025864629,0.0,12.3080778603,20.4854999863,25.8897596697,9.7991951396,16.0905645301
 11/12  21:00:00,38.3992359493,0.611200386953,0.0775786082099,0.0,12.456681583,19.8967753704,27.4611466719,12.7198376506,14.7413090214
 11/12  22:00:00,32.9812320873,0.680457829404,0.0538183256726,0.0,9.18739968257,17.702556249,26.6975755014,14.6547774974,12.0427980041
 11/12  23:00:00,26.062127723,0.721536490108,0.0289478624058,0.0,5.91811778209,14.0365255879,26.3215667389,15.8207750305,10.5007917085
 11/12  24:00:00,20.314717486,0.899583186846,0.0,0.0,3.54045821811,10.5176760807,26.3753671579,20.5005943363,5.87477282161
 11/13  01:00:00,16.8790478566,1.16716911326,0.0,0.0,2.55330491699,7.80157382632,29.0884230228,27.2592439017,1.82917912109
 11/13  02:00:00,16.4108546174,1.28770048997,0.0,0.0,2.55330491699,7.21284921042,31.3492907958,30.2918245492,1.05746624654
 11/13  03:00:00,16.1872288384,1.35843701897,0.0,0.0,2.55330491699,6.91848690247,32.4527306731,31.9745846146,0.478146058418
 11/13  04:00:00,16.0783594213,1.39674875578,0.0,0.0,2.55330491699,6.7713057485,33.2167312337,32.7385748043,0.478156429451
 11/13  05:00:00,18.2824668407,1.52436272741,0.0,0.0,3.82705111198,7.57405300124,37.0734638183,36.0157465715,1.05771724673
 11/13  06:00:00,22.8260921438,1.52937556857,0.0,0.0,6.02426329834,9.91545327661,41.77185462,36.2688937942,5.50296082582
 11/13  07:00:00,28.0120372653,1.39706960994,0.0,0.0,6.51253267309,14.7454349813,51.3098222331,32.8535766983,18.4562455348
 11/13  08:00:00,26.4238201124,1.35388648845,0.0,0.0,6.01364874671,18.163451543,51.5965498309,31.9800800809,19.61646975
 11/13  09:00:00,24.8400859055,1.60873616376,0.0,0.0,4.35151303671,18.8798367041,48.4563088439,29.6130970554,18.8432117885
 11/13  10:00:00,21.808834657,1.38402404641,0.0170927093219,0.0,3.78894180059,16.6187760998,39.6910003699,23.1675650536,16.5234353162
 11/13  11:00:00,18.8898389315,1.27831921655,0.120428516802,0.0,3.78894180059,13.7021493968,34.1330288796,19.1561112126,14.9769176671
 11/13  12:00:00,18.9927734576,1.19450799541,0.15999311023,0.0,3.78894180059,13.8493305508,28.799338591,16.7221415161,12.0771970749
 11/13  13:00:00,18.4779532638,1.07455083088,0.0755712990522,0.0,3.69398621738,13.6338449159,25.4153816266,14.8847022008,10.5306794257
 11/13  14:00:00,18.1448222446,1.02612062873,0.0691538799344,0.0,3.78894180059,13.2606059349,23.2699981454,13.8992069566,9.37079118885
 11/13  15:00:00,17.9868196783,0.940587352809,0.143865743637,0.0,3.78894180059,13.1134247809,19.3272261973,11.1163232453,8.21090295197
 11/13  16:00:00,19.2803328708,0.962892212999,0.050064622568,0.0,4.71240779196,13.5549682428,22.1223448711,12.7515536822,9.37079118885
 11/13  17:00:00,28.502509441,0.964142082626,0.0349712690887,0.0,7.18559832057,18.5321311015,23.9143897695,12.9970809315,10.917308838
 11/13  18:00:00,37.6463408547,0.523347713247,0.0705074495886,0.0,8.38069375907,23.3147919321,25.0120497512,10.6150762025,14.3969735486
 11/13  19:00:00,39.6951422893,0.478953424351,0.0963330392894,0.0,10.6415932552,23.1212625696,26.1889893957,9.27892466719,16.9100647285
 11/13  20:00:00,38.7357459861,0.498729890211,0.0864382484495,0.0,12.3080778603,20.4854999863,25.9825062353,9.84570033131,16.1368059039
 11/13  21:00:00,38.3067093864,0.519751111636,0.0765013205329,0.0,12.456681583,19.8967753704,25.2170946986,10.4334917376,14.7836029609
 11/13  22:00:00,32.8543871745,0.549693281915,0.0577379604211,0.0,9.18739968257,17.702556249,23.3989925155,11.3217954406,12.0771970749
 11/13  23:00:00,25.9376304529,0.607460789623,0.0185262927527,0.0,5.91811778209,14.0365255879,23.5899272935,13.0592478677,10.5306794257
 11/13  24:00:00,20.1821965327,0.767062233598,0.0,0.0,3.54045821811,10.5176760807,22.9374124987,17.0462860205,5.89112647823
 11/14  01:00:00,16.6192163761,0.907337632759,0.0,0.0,2.55330491699,7.80157382632,22.1897793017,20.3560862924,1.83369300929
 11/14  02:00:00,16.0154088123,0.892254684896,0.0,0.0,2.55330491699,7.21284921042,20.8385364593,19.7788119229,1.05972453644
 11/14  03:00:00,15.7745596457,0.945767826215,0.0,0.0,2.55330491699,6.91848690247,21.5110165432,21.0323058156,0.478710727617
 11/14  04:00:00,15.6178262209,0.93621555536,0.0,0.0,2.55330491699,6.7713057485,21.151580722,20.6728595907,0.478721131311
 11/14  05:00:00,17.6672027677,0.909098654429,0.0,0.0,3.82705111198,7.57405300124,21.0166323519,19.9566560207,1.05997633125
 11/14  06:00:00,22.2089109238,0.912194348541,0.0,0.0,6.02426329834,9.91545327661,25.6684958663,20.1502808864,5.51821497997
 11/14  07:00:00,27.5594689079,0.94450125257,0.0,0.0,6.51253267309,14.7454349813,39.7730134272,21.2636540019,18.5093594253
 11/14  08:00:00,26.0625187711,0.992585147105,0.0,0.0,6.01364874671,18.163451543,42.3317937799,22.6588201811,19.6729735987
 11/14  09:00:00,24.7142345772,1.48288483546,0.0,0.0,4.35151303671,18.8798367041,45.027738819,26.1302833413,18.8974554777
 11/14  10:00:00,21.9623357845,1.55461788329,0.0,0.0,3.78894180059,16.6187760998,44.3732600052,27.8023614609,16.5708985443
 11/14  11:00:00,19.0772326331,1.58614143498,0.0,0.0,3.78894180059,13.7021493968,43.6767050008,28.6568444131,15.0198605877
 11/14  12:00:00,19.2125613815,1.57428902951,0.0,0.0,3.78894180059,13.8493305508,40.4397082044,28.3280437854,12.1116644191
 11/14  13:00:00,18.9297069132,1.60187577942,0.0,0.0,3.69398621738,13.6338449159,39.5812383472,29.0206118847,10.5606264625
 11/14  14:00:00,18.7813459389,1.73179820298,0.0,0.0,3.78894180059,13.2606059349,41.7792901504,32.3819421554,9.39734799503
 11/14  15:00:00,18.6456109196,1.74324433768,0.0,0.0,3.78894180059,13.1134247809,40.9751761575,32.74110663,8.23406952758
 11/14  16:00:00,19.8369605565,1.56958452131,0.0,0.0,4.71240779196,13.5549682428,37.8794827703,28.4821347753,9.39734799503
 11/14  17:00:00,29.1616246432,1.65822855393,0.0,0.0,7.18559832057,18.5321311015,41.8188197435,30.8704337918,10.9483859516
 11/14  18:00:00,38.317096375,1.26461068315,0.0,0.0,8.38069375907,23.3147919321,44.4620362864,30.0238149324,14.438221354
 11/14  19:00:00,40.3008290206,1.18097319493,0.0,0.0,10.6415932552,23.1212625696,44.9469368438,27.9882788103,16.9586580335
 11/14  20:00:00,39.3957226568,1.24514480937,0.0,0.0,12.3080778603,20.4854999863,45.834460019,29.6513209639,16.1831390552
 11/14  21:00:00,39.0482588109,1.33780185667,0.0,0.0,12.456681583,19.8967753704,46.893553884,32.0675730409,14.8259808431
 11/14  22:00:00,33.7226813948,1.4757254626,0.0,0.0,9.18739968257,17.702556249,47.8448733393,35.7332089202,12.1116644191
 11/14  23:00:00,26.9679130236,1.65626965311,0.0,0.0,5.91811778209,14.0365255879,50.955141419,40.3945149565,10.5606264625
 11/14  24:00:00,21.2744367913,1.85930249218,0.0,0.0,3.54045821811,10.5176760807,51.6415783103,45.7340657177,5.90751259268
 11/15  01:00:00,17.7838498999,2.0719711565,0.0,0.0,2.55330491699,7.80157382632,53.3483401066,51.5101249012,1.83821520542
 11/15  02:00:00,17.3824497524,2.259295625,0.0,0.0,2.55330491699,7.21284921042,58.0443793566,56.9823924871,1.06198686945
 11/15  03:00:00,17.2620015131,2.43320969366,0.0,0.0,2.55330491699,6.91848690247,62.6051013409,62.125824942,0.47927639888
 11/15  04:00:00,17.3005763972,2.61896573169,0.0,0.0,2.55330491699,6.7713057485,68.2272751881,67.747988356,0.479286832165
 11/15  05:00:00,19.4509977378,2.69289362452,0.0,0.0,3.82705111198,7.57405300124,70.8223354587,69.7600960741,1.06223938461
 11/15  06:00:00,23.901719474,2.60500289876,0.0,0.0,6.02426329834,9.91545327661,72.3440629793,66.8105676862,5.53349529309
 11/15  07:00:00,29.101073853,2.4861061977,0.0,0.0,6.51253267309,14.7454349813,81.8780101051,63.3154472117,18.5625628934
 11/15  08:00:00,27.5764133496,2.50647972565,0.0,0.0,6.01364874671,18.163451543,83.5226422531,63.793069615,19.7295726382
 11/15  09:00:00,26.1735663616,2.94221661985,0.0,0.0,4.35151303671,18.8798367041,86.4671784432,67.5153878933,18.9517905498
 11/15  10:00:00,23.0547755747,2.64705767347,0.0,0.0,3.78894180059,16.6187760998,74.425561567,57.8071198346,16.6184417324
 11/15  11:00:00,19.6665083995,2.17541720136,0.0,0.0,3.78894180059,13.7021493968,58.9260442026,43.8631683495,15.0628758531
 11/15  12:00:00,19.4983771584,1.86010480644,0.0,0.0,3.78894180059,13.8493305508,47.4965402086,35.3503503792,12.1461898295
 11/15  13:00:00,19.1309927756,1.80316164177,0.0,0.0,3.69398621738,13.6338449159,44.4397481762,33.849124226,10.5906239502
 11/15  14:00:00,18.6246385557,1.57509081979,0.0,0.0,3.78894180059,13.2606059349,37.9766267445,28.5526772037,9.42394954075
 11/15  15:00:00,18.360966451,1.45859986916,0.0,0.0,3.78894180059,13.1134247809,34.2311764016,25.9739012703,8.25727513129
 11/15  16:00:00,19.7531812329,1.4858051977,0.0,0.0,4.71240779196,13.5549682428,36.192212168,26.7682626272,9.42394954075
 11/15  17:00:00,29.0274020624,1.5240059731,0.0,0.0,7.18559832057,18.5321311015,38.8549962696,27.8754808496,10.97951542
 11/15  18:00:00,38.1502746775,1.09778898565,0.0,0.0,8.38069375907,23.3147919321,40.648401797,26.1688631486,14.4795386484
 11/15  19:00:00,40.1767103993,1.05685457369,0.0,0.0,10.6415932552,23.1212625696,42.1775499447,25.1702167424,17.0073332022
 11/15  20:00:00,39.2667204512,1.11614260378,0.0,0.0,12.3080778603,20.4854999863,42.8327052049,26.6031549424,16.2295502626
 11/15  21:00:00,38.7952145403,1.0847575861,0.0,0.0,12.456681583,19.8967753704,40.2723076141,25.4038774959,14.8684301182
 11/15  22:00:00,33.361427161,1.11447122881,0.0,0.0,9.18739968257,17.702556249,37.9982449398,25.8520551104,12.1461898295
 11/15  23:00:00,26.7062514821,1.39460811159,0.0,0.0,5.91811778209,14.0365255879,43.7576093145,33.1669853643,10.5906239502
 11/15  24:00:00,21.0658385147,1.65070421558,0.0,0.0,3.54045821811,10.5176760807,45.8371617986,39.9132354862,5.92392631238
 11/16  01:00:00,17.4784092023,1.76653045894,0.0,0.0,2.55330491699,7.80157382632,44.4946501451,42.6519057733,1.84274437184
 11/16  02:00:00,17.009405675,1.88625154758,0.0,0.0,2.55330491699,7.21284921042,46.9314770451,45.8672244692,1.06425257587
 11/16  03:00:00,16.8730848581,2.04429303858,0.0,0.0,2.55330491699,6.91848690247,50.8098287593,50.3299858546,0.479842904719
 11/16  04:00:00,16.8541666421,2.17255597656,0.0,0.0,2.55330491699,6.7713057485,54.440470041,53.9606166765,0.479853364506
 11/16  05:00:00,18.9947082806,2.23660416732,0.0,0.0,3.82705111198,7.57405300124,56.7861947776,55.721689041,1.06450573664
 11/16  06:00:00,23.5356953966,2.23897882136,0.0,0.0,6.02426329834,9.91545327661,61.4662731699,55.9174759309,5.548797239
 11/16  07:00:00,28.7981159846,2.1831483293,0.0,0.0,6.51253267309,14.7454349813,73.1260647578,54.5102245754,18.6158401824
 11/16  08:00:00,27.169986323,2.10005269898,0.0,0.0,6.01364874671,18.163451543,71.9428754729,52.1566253659,19.786250107
 11/16  09:00:00,25.2366135411,2.00526379935,0.0,0.0,4.35151303671,18.8798367041,58.5819702565,39.5757693424,19.006200914
 11/16  10:00:00,21.9700856763,1.56236777508,0.0,0.0,3.78894180059,16.6187760998,43.8388081066,27.1727573056,16.666050801
 11/16  11:00:00,18.9971563215,1.50606512343,0.0,0.0,3.78894180059,13.7021493968,41.3788490657,26.2728983409,15.1059507247
 11/16  12:00:00,19.0059209012,1.36764854928,0.0,0.0,3.78894180059,13.8493305508,35.3471414299,23.1663783482,12.1807630817
 11/16  13:00:00,18.4418307731,1.11399963927,0.0,0.0,3.69398621738,13.6338449159,27.5591826487,16.9385196433,10.6206630054
 11/16  14:00:00,18.0450356192,0.99548788328,0.0,0.0,3.78894180059,13.2606059349,23.5858399582,14.13525201,9.4505879482
 11/16  15:00:00,17.8361643004,0.933797718516,0.0,0.0,3.78894180059,13.1134247809,21.0676083292,12.7870954382,8.28051289098
 11/16  16:00:00,19.1380497027,0.870673667507,0.0,0.0,4.71240779196,13.5549682428,20.8749491791,11.4243612309,9.4505879482
 11/16  17:00:00,28.4310454024,0.927649313183,0.0,0.0,7.18559832057,18.5321311015,23.8690161685,12.858328144,11.0106880245
 11/16  18:00:00,37.5708797738,0.518394081998,0.0,0.0,8.38069375907,23.3147919321,26.1284462314,11.6075330353,14.5209131961
 11/16  19:00:00,39.6285298606,0.508674034987,0.0,0.0,10.6415932552,23.1212625696,28.4905913693,11.4345155492,17.0560758201
 11/16  20:00:00,38.6596972749,0.509119427484,0.0,0.0,12.3080778603,20.4854999863,27.6268744325,11.3508486506,16.276025782
 11/16  21:00:00,38.1936920158,0.483235061616,0.0,0.0,12.456681583,19.8967753704,25.5318684772,10.620930262,14.9109382152
 11/16  22:00:00,32.778868885,0.531912952852,0.0,0.0,9.18739968257,17.702556249,23.875579074,11.6948159923,12.1807630817
 11/16  23:00:00,25.9722973743,0.660654003781,0.0,0.0,5.91811778209,14.0365255879,25.2780355147,14.6573725093,10.6206630054
 11/16  24:00:00,20.232066151,0.816931851887,0.0,0.0,3.54045821811,10.5176760807,24.28547448,18.3451117035,5.94036277655
 11/17  01:00:00,16.7812793296,1.0694005862,0.0,0.0,2.55330491699,7.80157382632,26.5526472342,24.7053680653,1.84727916887
 11/17  02:00:00,16.3571837327,1.23402960527,0.0,0.0,2.55330491699,7.21284921042,29.9478642871,28.8813433021,1.06652098498
 11/17  03:00:00,16.1319064586,1.30311463914,0.0,0.0,2.55330491699,6.91848690247,31.0139041357,30.5334940583,0.480410077398
 11/17  04:00:00,16.0079842776,1.32637361214,0.0,0.0,2.55330491699,6.7713057485,31.4320442134,30.9516236528,0.48042056058
 11/17  05:00:00,18.0536107643,1.29550665107,0.0,0.0,3.82705111198,7.57405300124,31.0262629465,29.9594882303,1.06677471617
 11/17  06:00:00,22.5245056758,1.22778910064,0.0,0.0,6.02426329834,9.91545327661,33.7569709304,28.1928546453,5.56411628514
 11/17  07:00:00,27.7649554419,1.14998778654,0.0,0.0,6.51253267309,14.7454349813,45.0416777116,26.3725021976,18.669175514
 11/17  08:00:00,26.2172948669,1.14736124297,0.0,0.0,6.01364874671,18.163451543,46.3575927562,26.5146035354,19.8429892208
 11/17  09:00:00,24.6249409018,1.39359116005,0.0,0.0,4.35151303671,18.8798367041,43.0604263383,23.9997558812,19.0606704571
 11/17  10:00:00,21.641264406,1.23354650481,0.0,0.0,3.78894180059,16.6187760998,36.7203030141,20.0065913629,16.7137116512
 11/17  11:00:00,18.5900164287,1.0989252306,0.0,0.0,3.78894180059,13.7021493968,31.9757083264,16.82663588,15.1490724464
 11/17  12:00:00,18.6769252585,0.992553806235,0.0460991003512,0.0,3.78894180059,13.8493305508,26.0210536287,13.8056796915,12.2153739372
 11/17  13:00:00,18.3953824241,0.927797844981,0.1397534453,0.0,3.69398621738,13.6338449159,21.8607902587,11.2100555264,10.6507347323
 11/17  14:00:00,18.1502348707,0.868691578496,0.231995556324,0.0,3.78894180059,13.2606059349,18.6481781265,9.17092279783,9.47725532867
 11/17  15:00:00,17.9705951611,0.820354259052,0.247874320149,0.0,3.78894180059,13.1134247809,16.3248456638,8.0210697388,8.30377592501
 11/17  16:00:00,19.2433869479,0.776751406629,0.199259506031,0.0,4.71240779196,13.5549682428,17.0019088294,7.52465350077,9.47725532867
 11/17  17:00:00,28.3611124957,0.763359345199,0.0943570612308,0.0,7.18559832057,18.5321311015,19.2198186448,8.17792411121,11.0418945335
 11/17  18:00:00,37.5146192764,0.401383586596,0.0607499979577,0.0,8.38069375907,23.3147919321,22.8970430015,8.33471025697,14.5623327445
 11/17  19:00:00,39.5885699659,0.405956755002,0.0627573852496,0.0,10.6415932552,23.1212625696,25.4771486272,8.37227717478,17.1048714525
 11/17  20:00:00,38.6903186735,0.511052903098,0.0286879230187,0.0,12.3080778603,20.4854999863,27.6583356154,11.3357837654,16.32255185
 11/17  21:00:00,38.3474980484,0.635580815171,0.00146027900937,0.0,12.456681583,19.8967753704,29.6741412108,14.720648665,14.9534925457
 11/17  22:00:00,33.0211030039,0.77414707171,0.0,0.0,9.18739968257,17.702556249,30.3069515331,18.0915775959,12.2153739372
 11/17  23:00:00,26.2571596167,0.945516246238,0.0,0.0,5.91811778209,14.0365255879,32.8732635066,22.2225287742,10.6507347323
 11/17  24:00:00,20.5578357882,1.1427014891,0.0,0.0,3.54045821811,10.5176760807,33.0811457267,27.124328609,5.95681711769
 11/18  01:00:00,17.0451646944,1.33328595102,0.0,0.0,2.55330491699,7.80157382632,33.7105489412,31.8587306861,1.85181825514
 11/18  02:00:00,16.4833065176,1.36015239016,0.0,0.0,2.55330491699,7.21284921042,33.1090006376,32.0402092123,1.06879142527
 11/18  03:00:00,16.334419731,1.50562791156,0.0,0.0,2.55330491699,6.91848690247,36.3219996778,35.8410219288,0.480977748984
 11/18  04:00:00,16.3348646785,1.65325401302,0.0,0.0,2.55330491699,6.7713057485,40.2073391477,39.7263508952,0.480988252436
 11/18  05:00:00,18.4932213657,1.73511725244,0.0,0.0,3.82705111198,7.57405300124,43.0168675951,41.9478219439,1.06904565125
 11/18  06:00:00,23.0497969277,1.75308035254,0.0,0.0,6.02426329834,9.91545327661,48.1433285641,42.5638806702,5.57944789388
 11/18  07:00:00,28.0904201084,1.47545245308,0.0,0.0,6.51253267309,14.7454349813,53.3287388506,34.6061857579,18.7225530927
 11/18  08:00:00,27.0892524461,1.32001485122,0.0,0.0,6.01364874671,17.9699221805,50.4035390414,30.5037658647,19.8997731767
 11/18  09:00:00,22.8340376716,1.04910149853,0.0,0.0,3.66783283761,18.1171033345,42.5234261904,23.4082431418,19.1151830485
 11/18  10:00:00,19.8115283891,0.85022405659,0.0,0.0,3.10526160149,15.8560427302,34.9251237232,18.1637135545,16.7614101687
 11/18  11:00:00,16.7336503165,0.687862282377,0.00111040470854,0.0,3.10526160149,12.9394160272,29.8203865624,14.6281583145,15.1922282479
 11/18  12:00:00,16.8952716429,0.581847272018,0.121565587595,0.0,3.10526160149,13.0865971812,23.3883473469,11.1383352006,12.2500121463
 11/18  13:00:00,16.7844532622,0.495252603406,0.244523029553,0.0,3.10526160149,12.9394160272,18.7426226685,8.06179244303,10.6808302255
 11/18  14:00:00,16.3403773642,0.447621793506,0.289621403471,0.0,3.10526160149,12.4978725653,16.0910925229,6.58714873807,9.50394378487
 11/18  15:00:00,16.1646570717,0.392182498569,0.316521559998,0.0,3.10526160149,12.3506914113,13.4456353026,5.11857795834,8.32705734424
 11/18  16:00:00,17.4353851218,0.351160961578,0.263261693705,0.0,4.02872759285,12.7922348732,14.251927411,4.74798362612,9.50394378487
 11/18  17:00:00,26.5295584631,0.303544428344,0.169031514197,0.0,6.50191812146,17.7693977319,15.7560786065,4.68295290081,11.0731257057
 11/18  18:00:00,37.2702425669,0.250364639704,0.160921597777,0.0,8.38069375907,23.1212625696,18.1796252039,3.57584017634,14.6037850276
 11/18  19:00:00,39.546311976,0.291605500456,0.134850649921,0.0,10.6415932552,23.1212625696,21.8991319936,4.74542634472,17.1537056489
 11/18  20:00:00,38.6148612452,0.368798323337,0.09548507442,0.0,12.3080778603,20.4854999863,23.3489860941,6.97987140562,16.3691146885
 11/18  21:00:00,38.1942938426,0.405713866705,0.0781230217366,0.0,12.456681583,19.8967753704,23.0358150101,8.0397345023,14.9960805078
 11/18  22:00:00,32.7635115746,0.46145801235,0.0550976300168,0.0,9.18739968257,17.702556249,21.8502849641,9.60027281779,12.2500121463
 11/18  23:00:00,25.8616037989,0.538267306006,0.0116931223771,0.0,5.91811778209,14.0365255879,22.553641191,11.8728109656,10.6808302255
 11/18  24:00:00,20.0831401628,0.668005863717,0.0,0.0,3.54045821811,10.5176760807,20.9728711741,14.9995867111,5.973284463
 11/19  01:00:00,16.6046422703,0.892763526913,0.0,0.0,2.55330491699,7.80157382632,22.3217333451,20.4653730572,1.85636028798
 11/19  02:00:00,16.1712389904,1.04808486294,0.0,0.0,2.55330491699,7.21284921042,25.3999178021,24.3288545775,1.07106322462
 11/19  03:00:00,15.9255626379,1.09677081841,0.0,0.0,2.55330491699,6.91848690247,25.8410993303,25.3595535789,0.481545751394
 11/19  04:00:00,15.92085749,1.2392468245,0.0,0.0,2.55330491699,6.7713057485,29.5136292716,29.0320729997,0.481556271974
 11/19  05:00:00,18.106561015,1.34845690169,0.0,0.0,3.82705111198,7.57405300124,32.9650145124,31.8936966431,1.07131786935
 11/19  06:00:00,22.5716743121,1.27495773693,0.0,0.0,6.02426329834,9.91545327661,35.3359796113,29.7411920874,5.59478752387
 11/19  07:00:00,27.8087746639,1.19380700861,0.0,0.0,6.51253267309,14.7454349813,46.3636072145,27.5876501042,18.7759571103
 11/19  08:00:00,26.910973131,1.14173553615,0.0,0.0,6.01364874671,17.9699221805,46.2496520122,26.2930668535,19.9565851587
 11/19  09:00:00,22.7940176689,1.00908149588,0.0,0.0,3.66783283761,18.1171033345,42.1190693305,22.9493467857,19.1697225448
 11/19  10:00:00,19.8282016234,0.832909696833,0.0339875940464,0.0,3.10526160149,15.8560427302,34.9304121685,18.1212799406,16.809132228
 11/19  11:00:00,16.9658885589,0.754356808205,0.166854121303,0.0,3.10526160149,12.9394160272,29.9181572944,14.6827519453,15.2354053491
 11/19  12:00:00,17.1533481026,0.667723611258,0.293765708131,0.0,3.10526160149,13.0865971812,23.6205318785,11.3358644272,12.2846674513
 11/19  13:00:00,17.0726179335,0.598671322971,0.429268981301,0.0,3.10526160149,12.9394160272,19.0923428218,8.38140224936,10.7109405724
 11/19  14:00:00,16.7610707742,0.596573982798,0.561362624164,0.0,3.10526160149,12.4978725653,16.4777649648,6.94711955158,9.53064541326
 11/19  15:00:00,16.6311125227,0.56266461391,0.612494895643,0.0,3.10526160149,12.3506914113,14.0031616825,5.65281142841,8.35035025412
 11/19  16:00:00,17.8562595629,0.496488209444,0.538808886933,0.0,4.02872759285,12.7922348732,14.4520698584,4.92142444513,9.53064541326
 11/19  17:00:00,26.7407541073,0.406702166328,0.27706942042,0.0,6.50191812146,17.7693977319,16.8124769839,5.7081046918,11.1043722921
 11/19  18:00:00,37.4026020335,0.356512872323,0.187132831797,0.0,8.38069375907,23.1212625696,20.1884721588,5.54321438924,14.6452577695
 11/19  19:00:00,39.6651884272,0.381299662287,0.164032939255,0.0,10.6415932552,23.1212625696,23.5530959559,6.35053200828,17.2025639477
 11/19  20:00:00,38.7666291753,0.502266820766,0.113784507083,0.0,12.3080778603,20.4854999863,26.2850701455,9.86936963728,16.4157005082
 11/19  21:00:00,38.3941547661,0.601458160204,0.0822396516702,0.0,12.456681583,19.8967753704,27.7009613623,12.662271873,15.0386894892
 11/19  22:00:00,32.9885679074,0.685892064329,0.0557199108776,0.0,9.18739968257,17.702556249,27.2848338216,15.0001663704,12.2846674513
 11/19  23:00:00,26.1343360599,0.812466822427,0.0102258670238,0.0,5.91811778209,14.0365255879,29.3415801718,18.6306395994,10.7109405724
 11/19  24:00:00,20.4026157153,0.987481416135,0.0,0.0,3.54045821811,10.5176760807,28.9717283174,22.9819683816,5.98975993584
 11/20  01:00:00,16.8829791094,1.17110036597,0.0,0.0,2.55330491699,7.80157382632,29.3706691493,27.5097652254,1.86090392384
 11/20  02:00:00,16.3769225244,1.25376839692,0.0,0.0,2.55330491699,7.21284921042,30.4609752456,29.3876395351,1.07333571048
 11/20  03:00:00,16.1462544883,1.31746266883,0.0,0.0,2.55330491699,6.91848690247,31.2958604418,30.8137465254,0.482113916447
 11/20  04:00:00,16.0971373287,1.41552666318,0.0,0.0,2.55330491699,6.7713057485,33.7798163324,33.2976918814,0.482124450998
 11/20  05:00:00,18.2333526379,1.47524852464,0.0,0.0,3.82705111198,7.57405300124,35.8708287662,34.7972380686,1.07359069756
 11/20  06:00:00,22.8130296613,1.51631308608,0.0,0.0,6.02426329834,9.91545327661,41.6250678558,36.0149372244,5.61013063143
 11/20  07:00:00,28.107081655,1.49211399973,0.0,0.0,6.51253267309,14.7454349813,54.319921058,35.4905493069,18.8293717511
 11/20  08:00:00,27.380657989,1.41789103169,0.0,0.0,6.01364874671,18.163451543,53.5410400351,33.5276316925,20.0134083425
 11/20  09:00:00,24.8423317126,1.61098197083,0.0,0.0,4.35151303671,18.8798367041,48.6610553557,29.436782561,19.2242727947
 11/20  10:00:00,21.8371251812,1.40866617226,0.0207411076826,0.0,3.78894180059,16.6187760998,40.5921000236,23.7352363271,16.8568636966
 11/20  11:00:00,18.901643463,1.23850395233,0.172048312503,0.0,3.78894180059,13.7021493968,32.8580434005,17.5794524369,15.2785909636
 11/20  12:00:00,19.07108925,1.04678815626,0.386028741757,0.0,3.78894180059,13.8493305508,23.2202433571,10.9009137679,12.3193295892
 11/20  13:00:00,18.86400144,0.997132903532,0.539037402626,0.0,3.69398621738,13.6338449159,19.0025393346,8.2614824784,10.7410568562
 11/20  14:00:00,18.674392325,1.00354700618,0.621297582956,0.0,3.78894180059,13.2606059349,17.3279790679,7.77062676151,9.55735230642
 11/20  15:00:00,18.5311833418,0.973393154279,0.655423605678,0.0,3.78894180059,13.1134247809,15.1476309806,6.77398322396,8.37364775666
 11/20  16:00:00,19.8127289626,0.903991904746,0.641361022675,0.0,4.71240779196,13.5549682428,15.0162040256,5.45885171917,9.55735230642
 11/20  17:00:00,29.5528868038,0.776174230788,0.380483150404,0.0,7.18559832057,18.5321311015,16.2806176084,5.14499256893,11.1356250394
 11/20  18:00:00,37.645641168,0.376344555923,0.216810920191,0.0,8.38069375907,23.3147919321,20.3685603574,5.6818216687,14.6867386887
 11/20  19:00:00,39.6980890889,0.393143738334,0.185089524913,0.0,10.6415932552,23.1212625696,23.6253251488,6.37389326899,17.2514318798
 11/20  20:00:00,38.7454989601,0.436840203889,0.158080908811,0.0,12.3080778603,20.4854999863,24.1998564286,7.73756091525,16.4622955133
 11/20  21:00:00,38.3652228467,0.536763064636,0.118002827863,0.0,12.456681583,19.8967753704,25.6753632841,10.5940564122,15.0813068719
 11/20  22:00:00,32.91403144,0.560405806149,0.106669701698,0.0,9.18739968257,17.702556249,23.5277067486,11.2083771594,12.3193295892
 11/20  23:00:00,25.9984290248,0.609128786729,0.0776568675394,0.0,5.91811778209,14.0365255879,23.3383142185,12.5972573623,10.7410568562
 11/20  24:00:00,20.1556569821,0.718892463052,0.0216302199565,0.0,3.54045821811,10.5176760807,21.7834990966,15.7772604395,6.00623865715
 11/21  01:00:00,16.5704045079,0.858525764513,0.0,0.0,2.55330491699,7.80157382632,21.1380013972,19.2725535785,1.86544781868
 11/21  02:00:00,16.096597659,0.973443531579,0.0,0.0,2.55330491699,7.21284921042,23.0973524246,22.0217442145,1.07560821014
 11/21  03:00:00,15.8460917636,1.01729994414,0.0,0.0,2.55330491699,6.91848690247,23.4692335334,22.9865514575,0.482682075913
 11/21  04:00:00,15.7831832534,1.10157258794,0.0,0.0,2.55330491699,6.7713057485,25.5662922288,25.0835996075,0.482692621265
 11/21  05:00:00,17.927194205,1.1690900917,0.0,0.0,3.82705111198,7.57405300124,27.8841852406,26.8083217778,1.0758634628
 11/21  06:00:00,22.496470215,1.19975363979,0.0,0.0,6.02426329834,9.91545327661,33.319629748,27.6941570761,5.62547267181
 11/21  07:00:00,27.7061035048,1.09113584944,0.0,0.0,6.51253267309,14.7454349813,43.7558953552,24.8731141592,18.8827811959
 11/21  08:00:00,26.9107497379,0.947982780565,0.0,0.0,6.01364874671,18.163451543,41.2597908002,21.1895648997,20.0702259005
 11/21  09:00:00,24.4406783389,1.1906049288,0.0187236683528,0.0,4.35151303671,18.8798367041,37.5098132921,18.2309956485,19.2788176436
 11/21  10:00:00,21.6243492388,1.07152823341,0.145103104199,0.0,3.78894180059,16.6187760998,30.8438969268,13.9393064874,16.9045904393
 11/21  11:00:00,18.799892305,0.954072358426,0.354728748482,0.0,3.78894180059,13.7021493968,24.5466523221,9.22488001986,15.3217723023
 11/21  12:00:00,19.3669335845,0.954787757997,0.773873474511,0.0,3.78894180059,13.8493305508,18.2956689474,5.94168065217,12.3539882952
 11/21  13:00:00,19.2473470006,1.00125658549,0.918259281246,0.0,3.69398621738,13.6338449159,16.2499009435,5.47873078535,10.7711701582
 11/21  14:00:00,19.0448383657,1.009966582,0.985324047753,0.0,3.78894180059,13.2606059349,14.6480681615,5.06401160612,9.58405655535
 11/21  15:00:00,18.9508304903,0.986294105265,1.0621698032,0.0,3.78894180059,13.1134247809,12.2811208652,3.88417791263,8.39694295254
 11/21  16:00:00,20.0639330723,0.905384056948,0.891172980166,0.0,4.71240779196,13.5549682428,13.1194998675,3.53544331215,9.58405655535
 11/21  17:00:00,29.6615995823,0.78590667482,0.479463484898,0.0,7.18559832057,18.5321311015,15.6978438246,4.53096913213,11.1668746924
 11/21  18:00:00,37.7199446313,0.353601194093,0.313857745369,0.0,8.38069375907,23.3147919321,18.698218335,3.97000283412,14.7282155009
 11/21  19:00:00,39.7357943238,0.330327815119,0.285610682988,0.0,10.6415932552,23.1212625696,21.0296531565,3.72935818291,17.3002949736
 11/21  20:00:00,38.7030651701,0.366590578189,0.18589674448,0.0,12.3080778603,20.4854999863,22.2790055964,5.77011969133,16.5088859051
 11/21  21:00:00,38.3070201032,0.457035154625,0.139527994372,0.0,12.456681583,19.8967753704,23.5991817645,8.47526172935,15.1239200351
 11/21  22:00:00,32.9062195254,0.554423085241,0.104840507987,0.0,9.18739968257,17.702556249,23.5668198429,11.2128315477,12.3539882952
 11/21  23:00:00,26.0483133204,0.67908670746,0.0575832424148,0.0,5.91811778209,14.0365255879,25.5607663832,14.789596225,10.7711701582
 11/21  24:00:00,20.2100607073,0.783550151379,0.0113762567799,0.0,3.54045821811,10.5176760807,23.8256551149,17.802939368,6.02271574692
 11/22  01:00:00,16.5025563793,0.790677635895,0.0,0.0,2.55330491699,7.80157382632,19.6404156487,17.7704250204,1.86999062836
 11/22  02:00:00,15.9888402572,0.865686129783,0.0,0.0,2.55330491699,7.21284921042,20.5316577465,19.4537776957,1.07788005084
 11/22  03:00:00,15.6579195399,0.829127720457,0.0,0.0,2.55330491699,6.91848690247,18.780724439,18.2974743774,0.483250061565
 11/22  04:00:00,15.6506396144,0.969028948888,0.0,0.0,2.55330491699,6.7713057485,22.2751378702,21.7918772557,0.483260614531
 11/22  05:00:00,17.9062040873,1.14809997405,0.0,0.0,3.82705111198,7.57405300124,27.5238280882,26.4456925962,1.07813549198
 11/22  06:00:00,22.4602640933,1.16354751807,0.0,0.0,6.02426329834,9.91545327661,32.5188177334,26.8780086328,5.64080910062
 11/22  07:00:00,27.7747091819,1.15974152657,0.0,0.0,6.51253267309,14.7454349813,45.8381730301,26.9020034027,18.9361696274
 11/22  08:00:00,27.0512308885,1.08846393119,0.0,0.0,6.01364874671,18.163451543,45.1977267935,25.0707057869,20.1270210066
 11/22  09:00:00,24.5833776543,1.3425598489,0.00946806368822,0.0,4.35151303671,18.8798367041,41.7577829594,22.4244420208,19.3333409386
 11/22  10:00:00,21.7512265192,1.22701297177,0.116495646189,0.0,3.78894180059,16.6187760998,35.0585950526,18.1062967302,16.9522983224
 11/22  11:00:00,18.8808730176,1.10432135791,0.285460461551,0.0,3.78894180059,13.7021493968,28.5747224941,13.2097859167,15.3649365774
 11/22  12:00:00,19.2234993259,1.07016901154,0.515057962364,0.0,3.78894180059,13.8493305508,22.7357996002,10.3471662946,12.3886333056
 11/22  13:00:00,19.1530010423,1.08017883781,0.7449910707,0.0,3.69398621738,13.6338449159,19.1371906831,8.33591912251,10.8012715606
 11/22  14:00:00,19.0002247142,1.07939337657,0.871283601759,0.0,3.78894180059,13.2606059349,16.8738794229,7.26312917109,9.61075025183
 11/22  15:00:00,18.8458686386,1.03382987846,0.909672178236,0.0,3.78894180059,13.1134247809,14.3301187595,5.90988981639,8.42022894309
 11/22  16:00:00,20.0456110636,0.953918527151,0.824316501243,0.0,4.71240779196,13.5549682428,14.6003233092,4.98957305733,9.61075025183
 11/22  17:00:00,29.7712887038,0.817462455527,0.557596825715,0.0,7.18559832057,18.5321311015,15.7387603189,4.54064832204,11.1981119968
 11/22  18:00:00,37.772636143,0.394874957784,0.325275493377,0.0,8.38069375907,23.3147919321,19.5489625616,4.77928663855,14.7696759231
 11/22  19:00:00,39.7581681414,0.393993336391,0.244318979358,0.0,10.6415932552,23.1212625696,22.9461779818,5.59703922318,17.3491387587
 11/22  20:00:00,38.7790452473,0.457494478019,0.170972921845,0.0,12.3080778603,20.4854999863,24.565204716,8.00974682982,16.5554578862
 11/22  21:00:00,38.3719105385,0.513131818217,0.148321766098,0.0,12.456681583,19.8967753704,24.7500271359,9.58351077662,15.1665163593
 11/22  22:00:00,32.9320042644,0.554666326019,0.130382006233,0.0,9.18739968257,17.702556249,23.1273672429,10.7387339374,12.3886333056
 11/22  23:00:00,26.060988337,0.668160996333,0.0811839701766,0.0,5.91811778209,14.0365255879,24.8127875851,14.0115160245,10.8012715606
 11/22  24:00:00,20.2119955641,0.762964478738,0.0338967862707,0.0,3.54045821811,10.5176760807,22.7962996097,16.7571132841,6.0391863256
 11/23  01:00:00,16.596659904,0.884166958797,0.000614201799111,0.0,2.55330491699,7.80157382632,21.85131671,19.9767857009,1.87453100904
 11/23  02:00:00,16.110062516,0.986908388589,0.0,0.0,2.55330491699,7.21284921042,23.4456323675,22.3654818074,1.08015056002
 11/23  03:00:00,15.8794799616,1.05068814211,0.0,0.0,2.55330491699,6.91848690247,24.2928360094,23.8090183041,0.483817705223
 11/23  04:00:00,15.7292471157,1.04763645021,0.0,0.0,2.55330491699,6.7713057485,24.0003412399,23.5165129773,0.483828262608
 11/23  05:00:00,17.8455520004,1.08744788715,0.0,0.0,3.82705111198,7.57405300124,25.545063481,24.4646573687,1.08040611226
 11/23  06:00:00,22.3729125807,1.07619600546,0.0,0.0,6.02426329834,9.91545327661,29.856023384,24.1998880089,5.65613537513
 11/23  07:00:00,27.6034591896,0.988491534238,0.0,0.0,6.51253267309,14.7454349813,41.0442786279,22.0547573935,18.9895212343
 11/23  08:00:00,26.7635986808,0.994361085892,0.0,0.0,6.01364874671,17.9699221805,42.5588875233,22.3751106818,20.1837768415
 11/23  09:00:00,22.7774860424,0.972994379277,0.0195554900946,0.0,3.66783283761,18.1171033345,41.1463025103,21.7584759773,19.3878265331
 11/23  10:00:00,19.9552867608,0.856487093694,0.137495334587,0.0,3.10526160149,15.8560427302,34.3849917673,17.3850185497,16.9999732176
 11/23  11:00:00,17.1016180344,0.770622695277,0.286317709681,0.0,3.10526160149,12.9394160272,29.0301549187,13.6220839123,15.4080710064
 11/23  12:00:00,17.4526150579,0.739930074493,0.520826200163,0.0,3.10526160149,13.0865971812,22.858268825,10.4350144646,12.4232543604
 11/23  13:00:00,17.55187224,0.734687599595,0.77250701121,0.0,3.10526160149,12.9394160272,18.5939338274,7.76258167819,10.8313521492
 11/23  14:00:00,17.2955279597,0.72467645377,0.967717338706,0.0,3.10526160149,12.4978725653,15.3847485422,5.74732305145,9.63742549079
 11/23  15:00:00,17.1918328095,0.68557107517,1.05030872114,0.0,3.10526160149,12.3506914113,12.6416607033,4.19816187087,8.44349883239
 11/23  16:00:00,18.3254238506,0.603356973482,0.90110441063,0.0,4.02872759285,12.7922348732,13.3083486142,3.67092312346,9.63742549079
 11/23  17:00:00,27.9658528452,0.46974611699,0.546290874315,0.0,6.50191812146,17.7693977319,15.3925994821,4.16327178015,11.229327702
 11/23  18:00:00,37.6264182095,0.39711948506,0.370342395035,0.0,8.38069375907,23.1212625696,19.0902477176,4.27914004038,14.8111076772
 11/23  19:00:00,39.7891064923,0.381785176026,0.287465490627,0.0,10.6415932552,23.1212625696,22.1886987918,4.79075002144,17.3979487704
 11/23  20:00:00,38.762235376,0.433567765427,0.178089763142,0.0,12.3080778603,20.4854999863,23.950084577,7.3480869122,16.6019976648
 11/23  21:00:00,38.3355419759,0.461533442953,0.16355157878,0.0,12.456681583,19.8967753704,23.38141585,8.17233262006,15.20908323
 11/23  22:00:00,32.8804562321,0.477060805375,0.156439494523,0.0,9.18739968257,17.702556249,21.0019406257,8.57868626531,12.4232543604
 11/23  23:00:00,25.9940017271,0.573265923867,0.109092432749,0.0,5.91811778209,14.0365255879,22.1707309417,11.3393787925,10.8313521492
 11/23  24:00:00,20.261295519,0.822014184497,0.02414703538,0.0,3.54045821811,10.5176760807,24.5640464154,18.5084008999,6.05564551559
 11/24  01:00:00,16.7206425582,1.00876381485,0.0,0.0,2.55330491699,7.80157382632,25.2192405365,23.3401729189,1.87906761759
 11/24  02:00:00,16.2196875151,1.09653338761,0.0,0.0,2.55330491699,7.21284921042,26.4358693953,25.3534503298,1.08241906553
 11/24  03:00:00,15.9425845955,1.11379277607,0.0,0.0,2.55330491699,6.91848690247,25.9771559472,25.4927711084,0.48438483881
 11/24  04:00:00,15.7729888078,1.09137814232,0.0,0.0,2.55330491699,6.7713057485,25.1076240206,24.6232286232,0.484395397405
 11/24  05:00:00,17.9303068082,1.17220269489,0.0,0.0,3.82705111198,7.57405300124,27.8051790268,26.7225043756,1.08267465119
 11/24  06:00:00,22.5222925414,1.22557596618,0.0,0.0,6.02426329834,9.91545327661,33.9549844439,28.2835374883,5.67144695565
 11/24  07:00:00,27.7942043852,1.17923672993,0.0,0.0,6.51253267309,14.7454349813,46.2493024734,27.206482257,19.0428202164
 11/24  08:00:00,27.0746867485,1.11191979122,0.0,0.0,6.01364874671,18.163451543,45.7512644623,25.5107878648,20.2404765975
 11/24  09:00:00,24.5642707301,1.31649171098,0.016429277408,0.0,4.35151303671,18.8798367041,40.9469438612,21.5046855695,19.4422582917
 11/24  10:00:00,21.7084885078,1.15775305001,0.143017556567,0.0,3.78894180059,16.6187760998,32.9577558234,15.9101548171,17.0476010063
 11/24  11:00:00,18.8820657856,1.06157968282,0.329394904694,0.0,3.78894180059,13.7021493968,27.0990606855,11.6478978702,15.4511628153
 11/24  12:00:00,19.3260045605,1.0405833976,0.647148810927,0.0,3.78894180059,13.8493305508,20.6814904159,8.22364920887,12.457841207
 11/24  13:00:00,19.3550396058,1.0627613827,0.964447089295,0.0,3.69398621738,13.6338449159,16.9602556978,6.09885268185,10.8614030159
 11/24  14:00:00,19.1160013071,1.05696218292,1.00949138829,0.0,3.78894180059,13.2606059349,15.2602101091,5.59613573653,9.6640743726
 11/24  15:00:00,18.8390479991,1.00852039596,0.928161021291,0.0,3.78894180059,13.1134247809,13.5859829164,5.11923718714,8.46674572929
 11/24  16:00:00,20.0242657927,0.930805702454,0.826084054997,0.0,4.71240779196,13.5549682428,14.0305962092,4.36652183662,9.6640743726
 11/24  17:00:00,29.6583428985,0.822498784781,0.439614691163,0.0,7.18559832057,18.5321311015,16.7496265809,5.48911401722,11.2605125637
 11/24  18:00:00,37.7262889324,0.408179877679,0.26562336292,0.0,8.38069375907,23.3147919321,20.5366361627,5.68413766912,14.8524984936
 11/24  19:00:00,39.8063808488,0.377851081947,0.308673941184,0.0,10.6415932552,23.1212625696,21.9543470167,4.50763646257,17.4467105541
 11/24  20:00:00,38.8825708065,0.348372957644,0.383620001438,0.0,12.3080778603,20.4854999863,19.946966653,3.29847519442,16.6484914586
 11/24  21:00:00,38.430174648,0.335328544214,0.384389149601,0.0,12.456681583,19.8967753704,18.3848375032,3.1332294618,15.2516080414
 11/24  22:00:00,32.8678168966,0.344462181592,0.276398782804,0.0,9.18739968257,17.702556249,16.8326870638,4.37484585682,12.457841207
 11/24  23:00:00,25.8728113782,0.387047423346,0.174120584336,0.0,5.91811778209,14.0365255879,17.2014507445,6.34004772855,10.8614030159
 11/24  24:00:00,19.9812287132,0.448468569131,0.117625844935,0.0,3.54045821811,10.5176760807,14.3479936884,8.2759052457,6.07208844267
 11/25  01:00:00,16.309284692,0.538727887228,0.0586780614208,0.0,2.55330491699,7.80157382632,12.8003915748,10.9167924629,1.88359911194
 11/25  02:00:00,15.7302723571,0.573400009942,0.0337182197457,0.0,2.55330491699,7.21284921042,13.0078190078,11.923134112,1.08468489579
 11/25  03:00:00,15.4352596238,0.587513497496,0.0189543068229,0.0,2.55330491699,6.91848690247,12.8296845376,12.3447332432,0.4849512944
 11/25  04:00:00,15.3181537238,0.633726131622,0.00281692666976,0.0,2.55330491699,6.7713057485,14.053990088,13.5690282371,0.484961850987
 11/25  05:00:00,17.4006528704,0.642548757126,0.0,0.0,3.82705111198,7.57405300124,14.8448316308,13.7598911938,1.08494043695
 11/25  06:00:00,21.9064131797,0.60152460383,0.00817200070609,0.0,6.02426329834,9.91545327661,18.4029914599,12.716252153,5.68673930683
 11/25  07:00:00,27.2007090596,0.546589266935,0.0391521373513,0.0,6.51253267309,14.7454349813,30.2571499113,11.1610991224,19.0960507889
 11/25  08:00:00,26.3672487785,0.537533315277,0.0604778683118,0.0,6.01364874671,17.9699221805,31.0812039054,10.7841004219,20.2971034835
 11/25  09:00:00,22.4510026943,0.541196801166,0.124869720102,0.0,3.66783283761,18.1171033345,29.7159435401,10.2193234451,19.496620095
 11/25  10:00:00,19.7383318015,0.562643762167,0.214383706802,0.0,3.10526160149,15.8560427302,26.8426771529,9.7475095687,17.0951675842
 11/25  11:00:00,16.9957130144,0.598733395283,0.352301989679,0.0,3.10526160149,12.9394160272,24.5189262138,9.02472697096,15.4941992429
 11/25  12:00:00,17.2121818367,0.559942928375,0.460380125046,0.0,3.10526160149,13.0865971812,19.5384637503,7.04608014744,12.4923836028
 11/25  13:00:00,16.7006367639,0.401145389632,0.254813745092,0.0,3.10526160149,12.9394160272,16.7731586046,5.88174334313,10.8914152615
 11/25  14:00:00,16.2464561425,0.343678372137,0.299643603172,0.0,3.10526160149,12.4978725653,13.9848711272,4.2941821218,9.69068900545
 11/25  15:00:00,16.3237998519,0.380060272782,0.487786565925,0.0,3.10526160149,12.3506914113,11.7677207039,3.27775795442,8.48996274943
 11/25  16:00:00,17.4668883809,0.30974538474,0.336180529604,0.0,4.02872759285,12.7922348732,12.9218189104,3.23112990491,9.69068900545
 11/25  17:00:00,27.4736505285,0.293415049191,0.230419625423,0.0,6.50191812146,17.7693977319,15.1238899395,3.83223259274,11.2916573468
