Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/25  18:00:00,37.4299030757,0.275774765069,0.29517198117,0.0,8.38069375907,23.1212625696,17.6509421781,2.75710606324,14.8938361148
 11/25  19:00:00,39.7699610241,0.268999309781,0.381105888677,0.0,10.6415932552,23.1212625696,19.3078706528,1.81246098329,17.4954096695
 11/25  20:00:00,38.7595536031,0.274130443352,0.334845312359,0.0,12.3080778603,20.4854999863,19.0591191075,2.3641936086,16.6949254989
 11/25  21:00:00,38.2752504661,0.292141769182,0.272651742724,0.0,12.456681583,19.8967753704,18.625014811,3.33093661079,15.2940782002
 11/25  22:00:00,32.7634778103,0.305673891244,0.21084798682,0.0,9.18739968257,17.702556249,16.7307882348,4.23840463201,12.4923836028
 11/25  23:00:00,25.8021743913,0.343245936594,0.147285084238,0.0,5.91811778209,14.0365255879,16.5953143959,5.70389913442,10.8914152615
 11/25  24:00:00,19.9119587302,0.401531622315,0.095292808765,0.0,3.54045821811,10.5176760807,13.6196483619,7.53113812452,6.0885102374
 11/26  01:00:00,16.2163484315,0.455322294975,0.0491473931268,0.0,2.55330491699,7.80157382632,11.0847204262,9.19659627468,1.88812415155
 11/26  02:00:00,15.6435254546,0.498719114518,0.0216522126398,0.0,2.55330491699,7.21284921042,11.5476999447,10.4607525647,1.08694738
 11/26  03:00:00,15.3843992897,0.554728588458,0.000878881801652,0.0,2.55330491699,6.91848690247,12.460000921,11.9744840168,0.485516904264
 11/26  04:00:00,15.292266909,0.610656243544,0.0,0.0,2.55330491699,6.7713057485,13.7345567303,13.2490292746,0.485527455616
 11/26  05:00:00,17.4425457579,0.684441644595,0.0,0.0,3.82705111198,7.57405300124,16.0961898073,15.0089870088,1.08720279853
 11/26  06:00:00,21.9729614502,0.676244875033,0.0,0.0,6.02426329834,9.91545327661,20.514576193,14.812568294,5.70200789904
 11/26  07:00:00,27.2849477687,0.669980113349,0.0,0.0,6.51253267309,14.7454349813,33.9077902523,14.7585930649,19.1491971874
 11/26  08:00:00,27.3755978951,0.713526966854,0.0,0.0,6.01364874671,17.9699221805,36.233997776,15.880357046,20.35364073
 11/26  09:00:00,22.6359346977,0.850998524659,0.0,0.0,3.66783283761,18.1171033345,38.7796597418,19.2287638976,19.5508958442
 11/26  10:00:00,19.8762088423,0.914904509752,0.0,0.0,3.10526160149,15.8560427302,37.9366627056,20.7940038408,17.1426588648
 11/26  11:00:00,16.9841329798,0.939455350374,0.0,0.0,3.10526160149,12.9394160272,36.9084005981,21.3712330537,15.5371675443
 11/26  12:00:00,17.1403640833,0.948505300007,0.0,0.0,3.10526160149,13.0865971812,34.1153211335,21.588449815,12.5268713185
 11/26  13:00:00,17.024617273,0.979939643751,0.0,0.0,3.10526160149,12.9394160272,33.2688749333,22.3474949353,10.921379998
 11/26  14:00:00,16.7107946022,1.10766043503,0.0,0.0,3.10526160149,12.4978725653,35.1122387472,25.3949772395,9.71726150767
 11/26  15:00:00,16.4964182224,1.04046520918,0.0,0.0,3.10526160149,12.3506914113,32.3792807391,23.8661377217,8.51314301733
 11/26  16:00:00,17.7400264306,0.919063964033,0.0,0.0,4.02872759285,12.7922348732,30.7536015562,21.0363400486,9.71726150767
 11/26  17:00:00,28.0138082839,1.06399242997,0.0,0.0,6.50191812146,17.7693977319,35.9175695606,24.5948167325,11.3227528281
 11/26  18:00:00,37.8495762597,0.990619930253,0.0,0.0,8.38069375907,23.1212625696,37.7614442553,22.8263359562,14.9351082991
 11/26  19:00:00,39.9329561536,0.813100327929,0.0,0.0,10.6415932552,23.1212625696,36.046679379,18.5026476842,17.5440316949
 11/26  20:00:00,38.9737474362,0.82316958876,0.0,0.0,12.3080778603,20.4854999863,35.4909475064,18.7496614718,16.7412860347
 11/26  21:00:00,38.5574256799,0.84696872575,0.0,0.0,12.456681583,19.8967753704,34.6560665998,19.3195854705,15.3364811293
 11/26  22:00:00,33.1645840387,0.917628106497,0.0,0.0,9.18739968257,17.702556249,33.6058510309,21.0789797124,12.5268713185
 11/26  23:00:00,26.3656772843,1.05403391376,0.0,0.0,5.91811778209,14.0365255879,35.3515679787,24.4301879807,10.921379998
 11/26  24:00:00,20.5937571544,1.17862285526,0.0,0.0,3.54045821811,10.5176760807,33.5406811342,27.4357750976,6.10490603665
 11/27  01:00:00,17.0040009588,1.29212221538,0.0,0.0,2.55330491699,7.80157382632,32.0456976997,30.153056302,1.89264139773
 11/27  02:00:00,16.4816166817,1.35846255426,0.0,0.0,2.55330491699,7.21284921042,32.7962293372,31.7070234888,1.08920584837
 11/27  03:00:00,16.2552920304,1.4265002109,0.0,0.0,2.55330491699,6.91848690247,33.8054971501,33.3194156491,0.486081500925
 11/27  04:00:00,16.1695472536,1.48793658808,0.0,0.0,2.55330491699,6.7713057485,35.2526081069,34.7665160631,0.486092043807
 11/27  05:00:00,18.5058668361,1.74776272284,0.0,0.0,3.82705111198,7.57405300124,42.2247686349,41.1353075689,1.08946106593
 11/27  06:00:00,23.0067921849,1.71007560972,0.0,0.0,6.02426329834,9.91545327661,45.8926390925,40.1753908828,5.71724820972
 11/27  07:00:00,28.0261411332,1.41117347791,0.0,0.0,6.51253267309,14.7454349813,52.0276636029,32.8254199304,19.2022436725
 11/27  08:00:00,28.2376627383,1.38206244761,0.0,0.0,6.01364874671,18.163451543,52.5745072234,32.1644356294,20.410071594
 11/27  09:00:00,25.0774192839,1.84606954219,0.0,0.0,4.35151303671,18.8798367041,55.5160491186,35.9109796525,19.6050694661
 11/27  10:00:00,22.2488581736,1.84114027239,0.0,0.0,3.78894180059,16.6187760998,52.2621912281,35.0721304442,17.1900607839
 11/27  11:00:00,19.2288212991,1.73773010102,0.0,0.0,3.78894180059,13.7021493968,47.7781108817,32.1980558867,15.580054995
 11/27  12:00:00,19.1415490351,1.50327668317,0.0,0.0,3.78894180059,13.8493305508,38.9796911427,26.418397002,12.5612941407
 11/27  13:00:00,18.8806000848,1.552768951,0.0,0.0,3.69398621738,13.6338449159,38.6214587628,27.670170411,10.9512883518
 11/27  14:00:00,18.4032884482,1.3537407123,0.0,0.0,3.78894180059,13.2606059349,32.729694187,22.985910177,9.74378401006
 11/27  15:00:00,18.1431486777,1.24078209586,0.0,0.0,3.78894180059,13.1134247809,28.972395729,20.4361160606,8.53627966835
 11/27  16:00:00,19.4372887628,1.16991272755,0.0,0.0,4.71240779196,13.5549682428,28.5144631727,18.7706791626,9.74378401006
 11/27  17:00:00,29.6080413641,1.2118119415,0.0,0.0,7.18559832057,18.5321311015,31.1989469592,19.8451571602,11.353789799
 11/27  18:00:00,37.8478073424,0.795321650593,0.0,0.0,8.38069375907,23.3147919321,33.3722938131,18.3959909889,14.9763028241
 11/27  19:00:00,39.9065068928,0.78665106717,0.0,0.0,10.6415932552,23.1212625696,35.8636543862,18.271092155,17.5925622312
 11/27  20:00:00,39.0310118735,0.880434026129,0.0,0.0,12.3080778603,20.4854999863,37.4069755174,20.6194161807,16.7875593367
 11/27  21:00:00,38.6830898305,0.972632876301,0.0,0.0,12.456681583,19.8967753704,38.2977126179,22.9189083465,15.3788042714
 11/27  22:00:00,33.3636126671,1.11665673489,0.0,0.0,9.18739968257,17.702556249,39.1561095712,26.5948154305,12.5612941407
 11/27  23:00:00,26.6325719549,1.32092858445,0.0,0.0,5.91811778209,14.0365255879,42.7133956294,31.7621072776,10.9512883518
 11/27  24:00:00,20.964047354,1.54891305489,0.0,0.0,3.54045821811,10.5176760807,43.8046840652,37.6834130803,6.12127098493
 11/28  01:00:00,17.4804706604,1.768591917,0.0,0.0,2.55330491699,7.80157382632,45.3569112793,43.4597617652,1.89714951408
 11/28  02:00:00,17.0057963439,1.88264221647,0.0,0.0,2.55330491699,7.21284921042,47.4888623891,46.3974027569,1.09145963227
 11/28  03:00:00,16.7814932649,1.95270144545,0.0,0.0,2.55330491699,6.91848690247,48.6334743039,48.1468293867,0.486644917206
 11/28  04:00:00,16.6585456434,1.97693497789,0.0,0.0,2.55330491699,6.7713057485,49.0076432764,48.5209878281,0.486655448376
 11/28  05:00:00,18.7271918052,1.96908769195,0.0,0.0,3.82705111198,7.57405300124,49.2310708798,48.1393563095,1.09171457037
 11/28  06:00:00,23.2536323961,1.95691582092,0.0,0.0,6.02426329834,9.91545327661,53.7007199497,47.9682642251,5.73245572466
 11/28  07:00:00,28.4888405292,1.87387287392,0.0,0.0,6.51253267309,14.7454349813,65.1406510999,45.8854765655,19.2551745343
 11/28  08:00:00,28.6741043473,1.81850405661,0.0,0.0,6.01364874671,18.163451543,64.7810047773,44.3146254133,20.466379364
 11/28  09:00:00,25.4847508857,2.253401144,0.0,0.0,4.35151303671,18.8798367041,67.0506047083,47.3914797905,19.6591249177
 11/28  10:00:00,22.4599589002,2.05224099895,0.0,0.0,3.78894180059,16.6187760998,58.6563759498,41.4190166457,17.2373593041
 11/28  11:00:00,19.318471285,1.82738008688,0.0,0.0,3.78894180059,13.7021493968,51.1639100797,35.5410611855,15.6228488942
 11/28  12:00:00,19.3077331503,1.66946079836,0.0,0.0,3.78894180059,13.8493305508,44.1124851232,31.5168432476,12.5956418756
 11/28  13:00:00,18.8754172804,1.54758614657,0.0,0.0,3.69398621738,13.6338449159,39.5901386162,28.6090071505,10.9811314657
 11/28  14:00:00,18.5107819004,1.46123416445,0.0,0.0,3.78894180059,13.2606059349,36.4097268867,26.6394782285,9.77024865824
 11/28  15:00:00,18.2772857222,1.37491914027,0.0,0.0,3.78894180059,13.1134247809,33.1812732312,24.6219073804,8.5593658508
 11/28  16:00:00,19.5937443374,1.32636830218,0.0,0.0,4.71240779196,13.5549682428,33.1983745156,23.4281258574,9.77024865824
 11/28  17:00:00,29.792859756,1.39663033339,0.0,0.0,7.18559832057,18.5321311015,36.6176880077,25.2329289396,11.3847590681
 11/28  18:00:00,38.0510603406,0.998574648779,0.0,0.0,8.38069375907,23.3147919321,39.1131132806,24.0957057902,15.0174074905
 11/28  19:00:00,40.0589040661,0.939048240495,0.0,0.0,10.6415932552,23.1212625696,40.0620588401,22.4210719336,17.6409869066
 11/28  20:00:00,39.1481654384,0.997587590948,0.0,0.0,12.3080778603,20.4854999863,40.6498920077,23.8161603061,16.8337317016
 11/28  21:00:00,38.8130915122,1.10263455805,0.0,0.0,12.456681583,19.8967753704,41.9273009916,26.5062658987,15.4210350929
 11/28  22:00:00,33.4861126609,1.2391567287,0.0,0.0,9.18739968257,17.702556249,42.5950493088,29.9994074332,12.5956418756
 11/28  23:00:00,26.832009713,1.52036634251,0.0,0.0,5.91811778209,14.0365255879,48.497636764,37.5165052983,10.9811314657
 11/28  24:00:00,21.1913395755,1.77620527637,0.0,0.0,3.54045821811,10.5176760807,50.5259784305,44.3883781946,6.13760023593
 11/29  01:00:00,17.7246198098,2.01274106639,0.0,0.0,2.55330491699,7.80157382632,52.6579997163,50.7563525494,1.90164716689
 11/29  02:00:00,17.2988548016,2.17570067418,0.0,0.0,2.55330491699,7.21284921042,56.1899014613,55.0961933968,1.09370806446
 11/29  03:00:00,17.1374504761,2.30865865659,0.0,0.0,2.55330491699,6.91848690247,59.2319863383,58.744779352,0.487206986276
 11/29  04:00:00,17.0232387925,2.34162812705,0.0,0.0,2.55330491699,6.7713057485,59.681539549,59.1943220465,0.487217502488
 11/29  05:00:00,19.0016028484,2.24349873511,0.0,0.0,3.82705111198,7.57405300124,56.5711010898,55.4771384454,1.09396264446
 11/29  06:00:00,23.527231058,2.23051448274,0.0,0.0,6.02426329834,9.91545327661,60.7446248471,54.9969989077,5.74762593943
 11/29  07:00:00,28.7994277744,2.18446011909,0.0,0.0,6.51253267309,14.7454349813,73.3264348592,54.0184607619,19.3079740973
 11/29  08:00:00,28.96994279,2.11434249936,0.0,0.0,6.01364874671,18.163451543,72.772342083,52.2497947179,20.5225473651
 11/29  09:00:00,25.5566335076,2.32528376582,0.0,0.0,4.35151303671,18.8798367041,68.8957801434,49.1827339524,19.713046191
 11/29  10:00:00,22.5545225708,2.14680466956,0.0,0.0,3.78894180059,16.6187760998,60.8965359591,43.6119955409,17.2845404182
 11/29  11:00:00,19.6333095957,2.14221839755,0.0,0.0,3.78894180059,13.7021493968,58.7265501988,43.0610136299,15.6655365688
 11/29  12:00:00,19.6690027586,2.03073040669,0.0,0.0,3.78894180059,13.8493305508,52.5050877431,39.8751833918,12.6299043513
 11/29  13:00:00,19.0685594067,1.74072827283,0.0,0.0,3.69398621738,13.6338449159,43.8092283488,32.7983278469,11.010900502
 11/29  14:00:00,18.6780912191,1.62854348323,0.0,0.0,3.78894180059,13.2606059349,39.9941678301,30.1975202152,9.79664761494
 11/29  15:00:00,18.4136765208,1.51130993889,0.0,0.0,3.78894180059,13.1134247809,35.9468736983,27.3644789704,8.58239472793
 11/29  16:00:00,19.7541443641,1.48676832888,0.0,0.0,4.71240779196,13.5549682428,36.814841658,27.0181940431,9.79664761494
 11/29  17:00:00,29.959887708,1.56365828537,0.0,0.0,7.18559832057,18.5321311015,40.5074138138,29.0917623496,11.4156514643
 11/29  18:00:00,38.1747070347,1.12222134285,0.0,0.0,8.38069375907,23.3147919321,41.8954013153,26.83699119,15.0584101253
 11/29  19:00:00,40.21293739,1.0930815643,0.0,0.0,10.6415932552,23.1212625696,43.8539027115,26.1646113309,17.6892913805
 11/29  20:00:00,39.342668313,1.19209046564,0.0,0.0,12.3080778603,20.4854999863,45.6801549733,28.8003655175,16.8797894559
 11/29  21:00:00,39.0313005377,1.32084358352,0.0,0.0,12.456681583,19.8967753704,47.6267317109,32.1635706232,15.4631610877
 11/29  22:00:00,33.6830287453,1.43607281313,0.0,0.0,9.18739968257,17.702556249,47.6482850527,35.0183807014,12.6299043513
 11/29  23:00:00,26.8440534579,1.53241008736,0.0,0.0,5.91811778209,14.0365255879,48.1181898093,37.1072893074,11.010900502
 11/29  24:00:00,21.1558466793,1.74071238013,0.0,0.0,3.54045821811,10.5176760807,48.7026654507,42.5487764968,6.1538889539
 11/30  01:00:00,17.6327891196,1.92091037619,0.0,0.0,2.55330491699,7.80157382632,49.1533497563,47.2472167308,1.9061330255
 11/30  02:00:00,17.0822176046,1.9590634772,0.0,0.0,2.55330491699,7.21284921042,49.0432571151,47.9473066359,1.09595047928
 11/30  03:00:00,16.8134232003,1.9846313808,0.0,0.0,2.55330491699,6.91848690247,48.8874401738,48.3996726321,0.487767541703
 11/30  04:00:00,16.7003570506,2.01874638509,0.0,0.0,2.55330491699,6.7713057485,49.6633125212,49.1755344815,0.487778039706
 11/30  05:00:00,18.8204678159,2.0623637026,0.0,0.0,3.82705111198,7.57405300124,51.5721612484,50.475956626,1.09620462245
 11/30  06:00:00,23.323606473,2.02688989776,0.0,0.0,6.02426329834,9.91545327661,55.4345744955,49.6718201348,5.76275436062
 11/30  07:00:00,28.5522633674,1.93729571212,0.0,0.0,6.51253267309,14.7454349813,66.8737675717,47.5131408471,19.3606267246
 11/30  08:00:00,28.8164706698,1.96087037918,0.0,0.0,6.01364874671,18.163451543,69.0760005406,48.4974415771,20.5785589635
 11/30  09:00:00,25.7167173426,2.48536760088,0.0,0.0,4.35151303671,18.8798367041,74.0121342858,54.2453169681,19.7668173177
 11/30  10:00:00,22.9632452993,2.55552739808,0.0,0.0,3.78894180059,16.6187760998,72.9060675107,55.5744773567,17.331590154
 11/30  11:00:00,20.0821716185,2.59108042037,0.0,0.0,3.78894180059,13.7021493968,72.1181453572,56.4100399797,15.7081053775
 11/30  12:00:00,20.2868575303,2.64858517832,0.0,0.0,3.78894180059,13.8493305508,70.5864377011,57.9223662797,12.6640714214
 11/30  13:00:00,20.0128082477,2.68497711386,0.0,0.0,3.69398621738,13.6338449159,70.2867979569,59.2462113121,11.0405866448
 11/30  14:00:00,19.6011819491,2.55163421318,0.0,0.0,3.78894180059,13.2606059349,65.0787953484,55.255822286,9.82297306238
 11/30  15:00:00,19.3681662124,2.46579963053,0.0,0.0,3.78894180059,13.1134247809,61.595189709,52.989830229,8.60535947995
 11/30  16:00:00,20.699010523,2.43163448778,0.0,0.0,4.71240779196,13.5549682428,62.5874904189,52.7645173565,9.82297306238
 11/30  17:00:00,30.9930013677,2.59677194514,0.0,0.0,7.18559832057,18.5321311015,69.5403559651,58.0938981262,11.446457839
 11/30  18:00:00,39.2928647684,2.24037907658,0.0,0.0,8.38069375907,23.3147919321,73.5744981795,58.4751995933,15.0992985862
 11/30  19:00:00,41.3011247191,2.18126889342,0.0,0.0,10.6415932552,23.1212625696,74.6473899039,56.9099285557,17.7374613482
 11/30  20:00:00,40.3850215961,2.23444374873,0.0,0.0,12.3080778603,20.4854999863,75.2999723751,58.3742534152,16.9257189599
 11/30  21:00:00,39.9558700926,2.24541313841,0.0,0.0,12.456681583,19.8967753704,73.708744776,58.2035749956,15.5051697804
 11/30  22:00:00,34.4413097134,2.19435378122,0.0,0.0,9.18739968257,17.702556249,68.3774851294,55.713413708,12.6640714214
 11/30  23:00:00,27.5139924819,2.20234911137,0.0,0.0,5.91811778209,14.0365255879,65.7804934313,54.7399067865,11.0405866448
 11/30  24:00:00,21.6156115511,2.20047725195,0.0,0.0,3.54045821811,10.5176760807,59.6972260202,53.5270937051,6.17013231508
 12/01  01:00:00,17.8591238464,2.14724510305,0.0,0.0,2.55330491699,7.80157382632,52.8833171218,50.9727113591,1.91060576271
 12/01  02:00:00,17.1077406459,1.98458651846,0.0,0.0,2.55330491699,7.21284921042,46.9043949307,45.8062087179,1.09818621285
 12/01  03:00:00,16.6012629097,1.77247109026,0.0,0.0,2.55330491699,6.91848690247,40.2444200796,39.7560936621,0.488326417505
 12/01  04:00:00,16.2087586445,1.527147979,0.0,0.0,2.55330491699,6.7713057485,33.7410850778,33.2527481838,0.488336894044
 12/01  05:00:00,18.1120794022,1.35397528896,0.0,0.0,3.82705111198,7.57405300124,30.2085551861,29.1101153458,1.09843984036
 12/01  06:00:00,22.4853936376,1.18867706238,0.0,0.0,6.02426329834,9.91545327661,31.293738256,25.5159017487,5.77783650726
 12/01  07:00:00,27.6179735955,1.00300594015,0.0,0.0,6.51253267309,14.7454349813,40.9725393897,21.5594225665,19.4131168232
 12/01  08:00:00,27.7544502078,0.898849917174,0.0,0.0,6.01364874671,18.163451543,40.0265141935,19.3921166214,20.6343975721
 12/01  09:00:00,24.3752903378,1.14394059607,0.0,0.0,4.35151303671,18.8798367041,36.8945667617,17.0741443877,19.820422374
 12/01  10:00:00,21.3981491419,0.990431240691,0.0,0.0,3.78894180059,16.6187760998,30.9082332678,13.5297386895,17.3784945783
 12/01  11:00:00,18.3323568467,0.841265648571,0.0,0.0,3.78894180059,13.7021493968,26.0040945605,10.2535518468,15.7505427137
 12/01  12:00:00,18.4079191593,0.769646807344,0.0,0.0,3.78894180059,13.8493305508,21.3877088281,8.68957586051,12.6981329676
 12/01  13:00:00,18.0003948036,0.672563669747,0.0,0.0,3.69398621738,13.6338449159,17.7044976352,6.63431653229,11.070181103
 12/01  14:00:00,17.6795051729,0.629957437009,0.0,0.0,3.78894180059,13.2606059349,15.6012291524,5.75201194788,9.84921720451
 12/01  15:00:00,17.5273303704,0.624963788566,0.0,0.0,3.78894180059,13.1134247809,14.2802531995,5.65199989344,8.62825330606
 12/01  16:00:00,18.895195811,0.627819775743,0.0,0.0,4.71240779196,13.5549682428,15.6215009977,5.7722837932,9.84921720451
 12/01  17:00:00,29.0548122521,0.658582829535,0.0,0.0,7.18559832057,18.5321311015,17.96077781,6.48360874086,11.4771690691
 12/01  18:00:00,37.3163979894,0.263912297546,0.0,0.0,8.38069375907,23.3147919321,20.809300042,5.66923927755,15.1400607645
 12/01  19:00:00,39.3459890581,0.226133232419,0.0,0.0,10.6415932552,23.1212625696,22.6158560921,4.83037354767,17.7854825444
 12/01  20:00:00,38.4990788844,0.348501037024,0.0,0.0,12.3080778603,20.4854999863,24.6152520743,7.64374546215,16.9715066121
 12/01  21:00:00,38.2014216748,0.490964720565,0.0,0.0,12.456681583,19.8967753704,26.5586501494,11.0116014188,15.5470487306
 12/01  22:00:00,32.8558248148,0.608868882656,0.0,0.0,9.18739968257,17.702556249,26.5354743186,13.837341351,12.6981329676
 12/01  23:00:00,26.0765141179,0.764870747371,0.0,0.0,5.91811778209,14.0365255879,28.6077938064,17.5376127035,11.070181103
 12/01  24:00:00,20.3398914232,0.924757124032,0.0,0.0,3.54045821811,10.5176760807,27.4654515413,21.2791260321,6.18632550917
 12/02  01:00:00,16.6692830131,0.957404269739,0.0,0.0,2.55330491699,7.80157382632,23.5476686079,21.6326045527,1.91506405519
 12/02  02:00:00,16.0512137054,0.928059577902,0.0,0.0,2.55330491699,7.21284921042,21.6131044256,20.5126898223,1.10041460326
 12/02  03:00:00,15.8783001665,1.04950834707,0.0,0.0,2.55330491699,6.91848690247,23.9120057909,23.4231223427,0.488883448193
 12/02  04:00:00,15.8277950531,1.14618438764,0.0,0.0,2.55330491699,6.7713057485,26.298804975,25.809911075,0.488893900012
 12/02  05:00:00,17.9169967805,1.15889266728,0.0,0.0,3.82705111198,7.57405300124,27.2476455255,26.1469778893,1.10066763624
 12/02  06:00:00,22.3680399218,1.07132334657,0.0,0.0,6.02426329834,9.91545327661,29.7921654776,23.9992975655,5.79286791207
 12/02  07:00:00,27.5615485918,0.946580936499,0.0,0.0,6.51253267309,14.7454349813,40.5211308233,21.0557019753,19.465428848
 12/02  08:00:00,27.5044819163,0.84241098803,0.0,0.0,6.01364874671,17.9699221805,39.2905854079,18.6005387532,20.6900466546
 12/02  09:00:00,22.5029937971,0.718057624022,0.0,0.0,3.66783283761,18.1171033345,35.5551952547,15.6813497695,19.8738454853
 12/02  10:00:00,19.5482571287,0.586952796124,0.0,0.0,3.10526160149,15.8560427302,30.1368782596,12.711638459,17.4252398006
 12/02  11:00:00,16.524238889,0.479561259608,0.0,0.0,3.10526160149,12.9394160272,26.1305649766,10.3377289666,15.7928360101
 12/02  12:00:00,16.5931897943,0.400256636511,0.00107437449538,0.0,3.10526160149,13.0865971812,21.3726836347,8.64060473186,12.7320789028
 12/02  13:00:00,16.5077927209,0.389292395177,0.0738226965545,0.0,3.10526160149,12.9394160272,18.7673500641,7.66767495183,11.0996751123
 12/02  14:00:00,16.1285017065,0.393881729883,0.131485809349,0.0,3.10526160149,12.4978725653,17.0484140774,7.17304180798,9.87537226939
 12/02  15:00:00,15.9501641152,0.371926951884,0.122284150147,0.0,3.10526160149,12.3506914113,15.4689865451,6.81791711857,8.65106942649
 12/02  16:00:00,17.2622868805,0.358362591416,0.0829618225789,0.0,4.02872759285,12.7922348732,16.902258793,7.02688652357,9.87537226939
 12/02  17:00:00,27.3088865369,0.328455225363,0.0306154576337,0.0,6.50191812146,17.7693977319,18.4860872362,6.9783111763,11.5077760599
 12/02  18:00:00,37.1780037187,0.284607946632,0.0344394426196,0.0,8.38069375907,23.1212625696,21.0616923751,5.88100778651,15.1806845886
 12/02  19:00:00,39.4362737661,0.267761182025,0.0486567584494,0.0,10.6415932552,23.1212625696,23.1202320836,5.28689133533,17.8333407482
 12/02  20:00:00,38.478113054,0.295168953368,0.0323662531848,0.0,12.3080778603,20.4854999863,23.0869236521,6.0697847991,17.017138853
 12/02  21:00:00,38.0775593093,0.35142449523,0.0156778598524,0.0,12.456681583,19.8967753704,23.0963427644,7.50755722819,15.5887855363
 12/02  22:00:00,32.7357257651,0.48876983293,0.0,0.0,9.18739968257,17.702556249,23.6261928708,10.894113968,12.7320789028
 12/02  23:00:00,25.9823783919,0.670735021426,0.0,0.0,5.91811778209,14.0365255879,26.289585838,15.1899107257,11.0996751123
 12/02  24:00:00,20.2182789427,0.803144643595,0.0,0.0,3.54045821811,10.5176760807,24.4349221901,18.2324584494,6.20246374069
 12/03  01:00:00,16.5856409411,0.87376219773,0.0,0.0,2.55330491699,7.80157382632,21.5470682382,19.6275616544,1.91950658383
 12/03  02:00:00,16.1519872723,1.02883314487,0.0,0.0,2.55330491699,7.21284921042,24.5740274435,23.4713924527,1.10263499076
 12/03  03:00:00,16.0056733511,1.17688153161,0.0,0.0,2.55330491699,6.91848690247,27.7849244852,27.2954860163,0.489438468827
 12/03  04:00:00,15.9444430353,1.26283236983,0.0,0.0,2.55330491699,6.7713057485,29.9728997761,29.4834508835,0.489448892668
 12/03  05:00:00,18.0930660064,1.33496189316,0.0,0.0,3.82705111198,7.57405300124,32.4013295877,31.2984422374,1.10288735032
 12/03  06:00:00,22.6184929636,1.32177638838,0.0,0.0,6.02426329834,9.91545327661,36.697260299,30.8894161762,5.80784412284
 12/03  07:00:00,27.8996840608,1.28471640543,0.0,0.0,6.51253267309,14.7454349813,49.522158646,30.0046113391,19.5175473068
 12/03  08:00:00,27.94141236,1.27934143177,0.0,0.0,6.01364874671,17.9699221805,50.6452769533,29.899787222,20.7454897312
 12/03  09:00:00,22.9608148476,1.17587867458,0.0,0.0,3.66783283761,18.1171033345,47.168797711,27.2417268803,19.9270708308
 12/03  10:00:00,19.9741188967,1.01281456417,0.0,0.0,3.10526160149,15.8560427302,40.5882996813,23.1164877034,17.4718119779
 12/03  11:00:00,16.9241863255,0.87618130989,0.00332738615066,0.0,3.10526160149,12.9394160272,35.5331635848,19.6981908429,15.8349727419
 12/03  12:00:00,17.0823128619,0.808673565005,0.0817805136355,0.0,3.10526160149,13.0865971812,29.9423088642,17.1764096898,12.7658991744
 12/03  13:00:00,16.9902387882,0.805353783632,0.140207375333,0.0,3.10526160149,12.9394160272,27.7015916714,16.572531733,11.1290599384
 12/03  14:00:00,16.5821171808,0.853211818165,0.125771195396,0.0,3.10526160149,12.4978725653,28.1329202065,18.2314896951,9.90143051144
 12/03  15:00:00,16.4210911831,0.937643214195,0.0274949557561,0.0,3.10526160149,12.3506914113,30.6885342351,22.0147331506,8.67380108444
 12/03  16:00:00,17.9341982363,1.1132357698,0.0,0.0,4.02872759285,12.7922348732,37.0573605917,27.1559300803,9.90143051144
 12/03  17:00:00,28.1235449416,1.17372908769,0.0,0.0,6.50191812146,17.7693977319,40.3957118687,28.8574421212,11.5382697474
 12/03  18:00:00,38.0380817866,1.17912545717,0.0,0.0,8.38069375907,23.1212625696,44.2683621206,29.0472040922,15.2211580284
 12/03  19:00:00,40.3300653226,1.21020949696,0.0,0.0,10.6415932552,23.1212625696,47.7253002687,29.8442784818,17.8810217869
 12/03  20:00:00,39.5317448983,1.38116705086,0.0,0.0,12.3080778603,20.4854999863,51.6349631234,34.5723609545,17.0626021689
 12/03  21:00:00,39.3464162532,1.63595929903,0.0,0.0,12.456681583,19.8967753704,57.4663968106,41.8360289732,15.6303678374
 12/03  22:00:00,34.1404766693,1.89352073713,0.0,0.0,9.18739968257,17.702556249,61.9356499929,49.1697508185,12.7658991744
 12/03  23:00:00,27.474583601,2.16294023047,0.0,0.0,5.91811778209,14.0365255879,67.7948917267,56.6658317883,11.1290599384
 12/03  24:00:00,21.7610479934,2.34591369431,0.0,0.0,3.54045821811,10.5176760807,67.613584739,61.3950425085,6.21854223046
 12/04  01:00:00,18.2345168852,2.5226381418,0.0,0.0,2.55330491699,7.80157382632,67.9211986981,65.997266664,1.92393203418
 12/04  02:00:00,17.7819563232,2.65880219578,0.0,0.0,2.55330491699,7.21284921042,70.724383635,69.619536917,1.10484671798
 12/04  03:00:00,17.6006343456,2.77184252613,0.0,0.0,2.55330491699,6.91848690247,73.2656883809,72.7756970659,0.489991315057
 12/04  04:00:00,17.5284837639,2.8468730984,0.0,0.0,2.55330491699,6.7713057485,75.3666290611,74.8766273535,0.490001707665
 12/04  05:00:00,19.6272528358,2.86914872252,0.0,0.0,3.82705111198,7.57405300124,76.4006127699,75.2955144447,1.10509832523
 12/04  06:00:00,24.1188011446,2.82208456937,0.0,0.0,6.02426329834,9.91545327661,79.6437066535,73.8209459498,5.8227607037
 12/04  07:00:00,29.3191317052,2.7041640499,0.0,0.0,6.51253267309,14.7454349813,90.0581960326,70.4887392679,19.5694567647
 12/04  08:00:00,30.4672209809,2.71878735695,0.0,0.0,6.01364874671,18.163451543,91.5496809517,70.7489705687,20.800710383
 12/04  09:00:00,26.2453100292,3.0139602874,0.0,0.0,4.35151303671,18.8798367041,90.9742527846,70.9941701363,19.9800826483
 12/04  10:00:00,23.3858012257,2.97808332448,0.0,0.0,3.78894180059,16.6187760998,86.4626299754,68.9444326572,17.5181973182
 12/04  11:00:00,20.1357129517,2.64462175354,0.0,0.0,3.78894180059,13.7021493968,74.7519226492,58.8749822184,15.8769404307
 12/04  12:00:00,20.1572011438,2.51892879186,0.0,0.0,3.78894180059,13.8493305508,67.8275194898,55.027935723,12.7995837668
 12/04  13:00:00,19.801712055,2.4738809212,0.0,0.0,3.69398621738,13.6338449159,64.8706249745,53.7122980951,11.1583268793
 12/04  14:00:00,19.4471862657,2.39763852978,0.0,0.0,3.78894180059,13.2606059349,61.063085823,51.1357016093,9.92738421375
 12/04  15:00:00,19.0438653225,2.1414987406,0.0,0.0,3.78894180059,13.1134247809,53.1119235638,44.4154820157,8.69644154816
 12/04  16:00:00,20.42427753,2.15690149473,0.0,0.0,4.71240779196,13.5549682428,55.099526766,45.1721425522,9.92738421375
 12/04  17:00:00,30.6575138501,2.26128442748,0.0,0.0,7.18559832057,18.5321311015,59.7575718898,48.1889307886,11.5686411012
 12/04  18:00:00,38.8920563731,1.83957068129,0.0,0.0,8.38069375907,23.3147919321,61.7247722514,46.4633031535,15.2614690979
 12/04  19:00:00,40.8764761985,1.75662037288,0.0,0.0,10.6415932552,23.1212625696,62.1166684718,44.1881569318,17.92851154
 12/04  20:00:00,39.9711058178,1.82052797041,0.0,0.0,12.3080778603,20.4854999863,63.0443431833,45.936460087,17.1078830963
 12/04  21:00:00,39.5934657026,1.88300874844,0.0,0.0,12.456681583,19.8967753704,63.1772404249,47.5054571051,15.6717833198
 12/04  22:00:00,34.2076006345,1.96064470228,0.0,0.0,9.18739968257,17.702556249,62.2129898888,49.4134061221,12.7995837668
 12/04  23:00:00,27.4274574454,2.11581407489,0.0,0.0,5.91811778209,14.0365255879,64.4532191704,53.294892291,11.1583268793
 12/04  24:00:00,21.718827315,2.30369301592,0.0,0.0,3.54045821811,10.5176760807,64.438178239,58.203622022,6.23455621699
 12/05  01:00:00,18.2203375345,2.50845879116,0.0,0.0,2.55330491699,7.80157382632,65.8349239339,63.9065848371,1.92833909679
 12/05  02:00:00,17.710675899,2.58752177157,0.0,0.0,2.55330491699,7.21284921042,66.983674935,65.8766258049,1.10704913009
 12/05  03:00:00,17.4748765994,2.64608477993,0.0,0.0,2.55330491699,6.91848690247,67.8760188639,67.3854770408,0.49054182318
 12/05  04:00:00,17.4049164912,2.72330582569,0.0,0.0,2.55330491699,6.7713057485,70.0596698543,69.569117673,0.4905521813
 12/05  05:00:00,19.4862570331,2.72815291984,0.0,0.0,3.82705111198,7.57405300124,70.6382539032,69.530953997,1.10729990618
 12/05  06:00:00,23.9478114396,2.65109486437,0.0,0.0,6.02426329834,9.91545327661,73.1371030655,67.299489829,5.8376132365
 12/05  07:00:00,29.1482564592,2.53328880383,0.0,0.0,6.51253267309,14.7454349813,83.805565304,64.1844234553,19.6211418487
 12/05  08:00:00,30.2700481115,2.52161448746,0.0,0.0,6.01364874671,18.163451543,84.7655913651,63.9098991084,20.8556922567
 12/05  09:00:00,26.0065773513,2.77522760958,0.0,0.0,4.35151303671,18.8798367041,82.8777395081,62.8448742692,20.0328652389
 12/05  10:00:00,22.995223459,2.5875055578,0.0,0.0,3.78894180059,16.6187760998,74.3554088377,56.7910267527,17.5643820849
 12/05  11:00:00,19.9129845192,2.42189332109,0.0,0.0,3.78894180059,13.7021493968,67.7235608406,51.8048341923,15.9187266483
 12/05  12:00:00,19.8202380576,2.18196570568,0.0,0.0,3.78894180059,13.8493305508,58.0032061895,45.170083485,12.8331227045
 12/05  13:00:00,19.3408109816,2.01297984775,0.0,0.0,3.69398621738,13.6338449159,52.0578015416,40.8703342737,11.1874672679
 12/05  14:00:00,18.9970053642,1.94745762828,0.0,0.0,3.78894180059,13.2606059349,49.3568675917,39.4036419014,9.95322569038
 12/05  15:00:00,18.8145806898,1.91221410788,0.0,0.0,3.78894180059,13.1134247809,47.5715877265,38.8526036136,8.71898411289
 12/05  16:00:00,20.1932045325,1.92582849723,0.0,0.0,4.71240779196,13.5549682428,49.4596672723,39.5064415819,9.95322569038
 12/05  17:00:00,30.4855788553,2.08934943267,0.0,0.0,7.18559832057,18.5321311015,55.85480273,44.2559216029,11.598881127
 12/05  18:00:00,38.7507421571,1.69825646522,0.0,0.0,8.38069375907,23.3147919321,58.615910897,43.3143050375,15.3016058595
 12/05  19:00:00,40.7480985928,1.62824276718,0.0,0.0,10.6415932552,23.1212625696,59.2280731886,41.2522772444,17.9757959441
 12/05  20:00:00,39.8859486397,1.7353707923,0.0,0.0,12.3080778603,20.4854999863,61.3005214792,44.1475532534,17.1529682258
 12/05  21:00:00,39.5555518009,1.84509484668,0.0,0.0,12.456681583,19.8967753704,62.7323154879,47.0192957692,15.7130197187
 12/05  22:00:00,34.2434069014,1.99645096916,0.0,0.0,9.18739968257,17.702556249,63.8998808044,51.0667580999,12.8331227045
 12/05  23:00:00,27.6245357345,2.31289236397,0.0,0.0,5.91811778209,14.0365255879,71.3342945981,60.1468273303,11.1874672679
 12/05  24:00:00,22.0704845849,2.65535028579,0.0,0.0,3.54045821811,10.5176760807,76.5088918838,70.2583909259,6.2505009579
 12/06  01:00:00,18.5968576418,2.88497889846,0.0,0.0,2.55330491699,7.80157382632,78.7357161289,76.8029896612,1.93272646763
 12/06  02:00:00,18.0839659786,2.96081185117,0.0,0.0,2.55330491699,7.21284921042,79.5365662329,78.4273246579,1.10924157502
 12/06  03:00:00,17.9232113792,3.09441955972,0.0,0.0,2.55330491699,6.91848690247,82.706233312,82.2151434818,0.491089830184
 12/06  04:00:00,17.8109327799,3.12932211439,0.0,0.0,2.55330491699,6.7713057485,83.3632590652,82.8721589146,0.491100150563
 12/06  05:00:00,19.9737846123,3.21568049908,0.0,0.0,3.82705111198,7.57405300124,86.7250586959,85.6155672547,1.10949144117
 12/06  06:00:00,24.4330686523,3.13635207711,0.0,0.0,6.02426329834,9.91545327661,88.9323013928,83.0799040707,5.85239732204
 12/06  07:00:00,29.3407290446,2.72576138923,0.0,0.0,6.51253267309,14.7454349813,89.3400312509,69.6674439988,19.6725872521
 12/06  08:00:00,30.2940224352,2.54558881125,0.0,0.0,6.01364874671,18.163451543,84.5646873855,63.6542683153,20.9104190702
 12/06  09:00:00,26.3511338587,3.11978411697,0.0,0.0,4.35151303671,18.8798367041,92.5317232059,72.4463202344,20.0854029715
 12/06  10:00:00,23.5739725746,3.16625467338,0.0,0.0,3.78894180059,16.6187760998,91.6178716505,74.0075190496,17.610352601
 12/06  11:00:00,20.3082693167,2.81717811853,0.0,0.0,3.78894180059,13.7021493968,79.7567770522,63.7964580323,15.9603190199
 12/06  12:00:00,20.196409283,2.55813693102,0.0,0.0,3.78894180059,13.8493305508,68.7921550045,55.9256489491,12.8665060555
 12/06  13:00:00,19.6086504996,2.28081936573,0.0,0.0,3.69398621738,13.6338449159,59.0570151563,47.8405426818,11.2164724744
 12/06  14:00:00,19.2333459381,2.18379820223,0.0,0.0,3.78894180059,13.2606059349,55.3497397829,45.3707924942,9.97894728864
 12/06  15:00:00,19.1694550559,2.26708847406,0.0,0.0,3.78894180059,13.1134247809,56.3742394968,47.6328173939,8.74142210285
 12/06  16:00:00,20.5139646141,2.2465885789,0.0,0.0,4.71240779196,13.5549682428,57.0668089836,47.087861695,9.97894728864
 12/06  17:00:00,30.577332173,2.18110275036,0.0,0.0,7.18559832057,18.5321311015,57.1163971271,45.4874162574,11.6289808697
 12/06  18:00:00,38.7621790876,1.70969339577,0.0,0.0,8.38069375907,23.3147919321,57.832663041,42.4911066139,15.341556427
 12/06  19:00:00,40.4784453314,1.35858950578,0.0,0.0,10.6415932552,23.1212625696,50.3584177347,32.3355567384,18.0228609962
 12/06  20:00:00,39.3934885836,1.24291073619,0.0,0.0,12.3080778603,20.4854999863,46.0556650204,28.8578208147,17.1978442057
 12/06  21:00:00,38.9583995371,1.24794258286,0.0,0.0,12.456681583,19.8967753704,44.615823926,28.8617591037,15.7540648223
 12/06  22:00:00,33.6294617601,1.3825058279,0.0,0.0,9.18739968257,17.702556249,45.3654521908,32.4989461354,12.8665060555
 12/06  23:00:00,26.9286186043,1.61697523381,0.0,0.0,5.91811778209,14.0365255879,49.9738480201,38.7573755457,11.2164724744
 12/06  24:00:00,21.2219810291,1.80684672998,0.0,0.0,3.54045821811,10.5176760807,50.0547871864,43.7884154551,6.26637173129
 12/07  01:00:00,17.6472713294,1.93539258606,0.0,0.0,2.55330491699,7.80157382632,48.7612822456,46.8241893971,1.93709284845
 12/07  02:00:00,17.0640227228,1.94086859537,0.0,0.0,2.55330491699,7.21284921042,47.5726151245,46.4611917209,1.11142340365
 12/07  03:00:00,16.8483347404,2.01954292095,0.0,0.0,2.55330491699,6.91848690247,48.9264609248,48.434825751,0.491635173794
 12/07  04:00:00,16.7927329159,2.11112225038,0.0,0.0,2.55330491699,6.7713057485,51.4228895004,50.9312440472,0.491645453186
 12/07  05:00:00,18.8770182411,2.11891412787,0.0,0.0,3.82705111198,7.57405300124,52.3032168024,51.1915445213,1.11167228117
 12/07  06:00:00,23.3162410134,2.01952443823,0.0,0.0,6.02426329834,9.91545327661,54.5082592772,48.6411506957,5.86710858146
 12/07  07:00:00,28.4530074319,1.83803977657,0.0,0.0,6.51253267309,14.7454349813,63.6318488531,43.9080711135,19.7237777396
 12/07  08:00:00,29.6214453743,1.87301175032,0.0,0.0,6.01364874671,18.163451543,66.2581089721,45.2932343557,20.9648746165
 12/07  09:00:00,25.6045823352,2.37323259343,0.0,0.0,4.35151303671,18.8798367041,70.8693361651,50.7316558776,20.1376802876
 12/07  10:00:00,22.5019794694,2.09426156816,0.0,0.0,3.78894180059,16.6187760998,59.9909541766,42.334858924,17.6560952525
 12/07  11:00:00,19.34757622,1.85648502184,0.0,0.0,3.78894180059,13.7021493968,51.8601384282,35.8584331998,16.0017052285
 12/07  12:00:00,19.467362769,1.829090417,0.0,0.0,3.78894180059,13.8493305508,47.9895691036,35.0898451703,12.8997239334
 12/07  13:00:00,19.1754976913,1.84766655746,0.0,0.0,3.69398621738,13.6338449159,46.748692303,35.5033583936,11.2453339093
 12/07  14:00:00,18.7505100636,1.70096232765,0.0,0.0,3.78894180059,13.2606059349,41.9360799116,31.9315385203,10.0045413913
 12/07  15:00:00,18.5723366821,1.66997010019,0.0,0.0,3.78894180059,13.1134247809,40.103847986,31.3400991127,8.76374887326
 12/07  16:00:00,20.0515104675,1.78413443228,0.0,0.0,4.71240779196,13.5549682428,44.4704887041,34.4659473128,10.0045413913
 12/07  17:00:00,30.2313889439,1.83515952127,0.0,0.0,7.18559832057,18.5321311015,47.6581066396,35.9991752243,11.6589314153
 12/07  18:00:00,38.3593867154,1.30690102358,0.0,0.0,8.38069375907,23.3147919321,46.8362909036,31.4549819341,15.3813089695
 12/07  19:00:00,40.3837554985,1.26389967283,0.0,0.0,10.6415932552,23.1212625696,48.5344639854,30.4647712269,18.0696927585
 12/07  20:00:00,39.5302099324,1.37963208497,0.0,0.0,12.3080778603,20.4854999863,50.8480152035,33.605517457,17.2424977465
 12/07  21:00:00,39.1067424535,1.39628549929,0.0,0.0,12.456681583,19.8967753704,49.5468342259,33.7519277504,15.7949064755
 12/07  22:00:00,33.772170635,1.52521470285,0.0,0.0,9.18739968257,17.702556249,50.0467095802,37.1469856468,12.8997239334
 12/07  23:00:00,27.013915216,1.70227184547,0.0,0.0,5.91811778209,14.0365255879,52.9247598663,41.6794259569,11.2453339093
 12/07  24:00:00,21.313297437,1.8981631379,0.0,0.0,3.54045821811,10.5176760807,53.1096208183,46.8274569811,6.28216383718
 12/08  01:00:00,17.8169305277,2.10505178428,0.0,0.0,2.55330491699,7.80157382632,54.2447991688,52.3033622216,1.94143694721
 12/08  02:00:00,17.3437244321,2.22057030468,0.0,0.0,2.55330491699,7.21284921042,56.4189496775,55.3053557075,1.11359397
 12/08  03:00:00,17.1103206016,2.28152878208,0.0,0.0,2.55330491699,6.91848690247,57.2994437355,56.8072660429,0.492177692527
 12/08  04:00:00,17.0065548041,2.32494413858,0.0,0.0,2.55330491699,6.7713057485,58.2950773719,57.8028894442,0.492187927689
 12/08  05:00:00,19.1233518134,2.36524770012,0.0,0.0,3.82705111198,7.57405300124,60.0608608043,58.947019024,1.11384178032
 12/08  06:00:00,23.6315438671,2.33482729193,0.0,0.0,6.02426329834,9.91545327661,64.2204221666,58.3386795091,5.88174265744
 12/08  07:00:00,28.8258062919,2.21083863656,0.0,0.0,6.51253267309,14.7454349813,74.8820787505,55.1073805994,19.7746981511
 12/08  08:00:00,29.9114392649,2.16300564094,0.0,0.0,6.01364874671,18.163451543,74.7427472048,53.7237044356,21.0190427691
 12/08  09:00:00,25.8520674162,2.62071767442,0.0,0.0,4.35151303671,18.8798367041,77.8864721734,57.6967904677,20.1896817057
 12/08  10:00:00,23.0192094894,2.61149158816,0.0,0.0,3.78894180059,16.6187760998,74.3208971724,56.619300679,17.7015964934
 12/08  11:00:00,20.0324973331,2.54140613495,0.0,0.0,3.78894180059,13.7021493968,70.399119795,54.3562467772,16.0428730178
 12/08  12:00:00,19.9321121806,2.29383982869,0.0,0.0,3.78894180059,13.8493305508,60.3104956768,47.3777291757,12.9327665011
 12/08  13:00:00,19.6898291788,2.36199804496,0.0,0.0,3.69398621738,13.6338449159,60.4976803468,49.2236373212,11.2740430256
 12/08  14:00:00,19.3713519526,2.32180421672,0.0,0.0,3.78894180059,13.2606059349,58.0540233784,48.0240229595,10.0300004189
 12/08  15:00:00,19.255967144,2.3536005621,0.0,0.0,3.78894180059,13.1134247809,57.7415677393,48.955609927,8.78595781224
 12/08  16:00:00,20.6549179151,2.38754187987,0.0,0.0,4.71240779196,13.5549682428,59.9883210026,49.9583205837,10.0300004189
 12/08  17:00:00,30.7235664839,2.32733706131,0.0,0.0,7.18559832057,18.5321311015,60.1155647228,48.4268408283,11.6887238945
 12/08  18:00:00,38.8375467408,1.78506104899,0.0,0.0,8.38069375907,23.3147919321,58.9692979746,43.5484462602,15.4208517145
 12/08  19:00:00,40.7719179252,1.65206209958,0.0,0.0,10.6415932552,23.1212625696,58.1859564898,40.0696791276,18.1162773623
 12/08  20:00:00,39.8367610984,1.68618325098,0.0,0.0,12.3080778603,20.4854999863,58.3618691856,41.0749535612,17.2869156245
 12/08  21:00:00,39.4477373886,1.73728043442,0.0,0.0,12.456681583,19.8967753704,58.3224269199,42.4868943365,15.8355325834
 12/08  22:00:00,34.050246339,1.80329040684,0.0,0.0,9.18739968257,17.702556249,57.132570724,44.1998042228,12.9327665011
 12/08  23:00:00,27.2746352232,1.96299185273,0.0,0.0,5.91811778209,14.0365255879,59.6945183643,48.4204753388,11.2740430256
 12/08  24:00:00,21.5729622045,2.15782790535,0.0,0.0,3.54045821811,10.5176760807,59.9772009434,53.6793283445,6.2978725989
 12/09  01:00:00,18.0430018147,2.33112307131,0.0,0.0,2.55330491699,7.80157382632,60.1586977858,58.2129403074,1.94575747839
 12/09  02:00:00,17.5154036197,2.39224949227,0.0,0.0,2.55330491699,7.21284921042,60.8008508586,59.6850982272,1.1157526314
 12/09  03:00:00,17.2869334455,2.45814162606,0.0,0.0,2.55330491699,6.91848690247,61.8724276479,61.3797104221,0.492717225733
 12/09  04:00:00,17.1911164234,2.50950575791,0.0,0.0,2.55330491699,6.7713057485,63.1895611766,62.6968337632,0.492727413429
 12/09  05:00:00,19.2420648771,2.48396076386,0.0,0.0,3.82705111198,7.57405300124,62.9548050266,61.8388057305,1.11599929613
 12/09  06:00:00,23.6740285564,2.37731198118,0.0,0.0,6.02426329834,9.91545327661,64.8065486483,58.9102534327,5.89629521558
 12/09  07:00:00,28.8368616673,2.22189401195,0.0,0.0,6.51253267309,14.7454349813,74.6533087087,54.8279753021,19.8253334066
 12/09  08:00:00,29.7282416759,2.17333741429,0.0,0.0,6.01364874671,17.9699221805,74.709193079,53.6362855922,21.0729074868
 12/09  09:00:00,23.954129876,2.1691937029,0.0,0.0,3.66783283761,18.1171033345,73.9504906642,53.7090988381,20.2413918261
 12/09  10:00:00,21.0340798759,2.07277554339,0.0,0.0,3.10526160149,15.8560427302,68.6334566894,50.8866138406,17.7468428487
 12/09  11:00:00,17.8892248835,1.84454725402,0.0,0.0,3.10526160149,12.9394160272,60.7539707325,44.670160536,16.0838101965
 12/09  12:00:00,17.9326371301,1.74077834681,0.0,0.0,3.10526160149,13.0865971812,54.9714996636,42.0058756901,12.9656239735
 12/09  13:00:00,17.7142441502,1.66956652104,0.0,0.0,3.10526160149,12.9394160272,51.4517599739,40.1491686527,11.3025913212
 12/09  14:00:00,17.1391764836,1.53604231634,0.0,0.0,3.10526160149,12.4978725653,46.889677744,36.834360912,10.055316832
 12/09  15:00:00,16.9404752279,1.48452221471,0.0,0.0,3.10526160149,12.3506914113,44.5647193583,35.7566770154,8.80804234284
 12/09  16:00:00,18.3717631196,1.55080065305,0.0,0.0,4.02872759285,12.7922348732,47.6264509705,37.5711341385,10.055316832
 12/09  17:00:00,28.5373621202,1.58754626632,0.0,0.0,6.50191812146,17.7693977319,50.3050880595,38.5867385752,11.7183494843
 12/09  18:00:00,38.3099742584,1.45101792893,0.0,0.0,8.38069375907,23.1212625696,50.5231331376,35.0629601857,15.4601729519
 12/09  19:00:00,40.4728965318,1.35304070617,0.0,0.0,10.6415932552,23.1212625696,50.6584706807,32.4958696688,18.1626010118
 12/09  20:00:00,39.5506913882,1.40011354083,0.0,0.0,12.3080778603,20.4854999863,50.9877420361,33.6566573504,17.3310846857
 12/09  21:00:00,39.1664217364,1.4559647822,0.0,0.0,12.456681583,19.8967753704,50.9068785837,35.0309474687,15.875931115
 12/09  22:00:00,33.7788364549,1.53188052266,0.0,0.0,9.18739968257,17.702556249,49.8760903629,36.9104663894,12.9656239735
 12/09  23:00:00,27.0463365212,1.73469315068,0.0,0.0,5.91811778209,14.0365255879,53.4886037004,42.1860123792,11.3025913212
 12/09  24:00:00,21.3691109451,1.95397664599,0.0,0.0,3.54045821811,10.5176760807,54.3174572605,48.003963896,6.31349336445
 12/10  01:00:00,17.872308186,2.16042944261,0.0,0.0,2.55330491699,7.80157382632,55.555376027,53.6053228635,1.95005316343
 12/10  02:00:00,17.4295833566,2.30642922918,0.0,0.0,2.55330491699,7.21284921042,58.9961114187,57.87821267,1.11789874872
 12/10  03:00:00,17.1841478726,2.35535605309,0.0,0.0,2.55330491699,6.91848690247,59.4880211113,58.9947674977,0.493253613646
 12/10  04:00:00,17.0777531382,2.39614247267,0.0,0.0,2.55330491699,6.7713057485,60.2049263116,59.7116625609,0.493263750647
 12/10  05:00:00,19.2138515413,2.45574742808,0.0,0.0,3.82705111198,7.57405300124,62.62957636,61.5114321703,1.11814418962
 12/10  06:00:00,23.744719232,2.44800265683,0.0,0.0,6.02426329834,9.91545327661,67.6532143268,61.7424523812,5.91076194564
 12/10  07:00:00,28.9599434737,2.34497581832,0.0,0.0,6.51253267309,14.7454349813,78.9930777361,59.1174092257,19.8756685104
 12/10  08:00:00,29.8421126589,2.2872083973,0.0,0.0,6.01364874671,17.9699221805,78.5932488661,57.4667960483,21.1264528178
 12/10  09:00:00,24.1662118892,2.38127571611,0.0,0.0,3.66783283761,18.1171033345,80.4617202755,60.1689249401,20.2927953354
 12/10  10:00:00,21.296723884,2.33541955147,0.0,0.0,3.10526160149,15.8560427302,76.7557084841,58.9638875647,17.7918209194
 12/10  11:00:00,18.1587437291,2.11406609964,0.0,0.0,3.10526160149,12.9394160272,68.2769234306,52.1524187893,16.1245046413
 12/10  12:00:00,17.9012646341,1.70940585081,0.0,0.0,3.10526160149,13.0865971812,53.5473240653,40.5490374452,12.99828662
 12/10  13:00:00,17.6294046294,1.58472700024,0.0,0.0,3.10526160149,12.9394160272,48.3942700118,37.0632996698,11.330970342
 12/10  14:00:00,17.0938274566,1.49069328941,0.0,0.0,3.10526160149,12.4978725653,44.9522514273,34.8717682939,10.0804831334
 12/10  15:00:00,16.9926990483,1.53674603506,0.0,0.0,3.10526160149,12.3506914113,45.2104061889,36.380410264,8.82999592492
 12/10  16:00:00,18.3232066307,1.50224416415,0.0,0.0,4.02872759285,12.7922348732,46.0152151134,35.93473198,10.0804831334
 12/10  17:00:00,28.5632277006,1.61341184671,0.0,0.0,6.50191812146,17.7693977319,51.052127803,39.3043283916,11.7477994115
 12/10  18:00:00,38.404731339,1.54577500958,0.0,0.0,8.38069375907,23.1212625696,53.3581150584,37.8588540214,15.4992610371
 12/10  19:00:00,40.6989357343,1.57907990865,0.0,0.0,10.6415932552,23.1212625696,57.404816491,39.1961665021,18.2086499889
 12/10  20:00:00,39.9088415749,1.75826372749,0.0,0.0,12.3080778603,20.4854999863,61.7919337977,44.4169419478,17.3749918498
 12/10  21:00:00,39.5397005208,1.82924356657,0.0,0.0,12.456681583,19.8967753704,62.145728755,46.2296386485,15.9160901066
 12/10  22:00:00,34.1741426552,1.92718672298,0.0,0.0,9.18739968257,17.702556249,61.7065638063,48.7082771863,12.99828662
 12/10  23:00:00,27.4634187231,2.15177535258,0.0,0.0,5.91811778209,14.0365255879,66.089620725,54.7586503831,11.330970342
 12/10  24:00:00,21.8036828099,2.38854851074,0.0,0.0,3.54045821811,10.5176760807,67.4672147045,61.1381931966,6.32902150787
 12/11  01:00:00,18.2524515048,2.54057276144,0.0,0.0,2.55330491699,7.80157382632,66.7092583594,64.7549356283,1.9543227311
 12/11  02:00:00,17.7759453634,2.65279123591,0.0,0.0,2.55330491699,7.21284921042,68.7795272939,67.6594956074,1.12003168651
 12/11  03:00:00,17.4780599019,2.64926808247,0.0,0.0,2.55330491699,6.91848690247,67.415336416,66.9215497186,0.49378669743
 12/11  04:00:00,17.4149700087,2.7333593432,0.0,0.0,2.55330491699,6.7713057485,70.030374219,69.5365774385,0.493796780519
 12/11  05:00:00,19.5416025397,2.78349842646,0.0,0.0,3.82705111198,7.57405300124,72.3525785852,71.2323027596,1.12027582559
 12/11  06:00:00,24.0712191466,2.77450257141,0.0,0.0,6.02426329834,9.91545327661,77.3225656585,71.3974270957,5.92513856281
 12/11  07:00:00,29.2779052949,2.66293763957,0.0,0.0,6.51253267309,14.7454349813,88.3156725045,68.3899839484,19.9256885561
 12/11  08:00:00,30.4235797621,2.67514613811,0.0,0.0,6.01364874671,18.163451543,89.6237059604,68.444043055,21.1796629054
 12/11  09:00:00,25.9095753094,2.67822556764,0.0,0.0,4.35151303671,18.8798367041,79.7733613449,59.429484334,20.3438770109
 12/11  10:00:00,22.567113955,2.15939605379,0.0,0.0,3.78894180059,16.6187760998,61.2171083088,43.3805909234,17.8365173854
 12/11  11:00:00,19.3435572709,1.85246607281,0.0,0.0,3.78894180059,13.7021493968,51.1197657725,34.9548214714,16.1649443011
 12/11  12:00:00,19.2414007521,1.60312840014,0.0,0.0,3.78894180059,13.8493305508,41.6575546147,28.6268098468,13.030744768
 12/11  13:00:00,18.7851750624,1.45734392853,0.0,0.0,3.69398621738,13.6338449159,36.6873975663,25.3282258826,11.3591716836
 12/11  14:00:00,18.3819471276,1.33239939164,0.0,0.0,3.78894180059,13.2606059349,32.576169065,22.4706771947,10.1054918704
 12/11  15:00:00,18.1689367376,1.2665701557,0.0,0.0,3.78894180059,13.1134247809,29.9496721281,21.097860071,8.85181205715
 12/11  16:00:00,19.5393636466,1.27198761134,0.0,0.0,4.71240779196,13.5549682428,31.5639647013,21.4584728309,10.1054918704
 12/11  17:00:00,29.7134391824,1.31720975975,0.0,0.0,7.18559832057,18.5321311015,34.3880304493,22.6109654946,11.7770649547
 12/11  18:00:00,37.9673469112,0.914861219371,0.0,0.0,8.38069375907,23.3147919321,37.0249951352,21.4868907407,15.5381043944
 12/11  19:00:00,39.970043893,0.850188067309,0.0,0.0,10.6415932552,23.1212625696,38.0248901479,19.7704794915,18.2544106565
