Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/11  20:00:00,39.0337375327,0.883159685324,0.0,0.0,12.3080778603,20.4854999863,37.856528125,20.4379040107,17.4186241143
 12/11  21:00:00,38.6713878455,0.960930891338,0.0,0.0,12.456681583,19.8967753704,38.2341187421,22.2781210766,15.9559976655
 12/11  22:00:00,33.3337572869,1.08680135473,0.0,0.0,9.18739968257,17.702556249,38.4318549198,25.4011101519,13.030744768
 12/11  23:00:00,26.624013129,1.31236975848,0.0,0.0,5.91811778209,14.0365255879,42.5177967176,31.1586250339,11.3591716836
 12/11  24:00:00,20.889786966,1.47465266684,0.0,0.0,3.54045821811,10.5176760807,41.4892100683,35.1447576376,6.34445243067
 12/12  01:00:00,17.3370332079,1.62515446451,0.0,0.0,2.55330491699,7.80157382632,40.696949237,38.7383843191,1.95856491783
 12/12  02:00:00,16.837785311,1.71463118359,0.0,0.0,2.55330491699,7.21284921042,42.018607558,40.8964567448,1.12215081326
 12/12  03:00:00,16.5909202904,1.76212847093,0.0,0.0,2.55330491699,6.91848690247,42.5274898481,42.0331735288,0.494316319228
 12/12  04:00:00,16.5691128689,1.88750220338,0.0,0.0,2.55330491699,6.7713057485,46.0673478206,45.5730214754,0.494326345195
 12/12  05:00:00,18.7218014279,1.96369731463,0.0,0.0,3.82705111198,7.57405300124,48.812551291,47.6901577183,1.12239357275
 12/12  06:00:00,23.1480449886,1.85132841334,0.0,0.0,6.02426329834,9.91545327661,50.4163498122,44.4769290032,5.939420809
 12/12  07:00:00,28.4009631184,1.78599546304,0.0,0.0,6.51253267309,14.7454349813,63.0947116768,43.1193329466,19.9753787302
 12/12  08:00:00,29.6315294245,1.88309580052,0.0,0.0,6.01364874671,18.163451543,67.5668043307,46.3342823389,21.2325219917
 12/12  09:00:00,25.3132939311,2.08194418937,0.0,0.0,4.35151303671,18.8798367041,63.0923685353,42.6977468101,20.3946217252
 12/12  10:00:00,22.1715559434,1.76383804214,0.0,0.0,3.78894180059,16.6187760998,51.176714932,33.2957959216,17.8809190104
 12/12  11:00:00,19.0267223372,1.53563113906,0.0,0.0,3.78894180059,13.7021493968,43.5571449112,27.3520277113,16.2051171999
 12/12  12:00:00,19.0422142812,1.40394192922,0.0,0.0,3.78894180059,13.8493305508,37.1897379183,24.1267491132,13.0629888052
 12/12  13:00:00,18.6793835195,1.35155238564,0.0,0.0,3.69398621738,13.6338449159,34.2233957729,22.8362087783,11.3871869946
 12/12  14:00:00,18.361351145,1.31180340905,0.0,0.0,3.78894180059,13.2606059349,32.1689735762,22.0386379395,10.1303356368
 12/12  15:00:00,18.1994821342,1.29711555234,0.0,0.0,3.78894180059,13.1134247809,30.9086953025,22.0352110237,8.87348427888
 12/12  16:00:00,19.5774346288,1.31005859354,0.0,0.0,4.71240779196,13.5549682428,32.7171809308,22.5868452941,10.1303356368
 12/12  17:00:00,29.7426009957,1.34637157308,0.0,0.0,7.18559832057,18.5321311015,35.3193697459,23.5132322986,11.8061374473
 12/12  18:00:00,37.9911735257,0.938687833797,0.0,0.0,8.38069375907,23.3147919321,37.7644475751,22.1877560542,15.5766915209
 12/12  19:00:00,40.1248510632,1.00499523755,0.0,0.0,10.6415932552,23.1212625696,42.3842089187,24.0843394557,18.299869463
 12/12  20:00:00,39.2927873694,1.14220952203,0.0,0.0,12.3080778603,20.4854999863,45.1207823926,27.6588138348,17.4619685578
 12/12  21:00:00,38.8672148443,1.15675789011,0.0,0.0,12.456681583,19.8967753704,43.7217825917,27.7261406181,15.9956419736
 12/12  22:00:00,33.4865972422,1.23964130997,0.0,0.0,9.18739968257,17.702556249,42.699286286,29.6362974808,13.0629888052
 12/12  23:00:00,26.7542416863,1.44259831575,0.0,0.0,5.91811778209,14.0365255879,46.1357085968,34.7485216022,11.3871869946
 12/12  24:00:00,21.1008152657,1.68568096659,0.0,0.0,3.54045821811,10.5176760807,47.4581093218,41.0983277587,6.35978156311
 12/13  01:00:00,17.6151133712,1.90323462777,0.0,0.0,2.55330491699,7.80157382632,48.7309586955,46.7681802273,1.96277846815
 12/13  02:00:00,17.1941602504,2.07100612292,0.0,0.0,2.55330491699,7.21284921042,52.4472074537,51.3229519522,1.1242555015
 12/13  03:00:00,16.966786422,2.13799460249,0.0,0.0,2.55330491699,6.91848690247,53.3704530364,52.8756107142,0.494842322207
 12/13  04:00:00,16.9061083762,2.22449771071,0.0,0.0,2.55330491699,6.7713057485,55.6592110665,55.1643587786,0.494852287855
 12/13  05:00:00,19.0742953223,2.31619120904,0.0,0.0,3.82705111198,7.57405300124,59.0715258662,57.9470290623,1.12449680391
 12/13  06:00:00,23.5802173871,2.28350081193,0.0,0.0,6.02426329834,9.91545327661,63.0840473629,57.1304429088,5.9536044541
 12/13  07:00:00,28.8388760475,2.2239083922,0.0,0.0,6.51253267309,14.7454349813,75.7204473583,55.6957230411,20.0247243172
 12/13  08:00:00,30.036337013,2.28790338902,0.0,0.0,6.01364874671,18.163451543,79.143393337,57.8583789137,21.2850144232
 12/13  09:00:00,25.8793349494,2.64798520765,0.0,0.0,4.35151303671,18.8798367041,79.3460784596,58.9010640088,20.4450144508
 12/13  10:00:00,22.7913009587,2.38358305744,0.0,0.0,3.78894180059,16.6187760998,67.9011381645,49.9761255192,17.9250126452
 12/13  11:00:00,19.530235835,2.03914463688,0.0,0.0,3.78894180059,13.7021493968,56.5346604274,40.2896489864,16.2450114409
 12/13  12:00:00,19.4870743205,1.84880196853,0.0,0.0,3.78894180059,13.8493305508,48.2148350916,35.1198259088,13.0950091829
 12/13  13:00:00,18.9561323778,1.62830124392,0.0,0.0,3.69398621738,13.6338449159,41.0968983285,29.68189035,11.4150079785
 12/13  14:00:00,18.5473114918,1.49776375587,0.0,0.0,3.78894180059,13.2606059349,36.7806069839,26.6255999086,10.1550070753
 12/13  15:00:00,18.3586361189,1.45626953703,0.0,0.0,3.78894180059,13.1134247809,34.7111805955,25.8161744234,8.89500617208
 12/13  16:00:00,19.6976467828,1.43027074757,0.0,0.0,4.71240779196,13.5549682428,35.6349207909,25.4799137156,10.1550070753
 12/13  17:00:00,29.8831940585,1.48696463588,0.0,0.0,7.18559832057,18.5321311015,38.8519221219,27.0169138422,11.8350082796
 12/13  18:00:00,38.1280010945,1.0755154026,0.0,0.0,8.38069375907,23.3147919321,41.2198465715,25.6048355822,15.6150109893
 12/13  19:00:00,40.1325411698,1.01268534414,0.0,0.0,10.6415932552,23.1212625696,42.3047894439,23.9597764976,18.3450129463
 12/13  20:00:00,39.2383874709,1.08780962344,0.0,0.0,12.3080778603,20.4854999863,43.3420641239,25.8370517797,17.5050123442
 12/13  21:00:00,38.883969599,1.17351264482,0.0,0.0,12.456681583,19.8967753704,43.9598250174,27.924813727,16.0350112904
 12/13  22:00:00,33.5574899314,1.31053399922,0.0,0.0,9.18739968257,17.702556249,44.5337470341,31.4387378512,13.0950091829
 12/13  23:00:00,26.7999122811,1.48826891062,0.0,0.0,5.91811778209,14.0365255879,47.2979760103,35.8829680317,11.4150079785
 12/13  24:00:00,21.0700445741,1.65491027498,0.0,0.0,3.54045821811,10.5176760807,46.3353288741,39.9603245085,6.37500436562
 12/14  01:00:00,17.547712207,1.83583346359,0.0,0.0,2.55330491699,7.80157382632,46.4597059187,44.4927437837,1.96696213502
 12/14  02:00:00,17.0605477804,1.93739365292,0.0,0.0,2.55330491699,7.21284921042,48.0998287687,46.9734836407,1.12634512806
 12/14  03:00:00,16.8489799346,2.02018811514,0.0,0.0,2.55330491699,6.91848690247,49.5993661658,49.1040016152,0.495364550603
 12/14  04:00:00,16.8916910204,2.21008035487,0.0,0.0,2.55330491699,6.7713057485,55.2923901828,54.79701573,0.495374452748
 12/14  05:00:00,18.9438512903,2.18574717702,0.0,0.0,3.82705111198,7.57405300124,54.9252405715,53.7986556753,1.12658489621
 12/14  06:00:00,23.3365018141,2.03978523892,0.0,0.0,6.02426329834,9.91545327661,55.3082342178,49.3405489205,5.96768529722
 12/14  07:00:00,28.546085041,1.93111738566,0.0,0.0,6.51253267309,14.7454349813,66.5880124235,46.5143017199,20.0737107036
 12/14  08:00:00,29.624531692,1.876098068,0.0,0.0,6.01364874671,18.163451543,66.3975560168,45.0604313621,21.3371246547
 12/14  09:00:00,25.4386784039,2.20732866212,0.0,0.0,4.35151303671,18.8798367041,65.5758330495,45.0807927852,20.4950402643
 12/14  10:00:00,22.5560161003,2.14829819901,0.0,0.0,3.78894180059,16.6187760998,60.8116196654,42.8428344334,17.968785232
 12/14  11:00:00,19.4745577981,1.9834666,0.0,0.0,3.78894180059,13.7021493968,54.7758841796,38.4912689696,16.28461521
 12/14  12:00:00,19.416026204,1.77775385209,0.0,0.0,3.78894180059,13.8493305508,46.6220680577,33.4952716392,13.1267964185
 12/14  13:00:00,18.9477003433,1.61986920944,0.0,0.0,3.69398621738,13.6338449159,41.0944473974,29.651821001,11.4426263964
 12/14  14:00:00,18.5851617385,1.53561400257,0.0,0.0,3.78894180059,13.2606059349,37.9086223343,27.7291234545,10.1794988798
 12/14  15:00:00,18.3729096896,1.47054310773,0.0,0.0,3.78894180059,13.1134247809,35.123833851,26.2074624877,8.91637136326
 12/14  16:00:00,19.7255221963,1.45814616109,0.0,0.0,4.71240779196,13.5549682428,36.0725823293,25.8930834495,10.1794988798
 12/14  17:00:00,29.9144575416,1.51822811895,0.0,0.0,7.18559832057,18.5321311015,39.2971217813,27.4334528794,11.8636689019
 12/14  18:00:00,38.1521408783,1.09965518644,0.0,0.0,8.38069375907,23.3147919321,41.5275803371,25.8745288854,15.6530514517
 12/14  19:00:00,40.1350435337,1.01518770806,0.0,0.0,10.6415932552,23.1212625696,42.0865810926,23.696753355,18.3898277376
 12/14  20:00:00,39.2240397134,1.07346186603,0.0,0.0,12.3080778603,20.4854999863,42.6996993703,25.1519566438,17.5477427265
 12/14  21:00:00,38.8637812855,1.15332433126,0.0,0.0,12.456681583,19.8967753704,43.2227857899,27.1486918327,16.0740939572
 12/14  22:00:00,33.4966625936,1.24970666144,0.0,0.0,9.18739968257,17.702556249,42.6354093046,29.5086128861,13.1267964185
 12/14  23:00:00,26.7407722462,1.42912887572,0.0,0.0,5.91811778209,14.0365255879,45.4382206771,33.9955942807,11.4426263964
 12/14  24:00:00,21.0266812327,1.61154693354,0.0,0.0,3.54045821811,10.5176760807,44.9527662177,38.5626498876,6.39011633011
 12/15  01:00:00,17.4871948382,1.77531609481,0.0,0.0,2.55330491699,7.80157382632,44.6226089729,42.6514942927,1.97111468019
 12/15  02:00:00,16.9776134364,1.85445930892,0.0,0.0,2.55330491699,7.21284921042,45.7137969777,44.5853779034,1.1284190742
 12/15  03:00:00,16.7459132934,1.91712147396,0.0,0.0,2.55330491699,6.91848690247,46.6110131172,46.1151302674,0.495882849772
 12/15  04:00:00,16.6234809365,1.941870271,0.0,0.0,2.55330491699,6.7713057485,47.0792247563,46.583332071,0.495892685243
 12/15  05:00:00,18.668230255,1.91012614175,0.0,0.0,3.82705111198,7.57405300124,46.7132420577,45.5845848265,1.12865723124
 12/15  06:00:00,23.124567325,1.82785074983,0.0,0.0,6.02426329834,9.91545327661,49.4241824011,43.4425232332,5.98165916794
 12/15  07:00:00,28.328031296,1.71306364066,0.0,0.0,6.51253267309,14.7454349813,60.6882508804,40.5659274984,20.1223233821
 12/15  08:00:00,30.3231541362,1.68188717886,0.0,0.0,6.01364874671,18.163451543,61.2304481531,39.8416108989,21.3888372542
 12/15  09:00:00,25.1956039991,1.96425425737,0.0,0.0,4.35151303671,18.8798367041,59.0426665275,38.4979821764,20.5446843511
 12/15  10:00:00,22.1812464759,1.77352857467,0.0,0.0,3.78894180059,16.6187760998,51.485159945,33.4729361371,18.012223808
 12/15  11:00:00,19.116121557,1.62503035883,0.0,0.0,3.78894180059,13.7021493968,45.9888992018,29.6649824231,16.3239167786
 12/15  12:00:00,19.2399923246,1.6017199726,0.0,0.0,3.78894180059,13.8493305508,42.1222884247,28.9639473261,13.1583410986
 12/15  13:00:00,18.7928598631,1.46502872926,0.0,0.0,3.69398621738,13.6338449159,37.2176754115,25.7476413422,11.4700340693
 12/15  14:00:00,18.442574391,1.39302665504,0.0,0.0,3.78894180059,13.2606059349,34.2100292507,24.0062254534,10.2038037973
 12/15  15:00:00,18.2596661545,1.35729957257,0.0,0.0,3.78894180059,13.1134247809,32.2199446977,23.2823711724,8.93757352532
 12/15  16:00:00,19.6476474152,1.38027137994,0.0,0.0,4.71240779196,13.5549682428,34.151948239,23.9481444417,10.2038037973
 12/15  17:00:00,29.809743123,1.41351370039,0.0,0.0,7.18559832057,18.5321311015,36.6509995712,24.7588887445,11.8921108266
 12/15  18:00:00,38.0264428583,0.973957166451,0.0,0.0,8.38069375907,23.3147919321,38.3261433114,22.6353416688,15.6908016426
 12/15  19:00:00,40.0050203739,0.885164548202,0.0,0.0,10.6415932552,23.1212625696,38.7849657,20.3506651347,18.4343005653
 12/15  20:00:00,39.0489595153,0.898381667843,0.0,0.0,12.3080778603,20.4854999863,38.1601686535,20.5700216029,17.5901470506
 12/15  21:00:00,38.6489970878,0.938540133578,0.0,0.0,12.456681583,19.8967753704,37.5871172063,21.4742388063,16.1128784
 12/15  22:00:00,33.2627979284,1.01584199616,0.0,0.0,9.18739968257,17.702556249,36.4889604984,23.3306193998,13.1583410986
 12/15  23:00:00,26.4869168705,1.17527349995,0.0,0.0,5.91811778209,14.0365255879,38.7021642817,27.2321302124,11.4700340693
 12/15  24:00:00,20.757526632,1.34239233284,0.0,0.0,3.54045821811,10.5176760807,37.7293826473,31.324269666,6.40511298132
 12/16  01:00:00,17.1911792379,1.47930049446,0.0,0.0,2.55330491699,7.80157382632,36.5499453295,34.5747104549,1.9752348746
 12/16  02:00:00,16.6815725494,1.55841842192,0.0,0.0,2.55330491699,7.21284921042,37.6221025862,36.4916258604,1.13047672583
 12/16  03:00:00,16.4296650867,1.60087326726,0.0,0.0,2.55330491699,6.91848690247,37.9651979786,37.4688009124,0.496397066231
 12/16  04:00:00,16.3285591011,1.64694843564,0.0,0.0,2.55330491699,6.7713057485,39.0946320951,38.5982252632,0.496406831873
 12/16  05:00:00,18.4045962992,1.64649218593,0.0,0.0,3.82705111198,7.57405300124,39.6670016885,38.5362884933,1.13071319528
 12/16  06:00:00,22.8637280515,1.56701147633,0.0,0.0,6.02426329834,9.91545327661,42.5025815814,36.5070596538,5.99552192756
 12/16  07:00:00,28.051393497,1.43642584168,0.0,0.0,6.51253267309,14.7454349813,53.4801482976,33.3096003413,20.1705479563
 12/16  08:00:00,29.8488018321,1.40106423718,0.0,0.0,6.01364874671,17.9699221805,53.9350399634,32.4949030559,21.4401369075
 12/16  09:00:00,23.2365447152,1.45160854218,0.0,0.0,3.66783283761,18.1171033345,54.3736683826,33.7797363731,20.5939320095
 12/16  10:00:00,20.2295657382,1.26826140567,0.0,0.0,3.10526160149,15.8560427302,47.3286196661,29.2733041571,18.0553155091
 12/16  11:00:00,17.1314692453,1.0867916159,0.0,0.0,3.10526160149,12.9394160272,41.2031476842,24.840243176,16.3629045082
 12/16  12:00:00,17.181570991,0.989712207745,0.0,0.0,3.10526160149,13.0865971812,35.7895480303,22.5999141487,13.1896338816
 12/16  13:00:00,16.923649037,0.878971407768,0.0,0.0,3.10526160149,12.9394160272,31.4517730724,19.9545501917,11.4972228807
 12/16  14:00:00,16.4002720312,0.797137863973,0.0,0.0,3.10526160149,12.4978725653,28.2527994862,18.0248848561,10.2279146301
 12/16  15:00:00,16.2062828303,0.7503298171,0.0,0.0,3.10526160149,12.3506914113,25.9332151609,16.9746087815,8.95860637942
 12/16  16:00:00,17.550529596,0.729567129504,0.0,0.0,4.02872759285,12.7922348732,26.6977321168,16.4698174868,10.2279146301
 12/16  17:00:00,27.6870120995,0.737196245572,0.0,0.0,6.50191812146,17.7693977319,28.5568599509,16.6365343199,11.9203256309
 12/16  18:00:00,37.4970569835,0.638100654065,0.0,0.0,8.38069375907,23.1212625696,29.9635774586,14.2353270757,15.7282503829
 12/16  19:00:00,39.6761457974,0.556289971782,0.0,0.0,10.6415932552,23.1212625696,30.7892933995,12.3108751402,18.4784182593
 12/16  20:00:00,38.7039500881,0.553372240661,0.0,0.0,12.3080778603,20.4854999863,29.8171855436,12.1849727847,17.6322127588
 12/16  21:00:00,38.2785466354,0.568089681197,0.0,0.0,12.456681583,19.8967753704,28.6184637373,12.4671106042,16.1513531331
 12/16  22:00:00,32.8547319848,0.607776052571,0.0,0.0,9.18739968257,17.702556249,26.5377153828,13.3480815012,13.1896338816
 12/16  23:00:00,26.0314111552,0.719767784677,0.0,0.0,5.91811778209,14.0365255879,27.4146743229,15.9174514422,11.4972228807
 12/16  24:00:00,20.2629012351,0.847766935978,0.0,0.0,3.54045821811,10.5176760807,25.3121370779,18.8921471997,6.41998987813
 12/17  01:00:00,16.7802059045,1.06832716107,0.0,0.0,2.55330491699,7.80157382632,26.3308409369,24.3515194382,1.97932149874
 12/17  02:00:00,16.3537345045,1.23058037709,0.0,0.0,2.55330491699,7.21284921042,29.6069507188,28.4744332451,1.13251747368
 12/17  03:00:00,16.1715438799,1.34275206046,0.0,0.0,2.55330491699,6.91848690247,31.8482840273,31.3513769796,0.496907047705
 12/17  04:00:00,15.9432315425,1.26162087702,0.0,0.0,2.55330491699,6.7713057485,29.3427230049,28.8458062645,0.49691674038
 12/17  05:00:00,17.8877765558,1.1296724425,0.0,0.0,3.82705111198,7.57405300124,26.2981586934,25.1654065139,1.13275217945
 12/17  06:00:00,22.4225076473,1.12579107207,0.0,0.0,6.02426329834,9.91545327661,31.2756884856,25.2664190153,6.00926947029
 12/17  07:00:00,27.7307939001,1.11582624473,0.0,0.0,6.51253267309,14.7454349813,45.5790856063,25.3607154615,20.2183701448
 12/17  08:00:00,29.5360206019,1.088283007,0.0,0.0,6.01364874671,17.9699221805,46.2201807298,24.729172307,21.4910084227
 12/17  09:00:00,22.7553055587,0.97036938562,0.0,0.0,3.66783283761,18.1171033345,42.3948979804,21.7521293251,20.6427686553
 12/17  10:00:00,19.8052804868,0.843976154236,0.0,0.0,3.10526160149,15.8560427302,36.8550960612,18.7570484871,18.0980475742
 12/17  11:00:00,16.705439014,0.660761384603,0.0,0.0,3.10526160149,12.9394160272,30.8249021264,14.4233352736,16.4015668528
 12/17  12:00:00,16.6910313319,0.499172548647,0.0,0.0,3.10526160149,13.0865971812,23.9593454291,10.7386799289,13.2206655003
 12/17  13:00:00,16.4666288213,0.421951192042,0.0,0.0,3.10526160149,12.9394160272,20.575342078,9.05115729907,11.5241847789
 12/17  14:00:00,15.9841786878,0.381044520591,0.0,0.0,3.10526160149,12.4978725653,18.3870635689,8.13523933097,10.2518242379
 12/17  15:00:00,15.8075185584,0.351565545185,0.0,0.0,3.10526160149,12.3506914113,16.4996736732,7.52020997628,8.97946369691
 12/17  16:00:00,17.1853358896,0.364373423045,0.0,0.0,4.02872759285,12.7922348732,18.0778844147,7.82606017678,10.2518242379
 12/17  17:00:00,27.3026831879,0.352867333967,0.0,0.0,6.50191812146,17.7693977319,19.5342722569,7.58596729764,11.9483049593
 12/17  18:00:00,37.1055157516,0.24655942221,0.0,0.0,8.38069375907,23.1212625696,20.9960073663,5.23062078403,15.7653865823
 12/17  19:00:00,39.3033935759,0.18353775023,0.0,0.0,10.6415932552,23.1212625696,22.3774098818,3.85524212729,18.5221677545
 12/17  20:00:00,38.3587229473,0.20814509988,0.0,0.0,12.3080778603,20.4854999863,22.0591825071,4.38525511333,17.6739273938
 12/17  21:00:00,37.9507115436,0.240254589389,0.0,0.0,12.456681583,19.8967753704,21.2662828893,5.07677612671,16.1895067626
 12/17  22:00:00,32.5139166999,0.266960767738,0.0,0.0,9.18739968257,17.702556249,18.8657226556,5.64505715531,13.2206655003
 12/17  23:00:00,25.6592053596,0.347561989114,0.0,0.0,5.91811778209,14.0365255879,18.9299554455,7.40577066656,11.5241847789
 12/17  24:00:00,19.8846133511,0.469479051982,0.0,0.0,3.54045821811,10.5176760807,16.552879349,10.1181367342,6.43474261489
 12/18  01:00:00,16.278013835,0.566135091588,0.0,0.0,2.55330491699,7.80157382632,14.2336692932,12.2502959502,1.98337334296
 12/18  02:00:00,15.728617262,0.605463134542,0.0,0.0,2.55330491699,7.21284921042,14.2247923524,13.0902516389,1.13454071347
 12/18  03:00:00,15.4242201165,0.595428297006,0.0,0.0,2.55330491699,6.91848690247,13.2661057572,12.768693114,0.497412643174
 12/18  04:00:00,15.3159139477,0.634303282178,0.0,0.0,2.55330491699,6.7713057485,14.1378589015,13.6404366418,0.497422259759
 12/18  05:00:00,17.46546004,0.707355926772,0.0,0.0,3.82705111198,7.57405300124,16.5510820817,15.4163085018,1.13477357989
 12/18  06:00:00,21.9464263856,0.649709810404,0.0,0.0,6.02426329834,9.91545327661,20.1132534937,14.0903557691,6.02289772452
 12/18  07:00:00,27.2151268658,0.600159210415,0.0,0.0,6.51253267309,14.7454349813,33.3156348928,13.0498591075,20.2657757853
 12/18  08:00:00,29.2943744935,0.653107536148,0.0,0.0,6.01364874671,18.163451543,35.9293592993,14.3879225645,21.5414367348
 12/18  09:00:00,24.3332061209,1.10185637915,0.0,0.0,4.35151303671,18.8798367041,37.3061094224,16.6149295963,20.6911798261
 12/18  10:00:00,21.5102425755,1.10252467426,0.0,0.0,3.78894180059,16.6187760998,34.548302388,16.4078950394,18.1404073485
 12/18  11:00:00,18.5864700177,1.09537881961,0.0,0.0,3.78894180059,13.7021493968,32.6903535853,16.2504612224,16.439892363
 12/18  12:00:00,18.6749438823,1.03667153031,0.0,0.0,3.78894180059,13.8493305508,28.0780491602,14.8266223952,13.251426765
 12/18  13:00:00,18.2920781068,0.964246972955,0.0,0.0,3.69398621738,13.6338449159,24.650087339,13.0991755596,11.5509117794
 12/18  14:00:00,18.080205741,1.03065800509,0.0,0.0,3.78894180059,13.2606059349,25.0331956326,14.7576700924,10.2755255402
 12/18  15:00:00,18.0235824239,1.12121584202,0.0,0.0,3.78894180059,13.1134247809,26.0438718088,17.0437325077,9.00013930107
 12/18  16:00:00,19.4112214336,1.14384539833,0.0,0.0,4.71240779196,13.5549682428,27.9371523826,17.6616268424,10.2755255402
 12/18  17:00:00,29.6081896721,1.21196024951,0.0,0.0,7.18559832057,18.5321311015,31.5341060119,19.558065486,11.9760405258
 12/18  18:00:00,37.8730239607,0.820538268836,0.0,0.0,8.38069375907,23.3147919321,34.6973943326,18.8951950892,15.8021992434
 12/18  19:00:00,39.9037472199,0.78389139426,0.0,0.0,10.6415932552,23.1212625696,36.6540646939,18.088528599,18.5655360949
 12/18  20:00:00,39.0003630835,0.849785236091,0.0,0.0,12.3080778603,20.4854999863,37.4278587608,19.7125801587,17.7152786021
 12/18  21:00:00,38.4191181185,0.70866116434,0.0,0.0,12.456681583,19.8967753704,32.137344206,15.9100162163,16.2273279898
 12/18  22:00:00,32.8342821007,0.587326168481,0.0,0.0,9.18739968257,17.702556249,25.9810197021,12.7295929371,13.251426765
 12/18  23:00:00,26.0014627271,0.689819356614,0.0,0.0,5.91811778209,14.0365255879,26.5785906924,15.0276789129,11.5509117794
 12/18  24:00:00,20.2763737056,0.861239406517,0.0,0.0,3.54045821811,10.5176760807,25.5069131315,19.0575463088,6.44936682271
 12/19  01:00:00,16.706202147,0.994323403592,0.0,0.0,2.55330491699,7.80157382632,24.2188173611,22.2314281532,1.98738920791
 12/19  02:00:00,16.1981288215,1.07497469402,0.0,0.0,2.55330491699,7.21284921042,25.3057014523,24.1691556062,1.13654584611
 12/19  03:00:00,15.9600652531,1.13127343364,0.0,0.0,2.55330491699,6.91848690247,25.9832483246,25.4853346217,0.497913702914
 12/19  04:00:00,15.8596024419,1.17799177643,0.0,0.0,2.55330491699,6.7713057485,27.1154892076,26.6175659673,0.497923240308
 12/19  05:00:00,17.9766034423,1.21849932903,0.0,0.0,3.82705111198,7.57405300124,28.8007999276,27.6640231296,1.13677679797
 12/19  06:00:00,22.4787249554,1.18200838019,0.0,0.0,6.02426329834,9.91545327661,32.8383298637,26.8019272098,6.03640265396
 12/19  07:00:00,27.7184738909,1.10350623555,0.0,0.0,6.51253267309,14.7454349813,45.3224023404,25.0096515016,20.3127508388
 12/19  08:00:00,29.7539672469,1.11270028959,0.0,0.0,6.01364874671,18.163451543,46.9322740893,25.3408671795,21.5914069098
 12/19  09:00:00,24.6607244564,1.42937471465,0.0,0.0,4.35151303671,18.8798367041,45.3364553432,24.5973041581,20.7391511852
 12/19  10:00:00,21.7521656627,1.34444776148,0.0,0.0,3.78894180059,16.6187760998,40.5771576335,22.3947753457,18.1823822877
 12/19  11:00:00,18.7074939594,1.21640276122,0.0,0.0,3.78894180059,13.7021493968,35.8328204129,19.354950724,16.4778696889
 12/19  12:00:00,18.769295659,1.13102330706,0.0,0.0,3.78894180059,13.8493305508,30.6585049375,17.3765963714,13.2819085661
 12/19  13:00:00,18.3752101593,1.04737902551,0.0,0.0,3.69398621738,13.6338449159,27.0379451274,15.4605491602,11.5773959673
 12/19  14:00:00,18.0629858659,1.00831764078,0.0051204891502,0.0,3.78894180059,13.2606059349,24.8418878958,14.5428763776,10.2990115181
 12/19  15:00:00,17.9106980353,0.982302647157,0.0260288062494,0.0,3.78894180059,13.1134247809,22.7910229981,13.7703959291,9.02062706902
 12/19  16:00:00,19.2474444681,0.967553439734,0.012514993151,0.0,4.71240779196,13.5549682428,23.9410270871,13.6420155689,10.2990115181
 12/19  17:00:00,29.3750740461,0.978111494932,0.000733128524012,0.0,7.18559832057,18.5321311015,25.9563112669,13.95278715,12.003524117
 12/19  18:00:00,37.6050593643,0.552573672419,0.0,0.0,8.38069375907,23.3147919321,28.1262900866,12.2876126223,15.8386774644
 12/19  19:00:00,39.6018233213,0.481967495618,0.0,0.0,10.6415932552,23.1212625696,29.2231985922,10.6146881548,18.6085104375
 12/19  20:00:00,38.6780890419,0.527511194442,0.0,0.0,12.3080778603,20.4854999863,29.4167609655,11.6605068274,17.756254138
 12/19  21:00:00,38.285408973,0.57495201882,0.0,0.0,12.456681583,19.8967753704,29.0084733143,12.7436677002,16.2648056141
 12/19  22:00:00,32.9006808904,0.653724958153,0.0,0.0,9.18739968257,17.702556249,27.865483236,14.5835746699,13.2819085661
 12/19  23:00:00,26.069924307,0.75828093645,0.0,0.0,5.91811778209,14.0365255879,28.5353650935,16.9579691262,11.5773959673
 12/19  24:00:00,20.4100510052,0.994916706101,0.0,0.0,3.54045821811,10.5176760807,29.3053085224,22.8414503516,6.46385817077
 12/20  01:00:00,16.9421216965,1.23024295314,0.0,0.0,2.55330491699,7.80157382632,30.8311062876,28.8397383828,1.99136790483
 12/20  02:00:00,16.4353077517,1.31215362423,0.0,0.0,2.55330491699,7.21284921042,31.8325492979,30.69401702,1.13853227785
 12/20  03:00:00,16.2042747415,1.37548292207,0.0,0.0,2.55330491699,6.91848690247,32.5554123626,32.0570022841,0.498410078546
 12/20  04:00:00,16.0500334131,1.36842274761,0.0,0.0,2.55330491699,6.7713057485,32.0472804644,31.5488609307,0.498419533666
 12/20  05:00:00,18.1316782864,1.3735741731,0.0,0.0,3.82705111198,7.57405300124,32.6852764638,31.5465152234,1.13876124042
 12/20  06:00:00,22.659296971,1.36258039578,0.0,0.0,6.02426329834,9.91545327661,37.3981519301,31.3483716712,6.04978025891
 12/20  07:00:00,27.8705844023,1.25561674695,0.0,0.0,6.51253267309,14.7454349813,49.0522517549,28.692970361,20.3592813938
 12/20  08:00:00,29.7980340202,1.15676706282,0.0,0.0,6.01364874671,18.163451543,47.7432117103,26.1023075609,21.6409041495
 12/20  09:00:00,24.6493289967,1.41797925495,0.0,0.0,4.35151303671,18.8798367041,44.6244867841,23.8378182576,20.7866685264
 12/20  10:00:00,21.6789416076,1.27122370637,0.0,0.0,3.78894180059,16.6187760998,38.4091005579,20.1851405966,18.2239599613
 12/20  11:00:00,18.7479546451,1.25686344694,0.0,0.0,3.78894180059,13.7021493968,36.5744017038,20.0589141198,16.5154875841
 12/20  12:00:00,18.8037314902,1.16545913825,0.0,0.0,3.78894180059,13.8493305508,31.1623839901,17.8502821134,13.3121018767
 12/20  13:00:00,18.3150095397,0.987178405848,0.0,0.0,3.69398621738,13.6338449159,25.2996481041,13.6960186047,11.6036294994
 12/20  14:00:00,17.9610631208,0.91151538486,0.0,0.0,3.78894180059,13.2606059349,22.3280110945,12.0057358781,10.3222752165
 12/20  15:00:00,17.7311256652,0.819353903012,0.00940518033701,0.0,3.78894180059,13.1134247809,18.9013699526,9.86044901908,9.04092093351
 12/20  16:00:00,19.0621064099,0.760408473834,0.0343219008544,0.0,4.71240779196,13.5549682428,18.6346883455,8.31241312906,10.3222752165
 12/20  17:00:00,29.1942751641,0.789961650425,0.00808409104912,0.0,7.18559832057,18.5321311015,21.3524405861,9.32169299238,12.0307475937
 12/20  18:00:00,37.4100699434,0.337152812749,0.0204314387417,0.0,8.38069375907,23.3147919321,22.8735157265,6.99870528389,15.8748104426
 12/20  19:00:00,39.4685601953,0.28379815711,0.0649062125437,0.0,10.6415932552,23.1212625696,23.9677861999,5.31670814423,18.6510780556
 12/20  20:00:00,38.5149871562,0.317627226933,0.0467820818851,0.0,12.3080778603,20.4854999863,24.0470680835,6.25022621648,17.796841867
 12/20  21:00:00,38.0900028024,0.347359034067,0.0321868141329,0.0,12.456681583,19.8967753704,23.3526334036,7.0507048667,16.3019285369
 12/20  22:00:00,32.6341575823,0.368698314997,0.0185033350908,0.0,9.18739968257,17.702556249,20.9700119456,7.65791006888,13.3121018767
 12/20  23:00:00,25.7572473753,0.445604004781,0.0,0.0,5.91811778209,14.0365255879,21.1430723528,9.53944285337,11.6036294994
 12/20  24:00:00,19.951853597,0.536719297891,0.0,0.0,3.54045821811,10.5176760807,17.9969257167,11.5187133491,6.4782123676
 12/21  01:00:00,16.3788994084,0.667020664978,0.0,0.0,2.55330491699,7.80157382632,16.4577625695,14.4624543135,1.99530825592
 12/21  02:00:00,15.9447497144,0.821595586994,0.0,0.0,2.55330491699,7.21284921042,19.3289186575,18.1884192371,1.14049942048
 12/21  03:00:00,15.7071076043,0.878315784842,0.0,0.0,2.55330491699,6.91848690247,20.0247593478,19.5258577247,0.498901623075
 12/21  04:00:00,15.6031491661,0.921538500561,0.0,0.0,2.55330491699,6.7713057485,21.0185781163,20.5196671234,0.498910992859
 12/21  05:00:00,17.7170437468,0.958939633551,0.0,0.0,3.82705111198,7.57405300124,22.5588744334,21.4181481139,1.14072631955
 12/21  06:00:00,22.1989530457,0.902236470432,0.0,0.0,6.02426329834,9.91545327661,26.113429769,20.0504031916,6.06302657736
 12/21  07:00:00,27.6083244351,0.993356779806,0.0,0.0,6.51253267309,14.7454349813,43.102266888,22.6969132172,20.4053536708
 12/21  08:00:00,29.7122746736,1.0710077163,0.0,0.0,6.01364874671,18.163451543,46.4546863309,24.7647725351,21.6899137958
 12/21  09:00:00,24.6637232027,1.43237346098,0.0,0.0,4.35151303671,18.8798367041,45.448132189,24.614414411,20.833717778
 12/21  10:00:00,21.6168592046,1.20914130332,0.0,0.0,3.78894180059,16.6187760998,36.8753309803,18.6102029238,18.2651280564
 12/21  11:00:00,18.4889795906,0.997888392458,0.0,0.0,3.78894180059,13.7021493968,29.9652520917,13.4125171835,16.5527349082
 12/21  12:00:00,18.4995727799,0.861300427969,0.0,0.0,3.78894180059,13.8493305508,23.6786775206,10.3366797653,13.3419977553
 12/21  13:00:00,18.2569004054,0.929069271598,0.0,0.0,3.69398621738,13.6338449159,23.6575933758,12.0279887688,11.629604607
 12/21  14:00:00,18.0753815631,1.02583382723,0.0,0.0,3.78894180059,13.2606059349,24.7541663404,14.4088565945,10.3453097459
 12/21  15:00:00,17.8868729288,0.98450634696,0.0,0.0,3.78894180059,13.1134247809,22.5489262885,13.4879114038,9.06101488469
 12/21  16:00:00,19.2559869053,0.988610870104,0.0,0.0,4.71240779196,13.5549682428,24.0127630928,13.667453347,10.3453097459
 12/21  17:00:00,29.3805746717,0.984345249063,0.0,0.0,7.18559832057,18.5321311015,25.7608468424,13.7031439483,12.0577028941
 12/21  18:00:00,37.5928403227,0.540354630854,0.0,0.0,8.38069375907,23.3147919321,27.6905593673,11.7799718897,15.9105874776
 12/21  19:00:00,39.5468596264,0.427003800767,0.0,0.0,10.6415932552,23.1212625696,27.8592490118,9.16602266826,18.6932263435
 12/21  20:00:00,38.537037812,0.386459964618,0.0,0.0,12.3080778603,20.4854999863,26.0458619314,8.208832162,17.8370297694
 12/21  21:00:00,38.1187606804,0.408303726215,0.0,0.0,12.456681583,19.8967753704,25.0257403364,8.68705457176,16.3386857647
 12/21  22:00:00,32.8180052079,0.571049275707,0.0,0.0,9.18739968257,17.702556249,25.8797882385,12.5377904832,13.3419977553
 12/21  23:00:00,25.9579364782,0.646293107709,0.0,0.0,5.91811778209,14.0365255879,25.8257327908,14.1961281837,11.629604607
 12/21  24:00:00,20.2117927746,0.796658475454,0.0,0.0,3.54045821811,10.5176760807,24.2332165968,17.7407914344,6.49242516234
 12/22  01:00:00,16.6722606897,0.960381946293,0.0,0.0,2.55330491699,7.80157382632,23.6047801647,21.60557107,1.9992090947
 12/22  02:00:00,16.1722249619,1.04907083445,0.0,0.0,2.55330491699,7.21284921042,24.8510240958,23.7085774043,1.14244669151
 12/22  03:00:00,15.9322388664,1.10344704697,0.0,0.0,2.55330491699,6.91848690247,25.4291753259,24.9297871349,0.499388190937
 12/22  04:00:00,15.8210146454,1.13940397994,0.0,0.0,2.55330491699,6.7713057485,26.1712967951,25.6718993228,0.499397472347
 12/22  05:00:00,17.9062697287,1.1481656154,0.0,0.0,3.82705111198,7.57405300124,26.914008117,25.7713366636,1.14267145339
 12/22  06:00:00,22.4194176053,1.1227010301,0.0,0.0,6.02426329834,9.91545327661,31.2645230225,25.1883853362,6.07613768625
 12/22  07:00:00,27.6701831906,1.05521553525,0.0,0.0,6.51253267309,14.7454349813,44.1366270356,23.68567301,20.4509540256
 12/22  08:00:00,29.7170737109,1.07580675354,0.0,0.0,6.01364874671,18.163451543,46.0863688566,24.3479475216,21.738421335
 12/22  09:00:00,24.5620556098,1.33070586801,0.0,0.0,4.35151303671,18.8798367041,42.8771691404,21.9968841337,20.8802850067
 12/22  10:00:00,21.5076508848,1.0999329835,0.0,0.0,3.78894180059,16.6187760998,34.600692742,16.2948183604,18.3058743815
 12/22  11:00:00,18.4376422653,0.946551067196,0.0,0.0,3.78894180059,13.7021493968,29.3466449518,12.7570443209,16.5896006309
 12/22  12:00:00,18.5489026698,0.837050170849,0.0735801470067,0.0,3.78894180059,13.8493305508,22.8977189683,9.52613161975,13.3715873485
 12/22  13:00:00,18.3240109327,0.789927343261,0.206252455592,0.0,3.69398621738,13.6338449159,18.8821545989,7.226841001,11.6553135979
 12/22  14:00:00,18.116865274,0.76325064294,0.304066895146,0.0,3.78894180059,13.2606059349,16.5310972155,6.16298893055,10.3681082849
 12/22  15:00:00,17.9384545782,0.744661189905,0.291426806395,0.0,3.78894180059,13.1134247809,14.9951353322,5.9142323603,9.08090297194
 12/22  16:00:00,19.208082553,0.730442798702,0.210263719033,0.0,4.71240779196,13.5549682428,16.6597972063,6.29168892137,10.3681082849
 12/22  17:00:00,29.244004811,0.755454314101,0.0923210743121,0.0,7.18559832057,18.5321311015,19.9834813486,7.8990993131,12.0843820355
 12/22  18:00:00,37.542904399,0.440701546897,0.0497171602134,0.0,8.38069375907,23.3147919321,25.2554132481,9.30941527362,15.9459979744
 12/22  19:00:00,39.6625497415,0.504158302755,0.0385356130399,0.0,10.6415932552,23.1212625696,29.732195594,10.9972527748,18.7349428192
 12/22  20:00:00,38.7296878438,0.558053068725,0.0210569276984,0.0,12.3080778603,20.4854999863,30.3470841718,12.4702782279,17.8768059439
 12/22  21:00:00,38.3114407862,0.590982156824,0.010001675173,0.0,12.456681583,19.8967753704,29.6406982121,13.2656318,16.3750664121
 12/22  22:00:00,32.8774555768,0.62998105332,0.000518591275723,0.0,9.18739968257,17.702556249,27.5231988542,14.1516115057,13.3715873485
 12/22  23:00:00,26.0245766806,0.712933310083,0.0,0.0,5.91811778209,14.0365255879,27.569616728,15.9143031302,11.6553135979
 12/22  24:00:00,20.2448882805,0.829753981365,0.0,0.0,3.54045821811,10.5176760807,25.0231863364,18.5166939904,6.50649234601
 12/23  01:00:00,16.6654580143,0.953579270892,0.0,0.0,2.55330491699,7.80157382632,23.3614594543,21.3583901879,2.00306926634
 12/23  02:00:00,16.1225935574,0.99943942996,0.0,0.0,2.55330491699,7.21284921042,23.4274177286,22.2830442143,1.14437351429
 12/23  03:00:00,15.8972366039,1.06844478442,0.0,0.0,2.55330491699,6.91848690247,24.4194468889,23.9195772509,0.49986963804
 12/23  04:00:00,15.8258055309,1.14419486544,0.0,0.0,2.55330491699,6.7713057485,26.3316028672,25.8317240391,0.499878828062
 12/23  05:00:00,17.9038272924,1.14572317917,0.0,0.0,3.82705111198,7.57405300124,26.9716986672,25.8271026013,1.1445960659
 12/23  06:00:00,22.4414766248,1.14476004956,0.0,0.0,6.02426329834,9.91545327661,32.0095140739,25.9204043714,6.08910970256
 12/23  07:00:00,27.7209363089,1.1059686536,0.0,0.0,6.51253267309,14.7454349813,45.5972629438,25.1011939897,20.4960689541
 12/23  08:00:00,29.5553118381,1.10757424319,0.0,0.0,6.01364874671,17.9699221805,46.9898457432,25.2034333412,21.7864124019
 12/23  09:00:00,22.8310944481,1.04615827503,0.0,0.0,3.66783283761,18.1171033345,44.6821548233,23.7557984012,20.9263564221
 12/23  10:00:00,19.8627646315,0.901460298964,0.0,0.0,3.10526160149,15.8560427302,38.6097760141,20.2635891441,18.34618687
 12/23  11:00:00,16.9209464341,0.791534384989,0.0847344196208,0.0,3.10526160149,12.9394160272,33.1752599216,16.5491860868,16.6260738348
 12/23  12:00:00,17.1217330834,0.721211742939,0.208662557236,0.0,3.10526160149,13.0865971812,26.8616572087,13.460795315,13.4008618937
 12/23  13:00:00,17.0047928633,0.70204673971,0.258068494387,0.0,3.10526160149,12.9394160272,24.1810993253,12.5003504669,11.6807488584
 12/23  14:00:00,16.5461878651,0.655304726323,0.287748971501,0.0,3.10526160149,12.4978725653,21.488447687,11.097783605,10.390664082
 12/23  15:00:00,16.3151317435,0.584503009694,0.274675720612,0.0,3.10526160149,12.3506914113,18.7531141254,9.65253481981,9.10057930559
 12/23  16:00:00,17.5961505942,0.563399014463,0.211789113147,0.0,4.02872759285,12.7922348732,20.3528553329,9.96219125092,10.390664082
 12/23  17:00:00,27.6413270349,0.548502066705,0.143009114314,0.0,6.50191812146,17.7693977319,22.6185028762,10.507725759,12.1107771173
 12/23  18:00:00,37.5195105477,0.552833683334,0.107720534961,0.0,8.38069375907,23.1212625696,27.0613094267,11.0802779802,15.9810314465
 12/23  19:00:00,39.7741471676,0.54859099011,0.105700351793,0.0,10.6415932552,23.1212625696,29.7514947951,10.9752796663,18.7762151288
 12/23  20:00:00,38.8394446015,0.60331765946,0.085549094587,0.0,12.3080778603,20.4854999863,30.4437230218,12.5275644106,17.9161586112
 12/23  21:00:00,38.4455815621,0.673075536842,0.0620490710128,0.0,12.456681583,19.8967753704,30.8808853887,14.4698256833,16.4110597054
 12/23  22:00:00,32.9848657287,0.683834810854,0.054074985668,0.0,9.18739968257,17.702556249,28.0696971174,14.6688352237,13.4008618937
 12/23  23:00:00,26.0905975934,0.766041351942,0.0129128709181,0.0,5.91811778209,14.0365255879,28.6893380752,17.0085892168,11.6807488584
 12/23  24:00:00,20.3629150468,0.947780747645,0.0,0.0,3.54045821811,10.5176760807,28.0328393165,21.5124295637,6.52040975274
 12/24  01:00:00,16.8541723369,1.14229359351,0.0,0.0,2.55330491699,7.80157382632,28.3380130487,26.3311254207,2.00688762803
 12/24  02:00:00,16.3728872638,1.24973313639,0.0,0.0,2.55330491699,7.21284921042,30.1489844168,29.0027050986,1.14627931826
 12/24  03:00:00,16.1044180224,1.2756262029,0.0,0.0,2.55330491699,6.91848690247,29.9562498298,29.455904008,0.500345821811
 12/24  04:00:00,16.0004037821,1.31879311659,0.0,0.0,2.55330491699,6.7713057485,30.9410392594,30.4406843419,0.500354917454
 12/24  05:00:00,18.008599403,1.25049528977,0.0,0.0,3.82705111198,7.57405300124,29.5194308459,28.3729312588,1.14649958708
 12/24  06:00:00,22.3443678456,1.04765127038,0.0,0.0,6.02426329834,9.91545327661,29.0844054895,22.982466705,6.1019387845
 12/24  07:00:00,27.5426443723,0.927676716993,0.0,0.0,6.51253267309,14.7454349813,40.6922286705,20.1515435748,20.5406850958
 12/24  08:00:00,29.3867229599,0.938985364943,0.0,0.0,6.01364874671,17.9699221805,42.4314372997,20.597564515,21.8338727846
 12/24  09:00:00,22.7056897356,0.920753562569,0.0,0.0,3.66783283761,18.1171033345,41.1278989169,20.1559805363,20.9719183806
 12/24  10:00:00,19.7059195342,0.744615201685,0.0,0.0,3.10526160149,15.8560427302,34.3583957353,15.9723421517,18.3860535836
 12/24  11:00:00,16.6598779945,0.601928084766,0.0132722803409,0.0,3.10526160149,12.9394160272,29.2225712177,12.5604274992,16.6621437185
 12/24  12:00:00,16.8829112318,0.530774140101,0.160278308403,0.0,3.10526160149,13.0865971812,23.0568313862,9.62701866479,13.4298127214
 12/24  13:00:00,16.701669442,0.522200782642,0.134791030131,0.0,3.10526160149,12.9394160272,21.4653281725,9.75942531618,11.7059028563
 12/24  14:00:00,16.2841089642,0.504565090113,0.176409706829,0.0,3.10526160149,12.4978725653,19.4029161594,8.98994570186,10.4129704575
 12/24  15:00:00,16.0806680868,0.45081825992,0.173896813718,0.0,3.10526160149,12.3506914113,16.9767496983,7.85671163962,9.12003805868
 12/24  16:00:00,17.3746452378,0.478566499419,0.0751162718124,0.0,4.02872759285,12.7922348732,20.0104113799,9.59744092243,10.4129704575
 12/24  17:00:00,27.4996151951,0.493868975995,0.0559303652026,0.0,6.50191812146,17.7693977319,22.3428426529,10.2059623303,12.1368803226
 12/24  18:00:00,37.391398433,0.458137326044,0.0743047775016,0.0,8.38069375907,23.1212625696,25.2053741205,9.18969660136,16.0156775191
 12/24  19:00:00,39.6721716559,0.47675035499,0.0755654752091,0.0,10.6415932552,23.1212625696,28.4484564186,9.63142536871,18.8170310499
 12/24  20:00:00,38.7612930205,0.562834629274,0.0478805438257,0.0,12.3080778603,20.4854999863,29.9981131537,12.0430370364,17.9550761174
 12/24  21:00:00,38.3070801482,0.540749656887,0.055873537103,0.0,12.456681583,19.8967753704,27.7640518385,11.3173968531,16.4466549854
 12/24  22:00:00,32.8300895184,0.525113917902,0.058019668289,0.0,9.18739968257,17.702556249,24.2355637526,10.8057510312,13.4298127214
 12/24  23:00:00,25.9626599399,0.644767812082,0.00624875732344,0.0,5.91811778209,14.0365255879,25.8653374756,14.1594346193,11.7059028563
 12/24  24:00:00,20.240919717,0.825785417897,0.0,0.0,3.54045821811,10.5176760807,25.0331094751,18.4989362141,6.53417326102
 12/25  01:00:00,16.6315980849,0.919719341482,0.0,0.0,2.55330491699,7.80157382632,22.6115485198,20.6008854705,2.01066304926
 12/25  02:00:00,16.131256504,1.00810237659,0.0,0.0,2.55330491699,7.21284921042,23.8654941658,22.7173306267,1.14816353905
 12/25  03:00:00,15.9371058952,1.10831407576,0.0,0.0,2.55330491699,6.91848690247,25.7218189785,25.2210023772,0.500816601231
 12/25  04:00:00,15.8535007924,1.17189012688,0.0,0.0,2.55330491699,6.7713057485,27.2935731146,26.7927475151,0.500825599531
 12/25  05:00:00,17.9797094514,1.22160533814,0.0,0.0,3.82705111198,7.57405300124,29.2192153003,28.0708338471,1.14838145321
 12/25  06:00:00,22.5441814875,1.24746491225,0.0,0.0,6.02426329834,9.91545327661,34.999985983,28.8853648503,6.11462113266
 12/25  07:00:00,27.7714549014,1.15648724608,0.0,0.0,6.51253267309,14.7454349813,47.1436133756,26.5588241377,20.5847892379
 12/25  08:00:00,29.5553761785,1.10763858363,0.0,0.0,6.01364874671,17.9699221805,47.1407831636,25.2599947355,21.8807884281
 12/25  09:00:00,22.8203447475,1.03540857447,0.0,0.0,3.66783283761,18.1171033345,44.3438100762,23.3268526869,21.0169573893
 12/25  10:00:00,19.7786362298,0.817331897253,0.0,0.0,3.10526160149,15.8560427302,36.3286781434,17.903215427,18.4254627163
 12/25  11:00:00,16.7198725114,0.613925694753,0.0612691871965,0.0,3.10526160149,12.9394160272,29.1587618836,12.4609622831,16.6977996005
 12/25  12:00:00,16.9489857015,0.531180185244,0.225946733033,0.0,3.10526160149,13.0865971812,22.462595288,9.00416402977,13.4584312583
 12/25  13:00:00,16.8809815817,0.555355462488,0.280948490016,0.0,3.10526160149,12.9394160272,20.7529585753,9.02219043285,11.7307681424
 12/25  14:00:00,16.3907574019,0.523479008247,0.26414422644,0.0,3.10526160149,12.4978725653,18.9385078053,8.50348699972,10.4350208056
 12/25  15:00:00,16.131894053,0.479498764105,0.196442275683,0.0,3.10526160149,12.3506914113,17.4243498374,8.28507636876,9.13927346867
 12/25  16:00:00,17.473604203,0.488186058427,0.164455678048,0.0,4.02872759285,12.7922348732,19.309546029,8.87452522349,10.4350208056
 12/25  17:00:00,27.5808810009,0.542083908177,0.0889812388293,0.0,6.50191812146,17.7693977319,23.2380876377,11.0754037163,12.1626839214
 12/25  18:00:00,37.4451940941,0.492050153746,0.094187610966,0.0,8.38069375907,23.1212625696,25.8578360113,9.80791007931,16.049925932
 12/25  19:00:00,39.654794483,0.40926928126,0.125669376028,0.0,10.6415932552,23.1212625696,26.3120206556,7.45464216037,18.8573784953
 12/25  20:00:00,38.7039345943,0.444105888425,0.109250858465,0.0,12.3080778603,20.4854999863,26.447051133,8.45350419566,17.9935469373
 12/25  21:00:00,38.3025747762,0.509830279597,0.0822875423644,0.0,12.456681583,19.8967753704,26.785708387,10.303866676,16.481841711
 12/25  22:00:00,32.8692359227,0.563013026479,0.0592669639863,0.0,9.18739968257,17.702556249,25.2677285027,11.8092972444,13.4584312583
 12/25  23:00:00,25.9696475354,0.645666487072,0.0123376778458,0.0,5.91811778209,14.0365255879,26.0039780364,14.2732098939,11.7307681424
 12/25  24:00:00,20.1640189237,0.748884624603,0.0,0.0,3.54045821811,10.5176760807,23.2820466897,16.7342678948,6.54777879492
 12/26  01:00:00,16.6019364672,0.890057723843,0.0,0.0,2.55330491699,7.80157382632,22.0543304797,20.0399360675,2.01439441224
 12/26  02:00:00,16.0581257975,0.934971670053,0.0,0.0,2.55330491699,7.21284921042,22.1269274502,20.9769018315,1.1500256187
 12/26  03:00:00,15.7478430761,0.919051256668,0.0,0.0,2.55330491699,6.91848690247,20.8854102282,20.3841283913,0.501281836883
 12/26  04:00:00,15.5981949549,0.916584289355,0.0,0.0,2.55330491699,6.7713057485,20.692701368,20.1914106331,0.501290734903
 12/26  05:00:00,17.6757290485,0.91762493519,0.0,0.0,3.82705111198,7.57405300124,21.3173525943,20.1671114874,1.15024110697
 12/26  06:00:00,22.1754302115,0.878713636248,0.0,0.0,6.02426329834,9.91545327661,25.3972768438,19.2701238527,6.12715299108
 12/26  07:00:00,27.4158856107,0.800917955314,0.0,0.0,6.51253267309,14.7454349813,38.1638232969,17.5354549774,20.6283683195
 12/26  08:00:00,29.4233024484,0.782035491092,0.0,0.0,6.01364874671,18.163451543,39.0856167001,17.1584712613,21.9271454387
 12/26  09:00:00,24.3405852112,1.10923546944,0.0,0.0,4.35151303671,18.8798367041,37.7091706308,16.6477105202,21.0614601106
 12/26  10:00:00,21.4447076219,1.0140727955,0.0229169251192,0.0,3.78894180059,16.6187760998,32.5480358397,14.0836332423,18.4644025974
 12/26  11:00:00,18.5820923846,0.947440934787,0.14356025171,0.0,3.78894180059,13.7021493968,27.9675726601,11.2345417387,16.7330309214
 12/26  12:00:00,18.7978484412,0.895409009659,0.26416707955,0.0,3.78894180059,13.8493305508,22.2831529551,8.79644392605,13.4867090291
 12/26  13:00:00,18.488020972,0.875082440349,0.285107397855,0.0,3.69398621738,13.6338449159,19.8677913172,8.11245396414,11.7553373531
 12/26  14:00:00,18.2095700789,0.865165813583,0.294856529402,0.0,3.78894180059,13.2606059349,18.2248169556,7.7680083594,10.4568085962
 12/26  15:00:00,18.0500812578,0.838021887675,0.309692788207,0.0,3.78894180059,13.1134247809,16.1555486801,6.99726884093,9.1582798392
 12/26  16:00:00,19.2964034724,0.789473431591,0.239554005555,0.0,4.71240779196,13.5549682428,17.1398867646,6.68307816849,10.4568085962
 12/26  17:00:00,29.3501540185,0.77593110655,0.177993489329,0.0,7.18559832057,18.5321311015,19.2487526499,7.06057237778,12.1881802721
 12/26  18:00:00,37.5959645053,0.373890358399,0.169588455,0.0,8.38069375907,23.3147919321,22.1838545407,6.1000879977,16.083766543
 12/26  19:00:00,39.6537923523,0.35304715249,0.180889374102,0.0,10.6415932552,23.1212625696,24.3801721069,5.4829265905,18.8972455164
 12/26  20:00:00,38.6943446222,0.384596902621,0.15916987219,0.0,12.3080778603,20.4854999863,24.4777365573,6.44617687895,18.0315596784
 12/26  21:00:00,38.2615912332,0.414690732114,0.136443546838,0.0,12.456681583,19.8967753704,23.9002585737,7.38364911172,16.5166094619
 12/26  22:00:00,32.810084805,0.450463860831,0.112665011991,0.0,9.18739968257,17.702556249,21.9461262738,8.45941724477,13.4867090291
 12/26  23:00:00,25.9060349073,0.529776569197,0.064614967621,0.0,5.91811778209,14.0365255879,22.571349838,10.8160124849,11.7553373531
 12/26  24:00:00,20.045904862,0.617479377189,0.0132911856761,0.0,3.54045821811,10.5176760807,19.9564149516,13.3951926263,6.56122232529
 12/27  01:00:00,16.4116965342,0.699817790855,0.0,0.0,2.55330491699,7.80157382632,17.3802111408,15.3621305286,2.01808061215
 12/27  02:00:00,15.8734510121,0.750296884643,0.0,0.0,2.55330491699,7.21284921042,17.6178236082,16.4659586025,1.15186500577
 12/27  03:00:00,15.6344412616,0.805649442118,0.0,0.0,2.55330491699,6.91848690247,18.2349749269,17.7332335359,0.50174139099
 12/27  04:00:00,15.5132102554,0.831599589934,0.0,0.0,2.55330491699,6.7713057485,18.7979617519,18.2962115661,0.501750185823
 12/27  05:00:00,17.5877924555,0.829688342215,0.0,0.0,3.82705111198,7.57405300124,19.3682666411,18.2161886435,1.15207799763
 12/27  06:00:00,22.1089842555,0.812267680311,0.0,0.0,6.02426329834,9.91545327661,24.0266878518,17.8871572034,6.13953064842
 12/27  07:00:00,27.3359754511,0.721007795786,0.0,0.0,6.51253267309,14.7454349813,36.4535102291,15.7821007942,20.6714094349
 12/27  08:00:00,29.3241371758,0.682870218425,0.0,0.0,6.01364874671,18.163451543,36.8656544387,14.8927243504,21.9729300883
 12/27  09:00:00,24.2721501854,1.03487428896,0.00592615471577,0.0,4.35151303671,18.8798367041,35.9261071003,14.8206937351,21.1054133652
 12/27  10:00:00,21.4615516924,0.970766772998,0.0830670181916,0.0,3.78894180059,16.6187760998,30.959368792,12.4565070968,18.5028616952
 12/27  11:00:00,18.5788100357,0.932362811196,0.155356026413,0.0,3.78894180059,13.7021493968,27.5561588028,10.7883315548,16.767827248
 12/27  12:00:00,18.7551611603,0.913066251289,0.203822557082,0.0,3.78894180059,13.8493305508,23.3645037619,9.84986610234,13.5146376596
 12/27  13:00:00,18.4797058879,0.888663006895,0.263211747192,0.0,3.69398621738,13.6338449159,20.452861733,8.67325852054,11.7796032124
 12/27  14:00:00,18.2549812118,0.892648720893,0.312784754969,0.0,3.78894180059,13.2606059349,18.9457697586,8.46744238153,10.4783273771
