Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/27  15:00:00,18.1270063878,0.847519565861,0.377120240005,0.0,3.78894180059,13.1134247809,16.140812712,6.96376117026,9.17705154169
 12/27  16:00:00,19.3792602252,0.804592676636,0.30729151333,0.0,4.71240779196,13.5549682428,17.1690434154,6.69071603836,10.4783273771
 12/27  17:00:00,29.4080062614,0.843965045018,0.167811793811,0.0,7.18559832057,18.5321311015,21.0728757567,8.85951393244,12.2133618242
 12/27  18:00:00,37.6648427125,0.469251225242,0.143105795399,0.0,8.38069375907,23.3147919321,24.7320551936,8.61486586329,16.1171893303
 12/27  19:00:00,39.7210036058,0.453827368971,0.147320411198,0.0,10.6415932552,23.1212625696,27.1048091959,8.16818888898,18.936620307
 12/27  20:00:00,38.8119855738,0.547261706884,0.114146019474,0.0,12.3080778603,20.4854999863,28.878417232,10.8093141486,18.0691030834
 12/27  21:00:00,38.4065713335,0.602887266539,0.0932271127883,0.0,12.456681583,19.8967753704,28.924603676,12.3736557339,16.5509479421
 12/27  22:00:00,32.962739177,0.636262566472,0.0795206782971,0.0,9.18739968257,17.702556249,26.772085938,13.2574482785,13.5146376596
 12/27  23:00:00,26.0681382918,0.717870143735,0.0386247775983,0.0,5.91811778209,14.0365255879,27.3887104091,15.6091071967,11.7796032124
 12/27  24:00:00,20.2207533977,0.804410367373,0.00120873119425,0.0,3.54045821811,10.5176760807,24.5586949833,17.9841951123,6.57449987095
 12/28  01:00:00,16.614006449,0.902127705588,0.0,0.0,2.55330491699,7.80157382632,22.1848412465,20.163120689,2.02172055752
 12/28  02:00:00,16.1512642327,1.02811010529,0.0,0.0,2.55330491699,7.21284921042,24.4153047873,23.2616236318,1.15368115555
 12/28  03:00:00,15.9321289076,1.10333708811,0.0,0.0,2.55330491699,6.91848690247,25.5691102415,25.0669151141,0.502195127458
 12/28  04:00:00,15.8862120939,1.2046014284,0.0,0.0,2.55330491699,6.7713057485,28.2084158665,27.7062120502,0.502203816224
 12/28  05:00:00,17.98958524,1.23148112672,0.0,0.0,3.82705111198,7.57405300124,29.4800491663,28.3261575851,1.15389158118
 12/28  06:00:00,22.4947552719,1.19803869666,0.0,0.0,6.02426329834,9.91545327661,33.5853379356,27.4335874966,6.15175043901
 12/28  07:00:00,27.7071152366,1.09214758126,0.0,0.0,6.51253267309,14.7454349813,45.4687178782,24.7548180404,20.7138998379
 12/28  08:00:00,29.7553061074,1.11403915007,0.0,0.0,6.01364874671,18.163451543,47.4213760898,25.4032472716,22.0181288182
 12/28  09:00:00,24.7111568919,1.4798071501,0.0,0.0,4.35151303671,18.8798367041,47.0550731237,25.9062689868,21.1488041369
 12/28  10:00:00,21.7528471047,1.32188179457,0.0232474088845,0.0,3.78894180059,16.6187760998,40.1123707191,21.5715420987,18.5408286204
 12/28  11:00:00,18.8902151001,1.27367032787,0.125453574129,0.0,3.78894180059,13.7021493968,35.9022482232,19.1000699476,16.8021782756
 12/28  12:00:00,19.0974977954,1.2402810399,0.218944403521,0.0,3.78894180059,13.8493305508,30.7216096967,17.1794008176,13.5422088791
 12/28  13:00:00,18.7938173805,1.18137073065,0.284615515993,0.0,3.69398621738,13.6338449159,26.7964168579,14.9928583236,11.8035585343
 12/28  14:00:00,18.5228991342,1.11693893578,0.356412462501,0.0,3.78894180059,13.2606059349,23.4809978721,12.9814270964,10.4995707757
 12/28  15:00:00,18.3611972289,1.04228008771,0.416550559326,0.0,3.78894180059,13.1134247809,19.9210895533,10.7255065362,9.19558301709
 12/28  16:00:00,19.5843957681,0.994568993535,0.3224507393,0.0,4.71240779196,13.5549682428,21.1620606669,10.6624898912,10.4995707757
 12/28  17:00:00,29.5795051354,1.01210412875,0.17117158407,0.0,7.18559832057,18.5321311015,24.9290318593,12.6908107388,12.2382211205
 12/28  18:00:00,37.8276604556,0.644157438745,0.131017325036,0.0,8.38069375907,23.3147919321,29.051694673,12.9015102767,16.1501843963
 12/28  19:00:00,39.9016814686,0.661310136615,0.120515506351,0.0,10.6415932552,23.1212625696,32.4550367094,13.4795455028,18.9754912066
 12/28  20:00:00,38.982210821,0.738721629568,0.0929113440467,0.0,12.3080778603,20.4854999863,33.8625024575,15.7563364233,18.1061660342
 12/28  21:00:00,38.6020143003,0.827392804225,0.0641645418342,0.0,12.456681583,19.8967753704,34.9144285445,18.329581562,16.5848469825
 12/28  22:00:00,33.1877430932,0.901934161115,0.038852999912,0.0,9.18739968257,17.702556249,34.0015701473,20.4593612682,13.5422088791
 12/28  23:00:00,26.340645937,1.02770920427,0.00129336221953,0.0,5.91811778209,14.0365255879,35.8265866652,24.0230281309,11.8035585343
 12/28  24:00:00,20.6157261064,1.20059180731,0.0,0.0,3.54045821811,10.5176760807,34.8536895378,28.2660820379,6.5876074999
 12/29  01:00:00,17.0281336444,1.31625490105,0.0,0.0,2.55330491699,7.80157382632,32.9877635074,30.9624503369,2.02531317051
 12/29  02:00:00,16.5289420404,1.4057879129,0.0,0.0,2.55330491699,7.21284921042,34.2932701013,33.1377965711,1.15547353022
 12/29  03:00:00,16.246176261,1.41738444152,0.0,0.0,2.55330491699,6.91848690247,33.5892804926,33.0866375807,0.502642911915
 12/29  04:00:00,16.0752826616,1.39367199613,0.0,0.0,2.55330491699,6.7713057485,32.6591439607,32.1564924689,0.502651491765
 12/29  05:00:00,18.1891312656,1.43102715232,0.0,0.0,3.82705111198,7.57405300124,34.3877736371,33.2320923166,1.15568132053
 12/29  06:00:00,22.7341427774,1.43742620223,0.0,0.0,6.02426329834,9.91545327661,39.8413415657,33.6775328217,6.16380874398
 12/29  07:00:00,28.0196966479,1.40472899257,0.0,0.0,6.51253267309,14.7454349813,53.9033270637,33.1475001183,20.7558269454
 12/29  08:00:00,30.0793878173,1.43812085999,0.0,0.0,6.01364874671,18.163451543,56.3129024411,34.2501741979,22.0627282431
 12/29  09:00:00,25.0638020616,1.83245231985,0.0,0.0,4.35151303671,18.8798367041,56.8090347479,35.617415172,21.1916195759
 12/29  10:00:00,22.186778225,1.77906032376,0.0,0.0,3.78894180059,16.6187760998,52.6961617863,34.1178696568,18.5782921295
 12/29  11:00:00,19.1290095174,1.63791831931,0.0,0.0,3.78894180059,13.7021493968,47.2072799238,30.3712060924,16.8360738314
 12/29  12:00:00,19.1844690623,1.54033024194,0.0058664684047,0.0,3.78894180059,13.8493305508,41.3293606828,27.7599461602,13.5694145226
 12/29  13:00:00,18.859541617,1.47650471019,0.055205772923,0.0,3.69398621738,13.6338449159,37.2673328219,25.4401365973,11.8271962246
 12/29  14:00:00,18.5611643069,1.40312585303,0.108490717946,0.0,3.78894180059,13.2606059349,33.4610829348,22.9405504338,10.520532501
 12/29  15:00:00,18.2990747116,1.37877945907,0.0179286706524,0.0,3.78894180059,13.1134247809,32.8229121673,23.6090433898,9.21386877748
 12/29  16:00:00,19.721772745,1.45439670975,0.0,0.0,4.71240779196,13.5549682428,36.4593075389,25.9387750379,10.520532501
 12/29  17:00:00,29.8919319482,1.49570252563,0.0,0.0,7.18559832057,18.5321311015,39.5982051401,27.335454341,12.2627507991
 12/29  18:00:00,38.1547778414,1.10229214957,0.0,0.0,8.38069375907,23.3147919321,42.6706763988,26.4879344292,16.1827419697
 12/29  19:00:00,40.1677827236,1.04792689793,0.0,0.0,10.6415932552,23.1212625696,44.032992211,25.019145507,19.013846704
 12/29  20:00:00,39.2091701864,1.05859233893,0.0,0.0,12.3080778603,20.4854999863,43.2374622969,25.0947247419,18.142737555
 12/29  21:00:00,38.8105560264,1.10009907214,0.0,0.0,12.456681583,19.8967753704,42.5777883144,25.9594917703,16.6182965442
 12/29  22:00:00,33.428873664,1.18191773179,0.0,0.0,9.18739968257,17.702556249,41.4978171464,27.9284026238,13.5694145226
 12/29  23:00:00,26.6564320026,1.34478863204,0.0,0.0,5.91811778209,14.0365255879,43.954759162,32.1275629375,11.8271962246
 12/29  24:00:00,20.9610870951,1.54595279593,0.0,0.0,3.54045821811,10.5176760807,44.0116542536,37.4111129232,6.60054133042
 12/30  01:00:00,17.4733391649,1.76146042156,0.0,0.0,2.55330491699,7.80157382632,45.1093566272,43.0804992399,2.02885738728
 12/30  02:00:00,17.0034908874,1.88033675991,0.0,0.0,2.55330491699,7.21284921042,47.2972539231,46.1400123242,1.15724159897
 12/30  03:00:00,16.7923498331,1.96355801358,0.0,0.0,2.55330491699,6.91848690247,48.7271619028,48.2240772911,0.50308461175
 12/30  04:00:00,16.7104708106,2.02886014508,0.0,0.0,2.55330491699,6.7713057485,50.3552416288,49.8521485489,0.503093079868
 12/30  05:00:00,18.838888695,2.08078458174,0.0,0.0,3.82705111198,7.57405300124,52.4261512792,51.2687045936,1.15744668566
 12/30  06:00:00,23.3549601006,2.05824352537,0.0,0.0,6.02426329834,9.91545327661,56.8860602547,50.7103582624,6.17570199232
 12/30  07:00:00,28.5807755943,1.96580793894,0.0,0.0,6.51253267309,14.7454349813,69.029199959,48.2320216179,20.7971783411
 12/30  08:00:00,30.4619785269,2.01424093198,0.0,0.0,6.01364874671,17.9699221805,71.824927106,49.7182119505,22.1067151555
 12/30  09:00:00,23.9561946371,2.17125846404,0.0,0.0,3.66783283761,18.1171033345,75.4651729072,54.2313259044,21.2338470028
 12/30  10:00:00,21.0965982285,2.13529389598,0.0,0.0,3.10526160149,15.8560427302,72.0745557707,53.4593146428,18.615241128
 12/30  11:00:00,18.1162928945,2.07161526502,0.0,0.0,3.10526160149,12.9394160272,68.5893165284,51.7198126507,16.8695038777
 12/30  12:00:00,18.1469277461,1.95506896285,0.0,0.0,3.10526160149,13.0865971812,62.1455219922,48.5492754588,13.5962465334
 12/30  13:00:00,17.94978081,1.90510318083,0.0,0.0,3.10526160149,12.9394160272,59.091688892,47.2411796089,11.8505092831
 12/30  14:00:00,17.5438497342,1.94071556695,0.0,0.0,3.10526160149,12.4978725653,58.7848394096,48.2436330641,10.5412063454
 12/30  15:00:00,17.324805089,1.86885207584,0.0,0.0,3.10526160149,12.3506914113,55.6999947597,46.4680913519,9.23190340771
 12/30  16:00:00,18.6308864228,1.80992395627,0.0,0.0,4.02872759285,12.7922348732,55.534007555,44.9928012096,10.5412063454
 12/30  17:00:00,28.8991322911,1.94931643722,0.0,0.0,6.50191812146,17.7693977319,61.7718771849,49.4849335892,12.2869435957
 12/30  18:00:00,38.7523398109,1.89338348144,0.0,0.0,8.38069375907,23.1212625696,64.1458417754,47.9309893666,16.2148524088
 12/30  19:00:00,40.8618348156,1.74197898998,0.0,0.0,10.6415932552,23.1212625696,62.528099672,43.4764242314,19.0516754406
 12/30  20:00:00,39.9950656548,1.84448780739,0.0,0.0,12.3080778603,20.4854999863,64.6419031851,46.4630963696,18.1788068154
 12/30  21:00:00,39.6686321549,1.95817520066,0.0,0.0,12.456681583,19.8967753704,66.3246632966,49.6733765752,16.6512867214
 12/30  22:00:00,34.3655888553,2.11863292313,0.0,0.0,9.18739968257,17.702556249,67.8660948983,54.2698483649,13.5962465334
 12/30  23:00:00,27.6873936917,2.3757503212,0.0,0.0,5.91811778209,14.0365255879,73.4755176855,61.6250084024,11.8505092831
 12/30  24:00:00,22.0684114523,2.65327715313,0.0,0.0,3.54045821811,10.5176760807,76.3615311874,69.7482336552,6.61329753228
 12/31  01:00:00,18.6581194904,2.94624074699,0.0,0.0,2.55330491699,7.80157382632,80.6371935333,78.604841375,2.03235215828
 12/31  02:00:00,18.2070249451,3.08387081764,0.0,0.0,2.55330491699,7.21284921042,83.5719740521,82.4129892139,1.15898483819
 12/31  03:00:00,17.9795334886,3.15074166913,0.0,0.0,2.55330491699,6.91848690247,84.5404436868,84.0369235907,0.503520096154
 12/31  04:00:00,17.901745379,3.22013471352,0.0,0.0,2.55330491699,6.7713057485,86.4924613823,85.9889329325,0.503528449757
 12/31  05:00:00,20.0409894462,3.28288533292,0.0,0.0,3.82705111198,7.57405300124,89.1228379725,87.9636508188,1.15918715374
 12/31  06:00:00,24.5453259844,3.24860940918,0.0,0.0,6.02426329834,9.91545327661,93.2708644438,87.0834377819,6.18742666189
 12/31  07:00:00,29.7360728244,3.12110516906,0.0,0.0,6.51253267309,14.7454349813,104.210083858,83.3721420792,20.8379417792
 12/31  08:00:00,31.5646452475,3.11690765263,0.0,0.0,6.01364874671,17.9699221805,105.646230228,83.4961536988,22.1500765289
 12/31  09:00:00,24.8492257782,3.06428960511,0.0,0.0,3.66783283761,18.1171033345,103.48166441,82.2061904981,21.2754739123
 12/31  10:00:00,21.7328355567,2.77153122417,0.0,0.0,3.10526160149,15.8560427302,92.3056098244,73.6539451506,18.6516646738
 12/31  11:00:00,18.6704930694,2.62581543996,0.0,0.0,3.10526160149,12.9394160272,86.3001979313,69.3977394169,16.9024585144
 12/31  12:00:00,18.6963589807,2.5045001974,0.0,0.0,3.10526160149,13.0865971812,79.5632195672,65.9405226017,13.6226969655
 12/31  13:00:00,18.3885128824,2.34383525318,0.0,0.0,3.10526160149,12.9394160272,73.2581293801,61.384638574,11.8734908061
 12/31  14:00:00,17.7879332586,2.18479909135,0.0,0.0,3.10526160149,12.4978725653,67.6728898826,57.1113036961,10.5615861865
 12/31  15:00:00,17.5813802555,2.12542724233,0.0,0.0,3.10526160149,12.3506914113,64.7941995598,55.5445179928,9.24968156698
 12/31  16:00:00,18.9651976605,2.14423519394,0.0,0.0,4.02872759285,12.7922348732,67.135196092,56.5736099055,10.5615861865
 12/31  17:00:00,29.259596759,2.3097809051,0.0,0.0,6.50191812146,17.7693977319,74.1020106717,61.7912183258,12.3107923459
 12/31  18:00:00,39.1567536823,2.29779735282,0.0,0.0,8.38069375907,23.1212625696,77.5341080779,61.2876018733,16.2465062046
 12/31  19:00:00,41.4153027297,2.29544690404,0.0,0.0,10.6415932552,23.1212625696,80.501193697,61.4122274833,19.0889662137
 12/31  20:00:00,40.6623050626,2.51172721514,0.0,0.0,12.3080778603,20.4854999863,86.4628236013,68.2484604674,18.214363134
 12/31  21:00:00,40.4157830368,2.70532608258,0.0,0.0,12.456681583,19.8967753704,90.815309022,74.1315012775,16.6838077445
 12/31  22:00:00,35.2245323469,2.97757641472,0.0,0.0,9.18739968257,17.702556249,96.2184614366,82.5957644711,13.6226969655
 12/31  23:00:00,28.6319582646,3.32031489412,0.0,0.0,5.91811778209,14.0365255879,105.022633399,93.1491425931,11.8734908061
 12/31  24:00:00,22.9934850824,3.57835078331,0.0,0.0,3.54045821811,10.5176760807,107.298691977,100.672819649,6.62587232786
